Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,189.0,16.0,1.4,0.5,34.0,215.6,34.16
2016,1,1,8,0,378.0,32.0,1.6,1.0,68.0,422.68,338.81
2016,1,1,8,15,471.0,40.0,1.6,1.5,108.0,524.38,438.61
2016,1,1,8,30,564.0,48.0,1.6,2.0,148.0,629.31,527.19
2016,1,1,8,45,620.5,53.5,1.6,2.5,189.0,698.83,583.57
2016,1,1,9,0,677.0,59.0,1.6,3.0,230.0,767.8,636.73
2016,1,1,9,15,714.0,63.0,1.6,3.5,268.0,806.1,664.53
2016,1,1,9,30,751.0,67.0,1.6,4.0,306.0,851.62,696.61
2016,1,1,9,45,769.0,72.0,1.65,5.0,339.0,876.96,712.17
2016,1,1,10,0,787.0,77.0,1.7,6.0,372.0,899.01,725.05
2016,1,1,10,15,805.0,79.0,1.6,6.5,400.0,914.01,731.91
2016,1,1,10,30,823.0,81.0,1.5,7.0,428.0,925.31,736.0
2016,1,1,10,45,833.0,83.5,1.45,7.5,449.5,925.81,733.21
2016,1,1,11,0,843.0,86.0,1.4,8.0,471.0,922.57,728.05
2016,1,1,11,15,850.0,87.0,1.3,8.0,485.0,911.04,717.8
2016,1,1,11,30,857.0,88.0,1.2,8.0,499.0,895.87,705.23
2016,1,1,11,45,860.0,88.5,1.15,8.5,505.5,873.05,687.07
2016,1,1,12,0,863.0,89.0,1.1,9.0,512.0,846.91,666.84
2016,1,1,12,15,862.5,89.0,1.05,9.0,511.0,814.17,643.28
2016,1,1,12,30,862.0,89.0,1.0,9.0,510.0,778.58,617.75
2016,1,1,12,45,863.0,86.5,1.0,9.5,502.5,738.65,588.66
2016,1,1,13,0,864.0,84.0,1.0,10.0,495.0,696.12,555.96
2016,1,1,13,15,855.5,83.0,1.0,10.0,478.5,646.76,518.05
2016,1,1,13,30,847.0,82.0,1.0,10.0,462.0,596.0,478.1
2016,1,1,13,45,834.0,80.0,1.0,10.0,439.0,540.68,433.47
2016,1,1,14,0,821.0,78.0,1.0,10.0,416.0,484.96,387.11
2016,1,1,14,15,801.5,75.5,0.95,9.5,386.0,425.87,337.02
2016,1,1,14,30,782.0,73.0,0.9,9.0,356.0,367.65,286.05
2016,1,1,14,45,755.5,69.5,0.9,9.0,321.5,307.5,232.13
2016,1,1,15,0,729.0,66.0,0.9,9.0,287.0,249.63,179.55
2016,1,1,15,15,687.5,61.5,0.85,8.5,248.0,188.88,126.22
2016,1,1,15,30,646.0,57.0,0.8,8.0,209.0,134.07,80.99
2016,1,1,15,45,582.5,51.0,0.75,7.5,168.0,81.42,45.06
2016,1,1,16,0,519.0,45.0,0.7,7.0,127.0,37.52,28.19
2016,1,1,16,15,415.0,35.5,0.75,6.5,88.5,29.52,20.37
2016,1,1,16,30,311.0,26.0,0.8,6.0,50.0,21.59,10.01
2016,1,1,16,45,155.5,13.0,0.9,5.5,25.0,10.23,0.0
2016,1,1,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,16.5,1.35,2.0,19.0,45.25,1.84
2016,1,2,8,0,48.0,33.0,1.5,3.0,38.0,98.87,76.77
2016,1,2,8,15,68.0,50.5,1.5,3.5,60.5,140.86,117.93
2016,1,2,8,30,88.0,68.0,1.5,4.0,83.0,181.51,155.12
2016,1,2,8,45,100.0,85.0,1.5,4.5,106.5,213.31,183.53
2016,1,2,9,0,112.0,102.0,1.5,5.0,130.0,244.72,210.81
2016,1,2,9,15,118.5,118.0,1.5,5.5,152.0,268.78,230.96
2016,1,2,9,30,125.0,134.0,1.5,6.0,174.0,292.39,250.21
2016,1,2,9,45,134.5,147.0,1.55,7.0,194.0,313.79,266.96
2016,1,2,10,0,144.0,160.0,1.6,8.0,214.0,334.83,283.04
2016,1,2,10,15,156.5,172.0,1.75,8.5,234.5,356.79,300.42
2016,1,2,10,30,169.0,184.0,1.9,9.0,255.0,378.01,316.99
2016,1,2,10,45,154.5,193.5,2.1,10.0,261.5,369.27,307.99
2016,1,2,11,0,140.0,203.0,2.3,11.0,268.0,360.38,299.05
2016,1,2,11,15,83.0,195.5,2.4,11.5,234.5,270.83,224.13
2016,1,2,11,30,26.0,188.0,2.5,12.0,201.0,187.29,153.16
2016,1,2,11,45,59.5,203.5,2.6,12.5,233.0,249.14,204.94
2016,1,2,12,0,93.0,219.0,2.7,13.0,265.0,290.4,238.76
2016,1,2,12,15,84.0,216.5,2.7,13.0,258.0,274.12,224.96
2016,1,2,12,30,75.0,214.0,2.7,13.0,251.0,258.63,212.02
2016,1,2,12,45,122.0,214.0,2.7,13.5,272.5,302.2,247.86
2016,1,2,13,0,169.0,214.0,2.7,14.0,294.0,325.34,266.47
2016,1,2,13,15,166.0,208.0,2.6,14.0,284.5,305.97,250.27
2016,1,2,13,30,163.0,202.0,2.5,14.0,275.0,286.75,234.21
2016,1,2,13,45,209.0,187.0,2.45,14.0,276.0,285.01,232.53
2016,1,2,14,0,255.0,172.0,2.4,14.0,277.0,288.07,233.83
2016,1,2,14,15,271.5,157.5,2.15,13.5,262.5,263.57,212.4
2016,1,2,14,30,288.0,143.0,1.9,13.0,248.0,237.32,188.89
2016,1,2,14,45,273.0,131.5,1.65,13.0,223.5,202.13,157.76
2016,1,2,15,0,258.0,120.0,1.4,13.0,199.0,168.7,128.15
2016,1,2,15,15,244.5,105.0,1.2,12.0,172.0,134.59,98.75
2016,1,2,15,30,231.0,90.0,1.0,11.0,145.0,102.43,71.94
2016,1,2,15,45,206.5,74.5,0.85,10.5,116.5,71.15,48.39
2016,1,2,16,0,182.0,59.0,0.7,10.0,88.0,43.32,33.02
2016,1,2,16,15,141.0,43.0,0.75,9.5,61.5,31.9,22.23
2016,1,2,16,30,100.0,27.0,0.8,9.0,35.0,20.34,9.42
2016,1,2,16,45,50.0,13.5,0.9,8.5,17.5,10.62,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,7,45,68.5,17.0,1.8,6.5,23.5,94.88,8.32
2016,1,3,8,0,137.0,34.0,1.9,7.0,47.0,195.87,154.9
2016,1,3,8,15,172.5,50.0,1.9,7.5,75.0,250.57,210.2
2016,1,3,8,30,208.0,66.0,1.9,8.0,103.0,305.56,259.62
2016,1,3,8,45,228.0,81.5,1.95,9.0,131.5,345.54,293.99
2016,1,3,9,0,248.0,97.0,2.0,10.0,160.0,385.14,326.64
2016,1,3,9,15,260.0,111.5,1.9,10.0,186.5,414.84,350.79
2016,1,3,9,30,272.0,126.0,1.8,10.0,213.0,443.61,373.42
2016,1,3,9,45,285.0,136.5,1.7,10.5,236.5,466.4,390.12
2016,1,3,10,0,298.0,147.0,1.6,11.0,260.0,488.2,405.57
2016,1,3,10,15,282.5,161.5,1.55,11.0,274.0,486.55,402.53
2016,1,3,10,30,267.0,176.0,1.5,11.0,288.0,483.55,398.58
2016,1,3,10,45,169.0,186.5,1.5,11.5,259.0,373.79,308.49
2016,1,3,11,0,71.0,197.0,1.5,12.0,230.0,267.33,219.56
2016,1,3,11,15,58.5,199.0,1.6,12.0,226.5,252.72,207.56
2016,1,3,11,30,46.0,201.0,1.7,12.0,223.0,238.94,195.79
2016,1,3,11,45,143.5,209.0,1.85,12.5,279.5,347.42,285.93
2016,1,3,12,0,241.0,217.0,2.0,13.0,336.0,448.73,366.81
2016,1,3,12,15,287.5,209.5,2.1,13.0,351.5,464.5,379.49
2016,1,3,12,30,334.0,202.0,2.2,13.0,367.0,476.48,389.51
2016,1,3,12,45,415.0,182.0,2.35,13.5,383.0,512.13,417.48
2016,1,3,13,0,496.0,162.0,2.5,14.0,399.0,524.27,426.73
2016,1,3,13,15,399.5,174.5,2.45,14.0,361.5,447.24,364.24
2016,1,3,13,30,303.0,187.0,2.4,14.0,324.0,366.0,298.39
2016,1,3,13,45,309.5,176.0,2.35,14.0,310.0,339.11,276.08
2016,1,3,14,0,316.0,165.0,2.3,14.0,296.0,311.32,252.25
2016,1,3,14,15,301.0,154.5,1.95,13.5,272.5,273.91,220.32
2016,1,3,14,30,286.0,144.0,1.6,13.0,249.0,238.03,189.25
2016,1,3,14,45,264.5,133.5,1.3,13.0,223.5,201.74,157.46
2016,1,3,15,0,243.0,123.0,1.0,13.0,198.0,167.92,127.85
2016,1,3,15,15,227.5,108.0,0.85,12.5,171.0,134.21,98.88
2016,1,3,15,30,212.0,93.0,0.7,12.0,144.0,102.69,72.66
2016,1,3,15,45,181.0,77.5,0.6,12.0,115.0,71.95,49.56
2016,1,3,16,0,150.0,62.0,0.5,12.0,86.0,45.42,34.64
2016,1,3,16,15,109.0,45.0,0.5,11.5,60.0,33.09,23.15
2016,1,3,16,30,68.0,28.0,0.5,11.0,34.0,20.95,10.19
2016,1,3,16,45,34.0,14.0,0.55,10.5,17.0,11.02,0.0
2016,1,3,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,9.5,16.0,2.65,9.5,17.0,22.89,0.0
2016,1,4,8,0,19.0,32.0,2.7,10.0,34.0,56.26,39.95
2016,1,4,8,15,34.5,49.0,2.8,10.5,54.5,91.73,73.02
2016,1,4,8,30,50.0,66.0,2.9,11.0,75.0,125.84,103.64
2016,1,4,8,45,59.0,83.0,3.0,11.5,96.0,153.46,128.03
2016,1,4,9,0,68.0,100.0,3.1,12.0,117.0,180.73,151.62
2016,1,4,9,15,73.0,115.5,3.15,12.0,137.0,201.41,169.34
2016,1,4,9,30,78.0,131.0,3.2,12.0,157.0,221.94,186.61
2016,1,4,9,45,80.5,145.0,3.3,12.5,173.5,237.55,199.07
2016,1,4,10,0,83.0,159.0,3.4,13.0,190.0,252.99,211.2
2016,1,4,10,15,60.5,164.5,3.5,13.0,188.5,231.93,192.52
2016,1,4,10,30,38.0,170.0,3.6,13.0,187.0,211.7,174.56
2016,1,4,10,45,243.0,166.5,3.75,13.5,278.0,440.36,366.99
2016,1,4,11,0,448.0,163.0,3.9,14.0,369.0,643.14,528.12
2016,1,4,11,15,347.5,187.0,3.95,14.0,350.0,544.46,447.75
2016,1,4,11,30,247.0,211.0,4.0,14.0,331.0,471.04,387.1
2016,1,4,11,45,242.0,215.0,4.05,14.5,333.5,459.83,377.26
2016,1,4,12,0,237.0,219.0,4.1,15.0,336.0,429.13,352.09
2016,1,4,12,15,121.5,194.0,4.05,15.0,254.0,296.13,242.73
2016,1,4,12,30,6.0,169.0,4.0,15.0,172.0,144.66,115.69
2016,1,4,12,45,36.0,188.0,4.0,15.0,205.5,197.06,159.97
2016,1,4,13,0,66.0,207.0,4.0,15.0,239.0,234.06,190.77
2016,1,4,13,15,137.5,203.0,3.9,15.0,266.5,283.11,231.68
2016,1,4,13,30,209.0,199.0,3.8,15.0,294.0,311.22,254.64
2016,1,4,13,45,188.0,190.5,3.75,15.0,272.5,277.79,226.51
2016,1,4,14,0,167.0,182.0,3.7,15.0,251.0,246.45,200.11
2016,1,4,14,15,106.0,165.0,3.4,14.5,208.0,192.39,155.44
2016,1,4,14,30,45.0,148.0,3.1,14.0,165.0,139.28,111.78
2016,1,4,14,45,40.0,134.5,2.85,13.5,148.5,121.94,97.3
2016,1,4,15,0,35.0,121.0,2.6,13.0,132.0,105.5,83.46
2016,1,4,15,15,29.5,106.0,2.35,12.5,114.5,88.67,69.26
2016,1,4,15,30,24.0,91.0,2.1,12.0,97.0,72.85,55.95
2016,1,4,15,45,15.0,74.5,1.85,12.0,78.0,56.42,42.2
2016,1,4,16,0,6.0,58.0,1.6,12.0,59.0,42.51,32.1
2016,1,4,16,15,3.0,41.0,1.65,11.5,41.5,30.39,20.83
2016,1,4,16,30,0.0,24.0,1.7,11.0,24.0,18.19,8.4
2016,1,4,16,45,0.0,12.0,1.75,11.0,12.0,9.44,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,1.7,9.5,11.0,8.36,0.0
2016,1,5,8,0,0.0,22.0,1.8,10.0,22.0,16.79,7.76
2016,1,5,8,15,0.0,36.0,2.0,10.0,36.0,29.38,19.25
2016,1,5,8,30,0.0,50.0,2.2,10.0,50.0,43.06,31.4
2016,1,5,8,45,0.0,64.0,2.45,10.5,64.0,56.25,43.0
2016,1,5,9,0,0.0,78.0,2.7,11.0,78.0,69.19,54.24
2016,1,5,9,15,0.0,91.0,2.8,11.0,91.0,80.75,64.25
2016,1,5,9,30,0.0,104.0,2.9,11.0,104.0,92.3,74.14
2016,1,5,9,45,0.0,116.0,3.0,11.5,116.0,102.68,82.76
2016,1,5,10,0,0.0,128.0,3.1,12.0,128.0,113.11,91.33
2016,1,5,10,15,140.5,151.5,3.2,12.0,211.0,312.8,263.47
2016,1,5,10,30,281.0,175.0,3.3,12.0,294.0,496.01,413.65
2016,1,5,10,45,140.5,142.5,3.4,12.0,202.0,290.46,243.43
2016,1,5,11,0,0.0,110.0,3.5,12.0,110.0,88.28,69.67
2016,1,5,11,15,0.0,71.5,3.55,12.0,71.5,54.89,41.41
2016,1,5,11,30,0.0,33.0,3.6,12.0,33.0,25.22,16.03
2016,1,5,11,45,0.0,21.0,3.65,12.0,21.0,16.03,8.13
2016,1,5,12,0,0.0,9.0,3.7,12.0,9.0,6.86,0.24
2016,1,5,12,15,0.0,12.0,3.65,11.5,12.0,9.15,2.23
2016,1,5,12,30,0.0,15.0,3.6,11.0,15.0,11.44,4.22
2016,1,5,12,45,0.0,82.5,3.6,11.0,82.5,63.42,48.86
2016,1,5,13,0,0.0,150.0,3.6,11.0,150.0,121.38,98.04
2016,1,5,13,15,9.0,161.0,3.45,10.5,165.5,136.64,111.31
2016,1,5,13,30,18.0,172.0,3.3,10.0,181.0,150.97,123.78
2016,1,5,13,45,31.0,171.5,3.2,10.0,185.5,164.89,135.64
2016,1,5,14,0,44.0,171.0,3.1,10.0,190.0,167.64,137.9
2016,1,5,14,15,22.0,130.0,2.95,10.0,139.5,112.03,90.76
2016,1,5,14,30,0.0,89.0,2.8,10.0,89.0,68.8,54.04
2016,1,5,14,45,0.0,81.0,2.7,10.0,81.0,62.39,48.61
2016,1,5,15,0,0.0,73.0,2.6,10.0,73.0,56.05,43.17
2016,1,5,15,15,0.0,63.0,2.35,9.5,63.0,48.26,36.49
2016,1,5,15,30,0.0,53.0,2.1,9.0,53.0,40.58,29.81
2016,1,5,15,45,0.0,43.0,1.9,9.0,43.0,32.89,22.97
2016,1,5,16,0,0.0,33.0,1.7,9.0,33.0,25.2,17.04
2016,1,5,16,15,0.0,23.5,1.6,8.5,23.5,17.91,10.18
2016,1,5,16,30,0.0,14.0,1.5,8.0,14.0,10.64,2.83
2016,1,5,16,45,0.0,7.0,1.45,8.0,7.0,5.31,0.0
2016,1,5,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.3,10.0,9.5,7.21,0.0
2016,1,6,8,0,0.0,19.0,3.3,10.0,19.0,14.47,5.9
2016,1,6,8,15,0.0,32.0,3.15,10.0,32.0,24.46,15.07
2016,1,6,8,30,0.0,45.0,3.0,10.0,45.0,36.42,25.7
2016,1,6,8,45,0.0,59.5,2.95,10.0,59.5,50.4,38.05
2016,1,6,9,0,0.0,74.0,2.9,10.0,74.0,64.09,50.06
2016,1,6,9,15,0.0,87.5,2.95,10.0,87.5,76.4,60.76
2016,1,6,9,30,0.0,101.0,3.0,10.0,101.0,88.63,71.28
2016,1,6,9,45,0.0,112.5,3.05,10.5,112.5,98.51,79.52
2016,1,6,10,0,0.0,124.0,3.1,11.0,124.0,108.46,87.72
2016,1,6,10,15,210.0,138.5,3.15,11.0,228.0,385.21,326.1
2016,1,6,10,30,420.0,153.0,3.2,11.0,332.0,625.01,519.41
2016,1,6,10,45,224.5,167.5,3.25,11.0,264.0,424.32,354.3
2016,1,6,11,0,29.0,182.0,3.3,11.0,196.0,208.59,171.77
2016,1,6,11,15,20.5,179.0,3.4,10.5,189.0,174.99,144.04
2016,1,6,11,30,12.0,176.0,3.5,10.0,182.0,161.91,132.9
2016,1,6,11,45,6.0,159.0,3.6,10.0,162.0,138.02,112.51
2016,1,6,12,0,0.0,142.0,3.7,10.0,142.0,115.81,93.51
2016,1,6,12,15,151.5,176.5,3.65,10.0,252.0,301.1,253.09
2016,1,6,12,30,303.0,211.0,3.6,10.0,362.0,463.95,386.91
2016,1,6,12,45,198.5,213.0,3.55,10.0,311.5,357.27,297.68
2016,1,6,13,0,94.0,215.0,3.5,10.0,261.0,261.65,217.14
2016,1,6,13,15,47.0,139.0,3.35,10.0,162.0,149.46,122.98
2016,1,6,13,30,0.0,63.0,3.2,10.0,63.0,48.31,36.11
2016,1,6,13,45,0.0,86.0,3.1,10.0,86.0,66.32,51.71
2016,1,6,14,0,0.0,109.0,3.0,10.0,109.0,85.19,67.96
2016,1,6,14,15,64.5,134.0,2.85,10.0,158.5,139.15,113.7
2016,1,6,14,30,129.0,159.0,2.7,10.0,208.0,187.03,152.53
2016,1,6,14,45,121.5,146.5,2.55,10.0,189.0,163.31,131.52
2016,1,6,15,0,114.0,134.0,2.4,10.0,170.0,140.63,111.53
2016,1,6,15,15,105.0,117.5,2.2,9.5,147.0,115.58,89.87
2016,1,6,15,30,96.0,101.0,2.0,9.0,124.0,92.04,69.85
2016,1,6,15,45,79.5,83.0,1.8,8.5,100.0,68.44,50.82
2016,1,6,16,0,63.0,65.0,1.6,8.0,76.0,47.52,37.19
2016,1,6,16,15,39.5,47.5,1.55,7.5,54.0,34.79,25.21
2016,1,6,16,30,16.0,30.0,1.5,7.0,32.0,22.44,12.59
2016,1,6,16,45,8.0,15.0,1.45,7.0,16.0,11.58,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,19.5,0.55,7.5,29.0,139.25,14.85
2016,1,7,8,0,192.0,39.0,0.5,8.0,58.0,273.92,213.91
2016,1,7,8,15,284.5,51.5,0.5,8.0,95.0,372.42,306.08
2016,1,7,8,30,377.0,64.0,0.5,8.0,132.0,476.35,392.2
2016,1,7,8,45,468.5,68.0,0.5,8.5,173.5,573.49,468.12
2016,1,7,9,0,560.0,72.0,0.5,9.0,215.0,673.51,542.4
2016,1,7,9,15,601.5,77.5,0.6,9.0,252.5,726.53,581.87
2016,1,7,9,30,643.0,83.0,0.7,9.0,290.0,777.58,619.4
2016,1,7,9,45,716.0,76.0,0.8,9.5,329.0,840.64,663.34
2016,1,7,10,0,789.0,69.0,0.9,10.0,368.0,894.02,699.3
2016,1,7,10,15,563.5,118.0,1.0,10.0,340.0,736.93,588.02
2016,1,7,10,30,338.0,167.0,1.1,10.0,312.0,540.75,441.42
2016,1,7,10,45,214.5,185.0,1.2,10.5,279.0,415.35,342.34
2016,1,7,11,0,91.0,203.0,1.3,11.0,246.0,293.44,241.53
2016,1,7,11,15,473.5,141.5,1.35,11.0,371.5,630.29,514.71
2016,1,7,11,30,856.0,80.0,1.4,11.0,497.0,891.95,701.28
2016,1,7,11,45,856.5,81.0,1.5,11.0,504.0,868.2,682.18
2016,1,7,12,0,857.0,82.0,1.6,11.0,511.0,841.26,664.44
2016,1,7,12,15,857.0,82.0,1.65,11.0,510.5,809.66,642.68
2016,1,7,12,30,857.0,82.0,1.7,11.0,510.0,775.16,618.73
2016,1,7,12,45,428.5,50.5,1.75,11.0,264.5,386.5,321.95
2016,1,7,13,0,0.0,19.0,1.8,11.0,19.0,14.5,6.8
2016,1,7,13,15,0.0,18.5,1.85,11.0,18.5,14.11,6.56
2016,1,7,13,30,0.0,18.0,1.9,11.0,18.0,13.73,6.24
2016,1,7,13,45,0.0,17.0,1.95,11.0,17.0,12.96,5.59
2016,1,7,14,0,0.0,16.0,2.0,11.0,16.0,12.19,4.93
2016,1,7,14,15,0.0,15.0,1.95,10.5,15.0,11.42,4.3
2016,1,7,14,30,0.0,14.0,1.9,10.0,14.0,10.65,3.66
2016,1,7,14,45,0.0,12.5,1.85,10.0,12.5,9.5,2.66
2016,1,7,15,0,0.0,11.0,1.8,10.0,11.0,8.36,1.67
2016,1,7,15,15,319.0,35.0,1.55,9.5,114.5,98.65,66.53
2016,1,7,15,30,638.0,59.0,1.3,9.0,218.0,141.82,87.85
2016,1,7,15,45,585.5,52.5,1.05,9.0,178.0,89.26,49.78
2016,1,7,16,0,533.0,46.0,0.8,9.0,138.0,43.19,33.2
2016,1,7,16,15,439.5,37.5,0.8,8.5,99.0,31.14,21.97
2016,1,7,16,30,346.0,29.0,0.8,8.0,60.0,24.07,14.15
2016,1,7,16,45,173.0,14.5,0.85,7.5,30.0,11.77,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,16.0,0.85,5.5,16.5,19.05,0.0
2016,1,8,8,0,10.0,32.0,0.9,6.0,33.0,48.11,33.83
2016,1,8,8,15,25.5,49.0,0.95,6.0,53.5,83.2,66.68
2016,1,8,8,30,41.0,66.0,1.0,6.0,74.0,117.01,97.48
2016,1,8,8,45,50.0,83.0,1.05,6.0,95.0,144.41,122.11
2016,1,8,9,0,59.0,100.0,1.1,6.0,116.0,171.51,146.05
2016,1,8,9,15,64.0,116.0,1.0,6.5,135.0,192.89,164.1
2016,1,8,9,30,69.0,132.0,0.9,7.0,154.0,214.1,181.53
2016,1,8,9,45,69.5,145.0,0.85,7.5,169.5,226.16,190.83
2016,1,8,10,0,70.0,158.0,0.8,8.0,185.0,238.2,199.95
2016,1,8,10,15,181.5,166.0,0.7,8.5,242.5,372.53,311.53
2016,1,8,10,30,293.0,174.0,0.6,9.0,300.0,506.68,415.56
2016,1,8,10,45,349.0,174.0,0.55,10.0,331.5,551.94,446.83
2016,1,8,11,0,405.0,174.0,0.5,11.0,363.0,617.24,492.21
2016,1,8,11,15,333.5,193.0,0.45,11.0,351.5,540.25,431.96
2016,1,8,11,30,262.0,212.0,0.4,11.0,340.0,486.61,389.71
2016,1,8,11,45,139.5,199.5,0.35,11.5,268.0,333.0,268.87
2016,1,8,12,0,17.0,187.0,0.3,12.0,196.0,173.5,138.94
2016,1,8,12,15,64.5,206.5,0.3,12.0,239.5,246.79,200.29
2016,1,8,12,30,112.0,226.0,0.3,12.0,283.0,300.27,243.01
2016,1,8,12,45,95.5,220.0,0.35,12.5,268.0,274.44,221.42
2016,1,8,13,0,79.0,214.0,0.4,13.0,253.0,250.18,201.69
2016,1,8,13,15,173.0,205.5,0.45,12.5,287.0,309.02,250.38
2016,1,8,13,30,267.0,197.0,0.5,12.0,321.0,356.98,288.5
2016,1,8,13,45,217.5,191.5,0.6,12.0,289.5,295.79,239.27
2016,1,8,14,0,168.0,186.0,0.7,12.0,258.0,251.59,203.62
2016,1,8,14,15,254.5,164.0,0.65,12.0,265.0,264.97,213.01
2016,1,8,14,30,341.0,142.0,0.6,12.0,272.0,259.63,205.36
2016,1,8,14,45,313.5,134.5,0.55,12.0,245.5,220.7,171.58
2016,1,8,15,0,286.0,127.0,0.5,12.0,219.0,184.72,140.44
2016,1,8,15,15,268.0,113.0,0.5,11.5,190.5,148.5,109.42
2016,1,8,15,30,250.0,99.0,0.5,11.0,162.0,114.66,81.27
2016,1,8,15,45,219.5,83.5,0.55,10.5,131.5,81.2,55.98
2016,1,8,16,0,189.0,68.0,0.6,10.0,101.0,51.88,37.46
2016,1,8,16,15,146.0,51.0,0.65,9.5,72.5,37.44,27.47
2016,1,8,16,30,103.0,34.0,0.7,9.0,44.0,25.32,15.36
2016,1,8,16,45,51.5,17.0,0.75,9.0,22.0,12.96,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,3.25,7.5,15.5,11.83,0.0
2016,1,9,8,0,0.0,31.0,3.4,8.0,31.0,29.66,18.27
2016,1,9,8,15,9.5,48.0,3.35,8.0,49.5,56.73,43.11
2016,1,9,8,30,19.0,65.0,3.3,8.0,68.0,94.75,77.01
2016,1,9,8,45,26.5,81.5,3.25,8.0,87.5,119.53,99.31
2016,1,9,9,0,34.0,98.0,3.2,8.0,107.0,144.1,121.13
2016,1,9,9,15,38.5,113.5,3.1,8.0,125.0,164.04,138.51
2016,1,9,9,30,43.0,129.0,3.0,8.0,143.0,183.93,155.55
2016,1,9,9,45,43.0,141.0,2.95,8.5,156.5,194.1,163.63
2016,1,9,10,0,43.0,153.0,2.9,9.0,170.0,204.42,171.7
2016,1,9,10,15,136.5,168.0,2.8,9.0,226.0,331.36,280.54
2016,1,9,10,30,230.0,183.0,2.7,9.0,282.0,457.76,384.45
2016,1,9,10,45,215.5,194.5,2.65,9.5,291.0,428.88,358.96
2016,1,9,11,0,201.0,206.0,2.6,10.0,300.0,421.63,351.36
2016,1,9,11,15,128.0,207.0,2.45,10.0,267.5,346.7,288.1
2016,1,9,11,30,55.0,208.0,2.3,10.0,235.0,254.72,210.55
2016,1,9,11,45,69.5,215.5,2.2,10.0,250.5,271.4,224.72
2016,1,9,12,0,84.0,223.0,2.1,10.0,266.0,287.05,237.55
2016,1,9,12,15,96.0,225.0,1.95,10.0,273.5,293.13,242.4
2016,1,9,12,30,108.0,227.0,1.8,10.0,281.0,298.23,246.43
2016,1,9,12,45,122.5,224.5,1.65,10.0,285.0,314.47,259.33
2016,1,9,13,0,137.0,222.0,1.5,10.0,289.0,312.84,257.73
2016,1,9,13,15,98.5,210.0,1.45,10.0,257.5,252.76,208.14
2016,1,9,13,30,60.0,198.0,1.4,10.0,226.0,210.91,173.26
2016,1,9,13,45,59.0,189.0,1.35,10.0,215.5,196.71,161.52
2016,1,9,14,0,58.0,180.0,1.3,10.0,205.0,182.82,149.85
2016,1,9,14,15,64.0,169.5,1.2,10.0,195.5,170.9,139.65
2016,1,9,14,30,70.0,159.0,1.1,10.0,186.0,158.49,128.81
2016,1,9,14,45,64.0,145.5,1.0,10.0,168.5,139.09,112.15
2016,1,9,15,0,58.0,132.0,0.9,10.0,151.0,120.66,96.28
2016,1,9,15,15,51.5,116.0,0.85,9.5,131.5,101.14,79.71
2016,1,9,15,30,45.0,100.0,0.8,9.0,112.0,82.79,64.2
2016,1,9,15,45,35.5,83.0,0.8,9.0,91.5,64.7,49.15
2016,1,9,16,0,26.0,66.0,0.8,9.0,71.0,48.28,35.79
2016,1,9,16,15,13.0,48.5,0.8,9.0,51.0,35.54,25.91
2016,1,9,16,30,0.0,31.0,0.8,9.0,31.0,23.15,13.76
2016,1,9,16,45,0.0,15.5,0.8,9.0,15.5,11.83,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,171.0,16.5,1.6,7.5,33.0,200.67,35.3
2016,1,10,8,0,342.0,33.0,1.8,8.0,66.0,391.0,308.29
2016,1,10,8,15,433.0,42.0,1.85,8.0,105.5,491.63,404.93
2016,1,10,8,30,524.0,51.0,1.9,8.0,145.0,595.75,492.82
2016,1,10,8,45,591.0,55.5,2.0,8.5,186.5,673.98,556.03
2016,1,10,9,0,658.0,60.0,2.1,9.0,228.0,751.92,616.27
2016,1,10,9,15,695.0,64.0,2.1,9.5,267.0,799.49,650.69
2016,1,10,9,30,732.0,68.0,2.1,10.0,306.0,837.23,676.69
2016,1,10,9,45,769.0,68.0,2.15,10.5,341.5,875.85,702.96
2016,1,10,10,0,806.0,68.0,2.2,11.0,377.0,911.08,726.12
2016,1,10,10,15,679.5,97.5,2.1,11.0,371.5,828.24,664.05
2016,1,10,10,30,553.0,127.0,2.0,11.0,366.0,723.28,585.91
2016,1,10,10,45,556.5,134.5,1.95,11.5,385.5,726.4,587.0
2016,1,10,11,0,560.0,142.0,1.9,12.0,405.0,726.89,585.17
2016,1,10,11,15,333.5,181.5,1.8,12.0,339.5,526.7,429.49
2016,1,10,11,30,107.0,221.0,1.7,12.0,274.0,317.36,259.67
2016,1,10,11,45,278.5,203.0,1.6,12.5,343.5,479.06,391.44
2016,1,10,12,0,450.0,185.0,1.5,13.0,413.0,610.8,491.71
2016,1,10,12,15,470.0,180.0,1.45,13.0,418.0,601.84,483.23
2016,1,10,12,30,490.0,175.0,1.4,13.0,423.0,589.92,473.78
2016,1,10,12,45,324.0,199.0,1.35,13.5,362.0,451.37,364.51
2016,1,10,13,0,158.0,223.0,1.3,14.0,301.0,328.48,265.5
2016,1,10,13,15,253.0,205.0,1.25,14.0,325.5,374.11,303.01
2016,1,10,13,30,348.0,187.0,1.2,14.0,350.0,396.26,320.07
2016,1,10,13,45,420.0,164.0,1.15,14.0,351.5,403.33,324.21
2016,1,10,14,0,492.0,141.0,1.1,14.0,353.0,390.38,311.9
2016,1,10,14,15,487.0,131.0,1.05,13.5,330.0,347.22,275.67
2016,1,10,14,30,482.0,121.0,1.0,13.0,307.0,304.09,238.63
2016,1,10,14,45,462.5,113.5,1.0,13.0,278.5,258.59,198.77
2016,1,10,15,0,443.0,106.0,1.0,13.0,250.0,215.0,160.11
2016,1,10,15,15,424.5,94.5,0.9,12.5,219.0,170.44,121.09
2016,1,10,15,30,406.0,83.0,0.8,12.0,188.0,128.17,85.42
2016,1,10,15,45,371.0,71.5,0.75,11.5,154.5,86.94,54.79
2016,1,10,16,0,336.0,60.0,0.7,11.0,121.0,50.21,34.15
2016,1,10,16,15,286.5,46.5,0.75,10.5,88.5,35.18,25.48
2016,1,10,16,30,237.0,33.0,0.8,10.0,56.0,25.16,15.56
2016,1,10,16,45,118.5,16.5,0.9,9.5,28.0,12.62,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,16.0,1.05,8.5,16.0,12.21,0.0
2016,1,11,8,0,0.0,32.0,1.1,9.0,32.0,31.22,19.59
2016,1,11,8,15,13.5,49.0,1.25,9.0,51.5,71.72,55.84
2016,1,11,8,30,27.0,66.0,1.4,9.0,71.0,103.39,84.37
2016,1,11,8,45,34.5,83.0,1.55,9.5,91.0,129.1,107.1
2016,1,11,9,0,42.0,100.0,1.7,10.0,111.0,154.5,129.15
2016,1,11,9,15,47.0,115.5,1.7,10.0,129.5,174.88,146.64
2016,1,11,9,30,52.0,131.0,1.7,10.0,148.0,195.2,163.79
2016,1,11,9,45,55.5,144.5,1.7,10.5,164.5,210.96,176.48
2016,1,11,10,0,59.0,158.0,1.7,11.0,181.0,226.69,188.95
2016,1,11,10,15,46.0,165.0,1.65,11.5,183.5,217.19,179.76
2016,1,11,10,30,33.0,172.0,1.6,12.0,186.0,208.23,171.15
2016,1,11,10,45,199.0,178.0,1.55,12.5,271.0,391.44,324.21
2016,1,11,11,0,365.0,184.0,1.5,13.0,356.0,570.56,463.67
2016,1,11,11,15,336.5,196.0,1.45,13.0,358.0,547.53,442.76
2016,1,11,11,30,308.0,208.0,1.4,13.0,360.0,523.94,423.28
2016,1,11,11,45,255.0,218.5,1.4,13.5,346.0,476.88,384.92
2016,1,11,12,0,202.0,229.0,1.4,14.0,332.0,412.33,333.36
2016,1,11,12,15,230.0,226.0,1.4,14.0,343.0,420.74,340.66
2016,1,11,12,30,258.0,223.0,1.4,14.0,354.0,443.98,358.48
2016,1,11,12,45,230.0,222.5,1.4,14.5,338.5,391.55,316.4
2016,1,11,13,0,202.0,222.0,1.4,15.0,323.0,358.04,289.07
2016,1,11,13,15,224.0,213.0,1.4,15.0,321.5,350.18,283.03
2016,1,11,13,30,246.0,204.0,1.4,15.0,320.0,352.4,284.3
2016,1,11,13,45,294.5,187.0,1.4,15.0,319.5,345.46,278.32
2016,1,11,14,0,343.0,170.0,1.4,15.0,319.0,333.57,267.66
2016,1,11,14,15,334.5,160.5,1.3,15.0,298.5,298.19,237.51
2016,1,11,14,30,326.0,151.0,1.2,15.0,278.0,263.47,207.51
2016,1,11,14,45,321.5,137.5,1.1,15.0,253.0,227.38,175.89
2016,1,11,15,0,317.0,124.0,1.0,15.0,228.0,191.86,144.4
2016,1,11,15,15,304.5,109.5,0.95,14.5,200.0,154.55,112.13
2016,1,11,15,30,292.0,95.0,0.9,14.0,172.0,118.99,82.25
2016,1,11,15,45,271.5,80.5,0.85,13.5,142.0,85.93,57.19
2016,1,11,16,0,251.0,66.0,0.8,13.0,112.0,53.16,36.95
