Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,12.0,2.0,1.57,0.0
2016,1,22,7,45,0.0,8.5,3.5,12.5,8.5,6.44,0.0
2016,1,22,8,0,0.0,15.0,3.5,13.0,15.0,11.39,3.69
2016,1,22,8,15,0.0,23.0,3.45,13.0,23.0,17.51,9.16
2016,1,22,8,30,0.0,31.0,3.4,13.0,31.0,23.64,14.6
2016,1,22,8,45,0.0,39.5,3.4,13.0,39.5,30.16,20.34
2016,1,22,9,0,0.0,48.0,3.4,13.0,48.0,36.71,26.04
2016,1,22,9,15,0.0,55.5,3.4,13.0,55.5,42.49,31.02
2016,1,22,9,30,0.0,63.0,3.4,13.0,63.0,48.29,35.97
2016,1,22,9,45,51.0,119.0,3.4,13.5,140.0,167.96,139.56
2016,1,22,10,0,102.0,175.0,3.4,14.0,217.0,288.78,240.24
2016,1,22,10,15,64.0,176.5,3.35,14.0,203.5,246.37,203.21
2016,1,22,10,30,26.0,178.0,3.3,14.0,190.0,185.0,150.87
2016,1,22,10,45,79.0,201.5,3.25,14.0,240.5,281.82,232.03
2016,1,22,11,0,132.0,225.0,3.2,14.0,291.0,378.16,310.18
2016,1,22,11,15,66.0,193.5,3.35,14.0,226.5,249.16,203.92
2016,1,22,11,30,0.0,162.0,3.5,14.0,162.0,134.73,107.44
2016,1,22,11,45,4.0,174.0,3.65,14.5,176.5,148.82,119.15
2016,1,22,12,0,8.0,186.0,3.8,15.0,191.0,162.64,130.37
2016,1,22,12,15,4.0,150.0,3.8,14.5,152.5,124.62,99.04
2016,1,22,12,30,0.0,114.0,3.8,14.0,114.0,89.43,69.81
2016,1,22,12,45,0.0,74.5,3.8,14.0,74.5,57.25,42.85
2016,1,22,13,0,0.0,35.0,3.8,14.0,35.0,26.78,17.12
2016,1,22,13,15,0.0,68.0,3.65,14.0,68.0,52.21,38.69
2016,1,22,13,30,0.0,101.0,3.5,14.0,101.0,78.31,60.72
2016,1,22,13,45,3.0,132.0,3.35,14.0,133.5,105.53,83.65
2016,1,22,14,0,6.0,163.0,3.2,14.0,166.0,132.66,106.37
2016,1,22,14,15,3.0,113.0,3.1,13.5,114.5,89.22,70.24
2016,1,22,14,30,0.0,63.0,3.0,13.0,63.0,48.29,35.78
2016,1,22,14,45,0.0,60.5,2.9,13.0,60.5,46.35,34.22
2016,1,22,15,0,0.0,58.0,2.8,13.0,58.0,44.42,32.62
2016,1,22,15,15,0.0,51.5,2.65,13.0,51.5,39.4,28.36
2016,1,22,15,30,0.0,45.0,2.5,13.0,45.0,34.39,24.06
2016,1,22,15,45,0.0,38.0,2.35,13.0,38.0,29.0,19.4
2016,1,22,16,0,0.0,31.0,2.2,13.0,31.0,23.63,14.69
2016,1,22,16,15,0.0,24.0,2.1,12.5,24.0,18.27,10.67
2016,1,22,16,30,0.0,17.0,2.0,12.0,17.0,12.92,5.71
2016,1,22,16,45,0.0,10.5,1.9,11.5,10.5,7.96,0.93
2016,1,22,17,0,0.0,4.0,1.8,11.0,4.0,3.02,0.0
2016,1,22,17,15,0.0,2.0,1.8,11.0,2.0,1.57,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,8.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,9.0,12.0,9.44,0.0
2016,1,23,7,45,99.0,30.0,2.7,9.5,41.5,153.59,92.95
2016,1,23,8,0,198.0,48.0,3.0,10.0,71.0,288.41,235.36
2016,1,23,8,15,287.0,61.0,3.2,10.0,110.0,385.73,323.89
2016,1,23,8,30,376.0,74.0,3.4,10.0,149.0,488.16,412.05
2016,1,23,8,45,399.0,90.0,3.6,10.5,186.5,536.08,452.46
2016,1,23,9,0,422.0,106.0,3.8,11.0,224.0,583.1,490.64
2016,1,23,9,15,466.0,114.0,3.85,11.0,262.5,638.98,534.98
2016,1,23,9,30,510.0,122.0,3.9,11.0,301.0,694.06,577.46
2016,1,23,9,45,326.0,150.0,4.0,11.5,268.5,525.15,440.21
2016,1,23,10,0,142.0,178.0,4.1,12.0,236.0,353.86,295.95
2016,1,23,10,15,113.5,189.5,4.0,12.0,238.0,334.53,278.88
2016,1,23,10,30,85.0,201.0,3.9,12.0,240.0,292.98,243.41
2016,1,23,10,45,199.5,205.0,3.85,12.0,303.0,425.23,354.03
2016,1,23,11,0,314.0,209.0,3.8,12.0,366.0,554.93,458.2
2016,1,23,11,15,189.0,219.0,3.8,12.0,314.5,416.5,344.29
2016,1,23,11,30,64.0,229.0,3.8,12.0,263.0,283.96,233.29
2016,1,23,11,45,77.0,237.0,3.8,12.0,278.5,299.52,246.47
2016,1,23,12,0,90.0,245.0,3.8,12.0,294.0,314.07,258.37
2016,1,23,12,15,177.0,243.5,3.8,12.0,340.0,396.56,326.92
2016,1,23,12,30,264.0,242.0,3.8,12.0,386.0,471.13,387.33
2016,1,23,12,45,132.0,196.5,3.8,12.0,268.5,291.35,240.34
2016,1,23,13,0,0.0,151.0,3.8,12.0,151.0,120.83,96.56
2016,1,23,13,15,0.0,100.5,3.8,12.0,100.5,77.91,60.73
2016,1,23,13,30,0.0,50.0,3.8,12.0,50.0,38.31,27.17
2016,1,23,13,45,0.0,51.0,3.85,12.0,51.0,39.07,27.87
2016,1,23,14,0,0.0,52.0,3.9,12.0,52.0,39.83,28.57
2016,1,23,14,15,0.0,85.5,3.8,11.5,85.5,65.81,50.93
2016,1,23,14,30,0.0,119.0,3.7,11.0,119.0,92.43,73.85
2016,1,23,14,45,0.0,113.5,3.65,11.0,113.5,87.74,69.96
2016,1,23,15,0,0.0,108.0,3.6,11.0,108.0,83.04,66.07
2016,1,23,15,15,0.0,96.0,3.35,10.5,96.0,73.38,57.98
2016,1,23,15,30,0.0,84.0,3.1,10.0,84.0,63.86,49.91
2016,1,23,15,45,0.0,71.0,2.9,10.0,71.0,53.76,41.14
2016,1,23,16,0,0.0,58.0,2.7,10.0,58.0,43.85,32.42
2016,1,23,16,15,0.0,45.0,2.5,9.5,45.0,34.21,25.2
2016,1,23,16,30,0.0,32.0,2.3,9.0,32.0,24.45,16.11
2016,1,23,16,45,0.0,20.5,2.1,9.0,20.5,15.63,7.52
2016,1,23,17,0,0.0,9.0,1.9,9.0,9.0,6.83,0.0
2016,1,23,17,15,0.0,4.5,1.85,8.5,4.5,3.54,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.5,1.1,5.5,5.5,0.0,0.0
2016,1,24,7,30,0.0,11.0,1.1,6.0,11.0,8.65,0.0
2016,1,24,7,45,82.5,27.0,1.1,7.0,36.5,131.67,83.23
2016,1,24,8,0,165.0,43.0,1.1,8.0,62.0,231.01,189.69
2016,1,24,8,15,208.5,59.5,1.2,8.0,94.5,293.46,247.2
2016,1,24,8,30,252.0,76.0,1.3,8.0,127.0,357.23,303.18
2016,1,24,8,45,279.0,91.5,1.4,8.5,160.0,404.74,343.26
2016,1,24,9,0,306.0,107.0,1.5,9.0,193.0,452.22,381.92
2016,1,24,9,15,337.5,116.0,1.55,9.0,224.0,516.73,433.02
2016,1,24,9,30,369.0,125.0,1.6,9.0,255.0,559.49,466.27
2016,1,24,9,45,366.0,140.0,1.7,9.5,280.0,574.47,476.03
2016,1,24,10,0,363.0,155.0,1.8,10.0,305.0,563.82,466.64
2016,1,24,10,15,373.5,166.0,1.75,10.0,330.0,583.25,480.5
2016,1,24,10,30,384.0,177.0,1.7,10.0,355.0,600.89,492.56
2016,1,24,10,45,276.0,202.5,1.65,10.0,334.0,519.32,425.53
2016,1,24,11,0,168.0,228.0,1.6,10.0,313.0,415.83,341.41
2016,1,24,11,15,246.0,226.0,1.6,10.5,354.5,500.7,409.07
2016,1,24,11,30,324.0,224.0,1.6,11.0,396.0,559.6,454.08
2016,1,24,11,45,443.0,197.5,1.6,11.5,436.5,644.02,518.12
2016,1,24,12,0,562.0,171.0,1.6,12.0,477.0,700.71,560.12
2016,1,24,12,15,549.5,175.5,1.65,12.0,475.5,671.94,537.78
2016,1,24,12,30,537.0,180.0,1.7,12.0,474.0,641.79,515.07
2016,1,24,12,45,710.5,130.0,1.8,12.5,514.5,704.31,563.41
2016,1,24,13,0,884.0,80.0,1.9,13.0,555.0,730.58,583.02
2016,1,24,13,15,878.0,79.5,2.05,13.0,540.5,683.55,547.71
2016,1,24,13,30,872.0,79.0,2.2,13.0,526.0,639.32,513.41
2016,1,24,13,45,858.5,78.5,2.35,13.0,504.0,583.65,469.24
2016,1,24,14,0,845.0,78.0,2.5,13.0,482.0,527.36,423.09
2016,1,24,14,15,830.0,76.0,2.5,12.5,454.0,468.56,373.66
2016,1,24,14,30,815.0,74.0,2.5,12.0,426.0,409.94,322.7
2016,1,24,14,45,785.5,73.5,2.55,12.0,390.5,348.18,267.53
2016,1,24,15,0,756.0,73.0,2.6,12.0,355.0,288.78,213.51
2016,1,24,15,15,725.5,69.0,2.25,11.5,316.0,228.75,159.38
2016,1,24,15,30,695.0,65.0,1.9,11.0,277.0,169.45,107.96
2016,1,24,15,45,652.0,59.5,1.6,10.5,235.5,113.22,65.0
2016,1,24,16,0,609.0,54.0,1.3,10.0,194.0,62.3,36.88
2016,1,24,16,15,538.5,47.5,1.2,9.5,151.5,39.4,29.91
2016,1,24,16,30,468.0,41.0,1.1,9.0,109.0,34.04,24.71
2016,1,24,16,45,355.0,30.5,1.05,8.5,71.5,25.24,15.88
2016,1,24,17,0,242.0,20.0,1.0,8.0,34.0,16.49,0.0
2016,1,24,17,15,121.0,10.0,1.0,7.5,17.0,7.87,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,8.5,0.75,7.5,8.5,0.0,0.0
2016,1,25,7,30,0.0,17.0,0.8,8.0,17.0,13.38,0.0
2016,1,25,7,45,230.5,24.5,0.85,8.5,52.0,271.16,180.8
2016,1,25,8,0,461.0,32.0,0.9,9.0,87.0,491.76,393.8
2016,1,25,8,15,540.0,39.0,1.0,9.5,130.0,573.26,464.42
2016,1,25,8,30,619.0,46.0,1.1,10.0,173.0,668.48,540.54
2016,1,25,8,45,666.5,51.0,1.25,10.5,215.5,732.93,590.68
2016,1,25,9,0,714.0,56.0,1.4,11.0,258.0,796.37,638.01
2016,1,25,9,15,746.5,59.5,1.5,11.5,298.5,841.75,669.95
2016,1,25,9,30,779.0,63.0,1.6,12.0,339.0,884.7,699.25
2016,1,25,9,45,772.0,73.0,1.75,12.5,370.5,894.25,704.97
2016,1,25,10,0,765.0,83.0,1.9,13.0,402.0,899.86,708.05
2016,1,25,10,15,783.0,85.5,1.95,13.0,432.0,917.67,719.81
2016,1,25,10,30,801.0,88.0,2.0,13.0,462.0,931.87,728.9
2016,1,25,10,45,452.0,157.5,2.1,13.5,370.5,660.36,530.66
2016,1,25,11,0,103.0,227.0,2.2,14.0,279.0,329.78,267.73
2016,1,25,11,15,159.0,234.5,2.2,14.0,318.0,406.69,331.1
2016,1,25,11,30,215.0,242.0,2.2,14.0,357.0,458.9,372.41
2016,1,25,11,45,158.5,246.0,2.25,14.5,332.0,402.53,325.65
2016,1,25,12,0,102.0,250.0,2.3,15.0,307.0,329.44,266.17
2016,1,25,12,15,100.5,252.0,2.3,15.0,307.5,323.48,261.47
2016,1,25,12,30,99.0,254.0,2.3,15.0,308.0,317.45,256.45
2016,1,25,12,45,153.5,252.0,2.35,15.0,335.5,365.53,295.53
2016,1,25,13,0,208.0,250.0,2.4,15.0,363.0,391.59,316.64
2016,1,25,13,15,211.5,241.0,2.35,15.0,353.5,371.09,300.03
2016,1,25,13,30,215.0,232.0,2.3,15.0,344.0,350.11,283.06
2016,1,25,13,45,516.0,159.5,2.3,15.0,412.5,462.21,372.49
2016,1,25,14,0,817.0,87.0,2.3,15.0,481.0,522.76,416.48
2016,1,25,14,15,801.5,85.0,2.25,14.5,452.5,465.01,367.62
2016,1,25,14,30,786.0,83.0,2.2,14.0,424.0,407.53,318.19
2016,1,25,14,45,547.5,114.0,2.15,14.0,343.0,301.7,232.83
2016,1,25,15,0,309.0,145.0,2.1,14.0,262.0,211.35,162.16
2016,1,25,15,15,290.5,133.0,1.85,13.5,233.5,174.37,130.31
2016,1,25,15,30,272.0,121.0,1.6,13.0,205.0,139.7,101.07
2016,1,25,15,45,254.5,105.0,1.35,12.5,174.5,104.65,73.46
2016,1,25,16,0,237.0,89.0,1.1,12.0,144.0,72.19,51.87
2016,1,25,16,15,209.5,71.5,1.05,11.0,112.5,52.03,41.02
2016,1,25,16,30,182.0,54.0,1.0,10.0,81.0,39.86,29.79
2016,1,25,16,45,125.5,38.0,1.0,9.5,53.5,28.28,18.56
2016,1,25,17,0,69.0,22.0,1.0,9.0,26.0,16.59,1.65
2016,1,25,17,15,34.5,11.0,1.0,9.0,13.0,8.65,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,6.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,7.0,18.0,14.16,0.0
2016,1,26,7,45,221.5,27.0,0.6,7.5,53.5,267.27,184.35
2016,1,26,8,0,443.0,36.0,0.6,8.0,89.0,481.24,386.33
2016,1,26,8,15,524.5,43.5,0.6,8.5,132.5,575.52,464.63
2016,1,26,8,30,606.0,51.0,0.6,9.0,176.0,672.61,539.91
2016,1,26,8,45,660.5,55.5,0.65,9.5,220.5,732.96,585.07
2016,1,26,9,0,715.0,60.0,0.7,10.0,265.0,802.78,634.95
2016,1,26,9,15,748.5,64.0,0.9,10.5,306.0,850.06,669.43
2016,1,26,9,30,782.0,68.0,1.1,11.0,347.0,894.85,701.41
2016,1,26,9,45,798.5,72.5,1.3,12.0,382.5,920.56,718.15
2016,1,26,10,0,815.0,77.0,1.5,13.0,418.0,942.92,732.33
2016,1,26,10,15,831.5,79.0,1.55,13.0,449.0,958.54,742.18
2016,1,26,10,30,848.0,81.0,1.6,13.0,480.0,970.42,749.57
2016,1,26,10,45,859.0,83.0,1.65,13.5,504.0,973.03,749.39
2016,1,26,11,0,870.0,85.0,1.7,14.0,528.0,971.74,746.81
2016,1,26,11,15,877.5,86.0,1.7,14.0,545.0,961.92,739.32
2016,1,26,11,30,885.0,87.0,1.7,14.0,562.0,948.25,729.47
2016,1,26,11,45,887.5,87.5,1.75,14.5,571.0,925.64,713.0
2016,1,26,12,0,890.0,88.0,1.8,15.0,580.0,899.49,694.28
2016,1,26,12,15,890.5,88.5,1.8,15.0,581.5,868.24,672.79
2016,1,26,12,30,891.0,89.0,1.8,15.0,583.0,833.8,649.07
2016,1,26,12,45,883.0,90.5,1.85,15.0,575.5,790.95,619.79
2016,1,26,13,0,875.0,92.0,1.9,15.0,568.0,745.86,588.5
2016,1,26,13,15,653.5,144.0,1.85,15.0,494.5,608.91,483.82
2016,1,26,13,30,432.0,196.0,1.8,15.0,421.0,476.07,380.56
2016,1,26,13,45,475.5,177.0,1.8,15.0,415.5,455.67,364.75
2016,1,26,14,0,519.0,158.0,1.8,15.0,410.0,430.07,343.18
2016,1,26,14,15,569.5,135.0,1.75,14.5,397.0,404.36,320.73
2016,1,26,14,30,620.0,112.0,1.7,14.0,384.0,366.98,287.57
2016,1,26,14,45,565.5,113.0,1.65,14.0,346.5,307.51,236.58
2016,1,26,15,0,511.0,114.0,1.6,14.0,309.0,249.24,186.56
2016,1,26,15,15,479.0,108.5,1.4,13.5,276.0,201.47,144.99
2016,1,26,15,30,447.0,103.0,1.2,13.0,243.0,157.28,107.78
2016,1,26,15,45,534.0,80.5,1.0,12.5,224.0,119.18,74.16
2016,1,26,16,0,621.0,58.0,0.8,12.0,205.0,66.44,39.56
2016,1,26,16,15,551.5,51.0,0.85,11.5,161.5,42.21,32.24
2016,1,26,16,30,482.0,44.0,0.9,11.0,118.0,36.51,26.78
2016,1,26,16,45,365.0,33.5,0.95,10.5,78.5,27.71,18.15
2016,1,26,17,0,248.0,23.0,1.0,10.0,39.0,18.99,4.48
2016,1,26,17,15,124.0,11.5,1.0,9.5,19.5,9.05,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.1,6.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.3,7.0,14.0,11.02,0.0
2016,1,27,7,45,87.0,29.5,1.5,8.0,40.0,142.08,99.09
2016,1,27,8,0,174.0,45.0,1.7,9.0,66.0,240.37,198.67
2016,1,27,8,15,211.5,62.0,1.6,9.0,98.5,298.79,251.98
2016,1,27,8,30,249.0,79.0,1.5,9.0,131.0,358.04,303.51
2016,1,27,8,45,273.5,94.5,1.4,9.5,164.0,403.13,340.76
2016,1,27,9,0,298.0,110.0,1.3,10.0,197.0,448.15,376.31
2016,1,27,9,15,325.0,120.5,1.25,10.5,227.5,487.65,406.56
2016,1,27,9,30,352.0,131.0,1.2,11.0,258.0,550.6,453.19
2016,1,27,9,45,447.5,128.0,1.2,11.5,306.0,640.62,520.77
2016,1,27,10,0,543.0,125.0,1.2,12.0,354.0,729.52,583.39
2016,1,27,10,15,507.5,144.0,1.15,12.5,370.0,714.04,568.42
2016,1,27,10,30,472.0,163.0,1.1,13.0,386.0,695.52,551.99
2016,1,27,10,45,672.0,122.0,1.05,13.5,457.0,845.54,656.57
2016,1,27,11,0,872.0,81.0,1.0,14.0,528.0,969.55,735.4
2016,1,27,11,15,879.0,82.0,0.9,14.5,545.0,959.31,722.6
2016,1,27,11,30,886.0,83.0,0.8,15.0,562.0,934.49,702.4
2016,1,27,11,45,891.5,82.5,0.7,15.5,571.5,913.94,685.44
2016,1,27,12,0,897.0,82.0,0.6,16.0,581.0,889.82,666.27
2016,1,27,12,15,897.5,82.0,0.5,16.0,582.5,858.56,643.82
2016,1,27,12,30,898.0,82.0,0.4,16.0,584.0,824.19,619.51
2016,1,27,12,45,895.5,82.0,0.35,16.0,577.5,784.53,592.65
2016,1,27,13,0,893.0,82.0,0.3,16.0,571.0,742.27,563.99
2016,1,27,13,15,887.0,81.0,0.3,16.0,557.0,694.16,530.23
2016,1,27,13,30,881.0,80.0,0.3,16.0,543.0,644.2,493.72
2016,1,27,13,45,873.0,78.5,0.35,16.5,521.5,594.67,456.06
2016,1,27,14,0,865.0,77.0,0.4,17.0,500.0,539.29,412.94
2016,1,27,14,15,851.0,75.0,0.45,17.0,472.0,479.7,365.94
2016,1,27,14,30,837.0,73.0,0.5,17.0,444.0,420.12,317.11
2016,1,27,14,45,818.5,70.0,0.55,17.0,409.5,358.33,264.89
2016,1,27,15,0,800.0,67.0,0.6,17.0,375.0,297.69,212.18
2016,1,27,15,15,772.0,64.0,0.55,16.5,336.0,236.31,158.96
2016,1,27,15,30,744.0,61.0,0.5,16.0,297.0,177.77,109.73
2016,1,27,15,45,704.5,56.5,0.5,15.5,254.5,119.89,66.72
2016,1,27,16,0,665.0,52.0,0.5,15.0,212.0,66.87,38.46
2016,1,27,16,15,600.5,46.0,0.5,14.5,168.0,41.95,31.64
2016,1,27,16,30,536.0,40.0,0.5,14.0,124.0,33.59,23.95
2016,1,27,16,45,428.0,31.0,0.5,14.0,83.5,25.9,16.47
2016,1,27,17,0,320.0,22.0,0.5,14.0,43.0,18.3,5.31
2016,1,27,17,15,160.0,11.0,0.5,13.5,21.5,8.65,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,7.0,0.5,9.0,7.0,5.51,0.0
2016,1,28,7,30,0.0,14.0,0.5,9.0,14.0,11.02,0.0
2016,1,28,7,45,67.5,29.5,0.5,9.5,38.0,125.9,88.61
2016,1,28,8,0,135.0,45.0,0.5,10.0,62.0,205.72,168.17
2016,1,28,8,15,159.0,63.0,0.6,10.0,91.0,253.08,210.98
2016,1,28,8,30,183.0,81.0,0.7,10.0,120.0,300.28,252.07
2016,1,28,8,45,197.5,98.5,0.85,10.5,149.0,337.63,283.37
2016,1,28,9,0,212.0,116.0,1.0,11.0,178.0,374.48,313.26
2016,1,28,9,15,224.0,131.5,0.95,11.5,205.5,405.2,336.57
2016,1,28,9,30,236.0,147.0,0.9,12.0,233.0,435.18,358.56
2016,1,28,9,45,178.0,166.0,0.85,12.5,234.5,376.93,309.62
2016,1,28,10,0,120.0,185.0,0.8,13.0,236.0,339.23,276.85
2016,1,28,10,15,227.0,188.5,0.85,13.0,294.0,467.01,379.0
2016,1,28,10,30,334.0,192.0,0.9,13.0,352.0,570.79,458.19
2016,1,28,10,45,587.0,137.5,1.0,13.5,434.5,780.3,611.79
2016,1,28,11,0,840.0,83.0,1.1,14.0,517.0,942.11,719.68
2016,1,28,11,15,463.0,163.5,1.35,14.0,404.0,656.67,519.1
2016,1,28,11,30,86.0,244.0,1.6,14.0,291.0,319.89,257.04
2016,1,28,11,45,85.5,248.5,1.85,14.5,296.0,318.4,257.18
2016,1,28,12,0,85.0,253.0,2.1,15.0,301.0,316.78,255.49
2016,1,28,12,15,62.0,242.5,2.0,15.0,277.5,279.51,224.99
2016,1,28,12,30,39.0,232.0,1.9,15.0,254.0,244.58,196.38
2016,1,28,12,45,19.5,198.5,1.8,15.5,209.5,178.2,142.18
2016,1,28,13,0,0.0,165.0,1.7,16.0,165.0,132.57,104.44
2016,1,28,13,15,0.0,117.0,1.65,16.0,117.0,91.39,70.77
2016,1,28,13,30,0.0,69.0,1.6,16.0,69.0,52.99,38.96
2016,1,28,13,45,187.5,131.5,1.6,16.0,224.0,235.2,190.84
2016,1,28,14,0,375.0,194.0,1.6,16.0,379.0,377.7,301.76
2016,1,28,14,15,187.5,163.0,1.5,16.0,255.5,229.29,182.53
2016,1,28,14,30,0.0,132.0,1.4,16.0,132.0,102.62,80.4
2016,1,28,14,45,53.0,148.5,1.3,16.0,169.5,137.41,108.54
2016,1,28,15,0,106.0,165.0,1.2,16.0,207.0,164.77,128.96
2016,1,28,15,15,101.0,148.5,1.0,15.5,185.0,140.46,108.5
2016,1,28,15,30,96.0,132.0,0.8,15.0,163.0,117.16,89.18
2016,1,28,15,45,89.5,114.0,0.65,14.5,139.5,93.7,70.35
2016,1,28,16,0,83.0,96.0,0.5,14.0,116.0,71.57,53.82
2016,1,28,16,15,71.5,77.5,0.45,13.5,92.0,55.3,43.61
2016,1,28,16,30,60.0,59.0,0.4,13.0,68.0,42.78,32.18
2016,1,28,16,45,31.0,41.5,0.4,13.0,46.0,30.59,20.69
2016,1,28,17,0,2.0,24.0,0.4,13.0,24.0,17.98,6.19
2016,1,28,17,15,1.0,12.0,0.35,13.0,12.0,9.44,0.0
2016,1,28,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,1.75,12.5,0.5,0.39,0.0
2016,1,29,7,30,0.0,1.0,2.0,13.0,1.0,0.79,0.0
2016,1,29,7,45,0.0,3.5,2.25,13.5,3.5,2.64,0.0
2016,1,29,8,0,0.0,6.0,2.5,14.0,6.0,4.54,0.0
2016,1,29,8,15,0.0,9.5,2.55,14.0,9.5,7.2,0.46
2016,1,29,8,30,0.0,13.0,2.6,14.0,13.0,9.86,2.81
2016,1,29,8,45,0.0,16.0,2.7,14.5,16.0,12.15,4.8
2016,1,29,9,0,0.0,19.0,2.8,15.0,19.0,14.45,6.76
2016,1,29,9,15,0.0,22.0,2.85,15.0,22.0,16.75,8.73
2016,1,29,9,30,0.0,25.0,2.9,15.0,25.0,19.05,10.69
2016,1,29,9,45,22.5,100.0,3.0,15.5,109.5,115.09,92.96
2016,1,29,10,0,45.0,175.0,3.1,16.0,194.0,227.87,186.23
2016,1,29,10,15,46.0,187.5,3.15,16.0,208.5,239.35,194.9
2016,1,29,10,30,47.0,200.0,3.2,16.0,223.0,250.74,203.71
2016,1,29,10,45,23.5,177.5,3.25,16.0,189.0,176.62,142.25
2016,1,29,11,0,0.0,155.0,3.3,16.0,155.0,129.02,102.04
2016,1,29,11,15,0.0,160.0,3.35,16.0,160.0,132.68,105.0
2016,1,29,11,30,0.0,165.0,3.4,16.0,165.0,136.42,107.96
2016,1,29,11,45,0.5,168.0,3.45,16.5,168.0,138.76,109.61
2016,1,29,12,0,1.0,171.0,3.5,17.0,171.0,141.14,111.31
2016,1,29,12,15,0.5,101.5,3.55,17.0,101.5,79.22,60.41
2016,1,29,12,30,0.0,32.0,3.6,17.0,32.0,24.5,14.9
2016,1,29,12,45,0.0,32.0,3.65,17.0,32.0,24.5,14.91
2016,1,29,13,0,0.0,32.0,3.7,17.0,32.0,24.49,14.92
2016,1,29,13,15,0.0,26.5,3.7,17.0,26.5,20.27,11.39
2016,1,29,13,30,0.0,21.0,3.7,17.0,21.0,16.05,7.86
2016,1,29,13,45,0.0,73.5,3.7,17.0,73.5,56.46,41.78
2016,1,29,14,0,0.0,126.0,3.7,17.0,126.0,98.31,76.64
2016,1,29,14,15,0.0,66.5,3.65,16.5,66.5,51.02,37.4
2016,1,29,14,30,0.0,7.0,3.6,16.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,10.5,3.55,16.0,10.5,7.99,1.15
2016,1,29,15,0,0.0,14.0,3.5,16.0,14.0,10.66,3.44
2016,1,29,15,15,0.0,12.5,3.35,15.5,12.5,9.51,2.49
2016,1,29,15,30,0.0,11.0,3.2,15.0,11.0,8.36,1.52
2016,1,29,15,45,0.0,9.5,3.1,15.0,9.5,7.21,0.54
2016,1,29,16,0,0.0,8.0,3.0,15.0,8.0,6.07,0.0
2016,1,29,16,15,0.0,6.0,3.0,14.5,6.0,4.54,0.0
2016,1,29,16,30,0.0,4.0,3.0,14.0,4.0,3.03,0.0
2016,1,29,16,45,0.0,2.5,3.0,14.0,2.5,1.89,0.0
2016,1,29,17,0,0.0,1.0,3.0,14.0,1.0,0.75,0.0
2016,1,29,17,15,0.0,0.5,3.05,14.0,0.5,0.39,0.0
2016,1,29,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,89.5,7.5,1.5,8.5,11.0,73.51,0.0
2016,1,30,7,30,179.0,15.0,1.8,9.0,22.0,153.43,0.0
2016,1,30,7,45,314.0,25.5,2.1,9.5,58.5,348.67,261.71
2016,1,30,8,0,449.0,36.0,2.4,10.0,95.0,486.57,397.97
2016,1,30,8,15,525.5,43.0,2.45,10.0,138.0,575.99,475.8
2016,1,30,8,30,602.0,50.0,2.5,10.0,181.0,668.13,551.46
2016,1,30,8,45,659.0,53.5,2.6,10.0,225.5,730.92,601.69
2016,1,30,9,0,716.0,57.0,2.7,10.0,270.0,801.87,656.06
2016,1,30,9,15,748.0,60.5,2.7,10.0,311.0,847.14,688.79
2016,1,30,9,30,780.0,64.0,2.7,10.0,352.0,890.0,718.91
2016,1,30,9,45,809.5,64.5,2.75,10.5,389.5,923.44,740.58
2016,1,30,10,0,839.0,65.0,2.8,11.0,427.0,941.92,751.2
2016,1,30,10,15,854.5,67.0,2.8,11.0,458.0,956.7,760.17
2016,1,30,10,30,870.0,69.0,2.8,11.0,489.0,967.86,766.62
2016,1,30,10,45,538.5,153.0,2.85,11.5,417.5,741.49,599.76
2016,1,30,11,0,207.0,237.0,2.9,12.0,346.0,462.56,378.38
2016,1,30,11,15,558.5,154.0,2.9,12.0,460.0,737.01,598.12
2016,1,30,11,30,910.0,71.0,2.9,12.0,574.0,944.69,746.65
2016,1,30,11,45,519.0,167.5,2.95,12.5,455.5,682.12,550.64
2016,1,30,12,0,128.0,264.0,3.0,13.0,337.0,385.46,312.48
2016,1,30,12,15,523.5,168.5,3.0,13.0,467.0,645.62,524.97
2016,1,30,12,30,919.0,73.0,3.0,13.0,597.0,833.61,664.76
2016,1,30,12,45,642.0,152.5,3.0,13.0,516.5,679.21,547.12
2016,1,30,13,0,365.0,232.0,3.0,13.0,436.0,501.32,406.75
2016,1,30,13,15,626.0,155.0,2.95,13.0,495.0,603.17,488.95
2016,1,30,13,30,887.0,78.0,2.9,13.0,554.0,648.38,523.78
2016,1,30,13,45,727.0,114.5,2.85,13.0,494.5,550.1,444.04
2016,1,30,14,0,567.0,151.0,2.8,13.0,435.0,450.14,363.25
2016,1,30,14,15,385.0,174.5,2.8,12.5,363.0,348.94,281.6
2016,1,30,14,30,203.0,198.0,2.8,12.0,291.0,251.67,203.04
2016,1,30,14,45,262.5,175.5,2.8,12.0,286.0,243.69,194.08
2016,1,30,15,0,322.0,153.0,2.8,12.0,281.0,221.97,172.2
2016,1,30,15,15,308.5,140.0,2.55,11.5,252.5,184.26,139.04
2016,1,30,15,30,295.0,127.0,2.3,11.0,224.0,148.3,108.18
2016,1,30,15,45,279.0,111.0,2.05,11.0,192.5,111.79,78.95
2016,1,30,16,0,263.0,95.0,1.8,11.0,161.0,77.67,56.16
2016,1,30,16,15,236.0,78.0,1.65,10.0,128.5,56.69,45.53
2016,1,30,16,30,209.0,61.0,1.5,9.0,96.0,44.9,34.67
2016,1,30,16,45,159.0,44.5,1.35,8.5,66.0,33.06,23.43
2016,1,30,17,0,109.0,28.0,1.2,8.0,36.0,21.07,10.15
2016,1,30,17,15,54.5,14.0,1.2,7.5,18.0,11.02,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.0,0.8,6.0,3.0,2.36,0.0
2016,1,31,7,30,0.0,6.0,0.9,6.0,6.0,4.54,0.0
2016,1,31,7,45,0.0,16.0,1.0,6.5,16.0,12.17,3.95
2016,1,31,8,0,0.0,26.0,1.1,7.0,26.0,19.83,11.34
2016,1,31,8,15,0.0,37.5,1.3,7.0,37.5,28.66,19.34
2016,1,31,8,30,0.0,49.0,1.5,7.0,49.0,37.69,27.47
2016,1,31,8,45,0.0,60.5,1.75,7.5,60.5,47.77,36.36
2016,1,31,9,0,0.0,72.0,2.0,8.0,72.0,57.79,45.06
2016,1,31,9,15,0.0,83.0,2.2,8.0,83.0,67.26,53.26
2016,1,31,9,30,0.0,94.0,2.4,8.0,94.0,76.72,61.37
2016,1,31,9,45,49.0,141.5,2.65,8.0,163.0,191.68,161.97
2016,1,31,10,0,98.0,189.0,2.9,8.0,232.0,298.74,252.73
2016,1,31,10,15,57.5,185.5,3.05,8.0,211.0,246.97,207.33
2016,1,31,10,30,17.0,182.0,3.2,8.0,190.0,177.23,146.92
2016,1,31,10,45,207.0,195.0,3.4,8.5,303.5,417.85,352.42
2016,1,31,11,0,397.0,208.0,3.6,9.0,417.0,633.91,525.86
2016,1,31,11,15,440.0,204.5,3.75,9.0,443.5,681.78,561.62
2016,1,31,11,30,483.0,201.0,3.9,9.0,470.0,703.79,578.9
2016,1,31,11,45,710.0,139.5,4.05,9.5,542.0,835.26,679.93
2016,1,31,12,0,937.0,78.0,4.2,10.0,614.0,923.88,743.89
2016,1,31,12,15,938.5,78.0,4.25,10.0,616.0,892.23,720.21
2016,1,31,12,30,940.0,78.0,4.3,10.0,618.0,857.21,694.91
2016,1,31,12,45,576.0,169.0,4.4,10.0,499.0,637.29,525.26
2016,1,31,13,0,212.0,260.0,4.5,10.0,380.0,403.62,333.73
2016,1,31,13,15,566.0,169.5,4.55,10.0,478.5,569.75,472.59
2016,1,31,13,30,920.0,79.0,4.6,10.0,577.0,670.92,553.42
2016,1,31,13,45,909.0,78.5,4.65,10.0,554.5,614.78,505.86
2016,1,31,14,0,898.0,78.0,4.7,10.0,532.0,557.63,456.95
2016,1,31,14,15,884.5,76.0,4.65,10.0,503.0,498.92,405.11
2016,1,31,14,30,871.0,74.0,4.6,10.0,474.0,437.34,349.56
2016,1,31,14,45,845.0,73.5,4.6,10.0,437.5,372.95,290.68
2016,1,31,15,0,819.0,73.0,4.6,10.0,401.0,310.42,232.54
2016,1,31,15,15,791.0,69.5,4.4,9.5,360.5,246.97,174.24
2016,1,31,15,30,763.0,66.0,4.2,9.0,320.0,186.39,120.56
2016,1,31,15,45,714.5,63.0,4.05,8.5,275.0,127.27,74.85
2016,1,31,16,0,666.0,60.0,3.9,8.0,230.0,70.36,42.39
2016,1,31,16,15,601.0,53.5,3.85,7.5,184.5,44.46,34.92
2016,1,31,16,30,536.0,47.0,3.8,7.0,139.0,39.12,29.78
2016,1,31,16,45,425.0,37.5,3.75,7.0,96.5,31.11,21.93
2016,1,31,17,0,314.0,28.0,3.7,7.0,54.0,23.22,12.43
2016,1,31,17,15,157.0,14.0,3.95,7.0,27.0,11.02,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,7,15,170.5,8.0,3.45,4.5,15.5,135.08,0.0
2016,2,1,7,30,341.0,16.0,3.7,5.0,31.0,315.73,0.0
2016,2,1,7,45,472.0,24.5,3.95,5.5,73.0,467.06,365.13
2016,2,1,8,0,603.0,33.0,4.2,6.0,115.0,605.87,503.79
2016,2,1,8,15,672.5,38.0,4.35,6.5,162.5,692.52,580.73
2016,2,1,8,30,742.0,43.0,4.5,7.0,210.0,780.23,653.86
2016,2,1,8,45,786.0,46.5,4.65,7.5,256.5,842.2,703.55
2016,2,1,9,0,830.0,50.0,4.8,8.0,303.0,892.33,741.99
2016,2,1,9,15,858.0,53.0,4.85,8.0,346.5,934.09,773.3
2016,2,1,9,30,886.0,56.0,4.9,8.0,390.0,973.28,801.81
2016,2,1,9,45,896.5,61.0,4.95,8.5,427.0,994.89,815.12
2016,2,1,10,0,907.0,66.0,5.0,9.0,464.0,1012.74,825.51
2016,2,1,10,15,920.5,68.0,4.9,9.0,496.0,1025.53,832.35
2016,2,1,10,30,934.0,70.0,4.8,9.0,528.0,1034.43,836.37
2016,2,1,10,45,940.5,72.0,4.7,9.5,552.5,1032.35,830.94
2016,2,1,11,0,947.0,74.0,4.6,10.0,577.0,1026.26,822.86
2016,2,1,11,15,952.0,75.0,4.5,10.0,594.5,1013.39,811.69
2016,2,1,11,30,957.0,76.0,4.4,10.0,612.0,996.56,797.9
2016,2,1,11,45,955.5,78.0,4.35,10.0,620.5,971.11,778.56
2016,2,1,12,0,954.0,80.0,4.3,10.0,629.0,942.08,756.81
2016,2,1,12,15,953.5,80.5,4.2,10.0,630.5,908.69,731.56
2016,2,1,12,30,953.0,81.0,4.1,10.0,632.0,872.01,704.09
2016,2,1,12,45,946.5,82.0,4.0,10.5,624.5,828.11,670.21
2016,2,1,13,0,940.0,83.0,3.9,11.0,617.0,781.71,634.49
2016,2,1,13,15,934.0,82.0,3.75,11.0,602.0,731.24,595.09
2016,2,1,13,30,928.0,81.0,3.6,11.0,587.0,678.76,552.39
2016,2,1,13,45,916.5,80.5,3.45,11.0,564.5,621.82,505.25
2016,2,1,14,0,905.0,80.0,3.3,11.0,542.0,563.88,456.15
