Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,891.0,78.0,3.15,10.5,512.0,504.48,405.31
2016,2,1,14,30,877.0,76.0,3.0,10.0,482.0,442.19,350.61
2016,2,1,14,45,863.5,72.0,2.85,10.0,447.0,378.43,292.61
2016,2,1,15,0,850.0,68.0,2.7,10.0,412.0,315.19,234.01
2016,2,1,15,15,822.5,65.0,2.35,9.5,371.0,250.42,174.88
2016,2,1,15,30,795.0,62.0,2.0,9.0,330.0,188.4,120.25
2016,2,1,15,45,757.5,57.5,1.65,9.0,285.0,127.09,72.5
2016,2,1,16,0,720.0,53.0,1.3,9.0,240.0,70.38,41.1
2016,2,1,16,15,659.5,47.5,1.2,8.0,193.5,43.69,34.21
2016,2,1,16,30,599.0,42.0,1.1,7.0,147.0,38.59,29.39
2016,2,1,16,45,503.5,34.0,1.05,6.5,103.5,31.13,22.13
2016,2,1,17,0,408.0,26.0,1.0,6.0,60.0,23.76,13.5
2016,2,1,17,15,204.0,13.0,1.0,5.5,30.0,10.23,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,1.4,6.0,7.5,5.9,0.0
2016,2,2,7,30,0.0,15.0,1.5,6.0,15.0,11.45,0.0
2016,2,2,7,45,21.0,33.0,1.6,6.0,36.0,59.61,43.22
2016,2,2,8,0,42.0,51.0,1.7,6.0,57.0,99.74,81.43
2016,2,2,8,15,57.5,70.5,1.75,6.0,82.0,137.09,115.53
2016,2,2,8,30,73.0,90.0,1.8,6.0,107.0,191.63,163.62
2016,2,2,8,45,84.5,109.0,1.85,6.5,132.5,224.67,192.18
2016,2,2,9,0,96.0,128.0,1.9,7.0,158.0,257.5,219.86
2016,2,2,9,15,106.0,144.5,1.9,7.0,181.5,284.72,242.57
2016,2,2,9,30,116.0,161.0,1.9,7.0,205.0,311.79,264.73
2016,2,2,9,45,72.0,167.0,1.9,7.5,195.0,247.79,209.02
2016,2,2,10,0,28.0,173.0,1.9,8.0,185.0,205.57,171.25
2016,2,2,10,15,114.0,196.5,1.8,8.0,252.0,339.28,284.44
2016,2,2,10,30,200.0,220.0,1.7,8.0,319.0,449.07,373.41
2016,2,2,10,45,143.0,229.5,1.65,8.0,302.5,397.23,328.71
2016,2,2,11,0,86.0,239.0,1.6,8.0,286.0,323.77,267.65
2016,2,2,11,15,67.5,239.5,1.45,8.0,277.0,300.42,247.83
2016,2,2,11,30,49.0,240.0,1.3,8.0,268.0,278.13,228.65
2016,2,2,11,45,96.5,255.5,1.2,8.5,311.5,333.93,274.31
2016,2,2,12,0,144.0,271.0,1.1,9.0,355.0,406.11,330.78
2016,2,2,12,15,124.5,270.0,1.0,9.0,342.5,378.83,307.68
2016,2,2,12,30,105.0,269.0,0.9,9.0,330.0,335.18,272.63
2016,2,2,12,45,105.5,267.5,0.85,9.0,328.5,326.37,265.65
2016,2,2,13,0,106.0,266.0,0.8,9.0,327.0,317.38,258.26
2016,2,2,13,15,212.0,250.5,0.85,9.0,368.5,379.55,309.25
2016,2,2,13,30,318.0,235.0,0.9,9.0,410.0,429.61,348.63
2016,2,2,13,45,313.5,228.0,0.95,9.5,395.0,398.72,322.77
2016,2,2,14,0,309.0,221.0,1.0,10.0,380.0,367.76,297.11
2016,2,2,14,15,306.0,209.0,1.1,10.0,359.5,333.14,268.72
2016,2,2,14,30,303.0,197.0,1.2,10.0,339.0,298.69,239.69
2016,2,2,14,45,552.0,136.0,1.3,10.0,371.0,319.17,249.29
2016,2,2,15,0,801.0,75.0,1.4,10.0,403.0,307.55,227.82
2016,2,2,15,15,773.0,71.5,1.3,9.5,362.5,245.03,171.45
2016,2,2,15,30,745.0,68.0,1.2,9.0,322.0,185.39,119.56
2016,2,2,15,45,696.0,65.5,1.1,9.0,277.5,124.3,72.55
2016,2,2,16,0,647.0,63.0,1.0,9.0,233.0,71.91,43.89
2016,2,2,16,15,585.0,56.5,1.0,8.5,188.0,46.58,36.79
2016,2,2,16,30,523.0,50.0,1.0,8.0,143.0,41.36,31.81
2016,2,2,16,45,417.5,40.5,1.0,7.5,100.5,33.46,24.17
2016,2,2,17,0,312.0,31.0,1.0,7.0,58.0,25.66,15.39
2016,2,2,17,15,156.0,15.5,1.05,6.5,29.0,12.62,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,4.0,15.0,11.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,4.0,30.0,45.39,0.0
2016,2,3,7,45,229.0,35.5,1.95,4.5,68.0,289.17,233.15
2016,2,3,8,0,458.0,41.0,2.0,5.0,106.0,500.74,418.69
2016,2,3,8,15,531.5,48.5,2.05,5.5,150.5,589.34,493.91
2016,2,3,8,30,605.0,56.0,2.1,6.0,195.0,680.17,567.39
2016,2,3,8,45,655.0,60.5,2.15,6.5,239.5,745.85,618.06
2016,2,3,9,0,705.0,65.0,2.2,7.0,284.0,803.26,660.35
2016,2,3,9,15,737.0,68.5,2.15,7.5,325.5,848.9,691.41
2016,2,3,9,30,769.0,72.0,2.1,8.0,367.0,892.03,719.52
2016,2,3,9,45,788.0,76.0,2.1,9.0,403.5,919.94,735.11
2016,2,3,10,0,807.0,80.0,2.1,10.0,440.0,944.54,748.09
2016,2,3,10,15,823.0,82.0,2.0,10.5,471.5,960.03,754.67
2016,2,3,10,30,839.0,84.0,1.9,11.0,503.0,971.8,758.66
2016,2,3,10,45,851.5,85.5,1.85,11.5,528.0,975.59,757.87
2016,2,3,11,0,864.0,87.0,1.8,12.0,553.0,975.45,754.61
2016,2,3,11,15,871.5,88.0,1.7,12.0,570.5,965.87,745.8
2016,2,3,11,30,879.0,89.0,1.6,12.0,588.0,952.42,734.62
2016,2,3,11,45,881.5,90.5,1.55,12.5,598.0,931.15,717.71
2016,2,3,12,0,884.0,92.0,1.5,13.0,608.0,906.28,698.61
2016,2,3,12,15,886.0,92.0,1.45,13.0,610.5,875.74,677.07
2016,2,3,12,30,888.0,92.0,1.4,13.0,613.0,841.9,653.32
2016,2,3,12,45,878.5,95.0,1.4,13.5,606.0,799.32,622.91
2016,2,3,13,0,869.0,98.0,1.4,14.0,599.0,754.49,590.81
2016,2,3,13,15,477.0,173.5,1.35,14.0,447.5,514.01,408.89
2016,2,3,13,30,85.0,249.0,1.3,14.0,296.0,270.82,216.5
2016,2,3,13,45,64.0,232.0,1.3,14.0,266.5,235.54,189.19
2016,2,3,14,0,43.0,215.0,1.3,14.0,237.0,203.12,163.01
2016,2,3,14,15,22.5,186.0,1.2,13.5,197.5,157.14,125.87
2016,2,3,14,30,2.0,157.0,1.1,13.0,158.0,123.04,98.27
2016,2,3,14,45,38.5,165.5,1.05,13.0,181.5,145.49,116.46
2016,2,3,15,0,75.0,174.0,1.0,13.0,205.0,158.05,125.51
2016,2,3,15,15,68.0,158.0,0.85,12.5,184.5,136.7,107.73
2016,2,3,15,30,61.0,142.0,0.7,12.0,164.0,116.52,91.16
2016,2,3,15,45,54.5,123.5,0.6,11.5,141.0,95.91,74.5
2016,2,3,16,0,48.0,105.0,0.5,11.0,118.0,76.61,59.53
2016,2,3,16,15,37.5,86.0,0.55,10.5,95.0,61.29,49.68
2016,2,3,16,30,27.0,67.0,0.6,10.0,72.0,48.38,37.86
2016,2,3,16,45,13.5,48.5,0.7,10.0,51.0,35.55,25.82
2016,2,3,17,0,0.0,30.0,0.8,10.0,30.0,22.42,12.86
2016,2,3,17,15,0.0,15.0,0.8,9.5,15.0,11.45,0.0
2016,2,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,123.0,9.5,1.15,4.5,16.0,100.38,0.0
2016,2,4,7,30,246.0,19.0,1.3,5.0,32.0,256.01,49.04
2016,2,4,7,45,368.0,29.5,1.5,6.0,71.5,397.56,317.56
2016,2,4,8,0,490.0,40.0,1.7,7.0,111.0,527.36,435.28
2016,2,4,8,15,562.0,46.5,1.75,7.0,156.5,614.06,509.02
2016,2,4,8,30,634.0,53.0,1.8,7.0,202.0,702.89,580.64
2016,2,4,8,45,677.0,58.5,1.85,7.5,246.5,756.2,621.1
2016,2,4,9,0,720.0,64.0,1.9,8.0,291.0,817.08,665.4
2016,2,4,9,15,751.0,68.0,1.9,8.5,332.5,862.58,696.15
2016,2,4,9,30,782.0,72.0,1.9,9.0,374.0,905.54,724.13
2016,2,4,9,45,794.5,77.5,1.95,9.5,410.0,928.99,738.16
2016,2,4,10,0,807.0,83.0,2.0,10.0,446.0,948.99,749.75
2016,2,4,10,15,822.5,85.0,1.95,10.0,477.0,964.03,757.95
2016,2,4,10,30,838.0,87.0,1.9,10.0,508.0,975.32,763.6
2016,2,4,10,45,848.0,89.0,1.9,10.0,532.5,977.27,763.59
2016,2,4,11,0,858.0,91.0,1.9,10.0,557.0,975.33,761.16
2016,2,4,11,15,865.0,92.0,1.85,10.0,574.5,965.34,752.73
2016,2,4,11,30,872.0,93.0,1.8,10.0,592.0,951.49,741.92
2016,2,4,11,45,877.0,93.0,1.75,10.5,602.0,930.8,725.25
2016,2,4,12,0,882.0,93.0,1.7,11.0,612.0,906.44,706.31
2016,2,4,12,15,603.0,175.0,1.65,11.0,530.0,729.84,579.06
2016,2,4,12,30,324.0,257.0,1.6,11.0,448.0,534.66,429.23
2016,2,4,12,45,606.5,173.0,1.6,11.5,526.5,673.94,539.02
2016,2,4,13,0,889.0,89.0,1.6,12.0,605.0,753.19,597.49
2016,2,4,13,15,883.0,88.5,1.6,12.0,591.0,711.17,564.72
2016,2,4,13,30,877.0,88.0,1.6,12.0,577.0,660.44,525.6
2016,2,4,13,45,711.0,126.5,1.65,12.5,513.5,554.5,442.43
2016,2,4,14,0,545.0,165.0,1.7,13.0,450.0,452.35,361.34
2016,2,4,14,15,519.5,161.5,1.7,13.0,421.5,401.23,319.43
2016,2,4,14,30,494.0,158.0,1.7,13.0,393.0,352.06,277.84
2016,2,4,14,45,480.5,147.5,1.75,13.0,362.5,303.57,235.95
2016,2,4,15,0,467.0,137.0,1.8,13.0,332.0,256.38,194.4
2016,2,4,15,15,442.0,129.5,1.6,12.5,299.5,210.31,154.25
2016,2,4,15,30,417.0,122.0,1.4,12.0,267.0,167.11,117.68
2016,2,4,15,45,398.0,107.5,1.25,11.5,231.5,122.52,82.77
2016,2,4,16,0,379.0,93.0,1.1,11.0,196.0,80.66,56.44
2016,2,4,16,15,343.5,79.0,1.05,10.0,159.0,58.06,46.91
2016,2,4,16,30,308.0,65.0,1.0,9.0,122.0,48.27,37.94
2016,2,4,16,45,256.0,49.0,1.0,8.5,87.5,36.75,27.11
2016,2,4,17,0,204.0,33.0,1.0,8.0,53.0,25.01,15.42
2016,2,4,17,15,102.0,16.5,1.0,7.5,26.5,12.57,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,104.5,11.0,1.05,4.5,16.5,87.59,0.0
2016,2,5,7,30,209.0,22.0,1.1,5.0,33.0,230.92,73.49
2016,2,5,7,45,327.0,34.0,1.2,6.0,72.5,367.98,296.3
2016,2,5,8,0,445.0,46.0,1.3,7.0,112.0,495.17,409.21
2016,2,5,8,15,520.5,54.0,1.35,7.5,157.5,586.69,485.13
2016,2,5,8,30,596.0,62.0,1.4,8.0,203.0,680.22,558.63
2016,2,5,8,45,647.5,67.0,1.45,9.0,249.0,748.34,608.47
2016,2,5,9,0,699.0,72.0,1.5,10.0,295.0,815.77,655.48
2016,2,5,9,15,732.0,76.5,1.6,10.5,337.5,863.07,687.96
2016,2,5,9,30,765.0,81.0,1.7,11.0,380.0,900.26,712.58
2016,2,5,9,45,796.5,82.0,1.85,12.0,419.0,937.23,735.9
2016,2,5,10,0,828.0,83.0,2.0,13.0,458.0,970.77,756.36
2016,2,5,10,15,844.0,85.0,1.95,13.5,490.0,986.31,763.12
2016,2,5,10,30,860.0,87.0,1.9,14.0,522.0,998.01,767.44
2016,2,5,10,45,871.0,88.5,1.9,14.5,547.5,1000.13,766.07
2016,2,5,11,0,882.0,90.0,1.9,15.0,573.0,998.25,762.29
2016,2,5,11,15,889.0,91.0,1.85,15.0,591.0,987.85,753.75
2016,2,5,11,30,896.0,92.0,1.8,15.0,609.0,973.49,742.82
2016,2,5,11,45,899.0,93.0,1.8,15.5,618.5,951.56,726.29
2016,2,5,12,0,902.0,94.0,1.8,16.0,628.0,925.93,707.48
2016,2,5,12,15,902.0,94.0,1.65,16.0,629.5,893.02,683.32
2016,2,5,12,30,902.0,94.0,1.5,16.0,631.0,856.86,657.07
2016,2,5,12,45,896.0,95.0,1.4,16.0,624.0,814.08,626.89
2016,2,5,13,0,890.0,96.0,1.3,16.0,617.0,768.83,594.95
2016,2,5,13,15,883.5,95.0,1.1,16.0,602.0,718.9,556.47
2016,2,5,13,30,877.0,94.0,0.9,16.0,587.0,667.09,515.82
2016,2,5,13,45,868.5,92.0,0.7,16.5,565.0,611.49,470.77
2016,2,5,14,0,860.0,90.0,0.5,17.0,543.0,554.75,424.07
2016,2,5,14,15,846.0,88.0,0.65,16.5,514.0,494.54,378.43
2016,2,5,14,30,832.0,86.0,0.8,16.0,485.0,434.34,330.32
2016,2,5,14,45,821.0,81.0,0.95,16.0,451.0,372.76,278.25
2016,2,5,15,0,810.0,76.0,1.1,16.0,417.0,311.48,224.64
2016,2,5,15,15,784.5,72.5,1.0,15.5,377.0,248.74,169.69
2016,2,5,15,30,759.0,69.0,0.9,15.0,337.0,188.57,118.56
2016,2,5,15,45,724.5,64.5,0.85,14.5,293.5,129.46,74.07
2016,2,5,16,0,690.0,60.0,0.8,14.0,250.0,74.61,44.62
2016,2,5,16,15,633.5,54.0,0.9,13.0,204.0,45.04,34.79
2016,2,5,16,30,577.0,48.0,1.0,12.0,158.0,40.09,30.26
2016,2,5,16,45,478.0,40.0,1.1,11.0,113.5,33.29,23.83
2016,2,5,17,0,379.0,32.0,1.2,10.0,69.0,26.62,16.85
2016,2,5,17,15,189.5,16.0,1.15,9.5,34.5,13.01,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,131.0,10.5,1.1,5.5,18.5,107.22,0.0
2016,2,6,7,30,262.0,21.0,1.3,6.0,37.0,274.56,115.92
2016,2,6,7,45,378.0,31.5,1.55,7.0,77.0,408.1,329.04
2016,2,6,8,0,494.0,42.0,1.8,8.0,117.0,533.53,440.23
2016,2,6,8,15,563.5,49.0,1.75,8.5,162.5,619.14,510.93
2016,2,6,8,30,633.0,56.0,1.7,9.0,208.0,706.69,578.93
2016,2,6,8,45,683.0,59.5,1.7,9.5,253.5,764.03,621.2
2016,2,6,9,0,733.0,63.0,1.7,10.0,299.0,829.43,667.41
2016,2,6,9,15,762.5,66.5,1.75,10.5,341.0,873.04,696.61
2016,2,6,9,30,792.0,70.0,1.8,11.0,383.0,914.05,723.29
2016,2,6,9,45,811.5,73.0,1.85,12.0,420.0,941.43,738.48
2016,2,6,10,0,831.0,76.0,1.9,13.0,457.0,965.44,751.16
2016,2,6,10,15,845.5,78.0,1.8,13.5,488.0,979.48,756.29
2016,2,6,10,30,860.0,80.0,1.7,14.0,519.0,989.73,758.89
2016,2,6,10,45,869.5,82.0,1.65,14.5,544.0,991.1,756.31
2016,2,6,11,0,879.0,84.0,1.6,15.0,569.0,976.68,743.43
2016,2,6,11,15,885.5,85.0,1.65,15.0,586.0,966.27,736.48
2016,2,6,11,30,892.0,86.0,1.7,15.0,603.0,952.06,727.02
2016,2,6,11,45,896.5,85.5,1.8,15.5,613.0,930.45,711.99
2016,2,6,12,0,901.0,85.0,1.9,16.0,623.0,905.24,694.55
2016,2,6,12,15,901.5,85.0,1.95,16.0,624.5,873.66,673.44
2016,2,6,12,30,902.0,85.0,2.0,16.0,626.0,838.89,650.05
2016,2,6,12,45,621.0,168.5,2.15,16.0,539.5,681.7,536.72
2016,2,6,13,0,340.0,252.0,2.3,16.0,453.0,502.78,399.85
2016,2,6,13,15,385.0,235.5,2.3,16.0,457.5,496.14,396.02
2016,2,6,13,30,430.0,219.0,2.3,16.0,462.0,497.59,396.56
2016,2,6,13,45,651.5,149.0,2.35,16.0,502.5,541.18,430.18
2016,2,6,14,0,873.0,79.0,2.4,16.0,543.0,548.3,433.38
2016,2,6,14,15,799.0,88.5,2.35,15.5,496.0,473.08,371.99
2016,2,6,14,30,725.0,98.0,2.3,15.0,449.0,400.42,311.92
2016,2,6,14,45,598.5,119.0,2.3,15.0,395.0,326.23,250.34
2016,2,6,15,0,472.0,140.0,2.3,15.0,341.0,260.03,196.0
2016,2,6,15,15,488.5,122.5,2.05,14.5,313.0,215.33,155.61
2016,2,6,15,30,505.0,105.0,1.8,14.0,285.0,168.76,114.39
2016,2,6,15,45,478.5,95.5,1.55,13.5,248.5,121.86,78.32
2016,2,6,16,0,452.0,86.0,1.3,13.0,212.0,78.37,52.76
2016,2,6,16,15,520.0,65.5,1.2,12.0,186.0,52.76,41.85
2016,2,6,16,30,588.0,45.0,1.1,11.0,160.0,41.01,31.23
2016,2,6,16,45,502.0,37.5,1.05,10.5,116.5,31.39,22.27
2016,2,6,17,0,416.0,30.0,1.0,10.0,73.0,25.07,15.74
2016,2,6,17,15,208.0,15.0,1.0,9.5,36.5,12.2,0.0
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.0,1.1,7.5,20.5,137.06,0.0
2016,2,7,7,30,342.0,20.0,1.3,8.0,41.0,329.5,165.03
2016,2,7,7,45,458.5,28.0,1.5,9.0,83.5,460.33,368.1
2016,2,7,8,0,575.0,36.0,1.7,10.0,126.0,586.79,477.67
2016,2,7,8,15,640.0,41.5,1.75,10.5,172.5,669.67,545.41
2016,2,7,8,30,705.0,47.0,1.8,11.0,219.0,753.67,610.16
2016,2,7,8,45,748.5,50.5,1.85,11.5,265.5,814.88,654.86
2016,2,7,9,0,792.0,54.0,1.9,12.0,312.0,874.84,696.68
2016,2,7,9,15,819.5,57.0,1.95,12.5,354.5,916.53,723.99
2016,2,7,9,30,847.0,60.0,2.0,13.0,397.0,943.92,740.64
2016,2,7,9,45,860.5,64.0,2.05,13.5,434.5,966.96,754.02
2016,2,7,10,0,874.0,68.0,2.1,14.0,472.0,986.48,764.83
2016,2,7,10,15,888.5,69.5,2.1,14.5,504.0,999.85,770.8
2016,2,7,10,30,903.0,71.0,2.1,15.0,536.0,1009.44,774.32
2016,2,7,10,45,912.5,72.5,2.1,15.5,561.0,1010.1,771.96
2016,2,7,11,0,922.0,74.0,2.1,16.0,586.0,1006.76,767.18
2016,2,7,11,15,928.0,75.0,2.1,16.0,604.0,995.35,758.64
2016,2,7,11,30,934.0,76.0,2.1,16.0,622.0,979.99,747.69
2016,2,7,11,45,937.0,76.5,2.15,16.5,632.0,957.33,731.18
2016,2,7,12,0,940.0,77.0,2.2,17.0,642.0,930.96,712.29
2016,2,7,12,15,940.5,77.0,2.2,17.0,643.5,898.25,689.93
2016,2,7,12,30,941.0,77.0,2.2,17.0,645.0,862.19,665.27
2016,2,7,12,45,940.5,76.0,2.25,17.5,639.0,821.04,636.18
2016,2,7,13,0,940.0,75.0,2.3,18.0,633.0,776.97,604.88
2016,2,7,13,15,935.0,74.5,2.3,18.0,619.0,727.6,569.36
2016,2,7,13,30,930.0,74.0,2.3,18.0,605.0,676.09,529.97
2016,2,7,13,45,921.5,73.0,2.3,18.0,583.0,620.09,486.15
2016,2,7,14,0,913.0,72.0,2.3,18.0,561.0,562.79,439.99
2016,2,7,14,15,901.0,70.5,2.15,18.0,532.0,502.3,389.43
2016,2,7,14,30,889.0,69.0,2.0,18.0,503.0,441.44,337.14
2016,2,7,14,45,871.5,67.0,1.95,18.0,467.5,378.05,281.84
2016,2,7,15,0,854.0,65.0,1.9,18.0,432.0,315.5,226.11
2016,2,7,15,15,830.0,62.5,1.65,17.5,391.5,250.26,168.56
2016,2,7,15,30,806.0,60.0,1.4,17.0,351.0,188.42,115.77
2016,2,7,15,45,771.0,56.5,1.15,16.5,306.5,127.14,69.81
2016,2,7,16,0,736.0,53.0,0.9,16.0,262.0,70.11,39.84
2016,2,7,16,15,683.5,48.0,0.95,15.0,215.5,44.33,33.9
2016,2,7,16,30,631.0,43.0,1.0,14.0,169.0,39.65,29.67
2016,2,7,16,45,542.5,36.5,1.05,13.5,123.5,33.48,23.84
2016,2,7,17,0,454.0,30.0,1.1,13.0,78.0,27.43,17.66
2016,2,7,17,15,227.0,15.0,1.1,13.0,39.0,12.24,0.0
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,132.5,12.0,1.3,9.0,20.5,109.56,0.0
2016,2,8,7,30,265.0,24.0,1.4,10.0,41.0,283.86,160.17
2016,2,8,7,45,382.0,34.0,1.55,11.0,82.5,414.27,332.43
2016,2,8,8,0,499.0,44.0,1.7,12.0,124.0,540.59,440.07
2016,2,8,8,15,570.0,51.0,1.75,12.5,170.5,628.0,510.94
2016,2,8,8,30,641.0,58.0,1.8,13.0,217.0,717.34,579.54
2016,2,8,8,45,684.5,63.5,1.9,14.0,263.0,779.48,624.11
2016,2,8,9,0,728.0,69.0,2.0,15.0,309.0,832.94,660.52
2016,2,8,9,15,759.0,72.5,2.0,15.5,351.5,878.27,690.03
2016,2,8,9,30,790.0,76.0,2.0,16.0,394.0,920.93,716.77
2016,2,8,9,45,820.5,76.5,2.0,16.5,433.5,956.26,737.79
2016,2,8,10,0,851.0,77.0,2.0,17.0,473.0,988.16,756.13
2016,2,8,10,15,865.5,79.0,2.0,17.5,505.0,1002.22,762.29
2016,2,8,10,30,880.0,81.0,2.0,18.0,537.0,1012.4,766.09
2016,2,8,10,45,889.5,82.5,2.0,18.5,562.0,1000.84,755.59
2016,2,8,11,0,899.0,84.0,2.0,19.0,587.0,997.56,751.06
2016,2,8,11,15,905.5,84.5,1.95,19.0,604.5,986.18,742.02
2016,2,8,11,30,912.0,85.0,1.9,19.0,622.0,970.93,730.68
2016,2,8,11,45,914.5,86.0,1.85,19.5,632.0,948.75,713.56
2016,2,8,12,0,917.0,87.0,1.8,20.0,642.0,922.92,694.27
2016,2,8,12,15,917.5,87.0,1.75,20.0,643.5,890.71,672.15
2016,2,8,12,30,918.0,87.0,1.7,20.0,645.0,855.23,647.9
2016,2,8,12,45,921.5,84.5,1.65,20.5,640.0,816.22,620.04
2016,2,8,13,0,925.0,82.0,1.6,21.0,635.0,774.07,590.03
2016,2,8,13,15,920.0,81.0,1.5,21.0,620.5,724.66,554.38
2016,2,8,13,30,915.0,80.0,1.4,21.0,606.0,673.15,515.44
2016,2,8,13,45,905.5,79.0,1.35,21.5,584.0,617.14,471.79
2016,2,8,14,0,896.0,78.0,1.3,22.0,562.0,559.97,426.22
2016,2,8,14,15,884.0,76.5,1.2,22.0,533.0,500.23,377.97
2016,2,8,14,30,872.0,75.0,1.1,22.0,504.0,440.13,328.01
2016,2,8,14,45,854.0,73.0,1.0,22.0,469.0,377.18,274.61
2016,2,8,15,0,836.0,71.0,0.9,22.0,434.0,314.51,220.43
2016,2,8,15,15,812.0,68.0,0.85,21.5,393.5,250.84,166.03
2016,2,8,15,30,788.0,65.0,0.8,21.0,353.0,189.5,115.14
2016,2,8,15,45,753.0,61.0,0.8,20.5,308.5,128.79,70.67
2016,2,8,16,0,718.0,57.0,0.8,20.0,264.0,72.37,41.53
2016,2,8,16,15,664.5,52.0,0.85,19.5,217.5,47.43,35.96
2016,2,8,16,30,611.0,47.0,0.9,19.0,171.0,42.88,31.86
2016,2,8,16,45,522.5,39.5,1.0,18.5,125.5,33.1,23.02
2016,2,8,17,0,434.0,32.0,1.1,18.0,80.0,26.76,16.81
2016,2,8,17,15,217.0,16.0,1.15,17.5,40.0,13.02,1.31
2016,2,8,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,158.0,11.5,1.3,10.0,22.5,128.47,0.0
2016,2,9,7,30,316.0,23.0,1.4,11.0,45.0,326.07,200.23
2016,2,9,7,45,429.0,32.5,1.5,12.0,88.0,451.65,360.89
2016,2,9,8,0,542.0,42.0,1.6,13.0,131.0,575.48,464.77
2016,2,9,8,15,610.0,48.5,1.7,13.5,178.5,660.6,533.22
2016,2,9,8,30,678.0,55.0,1.8,14.0,226.0,739.44,593.52
2016,2,9,8,45,720.5,60.0,1.9,14.5,272.5,801.71,638.88
2016,2,9,9,0,763.0,65.0,2.0,15.0,319.0,862.57,681.37
2016,2,9,9,15,793.0,68.0,2.0,15.5,362.5,906.65,709.52
2016,2,9,9,30,823.0,71.0,2.0,16.0,406.0,947.98,735.0
2016,2,9,9,45,846.5,73.0,2.05,17.0,445.0,978.38,751.58
2016,2,9,10,0,870.0,75.0,2.1,18.0,484.0,1005.28,765.58
2016,2,9,10,15,744.0,108.5,2.05,18.5,474.5,924.7,707.19
2016,2,9,10,30,618.0,142.0,2.0,19.0,465.0,831.04,640.38
2016,2,9,10,45,769.0,111.5,1.95,19.5,532.5,936.28,710.73
2016,2,9,11,0,920.0,81.0,1.9,20.0,600.0,1015.01,758.96
2016,2,9,11,15,666.0,159.0,1.85,20.5,541.0,860.62,651.93
2016,2,9,11,30,412.0,237.0,1.8,21.0,482.0,656.08,504.81
2016,2,9,11,45,543.5,197.5,1.75,21.5,525.5,740.18,566.68
2016,2,9,12,0,675.0,158.0,1.7,22.0,569.0,803.51,609.3
2016,2,9,12,15,804.5,121.5,1.6,22.0,613.0,842.2,633.81
2016,2,9,12,30,934.0,85.0,1.5,22.0,657.0,866.54,648.61
2016,2,9,12,45,931.5,84.5,1.4,22.5,650.0,824.42,617.78
2016,2,9,13,0,929.0,84.0,1.3,23.0,643.0,779.53,585.84
2016,2,9,13,15,923.0,83.5,1.15,23.0,628.5,729.68,549.82
2016,2,9,13,30,917.0,83.0,1.0,23.0,614.0,677.78,510.67
2016,2,9,13,45,904.5,82.5,0.9,23.0,591.0,620.28,467.22
2016,2,9,14,0,892.0,82.0,0.8,23.0,568.0,561.91,422.02
2016,2,9,14,15,763.5,104.5,0.8,22.5,505.5,471.19,354.03
2016,2,9,14,30,635.0,127.0,0.8,22.0,443.0,388.87,291.21
2016,2,9,14,45,475.0,151.0,0.8,22.0,378.0,303.85,225.89
2016,2,9,15,0,315.0,175.0,0.8,22.0,313.0,236.12,174.74
2016,2,9,15,15,302.0,161.0,0.8,21.0,283.5,197.57,143.54
2016,2,9,15,30,289.0,147.0,0.8,20.0,254.0,160.76,114.05
2016,2,9,15,45,276.0,130.0,0.8,19.5,222.0,123.73,85.99
2016,2,9,16,0,263.0,113.0,0.8,19.0,190.0,88.77,63.83
2016,2,9,16,15,240.5,95.5,0.85,18.0,156.5,68.25,54.37
2016,2,9,16,30,218.0,78.0,0.9,17.0,123.0,56.45,44.01
2016,2,9,16,45,183.0,59.5,1.0,16.5,90.5,43.64,32.42
2016,2,9,17,0,148.0,41.0,1.1,16.0,58.0,30.55,20.29
2016,2,9,17,15,74.0,24.5,1.1,15.5,33.0,18.43,5.59
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,7,15,104.5,13.0,0.5,11.0,20.5,89.23,0.0
2016,2,10,7,30,209.0,26.0,0.5,11.0,41.0,244.43,159.87
2016,2,10,7,45,288.0,40.0,0.55,11.5,78.0,340.31,274.0
2016,2,10,8,0,367.0,54.0,0.6,12.0,115.0,434.47,354.15
2016,2,10,8,15,418.5,65.5,0.65,12.5,156.0,504.32,410.82
2016,2,10,8,30,470.0,77.0,0.7,13.0,197.0,581.95,470.61
2016,2,10,8,45,518.0,82.0,0.8,13.5,237.5,645.33,517.61
2016,2,10,9,0,566.0,87.0,0.9,14.0,278.0,707.76,562.27
2016,2,10,9,15,575.0,98.5,0.95,14.5,314.0,738.37,582.17
2016,2,10,9,30,584.0,110.0,1.0,15.0,350.0,766.35,600.04
2016,2,10,9,45,710.5,96.0,1.1,15.5,414.5,878.93,676.82
2016,2,10,10,0,837.0,82.0,1.2,16.0,479.0,981.73,743.27
2016,2,10,10,15,851.5,84.5,1.25,16.5,511.0,996.46,749.52
2016,2,10,10,30,866.0,87.0,1.3,17.0,543.0,1007.32,754.54
2016,2,10,10,45,873.5,89.5,1.4,17.5,568.0,1007.18,753.39
2016,2,10,11,0,881.0,92.0,1.5,18.0,593.0,1003.06,749.87
2016,2,10,11,15,888.0,93.0,1.5,18.0,611.0,992.61,742.19
2016,2,10,11,30,895.0,94.0,1.5,18.0,629.0,978.18,732.15
2016,2,10,11,45,898.5,94.5,1.55,18.0,639.0,945.06,710.64
2016,2,10,12,0,902.0,95.0,1.6,18.0,649.0,919.76,694.49
2016,2,10,12,15,902.5,95.0,1.6,18.0,651.0,887.8,673.09
2016,2,10,12,30,903.0,95.0,1.6,18.0,653.0,852.62,649.51
2016,2,10,12,45,903.5,94.0,1.6,18.5,647.0,813.27,621.82
2016,2,10,13,0,904.0,93.0,1.6,19.0,641.0,771.02,592.06
2016,2,10,13,15,899.0,92.0,1.6,19.0,627.0,722.24,557.08
2016,2,10,13,30,894.0,91.0,1.6,19.0,613.0,671.41,519.11
2016,2,10,13,45,888.5,88.5,1.6,19.5,591.5,620.84,479.24
2016,2,10,14,0,883.0,86.0,1.6,20.0,570.0,563.88,433.64
2016,2,10,14,15,798.5,96.0,1.55,19.5,517.0,480.12,368.41
2016,2,10,14,30,714.0,106.0,1.5,19.0,464.0,402.88,306.86
2016,2,10,14,45,648.0,114.0,1.5,19.0,422.0,338.89,253.82
2016,2,10,15,0,582.0,122.0,1.5,19.0,380.0,281.31,205.54
2016,2,10,15,15,529.0,119.5,1.3,18.5,337.0,221.41,155.77
2016,2,10,15,30,476.0,117.0,1.1,18.0,294.0,171.93,116.0
2016,2,10,15,45,441.0,108.5,0.95,17.5,257.0,126.29,82.17
2016,2,10,16,0,406.0,100.0,0.8,17.0,220.0,85.1,58.77
2016,2,10,16,15,371.5,86.5,0.85,16.0,182.0,63.3,50.5
2016,2,10,16,30,337.0,73.0,0.9,15.0,144.0,53.97,42.24
2016,2,10,16,45,288.0,57.0,0.95,14.5,107.0,42.58,31.84
2016,2,10,17,0,239.0,41.0,1.0,14.0,70.0,30.95,20.95
2016,2,10,17,15,119.5,26.0,1.0,13.5,40.5,19.59,7.47
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,137.0,12.5,1.1,11.0,23.5,113.44,0.0
2016,2,11,7,30,274.0,25.0,1.2,12.0,47.0,299.42,206.07
2016,2,11,7,45,361.5,37.5,1.35,13.0,86.5,401.16,323.04
2016,2,11,8,0,449.0,50.0,1.5,14.0,126.0,504.56,410.16
2016,2,11,8,15,508.5,58.0,1.45,14.5,169.5,582.11,472.04
2016,2,11,8,30,568.0,66.0,1.4,15.0,213.0,660.91,531.36
2016,2,11,8,45,614.0,69.0,1.35,15.5,255.0,720.8,573.66
2016,2,11,9,0,660.0,72.0,1.3,16.0,297.0,779.76,613.33
2016,2,11,9,15,662.5,82.0,1.15,16.5,332.5,804.24,625.85
2016,2,11,9,30,665.0,92.0,1.0,17.0,368.0,825.6,635.76
2016,2,11,9,45,638.0,109.5,0.9,18.0,394.0,823.31,628.61
2016,2,11,10,0,611.0,127.0,0.8,19.0,420.0,816.56,618.76
2016,2,11,10,15,732.5,108.5,0.75,19.0,482.0,913.95,681.51
2016,2,11,10,30,854.0,90.0,0.7,19.0,544.0,999.61,732.92
2016,2,11,10,45,720.5,130.5,0.65,19.5,526.0,912.01,671.84
2016,2,11,11,0,587.0,171.0,0.6,20.0,508.0,802.35,598.06
2016,2,11,11,15,731.0,135.5,0.55,20.0,567.5,898.26,660.98
2016,2,11,11,30,875.0,100.0,0.5,20.0,627.0,966.97,701.63
2016,2,11,11,45,874.0,102.0,0.5,20.0,635.5,942.76,684.72
2016,2,11,12,0,873.0,104.0,0.5,20.0,644.0,915.09,667.17
2016,2,11,12,15,617.5,184.5,0.5,20.0,567.5,753.68,560.56
2016,2,11,12,30,362.0,265.0,0.5,20.0,491.0,572.34,432.79
2016,2,11,12,45,339.5,267.5,0.55,20.0,477.5,537.08,409.51
2016,2,11,13,0,317.0,270.0,0.6,20.0,464.0,502.39,384.57
2016,2,11,13,15,298.0,267.0,0.6,20.0,446.0,465.68,357.52
2016,2,11,13,30,279.0,264.0,0.6,20.0,428.0,429.96,330.87
2016,2,11,13,45,277.0,254.0,0.6,20.0,412.0,399.05,307.61
2016,2,11,14,0,275.0,244.0,0.6,20.0,396.0,368.03,283.76
2016,2,11,14,15,382.0,208.5,0.6,19.5,408.0,366.73,282.03
2016,2,11,14,30,489.0,173.0,0.6,19.0,420.0,361.5,275.09
2016,2,11,14,45,561.0,141.5,0.6,18.5,406.5,326.01,243.61
2016,2,11,15,0,633.0,110.0,0.6,18.0,393.0,286.02,206.71
2016,2,11,15,15,556.5,114.0,0.6,17.5,346.0,226.99,158.74
2016,2,11,15,30,480.0,118.0,0.6,17.0,299.0,172.99,116.67
2016,2,11,15,45,430.0,113.0,0.65,17.0,260.5,128.0,84.08
2016,2,11,16,0,380.0,108.0,0.7,17.0,222.0,89.16,62.74
2016,2,11,16,15,340.5,93.5,0.75,16.5,182.5,67.6,54.17
2016,2,11,16,30,301.0,79.0,0.8,16.0,143.0,57.71,45.37
2016,2,11,16,45,243.0,62.0,0.85,15.5,105.5,45.72,34.49
2016,2,11,17,0,185.0,45.0,0.9,15.0,68.0,33.5,23.14
2016,2,11,17,15,92.5,27.5,0.9,14.5,39.0,20.63,8.98
2016,2,11,17,30,0.0,10.0,0.9,14.0,10.0,7.87,0.0
2016,2,11,17,45,0.0,5.0,0.95,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
