Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,130.5,14.5,0.75,10.5,25.0,110.14,0.0
2016,2,12,7,30,261.0,29.0,0.8,11.0,50.0,294.85,211.16
2016,2,12,7,45,365.5,40.5,0.85,11.5,92.0,407.6,329.01
2016,2,12,8,0,470.0,52.0,0.9,12.0,134.0,525.25,426.07
2016,2,12,8,15,536.5,60.0,0.9,12.5,180.5,610.03,492.35
2016,2,12,8,30,603.0,68.0,0.9,13.0,227.0,696.25,556.13
2016,2,12,8,45,648.0,73.5,0.9,13.5,272.5,759.53,600.11
2016,2,12,9,0,693.0,79.0,0.9,14.0,318.0,821.84,641.57
2016,2,12,9,15,723.5,83.0,0.9,14.5,360.5,866.29,669.11
2016,2,12,9,30,754.0,87.0,0.9,15.0,403.0,908.35,694.36
2016,2,12,9,45,774.5,90.5,0.95,15.5,440.5,929.47,705.99
2016,2,12,10,0,795.0,94.0,1.0,16.0,478.0,955.13,720.8
2016,2,12,10,15,668.5,132.5,1.1,16.0,470.0,878.52,669.47
2016,2,12,10,30,542.0,171.0,1.2,16.0,462.0,778.65,602.0
2016,2,12,10,45,568.5,170.5,1.3,16.5,488.0,795.49,614.05
2016,2,12,11,0,595.0,170.0,1.4,17.0,514.0,818.8,629.19
2016,2,12,11,15,725.5,138.5,1.5,17.0,570.0,896.72,682.76
2016,2,12,11,30,856.0,107.0,1.6,17.0,626.0,957.6,723.45
2016,2,12,11,45,857.0,108.5,1.7,17.5,635.5,934.97,707.06
2016,2,12,12,0,858.0,110.0,1.8,18.0,645.0,908.82,689.29
2016,2,12,12,15,858.5,110.5,1.8,17.5,646.5,877.77,669.58
2016,2,12,12,30,859.0,111.0,1.8,17.0,648.0,843.52,647.59
2016,2,12,12,45,854.0,111.5,1.8,17.0,641.5,801.92,619.16
2016,2,12,13,0,849.0,112.0,1.8,17.0,635.0,757.89,588.43
2016,2,12,13,15,843.5,111.0,1.8,16.5,621.0,709.81,553.93
2016,2,12,13,30,838.0,110.0,1.8,16.0,607.0,659.83,517.05
2016,2,12,13,45,825.5,109.5,1.8,16.0,584.5,604.56,474.15
2016,2,12,14,0,813.0,109.0,1.8,16.0,562.0,548.6,429.49
2016,2,12,14,15,600.5,153.5,1.7,15.5,479.0,437.19,342.32
2016,2,12,14,30,388.0,198.0,1.6,15.0,396.0,332.53,260.46
2016,2,12,14,45,423.5,176.0,1.5,15.0,378.5,304.75,235.26
2016,2,12,15,0,459.0,154.0,1.4,15.0,361.0,265.69,199.61
2016,2,12,15,15,511.0,128.5,1.25,14.5,340.0,223.51,160.41
2016,2,12,15,30,563.0,103.0,1.1,14.0,319.0,178.48,119.3
2016,2,12,15,45,512.0,101.0,0.95,14.0,279.0,127.42,81.41
2016,2,12,16,0,461.0,99.0,0.8,14.0,239.0,85.71,59.33
2016,2,12,16,15,418.5,86.5,0.8,13.5,197.5,63.79,51.48
2016,2,12,16,30,376.0,74.0,0.8,13.0,156.0,55.0,43.57
2016,2,12,16,45,310.0,60.0,0.8,13.0,116.0,44.83,34.13
2016,2,12,17,0,244.0,46.0,0.8,13.0,76.0,34.53,24.34
2016,2,12,17,15,122.0,30.0,0.8,12.5,45.0,22.48,11.15
2016,2,12,17,30,0.0,14.0,0.8,12.0,14.0,11.02,0.0
2016,2,12,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,178.0,13.5,1.3,8.5,28.5,145.34,0.0
2016,2,13,7,30,356.0,27.0,1.4,9.0,57.0,372.12,276.12
2016,2,13,7,45,460.0,36.5,1.55,10.0,101.5,482.57,392.23
2016,2,13,8,0,564.0,46.0,1.7,11.0,146.0,600.39,489.85
2016,2,13,8,15,626.5,52.0,1.7,11.5,194.5,681.04,553.6
2016,2,13,8,30,689.0,58.0,1.7,12.0,243.0,755.0,608.89
2016,2,13,8,45,731.5,62.0,1.75,12.5,290.0,816.51,652.76
2016,2,13,9,0,774.0,66.0,1.8,13.0,337.0,876.5,693.71
2016,2,13,9,15,801.5,69.5,1.85,13.5,380.5,919.02,721.01
2016,2,13,9,30,829.0,73.0,1.9,14.0,424.0,958.74,745.79
2016,2,13,9,45,426.5,130.0,2.0,14.5,311.5,623.56,502.24
2016,2,13,10,0,24.0,187.0,2.1,15.0,199.0,190.84,153.23
2016,2,13,10,15,470.0,131.0,2.15,15.5,384.5,663.13,535.07
2016,2,13,10,30,916.0,75.0,2.2,16.0,570.0,1031.41,789.95
2016,2,13,10,45,927.0,75.5,2.25,16.5,596.0,1032.09,783.96
2016,2,13,11,0,938.0,76.0,2.3,17.0,622.0,1028.68,779.71
2016,2,13,11,15,944.5,76.5,2.3,17.0,640.5,1016.74,770.85
2016,2,13,11,30,951.0,77.0,2.3,17.0,659.0,1000.74,759.52
2016,2,13,11,45,957.5,76.5,2.35,17.5,670.0,979.49,743.99
2016,2,13,12,0,964.0,76.0,2.4,18.0,681.0,954.26,725.91
2016,2,13,12,15,965.0,76.0,2.4,18.0,683.5,920.96,703.29
2016,2,13,12,30,966.0,76.0,2.4,18.0,686.0,884.17,678.29
2016,2,13,12,45,959.0,78.5,2.45,18.5,679.0,840.55,647.62
2016,2,13,13,0,952.0,81.0,2.5,19.0,672.0,794.29,614.94
2016,2,13,13,15,947.5,80.5,2.55,19.0,657.5,744.22,579.35
2016,2,13,13,30,943.0,80.0,2.6,19.0,643.0,691.89,539.8
2016,2,13,13,45,936.5,78.5,2.65,19.0,621.0,635.36,495.95
2016,2,13,14,0,930.0,77.0,2.7,19.0,599.0,577.29,449.48
2016,2,13,14,15,918.5,75.5,2.75,18.5,569.5,515.55,399.39
2016,2,13,14,30,907.0,74.0,2.8,18.0,540.0,453.34,347.01
2016,2,13,14,45,890.0,72.0,2.9,18.0,503.5,388.52,290.38
2016,2,13,15,0,873.0,70.0,3.0,18.0,467.0,324.45,233.13
2016,2,13,15,15,850.0,67.0,2.7,17.5,425.5,257.08,173.5
2016,2,13,15,30,827.0,64.0,2.4,17.0,384.0,193.21,118.91
2016,2,13,15,45,794.0,60.5,2.1,16.5,338.0,130.37,72.0
2016,2,13,16,0,761.0,57.0,1.8,16.0,292.0,71.54,42.09
2016,2,13,16,15,712.0,52.5,1.65,15.0,243.5,48.33,37.52
2016,2,13,16,30,663.0,48.0,1.5,14.0,195.0,44.13,33.79
2016,2,13,16,45,578.0,41.5,1.35,13.0,147.0,37.99,28.13
2016,2,13,17,0,493.0,35.0,1.2,12.0,99.0,29.41,20.07
2016,2,13,17,15,246.5,28.0,1.2,11.5,60.0,22.96,12.15
2016,2,13,17,30,0.0,21.0,1.2,11.0,21.0,16.52,0.0
2016,2,13,17,45,0.0,10.5,1.2,10.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,138.5,14.0,1.4,9.5,26.0,151.25,0.0
2016,2,14,7,30,277.0,28.0,1.6,10.0,52.0,309.84,235.74
2016,2,14,7,45,337.5,41.5,1.85,11.0,90.0,385.64,317.21
2016,2,14,8,0,398.0,55.0,2.1,12.0,128.0,466.13,386.81
2016,2,14,8,15,440.0,66.0,2.15,12.5,168.0,530.11,439.82
2016,2,14,8,30,482.0,77.0,2.2,13.0,208.0,594.66,490.67
2016,2,14,8,45,505.0,88.0,2.3,14.0,247.0,641.01,524.68
2016,2,14,9,0,528.0,99.0,2.4,15.0,286.0,685.95,556.31
2016,2,14,9,15,569.5,104.0,2.6,15.5,328.0,740.72,595.81
2016,2,14,9,30,611.0,109.0,2.8,16.0,370.0,793.69,633.03
2016,2,14,9,45,317.5,149.0,3.0,16.5,286.0,510.52,415.96
2016,2,14,10,0,24.0,189.0,3.2,17.0,202.0,192.52,154.24
2016,2,14,10,15,120.0,217.5,3.35,17.5,283.0,364.89,295.66
2016,2,14,10,30,216.0,246.0,3.5,18.0,364.0,491.14,394.78
2016,2,14,10,45,556.5,162.0,3.7,18.5,484.5,773.64,612.65
2016,2,14,11,0,897.0,78.0,3.9,19.0,605.0,991.33,764.45
2016,2,14,11,15,903.0,79.0,3.95,19.0,622.5,980.18,754.37
2016,2,14,11,30,909.0,80.0,4.0,19.0,640.0,965.14,743.62
2016,2,14,11,45,911.0,81.0,4.05,19.5,649.5,942.52,726.34
2016,2,14,12,0,913.0,82.0,4.1,20.0,659.0,916.28,706.7
2016,2,14,12,15,742.0,142.5,4.1,20.0,612.5,818.24,637.15
2016,2,14,12,30,571.0,203.0,4.1,20.0,566.0,698.47,547.96
2016,2,14,12,45,743.0,142.5,4.1,20.0,610.0,751.93,590.11
2016,2,14,13,0,915.0,82.0,4.1,20.0,654.0,768.33,602.61
2016,2,14,13,15,912.0,81.5,4.05,20.0,641.0,720.94,566.94
2016,2,14,13,30,909.0,81.0,4.0,20.0,628.0,671.24,528.03
2016,2,14,13,45,900.5,80.5,3.95,20.0,606.5,616.22,484.13
2016,2,14,14,0,892.0,80.0,3.9,20.0,585.0,559.91,438.06
2016,2,14,14,15,761.5,107.5,3.8,20.0,524.0,472.05,366.92
2016,2,14,14,30,631.0,135.0,3.7,20.0,463.0,392.68,302.17
2016,2,14,14,45,653.0,119.0,3.6,20.0,438.0,343.52,258.63
2016,2,14,15,0,675.0,103.0,3.5,20.0,413.0,291.18,211.22
2016,2,14,15,15,637.0,101.0,3.3,19.5,373.0,233.57,161.65
2016,2,14,15,30,599.0,99.0,3.1,19.0,333.0,180.23,117.48
2016,2,14,15,45,559.0,94.5,2.9,18.5,292.5,129.31,80.1
2016,2,14,16,0,519.0,90.0,2.7,18.0,252.0,83.57,56.17
2016,2,14,16,15,478.5,79.5,2.55,17.0,210.0,62.52,49.68
2016,2,14,16,30,438.0,69.0,2.4,16.0,168.0,54.99,43.07
2016,2,14,16,45,376.5,56.5,2.25,15.5,127.0,42.93,32.16
2016,2,14,17,0,315.0,44.0,2.1,15.0,86.0,33.55,23.41
2016,2,14,17,15,157.5,31.5,2.05,14.5,52.5,23.72,12.99
2016,2,14,17,30,0.0,19.0,2.0,14.0,19.0,14.95,0.0
2016,2,14,17,45,0.0,9.5,2.0,14.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,225.0,13.0,1.6,11.5,34.0,212.24,0.0
2016,2,15,7,30,450.0,26.0,1.8,12.0,68.0,434.25,330.81
2016,2,15,7,45,547.5,33.0,2.05,13.0,114.5,542.14,436.93
2016,2,15,8,0,645.0,40.0,2.3,14.0,161.0,655.04,529.45
2016,2,15,8,15,700.5,45.0,2.35,14.5,210.0,731.34,589.34
2016,2,15,8,30,756.0,50.0,2.4,15.0,259.0,808.05,646.22
2016,2,15,8,45,792.0,53.5,2.45,15.5,306.0,863.74,685.16
2016,2,15,9,0,828.0,57.0,2.5,16.0,353.0,917.7,721.32
2016,2,15,9,15,852.5,59.5,2.45,16.0,397.0,945.09,738.14
2016,2,15,9,30,877.0,62.0,2.4,16.0,441.0,980.74,760.41
2016,2,15,9,45,895.0,64.0,2.4,16.5,479.5,1005.94,774.11
2016,2,15,10,0,913.0,66.0,2.4,17.0,518.0,1027.58,785.34
2016,2,15,10,15,924.5,67.5,2.4,17.5,550.5,1038.12,789.09
2016,2,15,10,30,936.0,69.0,2.4,18.0,583.0,1044.67,790.4
2016,2,15,10,45,944.5,69.5,2.45,18.5,608.5,1042.79,786.88
2016,2,15,11,0,953.0,70.0,2.5,19.0,634.0,1036.79,780.88
2016,2,15,11,15,958.0,71.0,2.5,19.0,651.5,1023.85,771.43
2016,2,15,11,30,963.0,72.0,2.5,19.0,669.0,1006.83,759.48
2016,2,15,11,45,965.5,72.5,2.55,19.5,679.0,982.83,742.12
2016,2,15,12,0,968.0,73.0,2.6,20.0,689.0,954.99,722.33
2016,2,15,12,15,968.5,73.0,2.65,20.0,690.5,921.1,699.83
2016,2,15,12,30,969.0,73.0,2.7,20.0,692.0,883.73,674.88
2016,2,15,12,45,961.0,75.5,2.75,20.0,685.0,839.18,644.77
2016,2,15,13,0,953.0,78.0,2.8,20.0,678.0,792.05,612.58
2016,2,15,13,15,948.5,77.5,2.8,20.0,663.5,741.87,576.64
2016,2,15,13,30,944.0,77.0,2.8,20.0,649.0,689.43,536.7
2016,2,15,13,45,936.0,76.0,2.8,20.0,627.0,632.4,492.25
2016,2,15,14,0,928.0,75.0,2.8,20.0,605.0,573.97,445.39
2016,2,15,14,15,917.0,73.5,2.65,20.0,575.5,512.49,394.31
2016,2,15,14,30,906.0,72.0,2.5,20.0,546.0,450.5,341.34
2016,2,15,14,45,889.5,70.5,2.45,20.0,510.0,386.29,285.53
2016,2,15,15,0,873.0,69.0,2.4,20.0,474.0,322.76,229.18
2016,2,15,15,15,851.0,66.5,2.1,19.5,432.5,255.81,170.51
2016,2,15,15,30,829.0,64.0,1.8,19.0,391.0,192.37,116.89
2016,2,15,15,45,795.5,61.0,1.55,18.5,345.0,129.67,70.87
2016,2,15,16,0,762.0,58.0,1.3,18.0,299.0,71.03,42.01
2016,2,15,16,15,715.0,53.5,1.25,17.0,251.0,49.18,37.96
2016,2,15,16,30,668.0,49.0,1.2,16.0,203.0,45.01,34.32
2016,2,15,16,45,591.0,42.5,1.15,15.5,155.0,38.93,28.72
2016,2,15,17,0,514.0,36.0,1.1,15.0,107.0,32.93,22.97
2016,2,15,17,15,376.5,26.0,1.1,15.0,66.5,21.68,11.72
2016,2,15,17,30,239.0,16.0,1.1,15.0,26.0,13.21,0.0
2016,2,15,17,45,119.5,8.0,1.1,15.0,13.0,6.29,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,213.5,14.0,1.0,11.5,34.5,211.23,0.0
2016,2,16,7,30,427.0,28.0,1.1,12.0,69.0,417.3,321.05
2016,2,16,7,45,520.5,36.0,1.2,13.0,115.0,522.75,419.31
2016,2,16,8,0,614.0,44.0,1.3,14.0,161.0,632.87,507.3
2016,2,16,8,15,671.0,49.5,1.3,14.5,210.0,710.74,566.44
2016,2,16,8,30,728.0,55.0,1.3,15.0,259.0,788.98,622.48
2016,2,16,8,45,763.5,59.0,1.3,15.5,306.0,844.47,659.59
2016,2,16,9,0,799.0,63.0,1.3,16.0,353.0,898.2,693.97
2016,2,16,9,15,824.0,66.0,1.35,16.5,396.5,937.94,718.37
2016,2,16,9,30,849.0,69.0,1.4,17.0,440.0,974.77,740.37
2016,2,16,9,45,870.5,70.0,1.45,18.0,479.0,989.94,746.25
2016,2,16,10,0,892.0,71.0,1.5,19.0,518.0,1013.55,757.87
2016,2,16,10,15,904.5,72.5,1.5,19.5,550.0,1024.99,762.02
2016,2,16,10,30,917.0,74.0,1.5,20.0,582.0,1032.52,763.88
2016,2,16,10,45,923.5,76.0,1.5,20.5,607.0,1030.62,759.86
2016,2,16,11,0,930.0,78.0,1.5,21.0,632.0,1024.65,753.54
2016,2,16,11,15,935.5,78.5,1.5,21.0,649.5,1011.76,744.46
2016,2,16,11,30,941.0,79.0,1.5,21.0,667.0,994.88,733.05
2016,2,16,11,45,942.0,80.0,1.5,21.5,676.5,970.46,715.55
2016,2,16,12,0,943.0,81.0,1.5,22.0,686.0,942.33,695.85
2016,2,16,12,15,943.0,81.0,1.5,22.0,687.5,908.61,673.91
2016,2,16,12,30,943.0,81.0,1.5,22.0,689.0,871.54,649.73
2016,2,16,12,45,943.0,80.0,1.55,22.5,683.0,830.17,621.94
2016,2,16,13,0,943.0,79.0,1.6,23.0,677.0,785.79,591.9
2016,2,16,13,15,788.0,125.5,1.65,23.0,618.0,685.51,520.72
2016,2,16,13,30,633.0,172.0,1.7,23.0,559.0,588.95,449.75
2016,2,16,13,45,775.5,124.0,1.75,23.0,581.5,589.47,450.2
2016,2,16,14,0,918.0,76.0,1.8,23.0,604.0,569.39,433.15
2016,2,16,14,15,907.0,74.5,1.75,23.0,574.5,508.39,383.73
2016,2,16,14,30,896.0,73.0,1.7,23.0,545.0,446.89,332.61
2016,2,16,14,45,882.0,70.5,1.7,23.0,509.5,383.2,278.47
2016,2,16,15,0,868.0,68.0,1.7,23.0,474.0,319.93,223.46
2016,2,16,15,15,677.5,96.5,1.5,22.5,396.5,237.98,160.41
2016,2,16,15,30,487.0,125.0,1.3,22.0,319.0,176.95,117.55
2016,2,16,15,45,469.5,113.0,1.1,21.5,282.0,129.65,82.72
2016,2,16,16,0,452.0,101.0,0.9,21.0,245.0,84.79,57.92
2016,2,16,16,15,427.5,87.0,0.95,20.0,206.0,64.19,50.51
2016,2,16,16,30,403.0,73.0,1.0,19.0,167.0,54.59,42.23
2016,2,16,16,45,356.0,59.0,1.05,18.5,128.0,44.52,33.23
2016,2,16,17,0,309.0,45.0,1.1,18.0,89.0,34.26,23.85
2016,2,16,17,15,154.5,34.0,1.1,17.5,56.0,25.51,14.92
2016,2,16,17,30,0.0,23.0,1.1,17.0,23.0,16.68,0.0
2016,2,16,17,45,0.0,11.5,1.15,17.0,11.5,9.05,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.5,3.45,14.0,14.5,11.06,0.0
2016,2,17,7,30,0.0,29.0,3.6,14.0,29.0,24.7,14.08
2016,2,17,7,45,0.0,47.5,3.8,14.5,47.5,44.18,31.34
2016,2,17,8,0,0.0,66.0,4.0,15.0,66.0,62.11,46.96
2016,2,17,8,15,5.5,84.5,4.1,15.5,86.5,84.27,66.21
2016,2,17,8,30,11.0,103.0,4.2,16.0,107.0,106.35,85.1
2016,2,17,8,45,17.0,121.0,4.35,16.5,127.0,128.31,103.58
2016,2,17,9,0,23.0,139.0,4.5,17.0,147.0,150.38,121.84
2016,2,17,9,15,102.0,165.5,4.65,17.0,209.5,298.42,246.14
2016,2,17,9,30,181.0,192.0,4.8,17.0,272.0,408.47,336.3
2016,2,17,9,45,240.5,202.5,4.95,17.5,318.5,501.08,409.14
2016,2,17,10,0,300.0,213.0,5.1,18.0,365.0,570.17,462.51
2016,2,17,10,15,374.5,211.5,5.25,18.0,413.0,638.33,515.92
2016,2,17,10,30,449.0,210.0,5.4,18.0,461.0,729.55,585.29
2016,2,17,10,45,521.5,195.5,5.55,18.0,499.5,777.55,622.2
2016,2,17,11,0,594.0,181.0,5.7,18.0,538.0,821.22,655.24
2016,2,17,11,15,479.0,225.5,5.8,18.0,519.0,743.74,593.97
2016,2,17,11,30,364.0,270.0,5.9,18.0,500.0,645.57,516.72
2016,2,17,11,45,256.5,290.0,6.0,18.0,453.5,553.36,443.16
2016,2,17,12,0,149.0,310.0,6.1,18.0,407.0,444.95,356.1
2016,2,17,12,15,122.0,307.5,6.1,18.0,387.0,408.63,326.89
2016,2,17,12,30,95.0,305.0,6.1,18.0,367.0,356.39,285.02
2016,2,17,12,45,248.0,285.5,6.15,18.0,444.5,481.22,386.52
2016,2,17,13,0,401.0,266.0,6.2,18.0,522.0,557.61,447.95
2016,2,17,13,15,355.5,270.0,6.1,17.5,493.5,505.32,406.23
2016,2,17,13,30,310.0,274.0,6.0,17.0,465.0,456.08,366.91
2016,2,17,13,45,518.0,211.0,5.95,17.0,517.0,510.58,410.49
2016,2,17,14,0,726.0,148.0,5.9,17.0,569.0,537.13,429.23
2016,2,17,14,15,495.5,191.0,5.75,16.5,471.5,411.99,328.18
2016,2,17,14,30,265.0,234.0,5.6,16.0,374.0,308.79,245.5
2016,2,17,14,45,252.5,223.5,5.5,16.0,350.5,273.73,215.6
2016,2,17,15,0,240.0,213.0,5.4,16.0,327.0,236.23,183.47
2016,2,17,15,15,120.0,162.0,5.25,15.5,219.0,152.15,117.53
2016,2,17,15,30,0.0,111.0,5.1,15.0,111.0,83.87,65.6
2016,2,17,15,45,0.0,98.0,4.95,15.0,98.0,73.75,57.22
2016,2,17,16,0,0.0,85.0,4.8,15.0,85.0,63.78,48.84
2016,2,17,16,15,0.0,71.0,4.7,14.5,71.0,53.49,42.2
2016,2,17,16,30,0.0,57.0,4.6,14.0,57.0,43.25,33.04
2016,2,17,16,45,0.0,43.5,4.6,14.0,43.5,33.27,23.91
2016,2,17,17,0,0.0,30.0,4.6,14.0,30.0,22.9,14.39
2016,2,17,17,15,0.0,18.5,4.75,14.0,18.5,14.09,5.98
2016,2,17,17,30,0.0,7.0,4.9,14.0,7.0,5.3,0.0
2016,2,17,17,45,0.0,3.5,5.1,14.0,3.5,2.75,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,14.0,2.9,10.0,14.0,10.66,0.0
2016,2,18,7,30,0.0,28.0,3.0,10.0,28.0,22.37,12.66
2016,2,18,7,45,0.0,48.0,3.1,10.5,48.0,44.02,31.82
2016,2,18,8,0,0.0,68.0,3.2,11.0,68.0,64.09,49.47
2016,2,18,8,15,6.5,87.5,3.3,11.0,89.5,88.44,71.02
2016,2,18,8,30,13.0,107.0,3.4,11.0,111.0,112.68,92.22
2016,2,18,8,45,20.0,125.0,3.55,11.5,132.0,135.49,111.72
2016,2,18,9,0,27.0,143.0,3.7,12.0,153.0,177.17,146.72
2016,2,18,9,15,13.5,97.0,3.75,12.0,102.0,91.47,73.48
2016,2,18,9,30,0.0,51.0,3.8,12.0,51.0,39.04,27.94
2016,2,18,9,45,159.5,131.5,3.85,12.5,213.0,326.69,274.71
2016,2,18,10,0,319.0,212.0,3.9,13.0,375.0,587.68,482.9
2016,2,18,10,15,193.5,230.0,3.9,13.0,330.5,452.45,371.34
2016,2,18,10,30,68.0,248.0,3.9,13.0,286.0,317.5,259.07
2016,2,18,10,45,199.5,255.5,3.9,13.0,374.5,475.8,389.2
2016,2,18,11,0,331.0,263.0,3.9,13.0,463.0,630.29,510.22
2016,2,18,11,15,589.5,192.0,3.85,13.0,560.5,814.22,652.64
2016,2,18,11,30,848.0,121.0,3.8,13.0,658.0,967.34,761.24
2016,2,18,11,45,847.5,123.0,3.8,13.5,667.5,943.54,741.15
2016,2,18,12,0,847.0,125.0,3.8,14.0,677.0,916.28,720.22
2016,2,18,12,15,640.0,194.5,3.75,14.0,612.0,782.8,621.94
2016,2,18,12,30,433.0,264.0,3.7,14.0,547.0,643.7,514.05
2016,2,18,12,45,216.5,147.5,3.65,14.0,289.0,318.44,260.45
2016,2,18,13,0,0.0,31.0,3.6,14.0,31.0,23.78,14.34
2016,2,18,13,15,0.0,48.0,3.55,14.0,48.0,36.86,25.44
2016,2,18,13,30,0.0,65.0,3.5,14.0,65.0,49.98,36.49
2016,2,18,13,45,42.5,164.5,3.45,14.0,189.5,159.86,128.39
2016,2,18,14,0,85.0,264.0,3.4,14.0,314.0,263.15,212.12
2016,2,18,14,15,268.5,230.0,3.3,14.0,376.5,328.22,263.28
2016,2,18,14,30,452.0,196.0,3.2,14.0,439.0,361.74,285.81
2016,2,18,14,45,236.5,188.0,3.15,14.0,314.5,239.75,188.64
2016,2,18,15,0,21.0,180.0,3.1,14.0,190.0,142.62,113.68
2016,2,18,15,15,37.5,173.0,2.85,13.5,189.0,138.9,110.36
2016,2,18,15,30,54.0,166.0,2.6,13.0,188.0,130.76,103.07
2016,2,18,15,45,48.5,148.5,2.35,13.0,166.5,111.27,87.37
2016,2,18,16,0,43.0,131.0,2.1,13.0,145.0,92.8,73.22
2016,2,18,16,15,36.0,111.0,1.85,12.0,121.5,77.97,64.51
2016,2,18,16,30,29.0,91.0,1.6,11.0,98.0,64.71,52.75
2016,2,18,16,45,19.5,71.5,1.35,10.5,75.5,51.47,40.65
2016,2,18,17,0,10.0,52.0,1.1,10.0,53.0,38.18,28.31
2016,2,18,17,15,5.0,33.0,1.1,9.5,33.5,24.61,15.25
2016,2,18,17,30,0.0,14.0,1.1,9.0,14.0,10.67,0.0
2016,2,18,17,45,0.0,7.0,1.1,9.0,7.0,5.51,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,189.5,17.0,2.75,8.5,37.5,203.21,86.77
2016,2,19,7,30,379.0,34.0,3.0,9.0,75.0,397.63,322.8
2016,2,19,7,45,467.5,43.0,3.25,10.0,120.5,497.22,413.69
2016,2,19,8,0,556.0,52.0,3.5,11.0,166.0,601.99,501.19
2016,2,19,8,15,613.0,58.0,3.6,11.5,213.5,677.98,562.49
2016,2,19,8,30,670.0,64.0,3.7,12.0,261.0,754.87,621.58
2016,2,19,8,45,706.0,69.0,3.85,12.5,307.0,810.37,662.33
2016,2,19,9,0,742.0,74.0,4.0,13.0,353.0,857.77,695.75
2016,2,19,9,15,768.0,78.0,4.0,13.0,396.0,899.13,724.41
2016,2,19,9,30,794.0,82.0,4.0,13.0,439.0,937.7,750.51
2016,2,19,9,45,807.0,86.5,4.05,13.5,476.0,960.59,763.85
2016,2,19,10,0,820.0,91.0,4.1,14.0,513.0,979.91,774.66
2016,2,19,10,15,616.0,157.0,4.1,14.0,485.0,854.1,681.99
2016,2,19,10,30,412.0,223.0,4.1,14.0,457.0,706.17,568.02
2016,2,19,10,45,380.0,242.0,4.15,14.5,465.0,664.21,534.8
2016,2,19,11,0,348.0,261.0,4.2,15.0,473.0,644.25,517.07
2016,2,19,11,15,291.5,280.5,4.15,15.0,461.5,599.87,480.83
2016,2,19,11,30,235.0,300.0,4.1,15.0,450.0,533.44,428.23
2016,2,19,11,45,153.5,299.0,4.05,15.0,397.5,445.63,357.9
2016,2,19,12,0,72.0,298.0,4.0,15.0,345.0,341.96,274.26
2016,2,19,12,15,123.5,307.0,3.85,14.5,388.5,408.03,328.1
2016,2,19,12,30,175.0,316.0,3.7,14.0,432.0,449.5,361.65
2016,2,19,12,45,87.5,217.0,3.55,14.0,275.0,271.52,219.4
2016,2,19,13,0,0.0,118.0,3.4,14.0,118.0,91.78,71.02
2016,2,19,13,15,0.0,101.0,3.2,13.5,101.0,78.06,59.96
2016,2,19,13,30,0.0,84.0,3.0,13.0,84.0,64.7,48.97
2016,2,19,13,45,1.0,131.0,2.9,13.0,132.0,102.37,80.54
2016,2,19,14,0,2.0,178.0,2.8,13.0,180.0,140.11,111.9
2016,2,19,14,15,1.0,98.0,2.8,13.0,99.0,75.99,58.64
2016,2,19,14,30,0.0,18.0,2.8,13.0,18.0,13.75,6.09
2016,2,19,14,45,0.0,33.0,2.8,13.0,33.0,25.24,15.94
2016,2,19,15,0,0.0,48.0,2.8,13.0,48.0,36.75,25.82
2016,2,19,15,15,85.0,111.5,2.55,12.5,146.5,106.85,82.13
2016,2,19,15,30,170.0,175.0,2.3,12.0,245.0,156.22,119.58
2016,2,19,15,45,152.5,158.5,2.1,12.0,216.0,127.23,96.92
2016,2,19,16,0,135.0,142.0,1.9,12.0,187.0,100.7,78.92
2016,2,19,16,15,121.5,121.0,1.65,11.5,157.0,83.65,69.68
2016,2,19,16,30,108.0,100.0,1.4,11.0,127.0,70.12,57.6
2016,2,19,16,45,87.0,79.0,1.15,11.0,97.5,56.2,44.82
2016,2,19,17,0,66.0,58.0,0.9,11.0,68.0,41.98,31.6
2016,2,19,17,15,33.0,38.5,0.85,10.5,43.5,28.38,18.55
2016,2,19,17,30,0.0,19.0,0.8,10.0,19.0,14.35,0.0
2016,2,19,17,45,0.0,9.5,0.8,10.0,9.5,7.47,0.0
2016,2,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,68.5,21.0,1.25,4.5,28.5,97.44,49.65
2016,2,20,7,30,137.0,42.0,1.3,5.0,57.0,194.44,160.39
2016,2,20,7,45,174.5,61.5,1.4,6.0,91.0,254.58,216.16
2016,2,20,8,0,212.0,81.0,1.5,7.0,125.0,315.91,269.88
2016,2,20,8,15,237.0,99.5,1.45,7.5,161.0,365.48,311.74
2016,2,20,8,30,262.0,118.0,1.4,8.0,197.0,415.45,352.17
2016,2,20,8,45,292.5,131.0,1.4,8.5,232.0,462.72,389.4
2016,2,20,9,0,323.0,144.0,1.4,9.0,267.0,510.47,425.78
2016,2,20,9,15,419.0,143.5,1.3,9.5,322.0,630.67,516.78
2016,2,20,9,30,515.0,143.0,1.2,10.0,377.0,728.7,585.87
2016,2,20,9,45,556.5,144.0,1.2,10.5,416.5,772.73,614.05
2016,2,20,10,0,598.0,145.0,1.2,11.0,456.0,825.97,648.79
2016,2,20,10,15,729.5,124.0,1.15,11.0,526.0,932.64,719.75
2016,2,20,10,30,861.0,103.0,1.1,11.0,596.0,1026.14,778.49
2016,2,20,10,45,866.0,106.0,1.05,11.5,620.0,1023.7,771.73
2016,2,20,11,0,871.0,109.0,1.0,12.0,644.0,1017.24,764.03
2016,2,20,11,15,720.0,158.0,0.95,12.0,608.5,914.38,694.24
2016,2,20,11,30,569.0,207.0,0.9,12.0,573.0,793.2,610.63
2016,2,20,11,45,475.5,244.0,0.9,12.5,553.0,725.44,560.75
2016,2,20,12,0,382.0,281.0,0.9,13.0,533.0,640.23,497.51
2016,2,20,12,15,380.0,282.5,0.95,13.0,534.0,621.25,484.76
2016,2,20,12,30,378.0,284.0,1.0,13.0,535.0,600.9,470.11
2016,2,20,12,45,322.5,293.5,1.1,13.5,506.0,545.4,428.04
2016,2,20,13,0,267.0,303.0,1.2,14.0,477.0,492.96,387.95
2016,2,20,13,15,407.5,255.5,1.2,14.0,515.0,525.82,414.91
2016,2,20,13,30,548.0,208.0,1.2,14.0,553.0,559.24,439.88
2016,2,20,13,45,716.0,151.0,1.3,14.0,586.0,577.92,453.4
2016,2,20,14,0,884.0,94.0,1.4,14.0,619.0,569.38,444.93
2016,2,20,14,15,873.0,92.5,1.4,14.0,589.5,508.6,394.74
2016,2,20,14,30,862.0,91.0,1.4,14.0,560.0,447.42,342.95
2016,2,20,14,45,850.5,87.0,1.45,14.0,525.0,383.72,287.72
2016,2,20,15,0,839.0,83.0,1.5,14.0,490.0,320.33,231.35
2016,2,20,15,15,817.5,80.0,1.4,13.5,448.5,256.09,174.61
2016,2,20,15,30,796.0,77.0,1.3,13.0,407.0,193.92,121.81
2016,2,20,15,45,769.0,72.0,1.25,13.0,361.5,131.94,75.93
2016,2,20,16,0,742.0,67.0,1.2,13.0,316.0,73.33,47.65
2016,2,20,16,15,697.0,61.5,1.15,12.0,267.5,55.38,44.35
2016,2,20,16,30,652.0,56.0,1.1,11.0,219.0,46.69,36.65
2016,2,20,16,45,581.0,49.0,1.05,10.0,170.5,40.83,31.28
2016,2,20,17,0,510.0,42.0,1.0,9.0,122.0,35.03,25.75
2016,2,20,17,15,386.5,31.5,1.0,8.5,79.0,26.14,16.96
2016,2,20,17,30,263.0,21.0,1.0,8.0,36.0,17.36,1.85
2016,2,20,17,45,131.5,10.5,1.05,8.0,18.0,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,5.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,6.0,12.0,9.44,0.0
2016,2,21,7,15,220.5,23.5,1.2,7.0,49.5,239.81,145.89
2016,2,21,7,30,441.0,35.0,1.4,8.0,87.0,448.75,364.47
2016,2,21,7,45,532.0,43.0,1.6,9.0,135.5,551.65,453.69
2016,2,21,8,0,623.0,51.0,1.8,10.0,184.0,659.62,540.69
2016,2,21,8,15,677.5,56.5,1.85,10.5,234.0,726.81,592.47
2016,2,21,8,30,732.0,62.0,1.9,11.0,284.0,803.33,648.52
2016,2,21,8,45,771.5,65.5,2.0,11.5,333.0,862.45,689.88
2016,2,21,9,0,811.0,69.0,2.1,12.0,382.0,919.81,728.67
2016,2,21,9,15,836.0,72.5,2.1,12.0,426.5,960.5,754.95
2016,2,21,9,30,861.0,76.0,2.1,12.0,471.0,998.17,778.78
2016,2,21,9,45,880.5,77.5,2.1,12.5,511.0,1024.23,792.88
2016,2,21,10,0,900.0,79.0,2.1,13.0,551.0,1034.05,795.98
2016,2,21,10,15,912.5,81.0,2.1,13.5,584.0,1045.9,800.74
2016,2,21,10,30,925.0,83.0,2.1,14.0,617.0,1053.74,802.88
2016,2,21,10,45,934.5,84.0,2.1,14.5,643.5,1053.16,799.62
2016,2,21,11,0,944.0,85.0,2.1,15.0,670.0,1048.4,793.88
2016,2,21,11,15,949.5,86.0,2.1,15.0,688.0,1035.52,784.46
2016,2,21,11,30,955.0,87.0,2.1,15.0,706.0,1018.52,772.56
2016,2,21,11,45,958.0,87.5,2.15,15.0,716.5,994.55,756.77
2016,2,21,12,0,961.0,88.0,2.2,15.0,727.0,966.7,738.43
2016,2,21,12,15,961.5,88.0,2.2,15.0,728.5,932.36,715.14
2016,2,21,12,30,962.0,88.0,2.2,15.0,730.0,894.54,689.44
2016,2,21,12,45,960.5,87.5,2.25,15.5,723.5,851.3,659.07
2016,2,21,13,0,959.0,87.0,2.3,16.0,717.0,805.08,626.43
2016,2,21,13,15,954.5,86.5,2.35,16.0,702.5,754.01,589.86
2016,2,21,13,30,950.0,86.0,2.4,16.0,688.0,700.64,549.44
2016,2,21,13,45,939.5,86.0,2.5,16.0,664.5,642.18,504.19
2016,2,21,14,0,929.0,86.0,2.6,16.0,641.0,582.53,456.44
2016,2,21,14,15,918.0,84.5,2.6,15.5,611.0,520.34,405.49
2016,2,21,14,30,907.0,83.0,2.6,15.0,581.0,457.63,352.22
2016,2,21,14,45,888.5,81.5,2.6,15.0,543.5,391.38,293.96
2016,2,21,15,0,870.0,80.0,2.6,15.0,506.0,325.83,235.18
2016,2,21,15,15,715.0,99.0,2.4,14.5,429.5,244.63,169.37
2016,2,21,15,30,560.0,118.0,2.2,14.0,353.0,183.66,123.71
2016,2,21,15,45,532.5,110.0,2.0,13.5,313.5,130.35,84.03
2016,2,21,16,0,505.0,102.0,1.8,13.0,274.0,83.88,60.13
2016,2,21,16,15,475.0,90.0,1.65,12.0,232.0,66.71,54.47
2016,2,21,16,30,445.0,78.0,1.5,11.0,190.0,58.41,47.17
2016,2,21,16,45,392.5,65.5,1.4,10.5,148.5,49.35,38.86
2016,2,21,17,0,340.0,53.0,1.3,10.0,107.0,40.15,30.21
2016,2,21,17,15,256.5,37.5,1.3,9.5,70.0,28.53,19.06
2016,2,21,17,30,173.0,22.0,1.3,9.0,33.0,16.82,3.23
2016,2,21,17,45,86.5,11.0,1.3,8.5,16.5,8.65,0.0
2016,2,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,7.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,8.0,15.0,11.8,0.0
2016,2,22,7,15,241.5,24.0,1.25,8.5,53.5,259.11,171.43
2016,2,22,7,30,483.0,33.0,1.5,9.0,92.0,469.2,380.86
2016,2,22,7,45,566.5,40.5,1.75,9.5,141.0,568.44,467.13
2016,2,22,8,0,650.0,48.0,2.0,10.0,190.0,671.29,551.09
2016,2,22,8,15,702.0,53.0,2.1,10.5,240.0,745.29,608.25
2016,2,22,8,30,754.0,58.0,2.2,11.0,290.0,819.26,662.66
2016,2,22,8,45,787.5,62.0,2.35,12.0,338.5,873.56,699.66
