Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,821.0,66.0,2.5,13.0,387.0,925.92,734.03
2016,2,22,9,15,845.0,69.0,2.6,13.0,431.5,965.06,760.39
2016,2,22,9,30,869.0,72.0,2.7,13.0,476.0,1001.15,784.35
2016,2,22,9,45,885.5,74.5,2.85,13.5,515.0,1013.21,790.49
2016,2,22,10,0,902.0,77.0,3.0,14.0,554.0,1033.7,802.71
2016,2,22,10,15,914.5,79.0,3.0,14.5,587.0,1045.59,807.51
2016,2,22,10,30,927.0,81.0,3.0,15.0,620.0,1053.44,809.76
2016,2,22,10,45,934.5,82.5,3.05,15.5,646.0,1051.46,806.01
2016,2,22,11,0,942.0,84.0,3.1,16.0,672.0,1045.33,799.73
2016,2,22,11,15,947.5,85.0,3.15,16.0,690.5,1032.46,790.58
2016,2,22,11,30,953.0,86.0,3.2,16.0,709.0,1015.48,778.83
2016,2,22,11,45,954.5,87.5,3.25,16.5,718.5,991.29,760.84
2016,2,22,12,0,956.0,89.0,3.3,17.0,728.0,963.26,740.37
2016,2,22,12,15,956.5,89.0,3.35,17.0,730.0,929.0,717.02
2016,2,22,12,30,957.0,89.0,3.4,17.0,732.0,891.28,691.19
2016,2,22,12,45,950.0,91.0,3.45,17.5,724.5,846.48,658.94
2016,2,22,13,0,943.0,93.0,3.5,18.0,717.0,799.07,624.7
2016,2,22,13,15,939.0,92.0,3.5,18.0,702.5,748.4,587.23
2016,2,22,13,30,935.0,91.0,3.5,18.0,688.0,695.45,546.32
2016,2,22,13,45,694.0,160.0,3.5,18.0,595.0,571.83,449.75
2016,2,22,14,0,453.0,229.0,3.5,18.0,502.0,453.01,356.4
2016,2,22,14,15,571.5,179.0,3.4,17.5,506.5,434.74,340.61
2016,2,22,14,30,690.0,129.0,3.3,17.0,511.0,407.04,314.51
2016,2,22,14,45,690.5,119.0,3.2,17.0,480.5,351.46,265.39
2016,2,22,15,0,691.0,109.0,3.1,17.0,450.0,295.19,214.88
2016,2,22,15,15,688.5,98.5,2.8,16.5,414.5,237.35,163.41
2016,2,22,15,30,686.0,88.0,2.5,16.0,379.0,179.61,113.98
2016,2,22,15,45,649.0,86.5,2.2,15.5,337.5,125.72,75.16
2016,2,22,16,0,612.0,85.0,1.9,15.0,296.0,76.41,52.65
2016,2,22,16,15,579.0,76.5,1.75,14.0,252.0,60.72,48.74
2016,2,22,16,30,546.0,68.0,1.6,13.0,208.0,54.64,43.45
2016,2,22,16,45,479.0,60.0,1.45,12.0,163.5,48.52,37.91
2016,2,22,17,0,412.0,52.0,1.3,11.0,119.0,42.42,32.15
2016,2,22,17,15,320.5,38.0,1.3,10.5,79.0,31.16,21.36
2016,2,22,17,30,229.0,24.0,1.3,10.0,39.0,19.74,6.21
2016,2,22,17,45,114.5,12.0,1.35,9.5,19.5,9.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,8.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,9.0,16.0,12.59,0.0
2016,2,23,7,15,192.0,28.0,0.6,9.0,52.5,227.36,158.65
2016,2,23,7,30,384.0,40.0,0.6,9.0,89.0,408.16,331.43
2016,2,23,7,45,467.0,49.0,0.6,9.5,134.5,504.37,411.63
2016,2,23,8,0,550.0,58.0,0.6,10.0,180.0,604.85,490.21
2016,2,23,8,15,600.0,64.5,0.65,10.0,227.0,675.38,543.87
2016,2,23,8,30,650.0,71.0,0.7,10.0,274.0,746.31,595.61
2016,2,23,8,45,702.5,68.5,0.75,10.5,319.0,800.42,632.21
2016,2,23,9,0,755.0,66.0,0.8,11.0,364.0,861.29,672.38
2016,2,23,9,15,817.0,72.5,0.9,11.5,427.5,942.09,725.68
2016,2,23,9,30,879.0,79.0,1.0,12.0,491.0,1020.88,775.83
2016,2,23,9,45,898.0,80.5,1.1,13.0,531.5,1046.54,788.79
2016,2,23,10,0,917.0,82.0,1.2,14.0,572.0,1055.73,791.75
2016,2,23,10,15,929.0,84.0,1.2,14.5,605.0,1066.94,795.76
2016,2,23,10,30,941.0,86.0,1.2,15.0,638.0,1074.05,797.23
2016,2,23,10,45,950.0,87.0,1.3,16.0,664.5,1072.67,794.02
2016,2,23,11,0,959.0,88.0,1.4,17.0,691.0,1067.05,788.31
2016,2,23,11,15,964.0,88.5,1.35,17.5,709.0,1052.65,775.89
2016,2,23,11,30,969.0,89.0,1.3,18.0,727.0,1034.11,761.17
2016,2,23,11,45,970.5,90.0,1.3,18.5,736.5,1008.79,743.25
2016,2,23,12,0,972.0,91.0,1.3,19.0,746.0,979.6,723.03
2016,2,23,12,15,971.5,91.0,1.2,19.0,747.0,943.83,698.37
2016,2,23,12,30,971.0,91.0,1.1,19.0,748.0,904.61,671.54
2016,2,23,12,45,966.0,91.5,1.05,19.5,740.5,859.11,640.14
2016,2,23,13,0,961.0,92.0,1.0,20.0,733.0,810.86,606.89
2016,2,23,13,15,956.0,91.5,0.9,20.0,717.5,759.09,570.09
2016,2,23,13,30,951.0,91.0,0.8,20.0,702.0,705.08,530.06
2016,2,23,13,45,940.5,90.5,0.75,20.0,678.0,645.83,485.97
2016,2,23,14,0,930.0,90.0,0.7,20.0,654.0,585.41,439.69
2016,2,23,14,15,918.5,88.5,0.65,20.0,623.5,522.72,390.23
2016,2,23,14,30,907.0,87.0,0.6,20.0,593.0,459.55,338.73
2016,2,23,14,45,891.0,84.5,0.55,20.0,555.5,393.11,283.25
2016,2,23,15,0,875.0,82.0,0.5,20.0,518.0,327.08,226.89
2016,2,23,15,15,853.0,79.0,0.5,19.5,475.0,260.33,170.57
2016,2,23,15,30,831.0,76.0,0.5,19.0,432.0,195.68,117.99
2016,2,23,15,45,799.5,72.5,0.55,18.5,384.0,132.14,73.53
2016,2,23,16,0,768.0,69.0,0.6,18.0,336.0,72.52,47.69
2016,2,23,16,15,723.0,64.0,0.7,17.0,286.0,57.66,45.45
2016,2,23,16,30,678.0,59.0,0.8,16.0,236.0,49.2,38.14
2016,2,23,16,45,600.5,52.5,0.9,15.5,185.0,43.67,33.14
2016,2,23,17,0,523.0,46.0,1.0,15.0,134.0,38.26,28.02
2016,2,23,17,15,404.0,35.5,1.0,14.5,89.0,29.43,19.62
2016,2,23,17,30,285.0,25.0,1.0,14.0,44.0,20.72,7.8
2016,2,23,17,45,142.5,12.5,1.05,14.0,22.0,9.83,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,9.0,17.0,13.38,0.0
2016,2,24,7,15,202.5,28.5,0.9,9.5,55.0,237.92,173.51
2016,2,24,7,30,405.0,40.0,1.0,10.0,93.0,425.38,346.52
2016,2,24,7,45,491.5,48.5,1.1,11.0,140.5,524.6,428.92
2016,2,24,8,0,578.0,57.0,1.2,12.0,188.0,628.34,510.14
2016,2,24,8,15,631.0,63.5,1.1,12.5,237.5,702.39,563.95
2016,2,24,8,30,684.0,70.0,1.0,13.0,287.0,776.99,614.94
2016,2,24,8,45,725.0,73.5,0.95,13.5,335.0,828.49,647.6
2016,2,24,9,0,766.0,77.0,0.9,14.0,383.0,886.64,683.56
2016,2,24,9,15,791.0,80.5,0.9,14.5,427.0,926.71,706.83
2016,2,24,9,30,816.0,84.0,0.9,15.0,471.0,963.85,727.8
2016,2,24,9,45,837.0,85.5,0.9,16.0,510.0,991.12,740.6
2016,2,24,10,0,858.0,87.0,0.9,17.0,549.0,1014.78,750.99
2016,2,24,10,15,870.5,89.0,0.85,17.5,581.5,1026.58,754.1
2016,2,24,10,30,883.0,91.0,0.8,18.0,614.0,1021.48,746.77
2016,2,24,10,45,892.0,92.5,0.8,18.5,639.5,1021.14,744.04
2016,2,24,11,0,901.0,94.0,0.8,19.0,665.0,1016.76,738.88
2016,2,24,11,15,906.5,95.0,0.7,19.5,682.5,1004.32,726.67
2016,2,24,11,30,912.0,96.0,0.6,20.0,700.0,987.91,712.32
2016,2,24,11,45,913.0,97.5,0.55,20.5,709.5,963.96,694.65
2016,2,24,12,0,914.0,99.0,0.5,21.0,719.0,936.35,674.98
2016,2,24,12,15,914.0,99.0,0.5,21.0,720.5,902.75,654.0
2016,2,24,12,30,914.0,99.0,0.5,21.0,722.0,865.87,630.92
2016,2,24,12,45,910.5,99.0,0.5,21.0,715.0,823.11,603.91
2016,2,24,13,0,907.0,99.0,0.5,21.0,708.0,777.68,574.93
2016,2,24,13,15,902.0,98.5,0.6,21.0,693.5,728.26,542.69
2016,2,24,13,30,897.0,98.0,0.7,21.0,679.0,676.74,507.29
2016,2,24,13,45,891.0,96.0,0.8,21.0,656.5,621.37,467.67
2016,2,24,14,0,885.0,94.0,0.9,21.0,634.0,564.52,425.21
2016,2,24,14,15,873.5,92.0,0.95,20.5,604.0,505.27,379.46
2016,2,24,14,30,862.0,90.0,1.0,20.0,574.0,443.18,329.61
2016,2,24,14,45,846.0,87.5,1.05,20.0,538.0,379.04,275.8
2016,2,24,15,0,830.0,85.0,1.1,20.0,502.0,315.72,221.3
2016,2,24,15,15,808.0,82.0,1.05,19.5,460.0,251.74,166.57
2016,2,24,15,30,786.0,79.0,1.0,19.0,418.0,189.93,115.85
2016,2,24,15,45,753.0,75.5,1.0,19.0,371.5,129.13,73.08
2016,2,24,16,0,720.0,72.0,1.0,19.0,325.0,72.48,48.68
2016,2,24,16,15,675.5,66.5,1.0,17.5,276.5,54.47,42.56
2016,2,24,16,30,631.0,61.0,1.0,16.0,228.0,50.16,38.99
2016,2,24,16,45,561.0,53.5,1.0,15.0,179.0,44.05,33.57
2016,2,24,17,0,491.0,46.0,1.0,14.0,130.0,37.99,27.95
2016,2,24,17,15,380.0,35.0,1.0,13.5,87.0,28.85,19.3
2016,2,24,17,30,269.0,24.0,1.0,13.0,44.0,19.77,8.12
2016,2,24,17,45,134.5,12.0,1.05,12.5,22.0,9.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,57.0,7.0,0.4,10.5,9.5,5.51,0.0
2016,2,25,7,0,114.0,14.0,0.4,11.0,19.0,93.01,0.0
2016,2,25,7,15,244.5,28.5,0.35,11.5,56.5,273.11,202.71
2016,2,25,7,30,375.0,43.0,0.3,12.0,94.0,404.23,324.72
2016,2,25,7,45,449.0,54.0,0.25,12.5,140.0,495.03,398.14
2016,2,25,8,0,523.0,65.0,0.2,13.0,186.0,589.66,469.78
2016,2,25,8,15,577.0,72.5,0.25,13.5,234.5,664.75,524.22
2016,2,25,8,30,631.0,80.0,0.3,14.0,283.0,740.39,576.55
2016,2,25,8,45,661.5,87.5,0.35,15.0,329.0,793.33,609.88
2016,2,25,9,0,692.0,95.0,0.4,16.0,375.0,844.61,641.1
2016,2,25,9,15,719.0,99.5,0.5,16.5,418.0,886.49,667.37
2016,2,25,9,30,746.0,104.0,0.6,17.0,461.0,925.75,691.65
2016,2,25,9,45,765.0,107.5,0.7,17.5,499.0,952.62,707.64
2016,2,25,10,0,784.0,111.0,0.8,18.0,537.0,976.13,721.57
2016,2,25,10,15,798.0,113.5,0.8,18.5,568.5,982.04,722.16
2016,2,25,10,30,812.0,116.0,0.8,19.0,600.0,992.15,725.83
2016,2,25,10,45,827.0,115.5,0.85,19.5,626.0,995.92,726.6
2016,2,25,11,0,842.0,115.0,0.9,20.0,652.0,995.57,725.01
2016,2,25,11,15,697.5,169.0,0.85,20.0,622.0,903.75,664.39
2016,2,25,11,30,553.0,223.0,0.8,20.0,592.0,793.52,589.97
2016,2,25,11,45,552.0,228.0,0.8,20.5,601.0,777.82,578.99
2016,2,25,12,0,551.0,233.0,0.8,21.0,610.0,759.57,565.1
2016,2,25,12,15,708.5,174.5,0.75,21.0,660.0,820.36,607.58
2016,2,25,12,30,866.0,116.0,0.7,21.0,710.0,853.03,627.34
2016,2,25,12,45,877.0,109.5,0.65,21.5,706.5,815.46,600.41
2016,2,25,13,0,888.0,103.0,0.6,22.0,703.0,767.1,567.31
2016,2,25,13,15,883.5,102.0,0.55,22.0,688.5,718.29,532.98
2016,2,25,13,30,879.0,101.0,0.5,22.0,674.0,667.41,496.21
2016,2,25,13,45,871.0,100.0,0.45,22.0,652.0,616.43,458.26
2016,2,25,14,0,863.0,99.0,0.4,22.0,630.0,559.3,414.93
2016,2,25,14,15,852.0,97.0,0.3,22.0,601.0,498.85,367.44
2016,2,25,14,30,841.0,95.0,0.2,22.0,572.0,438.07,318.33
2016,2,25,14,45,821.5,94.0,0.15,22.0,535.5,375.14,266.74
2016,2,25,15,0,802.0,93.0,0.1,22.0,499.0,313.44,215.08
2016,2,25,15,15,780.0,89.5,0.15,21.5,457.5,250.66,163.33
2016,2,25,15,30,758.0,86.0,0.2,21.0,416.0,190.09,115.21
2016,2,25,15,45,723.0,82.5,0.3,20.5,370.0,126.37,71.35
2016,2,25,16,0,688.0,79.0,0.4,20.0,324.0,70.86,48.03
2016,2,25,16,15,643.0,73.0,0.5,19.0,276.0,58.78,46.04
2016,2,25,16,30,598.0,67.0,0.6,18.0,228.0,54.29,42.3
2016,2,25,16,45,534.5,58.5,0.75,17.5,180.0,47.67,36.39
2016,2,25,17,0,471.0,50.0,0.9,17.0,132.0,41.02,30.26
2016,2,25,17,15,363.5,38.0,0.9,16.5,89.0,31.2,21.11
2016,2,25,17,30,256.0,26.0,0.9,16.0,46.0,21.37,9.81
2016,2,25,17,45,128.0,13.0,0.95,16.0,23.0,10.23,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,10.5,8.0,6.29,0.0
2016,2,26,7,0,0.0,16.0,0.8,11.0,16.0,13.69,0.0
2016,2,26,7,15,76.5,33.5,0.95,11.5,44.5,131.33,98.49
2016,2,26,7,30,153.0,51.0,1.1,12.0,73.0,215.92,177.56
2016,2,26,7,45,185.5,71.0,1.3,13.0,108.0,273.03,227.44
2016,2,26,8,0,218.0,91.0,1.5,14.0,143.0,331.03,276.2
2016,2,26,8,15,240.0,110.5,1.5,14.5,179.5,379.53,315.37
2016,2,26,8,30,262.0,130.0,1.5,15.0,216.0,428.08,353.09
2016,2,26,8,45,286.0,144.5,1.5,15.5,251.0,471.29,385.58
2016,2,26,9,0,310.0,159.0,1.5,16.0,286.0,514.49,417.09
2016,2,26,9,15,253.0,185.5,1.6,16.0,296.5,492.06,397.05
2016,2,26,9,30,196.0,212.0,1.7,16.0,307.0,442.31,356.79
2016,2,26,9,45,494.0,161.0,1.8,16.5,425.5,729.13,577.1
2016,2,26,10,0,792.0,110.0,1.9,17.0,544.0,975.24,744.36
2016,2,26,10,15,608.0,173.0,1.95,17.0,518.0,863.29,664.12
2016,2,26,10,30,424.0,236.0,2.0,17.0,492.0,730.74,567.51
2016,2,26,10,45,502.5,219.0,2.05,17.5,534.0,782.85,605.93
2016,2,26,11,0,581.0,202.0,2.1,18.0,576.0,830.35,638.77
2016,2,26,11,15,504.5,239.0,2.1,18.0,570.0,780.36,600.19
2016,2,26,11,30,428.0,276.0,2.1,18.0,564.0,728.4,560.96
2016,2,26,11,45,490.5,254.5,2.15,18.5,589.0,747.48,575.19
2016,2,26,12,0,553.0,233.0,2.2,19.0,614.0,760.83,584.58
2016,2,26,12,15,708.0,178.0,2.25,19.0,666.5,822.89,630.75
2016,2,26,12,30,863.0,123.0,2.3,19.0,719.0,857.26,654.51
2016,2,26,12,45,860.0,122.5,2.4,19.0,712.5,814.88,625.7
2016,2,26,13,0,857.0,122.0,2.5,19.0,706.0,769.9,594.58
2016,2,26,13,15,851.5,121.0,2.55,19.0,691.0,720.31,558.14
2016,2,26,13,30,846.0,120.0,2.6,19.0,676.0,668.81,519.33
2016,2,26,13,45,839.5,117.5,2.7,19.0,653.5,613.67,476.91
2016,2,26,14,0,833.0,115.0,2.8,19.0,631.0,557.25,432.08
2016,2,26,14,15,819.5,112.5,2.8,18.5,600.5,496.52,382.96
2016,2,26,14,30,806.0,110.0,2.8,18.0,570.0,435.85,332.18
2016,2,26,14,45,749.5,111.5,2.85,17.5,518.5,361.83,270.45
2016,2,26,15,0,693.0,113.0,2.9,17.0,467.0,295.03,213.76
2016,2,26,15,15,713.0,102.5,2.85,16.5,440.5,241.84,165.49
2016,2,26,15,30,733.0,92.0,2.8,16.0,414.0,185.83,116.88
2016,2,26,15,45,709.0,85.0,2.8,16.0,369.5,125.81,73.57
2016,2,26,16,0,685.0,78.0,2.8,16.0,325.0,68.91,55.44
2016,2,26,16,15,640.0,72.0,2.55,15.0,277.0,57.95,46.09
2016,2,26,16,30,595.0,66.0,2.3,14.0,229.0,53.45,42.25
2016,2,26,16,45,534.5,57.5,2.1,13.5,181.5,46.84,36.27
2016,2,26,17,0,474.0,49.0,1.9,13.0,134.0,40.18,30.07
2016,2,26,17,15,364.5,38.0,1.65,12.5,91.0,31.15,21.52
2016,2,26,17,30,255.0,27.0,1.4,12.0,48.0,22.17,11.23
2016,2,26,17,45,127.5,13.5,1.2,11.5,24.0,10.62,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,9.5,13.0,10.23,0.0
2016,2,27,7,0,0.0,26.0,0.9,10.0,26.0,34.3,0.0
2016,2,27,7,15,225.5,33.5,1.0,10.5,66.5,262.6,205.29
2016,2,27,7,30,451.0,41.0,1.1,11.0,107.0,464.01,378.45
2016,2,27,7,45,534.0,48.5,1.25,11.5,156.0,560.66,457.93
2016,2,27,8,0,617.0,56.0,1.4,12.0,205.0,661.49,537.12
2016,2,27,8,15,666.0,61.5,1.4,12.5,254.5,731.63,588.39
2016,2,27,8,30,715.0,67.0,1.4,13.0,304.0,795.26,632.52
2016,2,27,8,45,753.0,70.0,1.45,13.5,352.5,851.95,670.45
2016,2,27,9,0,791.0,73.0,1.5,14.0,401.0,906.83,705.9
2016,2,27,9,15,814.5,76.0,1.5,14.5,445.0,944.98,728.25
2016,2,27,9,30,838.0,79.0,1.5,15.0,489.0,980.12,748.26
2016,2,27,9,45,855.5,81.0,1.55,15.5,527.5,1004.49,761.61
2016,2,27,10,0,873.0,83.0,1.6,16.0,566.0,1012.44,764.2
2016,2,27,10,15,885.0,85.0,1.6,16.0,598.5,1023.58,769.87
2016,2,27,10,30,897.0,87.0,1.6,16.0,631.0,1030.76,773.04
2016,2,27,10,45,903.5,89.5,1.6,16.5,656.5,1028.93,769.09
2016,2,27,11,0,910.0,92.0,1.6,17.0,682.0,1023.01,762.79
2016,2,27,11,15,915.0,93.0,1.6,17.0,699.5,1009.79,753.38
2016,2,27,11,30,920.0,94.0,1.6,17.0,717.0,992.59,741.62
2016,2,27,11,45,919.0,96.0,1.6,17.5,726.0,966.99,723.12
2016,2,27,12,0,918.0,98.0,1.6,18.0,735.0,937.79,702.46
2016,2,27,12,15,918.0,98.0,1.65,17.5,736.0,903.88,681.96
2016,2,27,12,30,918.0,98.0,1.7,17.0,737.0,866.66,659.0
2016,2,27,12,45,907.5,101.5,1.75,17.0,728.5,821.63,629.17
2016,2,27,13,0,897.0,105.0,1.8,17.0,720.0,774.35,597.44
2016,2,27,13,15,893.0,104.0,1.8,17.0,705.5,725.29,561.46
2016,2,27,13,30,889.0,103.0,1.8,17.0,691.0,674.08,522.86
2016,2,27,13,45,887.0,99.5,1.85,17.0,669.5,619.83,481.22
2016,2,27,14,0,885.0,96.0,1.9,17.0,648.0,563.72,436.7
2016,2,27,14,15,875.0,94.0,1.9,17.0,618.5,504.89,388.25
2016,2,27,14,30,865.0,92.0,1.9,17.0,589.0,443.11,335.96
2016,2,27,14,45,853.0,89.0,1.9,17.0,553.5,379.56,280.77
2016,2,27,15,0,841.0,86.0,1.9,17.0,518.0,316.36,224.74
2016,2,27,15,15,820.0,83.0,1.7,16.5,476.0,251.79,168.28
2016,2,27,15,30,799.0,80.0,1.5,16.0,434.0,189.25,116.27
2016,2,27,15,45,772.0,75.5,1.35,16.0,388.0,127.3,72.5
2016,2,27,16,0,745.0,71.0,1.2,16.0,342.0,68.74,55.23
2016,2,27,16,15,703.5,66.0,1.1,15.0,293.0,58.9,46.93
2016,2,27,16,30,662.0,61.0,1.0,14.0,244.0,50.44,39.59
2016,2,27,16,45,603.5,53.5,0.95,13.5,194.5,44.38,34.14
2016,2,27,17,0,545.0,46.0,0.9,13.0,145.0,38.3,28.47
2016,2,27,17,15,436.5,36.5,0.9,12.5,99.5,30.29,20.86
2016,2,27,17,30,328.0,27.0,0.9,12.0,54.0,22.38,11.89
2016,2,27,17,45,164.0,13.5,0.95,11.5,27.0,10.62,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,8.0,11.0,8.65,0.0
2016,2,28,7,0,0.0,22.0,1.3,9.0,22.0,23.14,0.0
2016,2,28,7,15,99.5,39.0,1.5,9.5,54.0,157.52,123.96
2016,2,28,7,30,199.0,56.0,1.7,10.0,86.0,259.75,217.16
2016,2,28,7,45,242.5,74.5,1.95,10.5,124.5,324.88,274.63
2016,2,28,8,0,286.0,93.0,2.2,11.0,163.0,392.11,331.94
2016,2,28,8,15,310.5,111.0,2.2,11.5,202.5,442.85,373.0
2016,2,28,8,30,335.0,129.0,2.2,12.0,242.0,493.7,412.57
2016,2,28,8,45,368.0,139.0,2.25,12.5,279.5,564.48,466.31
2016,2,28,9,0,401.0,149.0,2.3,13.0,317.0,614.0,502.58
2016,2,28,9,15,263.5,184.0,2.3,13.0,299.5,499.07,408.96
2016,2,28,9,30,126.0,219.0,2.3,13.0,282.0,378.66,309.63
2016,2,28,9,45,99.0,232.0,2.3,13.5,283.5,338.41,276.11
2016,2,28,10,0,72.0,245.0,2.3,14.0,285.0,320.94,260.07
2016,2,28,10,15,89.5,264.0,2.3,14.5,316.5,356.05,287.29
2016,2,28,10,30,107.0,283.0,2.3,15.0,348.0,390.41,313.28
2016,2,28,10,45,235.5,281.5,2.35,15.5,433.0,535.24,426.64
2016,2,28,11,0,364.0,280.0,2.4,16.0,518.0,676.3,531.55
2016,2,28,11,15,373.0,286.0,2.45,16.0,535.5,679.37,532.26
2016,2,28,11,30,382.0,292.0,2.5,16.0,553.0,680.24,532.52
2016,2,28,11,45,401.5,291.5,2.6,16.5,569.5,681.63,532.83
2016,2,28,12,0,421.0,291.0,2.7,17.0,586.0,680.28,531.12
2016,2,28,12,15,454.0,277.5,2.7,17.0,595.5,692.57,539.94
2016,2,28,12,30,487.0,264.0,2.7,17.0,605.0,682.78,532.95
2016,2,28,12,45,412.0,286.0,2.75,17.0,573.0,602.1,472.22
2016,2,28,13,0,337.0,308.0,2.8,17.0,541.0,542.98,426.73
2016,2,28,13,15,315.5,306.0,2.75,16.5,520.5,503.35,396.94
2016,2,28,13,30,294.0,304.0,2.7,16.0,500.0,464.86,367.51
2016,2,28,13,45,399.5,263.0,2.65,16.0,519.5,468.1,370.16
2016,2,28,14,0,505.0,222.0,2.6,16.0,539.0,469.77,369.78
2016,2,28,14,15,385.5,240.0,2.55,16.0,475.5,384.68,301.97
2016,2,28,14,30,266.0,258.0,2.5,16.0,412.0,320.81,251.18
2016,2,28,14,45,361.5,221.5,2.45,16.0,417.0,303.03,233.4
2016,2,28,15,0,457.0,185.0,2.4,16.0,422.0,277.61,207.32
2016,2,28,15,15,312.0,189.5,2.15,15.5,345.5,211.02,156.5
2016,2,28,15,30,167.0,194.0,1.9,15.0,269.0,164.87,124.8
2016,2,28,15,45,89.0,163.0,1.7,15.0,202.5,123.08,94.81
2016,2,28,16,0,11.0,132.0,1.5,15.0,136.0,95.25,78.73
2016,2,28,16,15,5.5,114.5,1.35,14.5,116.5,82.78,68.09
2016,2,28,16,30,0.0,97.0,1.2,14.0,97.0,70.42,57.3
2016,2,28,16,45,0.0,77.0,1.1,13.5,77.0,56.44,44.85
2016,2,28,17,0,0.0,57.0,1.0,13.0,57.0,42.31,32.04
2016,2,28,17,15,0.0,39.0,1.0,12.5,39.0,29.34,20.08
2016,2,28,17,30,0.0,21.0,1.0,12.0,21.0,16.02,7.19
2016,2,28,17,45,0.0,10.5,1.0,12.0,10.5,8.26,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,103.0,10.0,1.0,8.5,16.0,77.56,0.0
2016,2,29,7,0,206.0,20.0,1.0,9.0,32.0,209.83,88.23
2016,2,29,7,15,334.0,32.0,1.15,9.5,74.0,344.82,278.08
2016,2,29,7,30,462.0,44.0,1.3,10.0,116.0,476.56,392.3
2016,2,29,7,45,550.0,50.5,1.45,11.0,166.5,576.78,473.69
2016,2,29,8,0,638.0,57.0,1.6,12.0,217.0,681.34,554.08
2016,2,29,8,15,685.5,62.0,1.6,12.5,267.0,743.31,598.77
2016,2,29,8,30,733.0,67.0,1.6,13.0,317.0,812.83,646.97
2016,2,29,8,45,770.5,69.5,1.65,13.5,366.0,868.66,683.96
2016,2,29,9,0,808.0,72.0,1.7,14.0,415.0,922.62,718.61
2016,2,29,9,15,830.0,75.5,1.75,14.5,459.0,960.09,741.11
2016,2,29,9,30,852.0,79.0,1.8,15.0,503.0,994.45,761.31
2016,2,29,9,45,864.0,82.5,1.85,16.0,541.0,1015.15,770.74
2016,2,29,10,0,876.0,86.0,1.9,17.0,579.0,1019.17,769.22
2016,2,29,10,15,887.0,88.0,1.85,17.0,611.5,1029.09,773.46
2016,2,29,10,30,898.0,90.0,1.8,17.0,644.0,1035.03,775.14
2016,2,29,10,45,901.5,93.5,1.8,17.5,668.0,1031.11,769.84
2016,2,29,11,0,905.0,97.0,1.8,18.0,692.0,1023.12,762.2
2016,2,29,11,15,910.0,98.0,1.75,18.0,709.5,1009.7,751.98
2016,2,29,11,30,915.0,99.0,1.7,18.0,727.0,992.3,739.39
2016,2,29,11,45,922.5,97.0,1.7,18.5,737.5,969.98,723.09
2016,2,29,12,0,930.0,95.0,1.7,19.0,748.0,943.73,704.38
2016,2,29,12,15,931.0,94.5,1.75,19.0,749.5,909.59,682.46
2016,2,29,12,30,932.0,94.0,1.8,19.0,751.0,872.05,658.15
2016,2,29,12,45,935.5,91.5,1.85,19.5,745.5,831.16,630.16
2016,2,29,13,0,939.0,89.0,1.9,20.0,740.0,787.0,599.73
2016,2,29,13,15,935.0,88.0,1.9,20.0,725.5,736.07,563.3
2016,2,29,13,30,931.0,87.0,1.9,20.0,711.0,682.88,523.62
2016,2,29,13,45,923.5,86.5,1.9,20.0,688.0,626.1,480.11
2016,2,29,14,0,916.0,86.0,1.9,20.0,665.0,567.87,434.11
2016,2,29,14,15,905.5,84.5,1.8,20.0,635.0,506.18,383.57
2016,2,29,14,30,895.0,83.0,1.7,20.0,605.0,443.95,331.08
2016,2,29,14,45,873.5,83.0,1.6,20.0,566.5,378.93,275.25
2016,2,29,15,0,852.0,83.0,1.5,20.0,528.0,313.11,218.03
2016,2,29,15,15,831.5,80.5,1.35,19.5,486.0,248.35,162.33
2016,2,29,15,30,811.0,78.0,1.2,19.0,444.0,185.54,111.16
2016,2,29,15,45,772.5,76.5,1.05,19.0,396.0,124.2,69.84
2016,2,29,16,0,734.0,75.0,0.9,19.0,348.0,67.7,53.61
2016,2,29,16,15,692.0,70.0,0.9,18.0,298.5,57.07,44.74
2016,2,29,16,30,650.0,65.0,0.9,17.0,249.0,53.2,41.55
2016,2,29,16,45,579.5,58.5,0.9,16.5,198.5,47.9,36.85
2016,2,29,17,0,509.0,52.0,0.9,16.0,148.0,42.68,32.03
2016,2,29,17,15,405.0,41.5,0.9,15.5,103.0,34.07,24.02
2016,2,29,17,30,301.0,31.0,0.9,15.0,58.0,25.52,15.2
2016,2,29,17,45,150.5,15.5,0.95,15.0,29.0,12.58,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,134.0,10.5,1.15,11.5,18.5,98.95,0.0
2016,3,1,7,0,268.0,21.0,1.1,12.0,37.0,258.38,136.88
2016,3,1,7,15,394.5,31.5,1.35,12.5,81.0,390.46,312.48
2016,3,1,7,30,521.0,42.0,1.6,13.0,125.0,521.81,424.59
2016,3,1,7,45,596.5,49.0,1.85,13.5,176.0,614.08,500.07
2016,3,1,8,0,672.0,56.0,2.1,14.0,227.0,702.69,569.29
2016,3,1,8,15,717.5,61.0,2.15,14.5,278.5,771.61,619.45
2016,3,1,8,30,763.0,66.0,2.2,15.0,330.0,840.04,667.06
2016,3,1,8,45,796.5,69.0,2.3,15.5,379.0,893.26,702.54
2016,3,1,9,0,830.0,72.0,2.4,16.0,428.0,944.4,735.68
2016,3,1,9,15,851.5,75.0,2.45,16.5,472.5,981.01,757.59
2016,3,1,9,30,873.0,78.0,2.5,17.0,517.0,1014.4,777.09
2016,3,1,9,45,892.5,78.5,2.65,17.5,557.0,1026.34,783.02
2016,3,1,10,0,912.0,79.0,2.8,18.0,597.0,1047.02,795.11
2016,3,1,10,15,922.0,80.5,2.8,18.0,629.0,1055.34,798.86
2016,3,1,10,30,932.0,82.0,2.8,18.0,661.0,1059.58,800.18
2016,3,1,10,45,939.0,83.0,2.85,18.0,686.0,1055.98,797.01
2016,3,1,11,0,946.0,84.0,2.9,18.0,711.0,1048.19,791.3
2016,3,1,11,15,950.5,85.0,2.9,18.0,729.0,1033.75,780.86
2016,3,1,11,30,955.0,86.0,2.9,18.0,747.0,1015.18,767.87
2016,3,1,11,45,958.0,86.0,2.9,18.5,756.5,990.02,749.17
2016,3,1,12,0,961.0,86.0,2.9,19.0,766.0,960.98,728.02
2016,3,1,12,15,961.5,86.5,2.85,19.0,767.5,926.53,704.26
2016,3,1,12,30,962.0,87.0,2.8,19.0,769.0,888.56,678.11
2016,3,1,12,45,960.0,86.5,2.8,19.0,762.5,844.25,647.84
2016,3,1,13,0,958.0,86.0,2.8,19.0,756.0,797.0,615.31
2016,3,1,13,15,954.5,85.5,2.8,18.5,741.0,745.99,579.22
2016,3,1,13,30,951.0,85.0,2.8,18.0,726.0,692.59,539.45
2016,3,1,13,45,945.5,83.5,2.8,18.0,703.5,634.94,494.24
2016,3,1,14,0,940.0,82.0,2.8,18.0,681.0,575.62,446.33
2016,3,1,14,15,930.5,80.5,2.8,17.5,650.5,513.04,395.07
2016,3,1,14,30,921.0,79.0,2.8,17.0,620.0,449.76,341.34
2016,3,1,14,45,907.0,77.5,2.8,17.0,583.0,384.51,283.85
2016,3,1,15,0,893.0,76.0,2.8,17.0,546.0,319.66,225.7
2016,3,1,15,15,874.0,73.5,2.65,16.5,503.0,253.59,167.5
2016,3,1,15,30,855.0,71.0,2.5,16.0,460.0,185.11,110.68
2016,3,1,15,45,829.5,67.5,2.45,16.0,413.0,120.56,66.18
2016,3,1,16,0,804.0,64.0,2.4,16.0,366.0,59.13,46.79
2016,3,1,16,15,765.0,60.0,2.1,15.0,315.5,54.99,43.45
2016,3,1,16,30,726.0,56.0,1.8,14.0,265.0,51.32,40.39
2016,3,1,16,45,666.0,50.5,1.5,13.5,213.5,46.21,35.81
2016,3,1,17,0,606.0,45.0,1.2,13.0,162.0,41.15,31.11
2016,3,1,17,15,504.5,36.5,1.15,12.5,114.0,30.61,21.35
2016,3,1,17,30,403.0,28.0,1.1,12.0,66.0,23.39,13.89
2016,3,1,17,45,201.5,14.0,1.05,11.5,33.0,11.41,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,104.0,11.0,0.8,10.5,18.0,79.06,0.0
2016,3,2,7,0,208.0,22.0,0.9,11.0,36.0,218.68,133.22
2016,3,2,7,15,302.5,35.5,1.05,11.5,75.5,324.29,262.85
2016,3,2,7,30,397.0,49.0,1.2,12.0,115.0,429.61,353.85
2016,3,2,7,45,452.0,60.5,1.4,13.0,159.5,505.91,416.57
2016,3,2,8,0,507.0,72.0,1.6,14.0,204.0,584.6,478.1
2016,3,2,8,15,554.0,78.0,1.6,14.5,249.5,650.95,527.09
2016,3,2,8,30,601.0,84.0,1.6,15.0,295.0,717.42,574.02
2016,3,2,8,45,491.0,121.5,1.6,16.0,310.0,660.15,527.99
2016,3,2,9,0,381.0,159.0,1.6,17.0,325.0,604.92,482.46
2016,3,2,9,15,613.0,120.0,1.6,17.5,418.0,805.24,627.53
2016,3,2,9,30,845.0,81.0,1.6,18.0,511.0,989.89,748.35
2016,3,2,9,45,861.0,83.5,1.6,18.5,549.5,1013.21,758.08
2016,3,2,10,0,877.0,86.0,1.6,19.0,588.0,1019.89,759.0
2016,3,2,10,15,888.5,87.5,1.65,19.0,620.5,1029.6,764.47
2016,3,2,10,30,900.0,89.0,1.7,19.0,653.0,1035.35,767.48
2016,3,2,10,45,908.0,90.5,1.8,19.5,678.5,1033.47,765.04
2016,3,2,11,0,916.0,92.0,1.9,20.0,704.0,1027.47,760.14
2016,3,2,11,15,921.0,93.0,1.95,20.0,721.5,1013.83,751.19
2016,3,2,11,30,926.0,94.0,2.0,20.0,739.0,996.15,739.79
2016,3,2,11,45,695.0,186.5,2.15,20.0,674.5,872.42,658.52
2016,3,2,12,0,464.0,279.0,2.3,20.0,610.0,722.52,551.45
2016,3,2,12,15,495.0,267.0,2.4,20.0,620.5,714.8,547.99
2016,3,2,12,30,526.0,255.0,2.5,20.0,631.0,703.07,540.33
2016,3,2,12,45,514.0,256.5,2.6,20.0,621.5,666.23,513.63
2016,3,2,13,0,502.0,258.0,2.7,20.0,612.0,628.48,485.98
2016,3,2,13,15,476.5,269.0,2.75,19.5,599.0,588.98,456.94
2016,3,2,13,30,451.0,280.0,2.8,19.0,586.0,549.8,427.59
2016,3,2,13,45,473.5,255.5,2.85,19.0,568.0,510.56,397.54
2016,3,2,14,0,496.0,231.0,2.9,19.0,550.0,468.32,364.18
2016,3,2,14,15,538.5,204.5,2.9,18.5,536.0,430.79,333.59
2016,3,2,14,30,581.0,178.0,2.9,18.0,522.0,388.0,297.22
2016,3,2,14,45,586.5,164.0,2.9,18.0,493.0,341.05,256.05
2016,3,2,15,0,592.0,150.0,2.9,18.0,464.0,288.73,209.9
2016,3,2,15,15,503.0,157.5,2.85,17.5,410.0,227.69,160.93
2016,3,2,15,30,414.0,165.0,2.8,17.0,356.0,180.6,125.93
2016,3,2,15,45,353.0,155.5,2.8,16.5,306.5,136.32,96.14
2016,3,2,16,0,292.0,146.0,2.8,16.0,257.0,100.58,83.08
2016,3,2,16,15,257.0,132.5,2.65,15.5,220.5,91.82,75.77
2016,3,2,16,30,222.0,119.0,2.5,15.0,184.0,82.87,68.09
2016,3,2,16,45,202.0,98.0,2.4,14.5,148.5,69.34,56.14
2016,3,2,17,0,182.0,77.0,2.3,14.0,113.0,55.41,43.58
2016,3,2,17,15,136.5,56.5,2.1,13.5,79.0,41.22,30.55
2016,3,2,17,30,91.0,36.0,1.9,13.0,45.0,26.74,16.77
2016,3,2,17,45,45.5,18.0,1.75,13.0,22.5,13.66,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.9,11.5,7.0,5.51,0.0
2016,3,3,7,0,0.0,14.0,0.9,12.0,14.0,10.65,1.63
2016,3,3,7,15,0.0,29.5,0.95,12.5,29.5,22.54,13.16
2016,3,3,7,30,0.0,45.0,1.0,13.0,45.0,36.48,25.44
2016,3,3,7,45,0.0,62.5,1.05,13.5,62.5,52.78,39.61
2016,3,3,8,0,0.0,80.0,1.1,14.0,80.0,68.65,53.2
2016,3,3,8,15,0.0,97.5,1.0,14.0,97.5,84.26,66.43
2016,3,3,8,30,0.0,115.0,0.9,14.0,115.0,99.71,79.29
2016,3,3,8,45,135.5,147.0,0.8,14.5,207.0,301.18,248.76
2016,3,3,9,0,271.0,179.0,0.7,15.0,299.0,497.45,400.24
2016,3,3,9,15,222.0,204.5,0.6,15.5,309.0,456.34,363.46
2016,3,3,9,30,173.0,230.0,0.5,16.0,319.0,435.52,344.03
2016,3,3,9,45,111.5,237.5,0.45,16.5,296.5,377.04,296.52
2016,3,3,10,0,50.0,245.0,0.4,17.0,274.0,293.72,230.19
2016,3,3,10,15,87.0,271.0,0.5,17.0,324.5,357.11,280.19
2016,3,3,10,30,124.0,297.0,0.6,17.0,375.0,443.65,344.88
2016,3,3,10,45,192.5,305.5,0.7,17.0,432.5,515.33,398.54
2016,3,3,11,0,261.0,314.0,0.8,17.0,490.0,608.15,465.8
2016,3,3,11,15,180.5,323.5,1.05,17.0,447.0,506.05,390.98
2016,3,3,11,30,100.0,333.0,1.3,17.0,404.0,408.12,317.87
2016,3,3,11,45,102.0,336.0,1.55,17.5,409.0,405.72,316.67
2016,3,3,12,0,104.0,339.0,1.8,18.0,414.0,402.88,314.39
2016,3,3,12,15,77.0,327.5,1.9,17.5,383.0,360.19,281.89
2016,3,3,12,30,50.0,316.0,2.0,17.0,352.0,319.92,251.01
2016,3,3,12,45,113.5,330.5,2.1,17.0,411.5,392.53,308.44
2016,3,3,13,0,177.0,345.0,2.2,17.0,471.0,441.36,346.27
2016,3,3,13,15,179.5,336.0,2.05,17.0,461.5,420.18,329.39
2016,3,3,13,30,182.0,327.0,1.9,17.0,452.0,398.54,312.4
