Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,168.5,317.0,1.8,17.0,430.0,366.34,287.13
2016,3,3,14,0,155.0,307.0,1.7,17.0,408.0,335.49,262.78
2016,3,3,14,15,79.0,244.5,1.6,17.0,296.0,229.91,180.33
2016,3,3,14,30,3.0,182.0,1.5,17.0,184.0,140.75,110.03
2016,3,3,14,45,4.0,179.0,1.45,17.0,181.5,137.62,107.89
2016,3,3,15,0,5.0,176.0,1.4,17.0,179.0,134.19,105.29
2016,3,3,15,15,135.5,184.5,1.3,17.0,248.0,166.09,126.08
2016,3,3,15,30,266.0,193.0,1.2,17.0,317.0,176.18,128.33
2016,3,3,15,45,193.0,177.0,1.1,17.0,262.0,137.47,102.17
2016,3,3,16,0,120.0,161.0,1.0,17.0,207.0,108.69,89.54
2016,3,3,16,15,109.0,140.5,0.9,16.5,178.0,96.08,79.02
2016,3,3,16,30,98.0,120.0,0.8,16.0,149.0,83.13,67.95
2016,3,3,16,45,85.5,98.0,0.7,15.5,120.0,68.98,55.58
2016,3,3,17,0,73.0,76.0,0.6,15.0,91.0,54.46,42.61
2016,3,3,17,15,49.5,55.5,0.6,14.5,64.0,40.62,29.99
2016,3,3,17,30,26.0,35.0,0.6,14.0,37.0,26.17,16.42
2016,3,3,17,45,13.0,17.5,0.65,14.0,18.5,13.48,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,26.0,13.0,1.2,12.5,15.0,27.84,0.0
2016,3,4,7,0,52.0,26.0,1.3,13.0,30.0,79.06,52.55
2016,3,4,7,15,93.5,45.5,1.35,13.0,59.5,154.84,124.89
2016,3,4,7,30,135.0,65.0,1.4,13.0,89.0,215.46,178.84
2016,3,4,7,45,154.0,86.0,1.5,13.5,121.5,261.41,218.36
2016,3,4,8,0,173.0,107.0,1.6,14.0,154.0,288.47,241.49
2016,3,4,8,15,190.0,126.5,1.75,14.5,187.5,349.56,290.62
2016,3,4,8,30,207.0,146.0,1.9,15.0,221.0,391.67,323.43
2016,3,4,8,45,282.5,157.0,2.05,15.5,274.0,478.76,392.39
2016,3,4,9,0,358.0,168.0,2.2,16.0,327.0,568.26,460.79
2016,3,4,9,15,189.5,181.5,2.35,16.5,266.5,393.18,319.73
2016,3,4,9,30,21.0,195.0,2.5,17.0,206.0,192.13,153.35
2016,3,4,9,45,15.0,196.0,2.65,17.5,204.5,183.95,146.31
2016,3,4,10,0,9.0,197.0,2.8,18.0,203.0,176.34,139.33
2016,3,4,10,15,4.5,178.0,2.8,18.0,181.0,151.64,118.96
2016,3,4,10,30,0.0,159.0,2.8,18.0,159.0,128.57,99.93
2016,3,4,10,45,0.0,160.0,2.85,18.0,160.0,128.82,100.01
2016,3,4,11,0,0.0,161.0,2.9,18.0,161.0,129.16,100.15
2016,3,4,11,15,0.0,150.0,2.8,17.5,150.0,119.22,92.19
2016,3,4,11,30,0.0,139.0,2.7,17.0,139.0,109.63,84.51
2016,3,4,11,45,0.0,106.5,2.65,17.0,106.5,82.71,62.54
2016,3,4,12,0,0.0,74.0,2.6,17.0,74.0,57.08,41.55
2016,3,4,12,15,0.0,114.5,2.65,17.0,114.5,89.08,67.77
2016,3,4,12,30,0.0,155.0,2.7,17.0,155.0,121.95,94.43
2016,3,4,12,45,3.5,180.5,2.75,17.0,183.0,145.32,113.38
2016,3,4,13,0,7.0,206.0,2.8,17.0,211.0,168.22,131.88
2016,3,4,13,15,6.5,202.0,2.8,16.5,206.5,163.54,128.38
2016,3,4,13,30,6.0,198.0,2.8,16.0,202.0,158.94,125.01
2016,3,4,13,45,9.0,209.0,2.85,16.0,215.0,168.38,132.79
2016,3,4,14,0,12.0,220.0,2.9,16.0,228.0,177.13,139.97
2016,3,4,14,15,6.0,131.0,2.7,16.0,135.0,103.77,80.44
2016,3,4,14,30,0.0,42.0,2.5,16.0,42.0,32.21,21.37
2016,3,4,14,45,3.0,109.5,2.35,16.0,111.5,85.13,65.51
2016,3,4,15,0,6.0,177.0,2.2,16.0,181.0,135.15,106.68
2016,3,4,15,15,9.5,172.5,1.95,15.5,178.0,130.73,103.21
2016,3,4,15,30,13.0,168.0,1.7,15.0,175.0,125.55,99.2
2016,3,4,15,45,6.5,99.5,1.45,15.0,103.0,75.83,58.4
2016,3,4,16,0,0.0,31.0,1.2,15.0,31.0,23.65,15.5
2016,3,4,16,15,0.0,26.5,1.1,14.5,26.5,20.19,12.51
2016,3,4,16,30,0.0,22.0,1.0,14.0,22.0,16.74,9.45
2016,3,4,16,45,0.0,17.5,0.95,14.0,17.5,13.3,6.33
2016,3,4,17,0,0.0,13.0,0.9,14.0,13.0,9.86,3.19
2016,3,4,17,15,0.0,9.0,0.95,14.0,9.0,6.82,0.37
2016,3,4,17,30,0.0,5.0,1.0,14.0,5.0,3.78,0.0
2016,3,4,17,45,0.0,2.5,1.1,14.0,2.5,1.89,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.0,2.8,13.5,9.0,7.08,0.0
2016,3,5,7,0,0.0,18.0,3.1,14.0,18.0,13.71,4.6
2016,3,5,7,15,0.0,34.5,3.2,14.0,34.5,27.39,17.19
2016,3,5,7,30,0.0,51.0,3.3,14.0,51.0,42.83,30.74
2016,3,5,7,45,0.0,69.5,3.45,14.5,69.5,60.12,45.69
2016,3,5,8,0,0.0,88.0,3.6,15.0,88.0,76.95,60.04
2016,3,5,8,15,0.5,106.5,3.6,15.0,106.5,93.96,74.43
2016,3,5,8,30,1.0,125.0,3.6,15.0,125.0,110.83,88.49
2016,3,5,8,45,0.5,111.5,3.65,15.0,111.5,92.56,72.89
2016,3,5,9,0,0.0,98.0,3.7,15.0,98.0,77.55,60.06
2016,3,5,9,15,0.5,131.0,3.75,15.0,131.5,108.11,85.47
2016,3,5,9,30,1.0,164.0,3.8,15.0,165.0,139.28,111.03
2016,3,5,9,45,13.5,196.0,3.9,15.5,204.0,181.97,146.06
2016,3,5,10,0,26.0,228.0,4.0,16.0,243.0,224.75,180.56
2016,3,5,10,15,13.0,177.0,4.25,16.5,184.5,159.17,126.31
2016,3,5,10,30,0.0,126.0,4.5,17.0,126.0,99.46,76.64
2016,3,5,10,45,0.0,136.0,4.75,17.5,136.0,107.78,83.22
2016,3,5,11,0,0.0,146.0,5.0,18.0,146.0,116.06,89.69
2016,3,5,11,15,4.0,180.0,5.1,18.0,183.0,149.04,116.47
2016,3,5,11,30,8.0,214.0,5.2,18.0,220.0,182.06,143.06
2016,3,5,11,45,4.0,183.5,5.3,18.5,187.0,150.72,117.36
2016,3,5,12,0,0.0,153.0,5.4,19.0,154.0,120.82,92.89
2016,3,5,12,15,0.0,127.5,5.35,18.5,128.0,99.62,75.91
2016,3,5,12,30,0.0,102.0,5.3,18.0,102.0,79.0,59.28
2016,3,5,12,45,0.0,99.5,5.3,18.0,99.5,76.98,57.66
2016,3,5,13,0,0.0,97.0,5.3,18.0,97.0,74.98,56.05
2016,3,5,13,15,0.0,95.0,5.35,17.5,95.0,73.38,54.9
2016,3,5,13,30,0.0,93.0,5.4,17.0,93.0,71.79,53.76
2016,3,5,13,45,39.5,196.5,5.5,17.0,222.5,181.59,143.89
2016,3,5,14,0,79.0,300.0,5.6,17.0,352.0,281.66,224.01
2016,3,5,14,15,39.5,191.0,5.85,16.5,217.0,168.99,133.58
2016,3,5,14,30,0.0,82.0,6.1,16.0,82.0,63.13,47.11
2016,3,5,14,45,0.0,57.0,6.35,16.0,57.0,43.76,31.08
2016,3,5,15,0,0.0,32.0,6.6,16.0,32.0,24.49,14.98
2016,3,5,15,15,0.0,33.5,6.75,15.5,33.5,25.62,16.03
2016,3,5,15,30,0.0,35.0,6.9,15.0,35.0,26.75,17.09
2016,3,5,15,45,0.0,23.0,7.05,15.0,23.0,17.54,9.3
2016,3,5,16,0,0.0,11.0,7.2,15.0,11.0,8.37,1.81
2016,3,5,16,15,0.0,9.5,7.25,14.5,9.5,7.22,0.81
2016,3,5,16,30,0.0,8.0,7.3,14.0,8.0,6.07,0.0
2016,3,5,16,45,0.0,6.5,7.35,14.0,6.5,4.93,0.0
2016,3,5,17,0,0.0,5.0,7.4,14.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,7.3,14.0,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,7.2,14.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,7.1,14.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,78.5,18.0,1.5,9.5,24.5,67.37,0.0
2016,3,6,7,0,157.0,36.0,1.6,10.0,49.0,207.36,157.42
2016,3,6,7,15,272.0,50.5,1.8,10.5,93.0,316.92,262.56
2016,3,6,7,30,387.0,65.0,2.0,11.0,137.0,437.52,366.19
2016,3,6,7,45,471.0,74.0,2.25,11.5,188.0,536.74,447.76
2016,3,6,8,0,555.0,83.0,2.5,12.0,239.0,639.71,528.91
2016,3,6,8,15,605.0,90.0,2.6,12.0,289.5,711.99,583.8
2016,3,6,8,30,655.0,97.0,2.7,12.0,340.0,784.21,637.0
2016,3,6,8,45,329.5,125.5,2.85,12.5,248.0,507.01,420.29
2016,3,6,9,0,4.0,154.0,3.0,13.0,156.0,137.08,110.09
2016,3,6,9,15,75.5,196.5,3.05,13.0,236.5,273.13,225.57
2016,3,6,9,30,147.0,239.0,3.1,13.0,317.0,417.48,342.25
2016,3,6,9,45,190.0,254.5,3.2,13.5,362.5,475.53,386.96
2016,3,6,10,0,233.0,270.0,3.3,14.0,408.0,532.99,430.71
2016,3,6,10,15,210.0,288.0,3.3,14.0,418.0,524.69,422.13
2016,3,6,10,30,187.0,306.0,3.3,14.0,428.0,515.25,413.14
2016,3,6,10,45,143.0,315.0,3.35,14.0,410.5,473.5,379.03
2016,3,6,11,0,99.0,324.0,3.4,14.0,393.0,408.66,327.21
2016,3,6,11,15,49.5,196.0,3.4,14.0,230.5,222.01,178.6
2016,3,6,11,30,0.0,68.0,3.4,14.0,68.0,52.42,38.14
2016,3,6,11,45,438.0,99.5,3.45,14.0,419.5,536.12,438.25
2016,3,6,12,0,876.0,131.0,3.5,14.0,771.0,940.01,734.54
2016,3,6,12,15,685.5,203.5,3.55,14.0,704.5,820.33,644.71
2016,3,6,12,30,495.0,276.0,3.6,14.0,638.0,693.35,548.11
2016,3,6,12,45,390.5,307.5,3.7,14.0,591.5,598.27,475.63
2016,3,6,13,0,286.0,339.0,3.8,14.0,545.0,526.37,418.97
2016,3,6,13,15,283.0,333.5,3.85,14.0,534.0,497.89,396.98
2016,3,6,13,30,280.0,328.0,3.9,14.0,523.0,469.0,374.15
2016,3,6,13,45,259.0,318.5,3.95,14.0,494.5,426.12,340.04
2016,3,6,14,0,238.0,309.0,4.0,14.0,466.0,377.79,301.36
2016,3,6,14,15,300.0,282.0,4.05,14.0,470.5,370.95,294.58
2016,3,6,14,30,362.0,255.0,4.1,14.0,475.0,349.81,275.08
2016,3,6,14,45,213.5,245.5,4.15,14.0,373.5,260.79,204.58
2016,3,6,15,0,65.0,236.0,4.2,14.0,272.0,192.91,152.91
2016,3,6,15,15,35.5,198.5,4.1,13.5,218.0,153.04,121.51
2016,3,6,15,30,6.0,161.0,4.0,13.0,164.0,119.81,95.63
2016,3,6,15,45,4.5,148.0,3.95,12.5,150.5,108.56,86.77
2016,3,6,16,0,3.0,135.0,3.9,12.0,137.0,97.72,81.85
2016,3,6,16,15,1.5,117.0,3.75,11.5,118.0,85.18,71.03
2016,3,6,16,30,0.0,99.0,3.6,11.0,99.0,72.52,59.92
2016,3,6,16,45,0.0,79.5,3.45,11.0,79.5,58.79,47.53
2016,3,6,17,0,0.0,60.0,3.3,11.0,60.0,44.9,34.83
2016,3,6,17,15,0.0,43.0,3.3,10.5,43.0,32.54,23.42
2016,3,6,17,30,0.0,26.0,3.3,10.0,26.0,19.85,11.57
2016,3,6,17,45,0.0,13.0,3.3,10.0,13.0,9.89,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,13.5,15.0,1.7,7.5,16.5,23.18,0.0
2016,3,7,7,0,27.0,30.0,1.8,8.0,33.0,52.99,37.67
2016,3,7,7,15,49.5,51.0,1.95,8.0,59.0,110.86,90.4
2016,3,7,7,30,72.0,72.0,2.1,8.0,85.0,155.33,130.68
2016,3,7,7,45,85.0,93.5,2.3,8.5,114.5,192.9,163.81
2016,3,7,8,0,98.0,115.0,2.5,9.0,144.0,230.41,196.01
2016,3,7,8,15,107.0,136.0,2.6,9.0,172.5,263.53,223.89
2016,3,7,8,30,116.0,157.0,2.7,9.0,201.0,296.47,251.03
2016,3,7,8,45,158.0,177.5,2.85,9.0,245.5,360.48,304.39
2016,3,7,9,0,200.0,198.0,3.0,9.0,290.0,425.39,357.27
2016,3,7,9,15,399.5,173.5,3.0,9.0,379.0,641.86,531.81
2016,3,7,9,30,599.0,149.0,3.0,9.0,468.0,828.13,672.12
2016,3,7,9,45,439.0,207.5,3.0,9.5,450.5,722.71,586.49
2016,3,7,10,0,279.0,266.0,3.0,10.0,433.0,599.31,486.71
2016,3,7,10,15,243.5,287.0,3.0,10.0,438.5,556.76,452.91
2016,3,7,10,30,208.0,308.0,3.0,10.0,444.0,537.89,436.33
2016,3,7,10,45,104.0,202.5,3.05,10.5,270.5,309.38,253.63
2016,3,7,11,0,0.0,97.0,3.1,11.0,97.0,75.01,57.54
2016,3,7,11,15,0.0,122.5,3.15,11.0,122.5,95.94,75.17
2016,3,7,11,30,0.0,148.0,3.2,11.0,148.0,117.08,92.65
2016,3,7,11,45,83.5,255.5,3.3,11.0,317.0,304.41,248.33
2016,3,7,12,0,167.0,363.0,3.4,11.0,486.0,499.44,402.22
2016,3,7,12,15,145.0,362.0,3.45,11.0,469.0,467.53,375.76
2016,3,7,12,30,123.0,361.0,3.5,11.0,452.0,436.71,351.2
2016,3,7,12,45,120.5,356.5,3.6,11.0,445.0,419.0,337.41
2016,3,7,13,0,118.0,352.0,3.7,11.0,438.0,401.24,323.44
2016,3,7,13,15,132.0,346.0,3.7,11.0,440.5,393.29,317.35
2016,3,7,13,30,146.0,340.0,3.7,11.0,443.0,383.68,309.72
2016,3,7,13,45,90.5,306.0,3.7,11.0,369.5,300.68,242.94
2016,3,7,14,0,35.0,272.0,3.7,11.0,296.0,235.34,190.0
2016,3,7,14,15,17.5,192.5,3.7,11.0,204.5,156.23,125.45
2016,3,7,14,30,0.0,113.0,3.7,11.0,113.0,86.96,68.1
2016,3,7,14,45,0.0,93.0,3.7,11.0,93.0,71.62,55.37
2016,3,7,15,0,0.0,73.0,3.7,11.0,73.0,56.1,42.34
2016,3,7,15,15,40.5,139.5,3.5,11.0,159.0,113.41,89.32
2016,3,7,15,30,81.0,206.0,3.3,11.0,245.0,157.2,124.34
2016,3,7,15,45,353.5,158.0,3.15,11.0,302.0,133.84,97.01
2016,3,7,16,0,626.0,110.0,3.0,11.0,359.0,83.49,69.43
2016,3,7,16,15,581.0,102.5,2.55,10.5,310.0,78.72,65.51
2016,3,7,16,30,536.0,95.0,2.1,10.0,261.0,73.91,61.4
2016,3,7,16,45,486.5,82.5,1.7,9.5,212.5,61.89,50.63
2016,3,7,17,0,437.0,70.0,1.3,9.0,164.0,52.85,42.34
2016,3,7,17,15,339.5,57.0,1.25,8.5,118.0,42.96,33.03
2016,3,7,17,30,242.0,44.0,1.2,8.0,72.0,33.09,23.39
2016,3,7,17,45,121.0,22.0,1.15,8.0,36.0,16.69,4.93
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,165.0,16.0,1.2,6.0,31.5,160.7,0.0
2016,3,8,7,0,330.0,32.0,1.2,7.0,63.0,325.7,259.94
2016,3,8,7,15,436.5,42.0,1.3,7.5,110.5,434.66,361.32
2016,3,8,7,30,543.0,52.0,1.4,8.0,158.0,551.99,458.89
2016,3,8,7,45,603.5,59.5,1.5,9.0,209.5,633.61,523.04
2016,3,8,8,0,664.0,67.0,1.6,10.0,261.0,717.36,585.43
2016,3,8,8,15,705.0,72.5,1.6,10.5,312.0,781.81,630.7
2016,3,8,8,30,746.0,78.0,1.6,11.0,363.0,839.01,668.92
2016,3,8,8,45,759.0,87.0,1.6,11.5,408.5,879.11,693.76
2016,3,8,9,0,772.0,96.0,1.6,12.0,454.0,923.79,721.26
2016,3,8,9,15,793.0,99.5,1.6,12.0,497.5,952.0,738.12
2016,3,8,9,30,814.0,103.0,1.6,12.0,541.0,984.51,757.96
2016,3,8,9,45,705.5,139.5,1.65,12.5,538.5,928.25,716.72
2016,3,8,10,0,597.0,176.0,1.7,13.0,536.0,856.12,665.26
2016,3,8,10,15,724.0,147.0,1.75,13.0,606.5,950.5,730.49
2016,3,8,10,30,851.0,118.0,1.8,13.0,677.0,1030.45,782.58
2016,3,8,10,45,861.0,118.0,1.9,13.0,701.0,1028.39,780.47
2016,3,8,11,0,871.0,118.0,2.0,13.0,725.0,1022.2,776.77
2016,3,8,11,15,636.5,215.5,2.0,13.0,664.5,884.5,681.85
2016,3,8,11,30,402.0,313.0,2.0,13.0,604.0,712.72,555.46
2016,3,8,11,45,363.0,327.0,2.0,13.0,592.5,674.0,527.34
2016,3,8,12,0,324.0,341.0,2.0,13.0,581.0,635.37,497.91
2016,3,8,12,15,181.5,327.5,1.95,13.0,462.0,463.92,367.25
2016,3,8,12,30,39.0,314.0,1.9,13.0,343.0,305.96,242.56
2016,3,8,12,45,20.5,243.0,1.85,13.0,258.5,210.16,167.09
2016,3,8,13,0,2.0,172.0,1.8,13.0,174.0,136.4,107.38
2016,3,8,13,15,1.0,149.5,1.85,12.5,150.5,117.19,92.06
2016,3,8,13,30,0.0,127.0,1.9,12.0,127.0,98.46,76.88
2016,3,8,13,45,27.0,209.0,2.0,12.0,227.0,183.96,147.5
2016,3,8,14,0,54.0,291.0,2.1,12.0,327.0,259.95,208.54
2016,3,8,14,15,27.0,223.5,2.15,12.0,241.5,187.94,150.37
2016,3,8,14,30,0.0,156.0,2.2,12.0,156.0,119.62,94.86
2016,3,8,14,45,61.5,204.0,2.3,12.0,238.5,176.1,140.36
2016,3,8,15,0,123.0,252.0,2.4,12.0,321.0,219.99,173.72
2016,3,8,15,15,61.5,196.5,2.2,11.5,231.0,156.64,123.84
2016,3,8,15,30,0.0,141.0,2.0,11.0,141.0,105.29,84.19
2016,3,8,15,45,64.5,155.5,1.8,11.0,181.5,115.22,90.79
2016,3,8,16,0,129.0,170.0,1.6,11.0,222.0,114.2,96.56
2016,3,8,16,15,120.0,149.0,1.35,10.5,192.5,101.46,85.65
2016,3,8,16,30,111.0,128.0,1.1,10.0,163.0,88.35,74.25
2016,3,8,16,45,99.0,106.0,0.85,10.0,133.0,74.29,61.64
2016,3,8,17,0,87.0,84.0,0.6,10.0,103.0,59.87,48.49
2016,3,8,17,15,67.0,62.5,0.55,9.5,75.0,45.33,35.08
2016,3,8,17,30,47.0,41.0,0.5,9.0,47.0,30.45,21.12
2016,3,8,17,45,23.5,20.5,0.5,9.0,23.5,15.8,5.12
2016,3,8,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.75,9.5,2.5,1.89,0.0
2016,3,9,7,0,0.0,5.0,1.9,10.0,5.0,3.78,0.0
2016,3,9,7,15,0.0,8.5,1.95,10.0,8.5,6.44,0.0
2016,3,9,7,30,0.0,12.0,2.0,10.0,12.0,9.1,2.26
2016,3,9,7,45,0.0,16.5,2.15,10.5,16.5,12.53,5.29
2016,3,9,8,0,0.0,21.0,2.3,11.0,21.0,15.98,8.28
2016,3,9,8,15,0.0,25.0,2.35,11.5,25.0,19.04,10.91
2016,3,9,8,30,0.0,29.0,2.4,12.0,29.0,22.12,13.51
2016,3,9,8,45,0.0,70.5,2.5,12.5,70.5,54.1,40.83
2016,3,9,9,0,0.0,112.0,2.6,13.0,112.0,90.04,71.01
2016,3,9,9,15,3.0,145.5,2.6,13.0,147.5,123.75,99.12
2016,3,9,9,30,6.0,179.0,2.6,13.0,183.0,157.97,127.25
2016,3,9,9,45,62.5,230.5,2.6,13.5,268.5,289.17,235.5
2016,3,9,10,0,119.0,282.0,2.6,14.0,354.0,427.56,344.43
2016,3,9,10,15,147.5,298.5,2.6,14.5,392.5,470.11,375.91
2016,3,9,10,30,176.0,315.0,2.6,15.0,431.0,511.4,406.36
2016,3,9,10,45,168.0,327.5,2.6,15.5,442.0,509.78,403.05
2016,3,9,11,0,160.0,340.0,2.6,16.0,453.0,507.34,399.46
2016,3,9,11,15,130.5,345.0,2.6,16.0,438.5,475.13,373.75
2016,3,9,11,30,101.0,350.0,2.6,16.0,424.0,421.8,332.29
2016,3,9,11,45,241.0,338.5,2.6,16.5,518.0,572.57,448.46
2016,3,9,12,0,381.0,327.0,2.6,17.0,612.0,670.88,521.3
2016,3,9,12,15,293.0,347.0,2.6,17.0,566.0,595.19,462.83
2016,3,9,12,30,205.0,367.0,2.6,17.0,520.0,507.26,395.92
2016,3,9,12,45,144.5,356.5,2.65,17.5,464.5,435.71,340.59
2016,3,9,13,0,84.0,346.0,2.7,18.0,409.0,356.11,278.49
2016,3,9,13,15,72.5,332.5,2.65,18.0,385.5,327.81,256.73
2016,3,9,13,30,61.0,319.0,2.6,18.0,362.0,301.0,235.83
2016,3,9,13,45,35.0,266.0,2.6,18.0,290.5,234.93,184.13
2016,3,9,14,0,9.0,213.0,2.6,18.0,219.0,169.5,132.38
2016,3,9,14,15,23.5,234.0,2.55,18.0,249.0,190.51,149.35
2016,3,9,14,30,38.0,255.0,2.5,18.0,279.0,211.21,165.62
2016,3,9,14,45,134.5,252.5,2.45,18.0,329.0,237.51,184.11
2016,3,9,15,0,231.0,250.0,2.4,18.0,379.0,247.0,187.39
2016,3,9,15,15,136.0,223.0,2.2,17.5,297.5,188.85,143.8
2016,3,9,15,30,41.0,196.0,2.0,17.0,216.0,145.13,113.0
2016,3,9,15,45,24.5,169.5,1.85,17.0,181.0,123.8,96.96
2016,3,9,16,0,8.0,143.0,1.7,17.0,146.0,103.1,84.74
2016,3,9,16,15,4.0,125.0,1.5,16.5,126.5,90.54,74.22
2016,3,9,16,30,0.0,107.0,1.3,16.0,107.0,77.88,63.4
2016,3,9,16,45,0.0,87.5,1.1,15.5,87.5,64.22,51.48
2016,3,9,17,0,0.0,68.0,0.9,15.0,68.0,50.41,39.21
2016,3,9,17,15,0.0,49.5,0.9,14.5,49.5,37.12,27.17
2016,3,9,17,30,0.0,31.0,0.9,14.0,31.0,23.67,14.85
2016,3,9,17,45,0.0,17.5,0.9,13.5,17.5,13.34,3.79
2016,3,9,18,0,0.0,4.0,0.9,13.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,0.9,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,73.5,18.5,2.5,11.0,26.0,86.7,30.0
2016,3,10,7,0,147.0,37.0,2.7,12.0,52.0,177.35,142.08
2016,3,10,7,15,193.5,56.0,2.8,12.5,88.0,242.55,202.29
2016,3,10,7,30,240.0,75.0,2.9,13.0,124.0,310.18,261.51
2016,3,10,7,45,269.0,94.0,3.0,13.5,163.0,365.29,308.13
2016,3,10,8,0,298.0,113.0,3.1,14.0,202.0,421.24,353.71
2016,3,10,8,15,321.5,128.5,3.3,14.5,240.5,467.76,390.41
2016,3,10,8,30,345.0,144.0,3.5,15.0,279.0,514.44,426.23
2016,3,10,8,45,175.5,152.5,3.7,15.5,222.0,341.67,283.04
2016,3,10,9,0,6.0,161.0,3.9,16.0,165.0,144.55,115.32
2016,3,10,9,15,3.0,122.5,4.0,16.0,124.5,101.61,79.66
2016,3,10,9,30,0.0,84.0,4.1,16.0,84.0,64.63,48.59
2016,3,10,9,45,3.5,141.0,4.2,16.5,143.0,117.35,92.13
2016,3,10,10,0,7.0,198.0,4.3,17.0,202.0,173.22,137.33
2016,3,10,10,15,57.5,255.5,4.3,17.0,294.0,303.16,243.01
2016,3,10,10,30,108.0,313.0,4.3,17.0,386.0,414.64,330.94
2016,3,10,10,45,496.5,211.0,4.3,17.5,560.0,759.97,600.65
2016,3,10,11,0,885.0,109.0,4.3,18.0,734.0,1010.79,776.78
2016,3,10,11,15,676.0,198.0,4.2,18.0,682.0,904.13,699.05
2016,3,10,11,30,467.0,287.0,4.1,18.0,630.0,766.18,595.22
2016,3,10,11,45,467.5,289.0,4.1,18.5,636.5,749.23,582.05
2016,3,10,12,0,468.0,291.0,4.1,19.0,643.0,729.99,566.51
2016,3,10,12,15,234.0,200.5,4.05,19.0,376.5,400.29,317.66
2016,3,10,12,30,0.0,110.0,4.0,19.0,110.0,85.41,63.89
2016,3,10,12,45,0.0,103.0,3.95,19.0,103.0,79.79,59.6
2016,3,10,13,0,0.0,96.0,3.9,19.0,96.0,74.23,55.11
2016,3,10,13,15,183.0,204.5,3.75,18.5,335.0,311.78,248.33
2016,3,10,13,30,366.0,313.0,3.6,18.0,574.0,505.47,397.0
2016,3,10,13,45,183.0,201.0,3.45,18.0,331.5,280.48,221.44
2016,3,10,14,0,0.0,89.0,3.3,18.0,89.0,68.65,50.88
2016,3,10,14,15,0.0,95.0,3.1,18.0,95.0,73.27,54.91
2016,3,10,14,30,0.0,101.0,2.9,18.0,101.0,77.81,58.74
2016,3,10,14,45,0.0,80.5,2.75,18.0,80.5,61.96,45.82
2016,3,10,15,0,0.0,60.0,2.6,18.0,60.0,46.06,32.78
2016,3,10,15,15,0.0,53.5,2.35,17.5,53.5,41.02,28.76
2016,3,10,15,30,0.0,47.0,2.1,17.0,47.0,35.99,24.7
2016,3,10,15,45,0.0,38.0,1.9,17.0,38.0,29.05,18.94
2016,3,10,16,0,0.0,29.0,1.7,17.0,29.0,22.13,13.98
2016,3,10,16,15,0.0,25.0,1.5,16.5,25.0,19.05,11.33
2016,3,10,16,30,0.0,21.0,1.3,16.0,21.0,15.98,8.65
2016,3,10,16,45,0.0,17.0,1.15,15.5,17.0,12.92,5.94
2016,3,10,17,0,0.0,13.0,1.0,15.0,13.0,9.87,3.18
2016,3,10,17,15,0.0,9.5,1.05,14.5,9.5,7.2,0.74
2016,3,10,17,30,0.0,6.0,1.1,14.0,6.0,4.54,0.0
2016,3,10,17,45,0.0,3.0,1.2,13.5,3.0,2.27,0.0
2016,3,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,4.8,12.0,3.0,2.27,0.0
2016,3,11,7,0,0.0,6.0,5.0,12.0,6.0,4.54,0.0
2016,3,11,7,15,0.0,9.5,4.9,11.5,9.5,7.2,0.49
2016,3,11,7,30,0.0,13.0,4.8,11.0,13.0,9.86,2.88
2016,3,11,7,45,0.0,17.5,4.7,11.0,17.5,13.3,5.92
2016,3,11,8,0,0.0,22.0,4.6,11.0,22.0,16.74,8.93
2016,3,11,8,15,0.0,26.0,4.55,11.0,26.0,19.81,11.58
2016,3,11,8,30,0.0,30.0,4.5,11.0,30.0,22.89,14.2
2016,3,11,8,45,0.0,36.0,4.45,11.0,36.0,27.51,18.14
2016,3,11,9,0,0.0,42.0,4.4,11.0,42.0,32.14,22.05
2016,3,11,9,15,0.0,74.0,4.45,11.5,74.0,56.85,43.02
2016,3,11,9,30,0.0,106.0,4.5,12.0,106.0,83.03,64.93
2016,3,11,9,45,0.5,136.5,4.6,12.5,137.0,110.08,87.3
2016,3,11,10,0,1.0,167.0,4.7,13.0,168.0,137.55,109.73
2016,3,11,10,15,36.0,236.0,4.9,13.0,260.5,258.98,210.5
2016,3,11,10,30,71.0,305.0,5.1,13.0,353.0,366.93,297.78
2016,3,11,10,45,172.5,320.0,5.3,13.5,441.5,503.85,407.88
2016,3,11,11,0,274.0,335.0,5.5,14.0,530.0,636.08,510.85
2016,3,11,11,15,137.0,207.5,5.55,13.5,305.0,335.91,274.2
2016,3,11,11,30,0.0,80.0,5.6,13.0,80.0,61.76,46.0
2016,3,11,11,45,0.0,116.5,5.65,13.0,117.0,90.82,70.22
2016,3,11,12,0,0.0,153.0,5.7,13.0,154.0,120.58,94.76
2016,3,11,12,15,0.0,151.5,5.6,13.0,152.0,119.09,93.5
2016,3,11,12,30,0.0,150.0,5.5,13.0,150.0,117.62,92.29
2016,3,11,12,45,72.0,258.0,5.4,13.0,311.5,273.79,221.62
2016,3,11,13,0,144.0,366.0,5.3,13.0,473.0,429.04,345.53
2016,3,11,13,15,72.0,253.5,5.4,13.0,307.0,257.96,208.02
2016,3,11,13,30,0.0,141.0,5.5,13.0,141.0,109.44,85.66
2016,3,11,13,45,0.0,87.5,5.65,13.0,87.5,67.53,51.03
2016,3,11,14,0,0.0,34.0,5.8,13.0,34.0,26.11,16.37
2016,3,11,14,15,0.0,72.5,5.7,12.5,72.5,55.82,41.51
2016,3,11,14,30,0.0,111.0,5.6,12.0,111.0,85.43,66.58
2016,3,11,14,45,0.0,128.0,5.55,12.0,128.0,98.03,77.3
2016,3,11,15,0,0.0,145.0,5.5,12.0,145.0,110.09,87.6
2016,3,11,15,15,0.0,135.5,5.25,11.5,135.5,102.45,81.56
2016,3,11,15,30,0.0,126.0,5.0,11.0,126.0,94.87,75.53
2016,3,11,15,45,0.0,97.0,4.8,10.5,97.0,73.73,57.86
2016,3,11,16,0,0.0,68.0,4.6,10.0,68.0,52.16,41.57
2016,3,11,16,15,0.0,59.0,4.35,9.5,59.0,45.19,35.48
2016,3,11,16,30,0.0,50.0,4.1,9.0,50.0,38.24,29.3
2016,3,11,16,45,0.0,40.5,3.9,9.0,40.5,30.92,22.63
2016,3,11,17,0,0.0,31.0,3.7,9.0,31.0,23.63,15.9
2016,3,11,17,15,0.0,23.0,3.55,8.5,23.0,17.5,10.2
2016,3,11,17,30,0.0,15.0,3.4,8.0,15.0,11.39,4.46
2016,3,11,17,45,0.0,8.5,3.3,8.0,8.5,6.44,0.0
2016,3,11,18,0,0.0,2.0,3.2,8.0,2.0,1.57,0.0
2016,3,11,18,15,0.0,1.0,3.25,8.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.0,1.85,7.5,16.0,12.19,2.0
2016,3,12,7,0,0.0,32.0,2.1,8.0,32.0,25.78,16.07
2016,3,12,7,15,1.5,53.5,2.25,8.0,54.0,49.01,36.78
2016,3,12,7,30,3.0,75.0,2.4,8.0,76.0,71.12,56.48
2016,3,12,7,45,11.5,96.0,2.6,8.5,100.0,97.9,80.16
2016,3,12,8,0,20.0,117.0,2.8,9.0,124.0,124.83,103.56
2016,3,12,8,15,28.0,137.0,2.9,9.5,147.5,167.14,139.52
2016,3,12,8,30,36.0,157.0,3.0,10.0,171.0,194.66,162.34
2016,3,12,8,45,51.5,181.0,3.2,10.5,204.0,234.76,195.57
2016,3,12,9,0,67.0,205.0,3.4,11.0,237.0,274.96,228.26
2016,3,12,9,15,48.5,212.0,3.45,11.0,236.5,259.74,214.25
2016,3,12,9,30,30.0,219.0,3.5,11.0,236.0,244.6,200.48
2016,3,12,9,45,38.5,241.0,3.6,11.5,264.5,274.49,224.29
2016,3,12,10,0,47.0,263.0,3.7,12.0,293.0,303.97,247.36
2016,3,12,10,15,27.0,234.5,3.75,12.0,252.0,247.57,200.61
2016,3,12,10,30,7.0,206.0,3.8,12.0,211.0,177.17,142.23
2016,3,12,10,45,7.0,207.5,3.85,12.0,212.5,177.32,142.26
2016,3,12,11,0,7.0,209.0,3.9,12.0,214.0,177.56,142.27
2016,3,12,11,15,6.0,199.0,3.9,12.0,203.5,166.76,133.26
2016,3,12,11,30,5.0,189.0,3.9,12.0,193.0,156.35,124.6
2016,3,12,11,45,6.0,198.0,3.9,12.0,203.0,164.26,131.04
2016,3,12,12,0,7.0,207.0,3.9,12.0,213.0,171.99,137.32
2016,3,12,12,15,3.5,159.0,3.95,12.0,162.0,128.18,101.28
2016,3,12,12,30,0.0,111.0,4.0,12.0,111.0,86.21,66.53
2016,3,12,12,45,0.0,81.5,4.05,12.0,81.5,62.96,47.22
2016,3,12,13,0,0.0,52.0,4.1,12.0,52.0,40.07,28.1
2016,3,12,13,15,0.0,50.5,4.2,12.0,50.5,38.9,27.15
2016,3,12,13,30,0.0,49.0,4.3,12.0,49.0,37.72,26.19
2016,3,12,13,45,0.0,60.5,4.4,12.5,60.5,46.59,33.62
2016,3,12,14,0,0.0,72.0,4.5,13.0,72.0,55.47,41.04
2016,3,12,14,15,1.5,127.5,4.5,13.0,128.5,98.9,77.36
2016,3,12,14,30,3.0,183.0,4.5,13.0,185.0,140.98,112.32
2016,3,12,14,45,1.5,130.5,4.5,13.0,131.5,100.38,78.83
2016,3,12,15,0,0.0,78.0,4.5,13.0,78.0,59.99,45.2
2016,3,12,15,15,0.0,83.0,4.3,13.0,83.0,63.84,48.6
2016,3,12,15,30,0.0,88.0,4.1,13.0,88.0,67.6,51.93
2016,3,12,15,45,0.0,73.0,3.9,13.0,73.0,56.04,42.28
2016,3,12,16,0,0.0,58.0,3.7,13.0,58.0,44.43,34.18
2016,3,12,16,15,0.0,50.5,3.55,12.5,50.5,38.63,29.16
2016,3,12,16,30,0.0,43.0,3.4,12.0,43.0,32.85,24.07
2016,3,12,16,45,0.0,35.0,3.25,12.0,35.0,26.7,18.52
2016,3,12,17,0,0.0,27.0,3.1,12.0,27.0,20.56,12.92
2016,3,12,17,15,0.0,20.0,3.05,11.5,20.0,15.2,7.99
2016,3,12,17,30,0.0,13.0,3.0,11.0,13.0,9.86,3.03
2016,3,12,17,45,0.0,7.5,3.0,11.0,7.5,5.68,0.0
2016,3,12,18,0,0.0,2.0,3.0,11.0,2.0,1.57,0.0
2016,3,12,18,15,0.0,1.0,3.0,11.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,19.0,2.7,11.5,19.0,14.5,4.2
2016,3,13,7,0,0.0,38.0,2.9,12.0,38.0,33.54,22.31
2016,3,13,7,15,9.5,59.0,2.9,12.0,61.5,61.98,47.53
2016,3,13,7,30,19.0,80.0,2.9,12.0,85.0,101.33,82.02
2016,3,13,7,45,28.0,101.5,2.95,12.5,110.0,131.83,108.41
2016,3,13,8,0,37.0,123.0,3.0,13.0,135.0,162.33,134.25
2016,3,13,8,15,45.0,143.5,3.0,13.0,160.5,190.63,157.95
2016,3,13,8,30,53.0,164.0,3.0,13.0,186.0,219.04,181.33
2016,3,13,8,45,26.5,113.5,3.05,13.0,124.5,129.32,105.3
2016,3,13,9,0,0.0,63.0,3.1,13.0,63.0,48.33,35.58
2016,3,13,9,15,0.0,69.5,3.15,13.0,69.5,53.38,39.79
2016,3,13,9,30,0.0,76.0,3.2,13.0,76.0,58.44,43.93
2016,3,13,9,45,0.0,89.5,3.3,13.0,89.5,68.95,52.64
2016,3,13,10,0,0.0,103.0,3.4,13.0,103.0,80.01,61.76
2016,3,13,10,15,0.0,129.5,3.45,13.0,129.5,102.35,80.2
2016,3,13,10,30,0.0,156.0,3.5,13.0,156.0,124.95,98.7
2016,3,13,10,45,0.0,123.5,3.6,13.0,123.5,96.89,75.37
2016,3,13,11,0,0.0,91.0,3.7,13.0,91.0,70.28,53.24
2016,3,13,11,15,0.0,119.0,3.75,13.0,119.0,92.98,72.02
2016,3,13,11,30,0.0,147.0,3.8,13.0,147.0,116.01,90.93
2016,3,13,11,45,5.0,189.5,3.9,13.5,193.5,155.99,123.57
2016,3,13,12,0,10.0,232.0,4.0,14.0,240.0,195.91,155.69
2016,3,13,12,15,13.0,248.5,4.05,14.0,259.0,211.29,168.05
2016,3,13,12,30,16.0,265.0,4.1,14.0,278.0,226.15,180.03
2016,3,13,12,45,12.5,243.5,4.2,14.0,253.5,203.53,161.78
2016,3,13,13,0,9.0,222.0,4.3,14.0,229.0,181.75,144.22
2016,3,13,13,15,14.0,243.5,4.25,14.0,254.0,201.23,160.14
2016,3,13,13,30,19.0,265.0,4.2,14.0,279.0,219.7,175.11
2016,3,13,13,45,13.0,236.5,4.2,14.0,246.0,191.29,152.19
2016,3,13,14,0,7.0,208.0,4.2,14.0,213.0,164.2,130.34
2016,3,13,14,15,7.0,204.0,4.1,14.0,208.5,159.72,126.86
2016,3,13,14,30,7.0,200.0,4.0,14.0,204.0,155.18,123.3
2016,3,13,14,45,3.5,160.5,3.9,14.0,162.5,123.32,97.38
2016,3,13,15,0,0.0,121.0,3.8,14.0,121.0,92.45,72.11
2016,3,13,15,15,0.0,92.0,3.65,13.5,92.0,70.73,54.26
2016,3,13,15,30,0.0,63.0,3.5,13.0,63.0,48.33,35.59
2016,3,13,15,45,0.0,80.5,3.4,13.0,80.5,61.86,47.22
2016,3,13,16,0,0.0,98.0,3.3,13.0,98.0,73.9,60.38
2016,3,13,16,15,0.0,85.5,3.1,13.0,85.5,64.77,52.42
2016,3,13,16,30,0.0,73.0,2.9,13.0,73.0,55.56,44.31
2016,3,13,16,45,0.0,60.0,2.75,13.0,60.0,45.94,35.72
2016,3,13,17,0,0.0,47.0,2.6,13.0,47.0,35.95,26.68
2016,3,13,17,15,0.0,35.0,2.55,13.0,35.0,26.72,18.2
2016,3,13,17,30,0.0,23.0,2.5,13.0,23.0,17.52,9.7
2016,3,13,17,45,0.0,13.5,2.5,13.0,13.5,10.26,2.53
2016,3,13,18,0,0.0,4.0,2.5,13.0,4.0,3.15,0.0
2016,3,13,18,15,0.0,2.0,2.45,13.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
