Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,8.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,9.0,10.0,7.87,0.0
2016,3,14,6,45,67.5,29.5,1.8,9.5,38.0,107.59,73.86
2016,3,14,7,0,135.0,49.0,2.0,10.0,66.0,185.47,152.35
2016,3,14,7,15,187.5,69.0,2.1,10.0,104.5,254.89,214.94
2016,3,14,7,30,240.0,89.0,2.2,10.0,143.0,327.72,278.58
2016,3,14,7,45,271.5,108.5,2.3,10.0,184.5,384.9,327.05
2016,3,14,8,0,303.0,128.0,2.4,10.0,226.0,443.22,374.91
2016,3,14,8,15,350.5,136.0,2.45,10.0,267.0,501.33,421.82
2016,3,14,8,30,398.0,144.0,2.5,10.0,308.0,585.58,487.27
2016,3,14,8,45,438.0,155.0,2.55,10.5,355.5,644.7,530.8
2016,3,14,9,0,478.0,166.0,2.6,11.0,403.0,703.42,573.09
2016,3,14,9,15,489.0,180.0,2.6,11.0,441.0,735.47,594.8
2016,3,14,9,30,500.0,194.0,2.6,11.0,479.0,765.2,614.77
2016,3,14,9,45,425.5,231.5,2.6,11.5,485.0,730.87,584.15
2016,3,14,10,0,351.0,269.0,2.6,12.0,491.0,669.9,534.99
2016,3,14,10,15,413.5,263.0,2.6,12.0,537.0,744.81,590.62
2016,3,14,10,30,476.0,257.0,2.6,12.0,583.0,794.95,626.73
2016,3,14,10,45,337.5,304.5,2.6,12.5,540.0,673.51,532.26
2016,3,14,11,0,199.0,352.0,2.6,13.0,497.0,553.69,438.28
2016,3,14,11,15,344.5,318.5,2.6,13.0,575.5,671.91,530.39
2016,3,14,11,30,490.0,285.0,2.6,13.0,654.0,781.75,611.79
2016,3,14,11,45,511.5,281.0,2.6,13.5,670.0,777.44,606.44
2016,3,14,12,0,533.0,277.0,2.6,14.0,686.0,769.61,599.55
2016,3,14,12,15,525.0,280.0,2.6,14.0,683.5,739.65,577.24
2016,3,14,12,30,517.0,283.0,2.6,14.0,681.0,707.98,553.7
2016,3,14,12,45,378.0,325.0,2.65,14.0,614.0,595.47,468.35
2016,3,14,13,0,239.0,367.0,2.7,14.0,547.0,495.36,390.9
2016,3,14,13,15,159.0,353.5,2.75,14.0,472.5,411.72,326.1
2016,3,14,13,30,79.0,340.0,2.8,14.0,398.0,326.82,259.33
2016,3,14,13,45,39.5,245.0,2.85,14.0,274.0,218.58,173.73
2016,3,14,14,0,0.0,150.0,2.9,14.0,150.0,115.79,90.54
2016,3,14,14,15,7.0,186.5,2.9,14.0,191.0,146.34,115.82
2016,3,14,14,30,14.0,223.0,2.9,14.0,232.0,174.89,139.08
2016,3,14,14,45,391.5,176.0,2.95,14.0,402.5,266.7,203.78
2016,3,14,15,0,769.0,129.0,3.0,14.0,573.0,301.55,214.78
2016,3,14,15,15,644.0,145.0,2.95,13.5,498.0,233.81,160.77
2016,3,14,15,30,519.0,161.0,2.9,13.0,423.0,177.98,121.18
2016,3,14,15,45,512.0,144.5,2.9,13.0,382.5,126.26,87.23
2016,3,14,16,0,505.0,128.0,2.9,13.0,342.0,90.42,74.9
2016,3,14,16,15,450.0,124.5,2.65,12.5,298.0,87.91,73.06
2016,3,14,16,30,395.0,121.0,2.4,12.0,254.0,85.46,71.17
2016,3,14,16,45,352.5,105.0,2.15,11.5,208.5,75.07,62.06
2016,3,14,17,0,310.0,89.0,1.9,11.0,163.0,64.38,52.46
2016,3,14,17,15,247.5,71.5,1.8,10.5,121.0,52.35,41.39
2016,3,14,17,30,185.0,54.0,1.7,10.0,79.0,39.74,29.54
2016,3,14,17,45,92.5,34.5,1.65,9.5,47.0,25.58,15.35
2016,3,14,18,0,0.0,15.0,1.6,9.0,15.0,11.38,0.0
2016,3,14,18,15,0.0,7.5,1.6,8.5,7.5,5.9,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,6.5,1.05,5.5,7.0,0.0,0.0
2016,3,15,6,30,57.0,13.0,1.1,6.0,14.0,46.26,0.0
2016,3,15,6,45,199.5,28.5,1.15,7.0,51.0,213.4,159.38
2016,3,15,7,0,342.0,44.0,1.2,8.0,88.0,345.98,287.12
2016,3,15,7,15,432.5,54.5,1.25,8.5,137.0,445.18,372.64
2016,3,15,7,30,523.0,65.0,1.3,9.0,186.0,550.48,457.96
2016,3,15,7,45,590.5,70.5,1.4,9.5,238.5,635.29,523.6
2016,3,15,8,0,658.0,76.0,1.5,10.0,291.0,722.26,587.97
2016,3,15,8,15,696.5,81.0,1.6,10.5,342.0,783.42,630.86
2016,3,15,8,30,735.0,86.0,1.7,11.0,393.0,843.83,672.06
2016,3,15,8,45,767.0,89.0,1.8,12.0,442.0,887.76,699.24
2016,3,15,9,0,799.0,92.0,1.9,13.0,491.0,936.32,729.16
2016,3,15,9,15,818.5,95.0,1.95,13.5,535.0,969.68,748.75
2016,3,15,9,30,838.0,98.0,2.0,14.0,579.0,999.74,766.07
2016,3,15,9,45,853.5,99.5,2.15,14.5,617.0,1020.31,778.24
2016,3,15,10,0,869.0,101.0,2.3,15.0,655.0,1037.06,787.96
2016,3,15,10,15,879.0,103.0,2.35,15.0,687.0,1031.11,782.9
2016,3,15,10,30,889.0,105.0,2.4,15.0,719.0,1034.73,784.69
2016,3,15,10,45,897.5,105.5,2.5,15.5,743.5,1031.07,780.77
2016,3,15,11,0,906.0,106.0,2.6,16.0,768.0,1023.32,774.31
2016,3,15,11,15,910.0,107.0,2.65,16.0,784.5,1007.61,763.6
2016,3,15,11,30,914.0,108.0,2.7,16.0,801.0,987.93,750.4
2016,3,15,11,45,917.0,108.0,2.75,16.0,810.0,962.4,733.3
2016,3,15,12,0,920.0,108.0,2.8,16.0,819.0,933.13,713.68
2016,3,15,12,15,920.5,108.0,2.85,16.0,819.5,898.1,690.04
2016,3,15,12,30,921.0,108.0,2.9,16.0,820.0,859.73,663.98
2016,3,15,12,45,924.0,105.0,2.95,16.5,813.5,817.27,633.63
2016,3,15,13,0,927.0,102.0,3.0,17.0,807.0,771.66,600.19
2016,3,15,13,15,923.5,101.0,3.0,17.0,791.0,720.54,561.47
2016,3,15,13,30,920.0,100.0,3.0,17.0,775.0,667.18,520.08
2016,3,15,13,45,914.5,98.5,3.0,17.0,752.0,610.26,474.8
2016,3,15,14,0,909.0,97.0,3.0,17.0,729.0,551.79,426.89
2016,3,15,14,15,900.0,95.0,2.95,16.5,698.0,490.05,375.51
2016,3,15,14,30,891.0,93.0,2.9,16.0,667.0,427.69,321.87
2016,3,15,14,45,879.0,91.0,2.9,16.0,630.0,364.0,265.29
2016,3,15,15,0,867.0,89.0,2.9,16.0,593.0,297.43,205.91
2016,3,15,15,15,849.5,86.0,2.7,15.5,550.0,231.79,149.02
2016,3,15,15,30,832.0,83.0,2.5,15.0,507.0,167.8,98.57
2016,3,15,15,45,809.0,79.5,2.4,15.0,459.0,105.01,61.53
2016,3,15,16,0,786.0,76.0,2.3,15.0,411.0,67.14,53.88
2016,3,15,16,15,752.0,71.5,2.0,14.5,360.0,63.47,50.94
2016,3,15,16,30,718.0,67.0,1.7,14.0,309.0,59.76,47.87
2016,3,15,16,45,669.5,61.0,1.45,13.5,257.0,50.45,39.69
2016,3,15,17,0,621.0,55.0,1.2,13.0,205.0,45.63,35.38
2016,3,15,17,15,539.5,47.0,1.2,12.0,154.5,38.96,29.28
2016,3,15,17,30,458.0,39.0,1.2,11.0,104.0,32.35,23.0
2016,3,15,17,45,317.5,27.5,1.2,10.5,63.5,22.65,13.14
2016,3,15,18,0,177.0,16.0,1.2,10.0,23.0,13.07,0.0
2016,3,15,18,15,88.5,8.0,1.2,9.5,11.5,6.29,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,7.0,0.9,7.5,9.0,5.51,0.0
2016,3,16,6,30,122.0,14.0,0.9,8.0,18.0,88.15,0.0
2016,3,16,6,45,271.0,27.0,0.95,9.0,57.5,262.78,200.84
2016,3,16,7,0,420.0,40.0,1.0,10.0,97.0,399.29,327.95
2016,3,16,7,15,507.0,49.0,1.2,10.5,147.5,496.66,410.2
2016,3,16,7,30,594.0,58.0,1.4,11.0,198.0,599.95,493.11
2016,3,16,7,45,648.5,64.0,1.6,11.5,251.0,676.24,551.81
2016,3,16,8,0,703.0,70.0,1.8,12.0,304.0,753.97,609.27
2016,3,16,8,15,739.5,75.0,1.9,12.5,356.0,808.53,646.89
2016,3,16,8,30,776.0,80.0,2.0,13.0,408.0,868.47,687.36
2016,3,16,8,45,801.5,84.0,2.1,13.5,456.5,914.85,717.18
2016,3,16,9,0,827.0,88.0,2.2,14.0,505.0,958.69,744.8
2016,3,16,9,15,846.0,91.0,2.25,14.5,549.5,991.84,764.16
2016,3,16,9,30,865.0,94.0,2.3,15.0,594.0,1021.58,781.13
2016,3,16,9,45,878.5,96.0,2.35,15.5,632.5,1040.81,791.0
2016,3,16,10,0,892.0,98.0,2.4,16.0,671.0,1042.66,789.45
2016,3,16,10,15,902.0,100.0,2.4,16.0,703.0,1050.22,792.99
2016,3,16,10,30,912.0,102.0,2.4,16.0,735.0,1053.66,793.9
2016,3,16,10,45,918.5,103.0,2.45,16.5,760.0,1048.27,788.28
2016,3,16,11,0,925.0,104.0,2.5,17.0,785.0,1038.73,780.18
2016,3,16,11,15,929.5,105.0,2.5,17.0,801.5,1023.08,769.15
2016,3,16,11,30,934.0,106.0,2.5,17.0,818.0,1003.37,755.6
2016,3,16,11,45,936.0,106.0,2.55,17.5,826.5,976.33,736.37
2016,3,16,12,0,938.0,106.0,2.6,18.0,835.0,945.54,714.72
2016,3,16,12,15,938.0,106.0,2.6,18.0,835.0,909.41,690.35
2016,3,16,12,30,938.0,106.0,2.6,18.0,835.0,869.93,663.61
2016,3,16,12,45,941.0,102.5,2.6,18.5,828.0,826.24,632.6
2016,3,16,13,0,944.0,99.0,2.6,19.0,821.0,779.36,598.63
2016,3,16,13,15,939.5,98.5,2.6,19.0,804.5,727.21,559.76
2016,3,16,13,30,935.0,98.0,2.6,19.0,788.0,672.86,518.26
2016,3,16,13,45,928.5,96.5,2.6,19.0,763.5,614.57,472.6
2016,3,16,14,0,922.0,95.0,2.6,19.0,739.0,554.81,424.34
2016,3,16,14,15,912.0,93.0,2.55,19.0,707.5,491.89,371.95
2016,3,16,14,30,902.0,91.0,2.5,19.0,676.0,428.45,317.56
2016,3,16,14,45,889.0,89.0,2.5,19.0,637.5,363.8,261.04
2016,3,16,15,0,876.0,87.0,2.5,19.0,599.0,299.53,204.29
2016,3,16,15,15,858.0,84.0,2.35,18.5,555.5,229.96,145.18
2016,3,16,15,30,840.0,81.0,2.2,18.0,512.0,165.42,95.24
2016,3,16,15,45,816.0,78.0,2.05,18.0,463.5,102.5,59.25
2016,3,16,16,0,792.0,75.0,1.9,18.0,415.0,66.5,52.65
2016,3,16,16,15,757.5,70.5,1.65,17.0,364.0,62.79,49.81
2016,3,16,16,30,723.0,66.0,1.4,16.0,313.0,59.03,46.83
2016,3,16,16,45,673.5,60.5,1.2,15.5,260.5,54.26,42.74
2016,3,16,17,0,624.0,55.0,1.0,15.0,208.0,45.64,35.11
2016,3,16,17,15,544.5,47.0,1.0,14.5,157.5,38.98,29.02
2016,3,16,17,30,465.0,39.0,1.0,14.0,107.0,32.37,22.76
2016,3,16,17,45,327.0,27.5,1.0,13.5,65.5,22.66,13.14
2016,3,16,18,0,189.0,16.0,1.0,13.0,24.0,13.07,0.0
2016,3,16,18,15,94.5,8.0,1.0,12.5,12.0,6.29,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,88.5,7.5,0.95,9.5,10.5,57.58,0.0
2016,3,17,6,30,177.0,15.0,1.0,10.0,21.0,155.14,0.0
2016,3,17,6,45,321.0,27.0,1.05,11.0,62.5,296.47,229.52
2016,3,17,7,0,465.0,39.0,1.1,12.0,104.0,430.84,351.22
2016,3,17,7,15,548.0,47.0,1.15,12.5,155.5,525.61,429.45
2016,3,17,7,30,631.0,55.0,1.2,13.0,207.0,625.89,507.52
2016,3,17,7,45,682.0,60.5,1.3,13.5,260.5,693.66,557.87
2016,3,17,8,0,733.0,66.0,1.4,14.0,314.0,769.22,611.75
2016,3,17,8,15,768.0,70.5,1.45,14.5,366.0,828.99,651.63
2016,3,17,8,30,803.0,75.0,1.5,15.0,418.0,887.48,689.38
2016,3,17,8,45,828.0,78.5,1.6,16.0,467.5,933.2,716.72
2016,3,17,9,0,853.0,82.0,1.7,17.0,517.0,976.31,741.79
2016,3,17,9,15,871.0,84.5,1.65,17.5,561.5,1008.09,758.18
2016,3,17,9,30,889.0,87.0,1.6,18.0,606.0,1023.66,763.82
2016,3,17,9,45,901.0,89.5,1.6,18.5,644.5,1041.87,772.2
2016,3,17,10,0,913.0,92.0,1.6,19.0,683.0,1056.16,778.06
2016,3,17,10,15,922.5,93.5,1.55,19.5,715.0,1062.61,778.24
2016,3,17,10,30,932.0,95.0,1.5,20.0,747.0,1064.89,776.01
2016,3,17,10,45,938.0,96.5,1.45,20.5,771.5,1059.4,769.09
2016,3,17,11,0,944.0,98.0,1.4,21.0,796.0,1049.66,759.81
2016,3,17,11,15,947.5,98.5,1.3,21.0,812.5,1032.18,746.45
2016,3,17,11,30,951.0,99.0,1.2,21.0,829.0,1010.63,730.77
2016,3,17,11,45,952.0,99.5,1.2,21.5,837.0,982.79,711.7
2016,3,17,12,0,953.0,100.0,1.2,22.0,845.0,951.17,690.39
2016,3,17,12,15,953.0,100.0,1.2,22.0,845.0,914.57,667.22
2016,3,17,12,30,953.0,100.0,1.2,22.0,845.0,874.56,641.75
2016,3,17,12,45,950.5,100.0,1.2,22.0,836.5,829.41,612.72
2016,3,17,13,0,948.0,100.0,1.2,22.0,828.0,781.41,580.82
2016,3,17,13,15,943.5,99.0,1.2,22.0,811.5,728.54,543.37
2016,3,17,13,30,939.0,98.0,1.2,22.0,795.0,673.49,503.29
2016,3,17,13,45,931.5,97.0,1.25,22.0,770.5,614.82,459.71
2016,3,17,14,0,924.0,96.0,1.3,22.0,746.0,554.79,413.42
2016,3,17,14,15,914.5,94.5,1.3,22.0,714.0,492.35,363.3
2016,3,17,14,30,905.0,93.0,1.3,22.0,682.0,429.31,310.97
2016,3,17,14,45,891.0,91.0,1.3,22.0,643.5,364.12,255.65
2016,3,17,15,0,877.0,89.0,1.3,22.0,605.0,299.44,200.1
2016,3,17,15,15,859.0,86.0,1.25,21.5,561.0,229.77,142.4
2016,3,17,15,30,841.0,83.0,1.2,21.0,517.0,165.16,93.68
2016,3,17,15,45,816.0,80.0,1.2,21.0,468.5,102.12,58.89
2016,3,17,16,0,791.0,77.0,1.2,21.0,420.0,67.92,53.19
2016,3,17,16,15,757.0,72.5,1.1,20.5,368.5,64.27,50.36
2016,3,17,16,30,723.0,68.0,1.0,20.0,317.0,60.57,47.38
2016,3,17,16,45,673.5,62.0,0.95,19.5,264.5,51.2,39.37
2016,3,17,17,0,624.0,56.0,0.9,19.0,212.0,46.38,35.17
2016,3,17,17,15,545.0,48.5,0.95,18.0,161.0,40.14,29.61
2016,3,17,17,30,466.0,41.0,1.0,17.0,110.0,33.97,23.87
2016,3,17,17,45,331.0,29.0,1.05,16.5,68.0,23.89,14.11
2016,3,17,18,0,196.0,17.0,1.1,16.0,26.0,13.9,0.0
2016,3,17,18,15,98.0,8.5,1.1,15.5,13.0,6.69,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,90.5,8.5,1.3,9.0,12.5,59.52,0.0
2016,3,18,6,30,181.0,17.0,1.5,10.0,25.0,162.09,0.0
2016,3,18,6,45,318.5,29.0,1.75,11.0,66.5,296.75,234.26
2016,3,18,7,0,456.0,41.0,2.0,12.0,108.0,426.46,351.51
2016,3,18,7,15,537.5,49.5,2.0,12.0,159.0,520.46,430.88
2016,3,18,7,30,619.0,58.0,2.0,12.0,210.0,619.81,510.39
2016,3,18,7,45,330.0,95.5,2.0,12.5,178.5,434.28,362.7
2016,3,18,8,0,41.0,133.0,2.0,13.0,147.0,174.12,143.11
2016,3,18,8,15,71.0,158.5,1.95,13.0,187.0,229.34,190.26
2016,3,18,8,30,101.0,184.0,1.9,13.0,227.0,285.54,236.31
2016,3,18,8,45,132.0,206.5,1.9,13.5,270.5,361.45,296.31
2016,3,18,9,0,163.0,229.0,1.9,14.0,314.0,416.79,338.66
2016,3,18,9,15,411.5,188.5,1.9,14.5,425.5,664.56,530.86
2016,3,18,9,30,660.0,148.0,1.9,15.0,537.0,883.62,685.31
2016,3,18,9,45,367.5,221.0,1.9,15.5,440.0,657.12,515.05
2016,3,18,10,0,75.0,294.0,1.9,16.0,343.0,362.93,286.34
2016,3,18,10,15,493.0,199.0,1.9,16.0,544.5,753.09,588.82
2016,3,18,10,30,911.0,104.0,1.9,16.0,746.0,1052.79,790.0
2016,3,18,10,45,917.5,105.5,1.9,16.5,770.5,1047.76,780.41
2016,3,18,11,0,924.0,107.0,1.9,17.0,795.0,1038.55,772.11
2016,3,18,11,15,928.5,108.0,1.85,17.0,811.5,1022.69,760.45
2016,3,18,11,30,933.0,109.0,1.8,17.0,828.0,1002.77,746.37
2016,3,18,11,45,933.5,110.0,1.8,17.5,836.5,975.2,726.72
2016,3,18,12,0,934.0,111.0,1.8,18.0,845.0,943.93,704.8
2016,3,18,12,15,717.5,204.5,1.8,18.0,768.5,832.55,628.9
2016,3,18,12,30,501.0,298.0,1.8,18.0,692.0,702.83,534.83
2016,3,18,12,45,702.0,211.5,1.85,18.0,757.0,754.95,575.93
2016,3,18,13,0,903.0,125.0,1.9,18.0,822.0,769.96,588.55
2016,3,18,13,15,898.5,124.0,1.9,18.0,806.0,718.77,550.26
2016,3,18,13,30,894.0,123.0,1.9,18.0,790.0,665.53,510.05
2016,3,18,13,45,884.5,122.5,1.95,18.0,765.0,611.76,468.38
2016,3,18,14,0,875.0,122.0,2.0,18.0,740.0,552.02,420.91
2016,3,18,14,15,864.5,120.0,2.05,17.5,708.5,489.85,370.67
2016,3,18,14,30,854.0,118.0,2.1,17.0,677.0,427.37,318.28
2016,3,18,14,45,840.5,114.5,2.15,17.0,639.0,362.74,262.19
2016,3,18,15,0,827.0,111.0,2.2,17.0,601.0,298.79,206.11
2016,3,18,15,15,807.5,107.5,2.2,16.5,557.0,234.68,151.82
2016,3,18,15,30,788.0,104.0,2.2,16.0,513.0,172.59,104.31
2016,3,18,15,45,639.5,120.5,2.2,15.5,432.5,113.58,74.72
2016,3,18,16,0,491.0,137.0,2.2,15.0,352.0,95.49,78.65
2016,3,18,16,15,451.0,129.5,2.0,14.5,308.5,90.86,75.0
2016,3,18,16,30,411.0,122.0,1.8,14.0,265.0,86.15,71.17
2016,3,18,16,45,385.0,104.5,1.6,13.5,221.5,75.03,61.53
2016,3,18,17,0,359.0,87.0,1.4,13.0,178.0,63.49,51.31
2016,3,18,17,15,307.5,70.5,1.3,12.0,135.5,52.01,40.97
2016,3,18,17,30,256.0,54.0,1.2,11.0,93.0,40.26,30.11
2016,3,18,17,45,128.0,38.5,1.1,10.5,58.0,28.6,18.7
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,16.91,0.0
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,9.5,8.0,6.29,0.0
2016,3,19,6,30,0.0,16.0,1.2,10.0,16.0,12.21,0.0
2016,3,19,6,45,39.5,35.5,1.35,10.5,41.5,79.27,60.04
2016,3,19,7,0,79.0,55.0,1.5,11.0,67.0,132.29,108.37
2016,3,19,7,15,98.5,77.0,1.55,11.5,98.0,175.89,146.93
2016,3,19,7,30,118.0,99.0,1.6,12.0,129.0,219.74,184.67
2016,3,19,7,45,135.5,120.0,1.65,12.5,162.0,260.92,219.03
2016,3,19,8,0,153.0,141.0,1.7,13.0,195.0,302.57,252.74
2016,3,19,8,15,221.5,157.5,1.75,13.5,248.0,406.52,336.4
2016,3,19,8,30,290.0,174.0,1.8,14.0,301.0,493.74,403.97
2016,3,19,8,45,547.0,130.0,1.85,14.5,402.5,728.27,582.03
2016,3,19,9,0,804.0,86.0,1.9,15.0,504.0,931.69,721.4
2016,3,19,9,15,821.5,89.0,1.9,15.5,547.0,962.75,736.85
2016,3,19,9,30,839.0,92.0,1.9,16.0,590.0,990.48,751.88
2016,3,19,9,45,705.5,149.5,1.95,16.5,586.0,932.5,709.99
2016,3,19,10,0,572.0,207.0,2.0,17.0,582.0,846.83,649.35
2016,3,19,10,15,720.5,157.5,2.0,17.0,652.5,949.86,719.78
2016,3,19,10,30,869.0,108.0,2.0,17.0,723.0,1013.68,760.0
2016,3,19,10,45,873.5,110.0,2.05,17.5,746.5,1007.51,753.36
2016,3,19,11,0,878.0,112.0,2.1,18.0,770.0,997.39,745.09
2016,3,19,11,15,882.0,113.0,2.1,18.0,786.0,981.8,734.2
2016,3,19,11,30,886.0,114.0,2.1,18.0,802.0,962.35,720.93
2016,3,19,11,45,889.0,114.0,2.15,18.0,810.0,937.2,704.51
2016,3,19,12,0,892.0,114.0,2.2,18.0,818.0,908.42,685.67
2016,3,19,12,15,892.5,114.0,2.2,18.0,818.5,874.01,662.48
2016,3,19,12,30,893.0,114.0,2.2,18.0,819.0,836.37,637.04
2016,3,19,12,45,637.5,228.5,2.2,18.0,729.5,719.07,550.92
2016,3,19,13,0,382.0,343.0,2.2,18.0,640.0,582.81,448.5
2016,3,19,13,15,360.0,341.5,2.2,18.0,617.0,540.34,417.27
2016,3,19,13,30,338.0,340.0,2.2,18.0,594.0,498.98,385.77
2016,3,19,13,45,607.5,222.0,2.2,18.0,660.5,539.18,416.08
2016,3,19,14,0,877.0,104.0,2.2,18.0,727.0,534.19,409.03
2016,3,19,14,15,868.0,102.5,2.15,18.0,697.0,474.58,358.84
2016,3,19,14,30,859.0,101.0,2.1,18.0,667.0,414.4,307.05
2016,3,19,14,45,669.0,157.0,2.1,18.0,583.0,336.42,245.13
2016,3,19,15,0,479.0,213.0,2.1,18.0,499.0,276.92,200.29
2016,3,19,15,15,396.0,214.0,2.1,17.5,439.0,224.26,160.24
2016,3,19,15,30,313.0,215.0,2.1,17.0,379.0,182.15,131.4
2016,3,19,15,45,298.5,195.5,2.15,17.0,340.5,141.98,105.7
2016,3,19,16,0,284.0,176.0,2.2,17.0,302.0,117.71,97.15
2016,3,19,16,15,271.0,157.0,2.15,16.5,265.5,106.65,88.09
2016,3,19,16,30,258.0,138.0,2.1,16.0,229.0,95.18,78.49
2016,3,19,16,45,245.0,117.0,2.05,15.5,192.0,82.11,67.28
2016,3,19,17,0,232.0,96.0,2.0,15.0,155.0,68.59,55.41
2016,3,19,17,15,203.0,75.5,1.85,14.0,118.5,54.78,43.11
2016,3,19,17,30,174.0,55.0,1.7,13.0,82.0,40.61,30.19
2016,3,19,17,45,87.0,38.5,1.6,12.5,52.0,28.47,18.54
2016,3,19,18,0,0.0,22.0,1.5,12.0,22.0,16.34,0.0
2016,3,19,18,15,0.0,11.0,1.45,11.5,11.0,8.65,0.0
2016,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,19.5,9.5,1.2,10.5,10.5,18.85,0.0
2016,3,20,6,30,39.0,19.0,1.4,11.0,21.0,51.31,15.82
2016,3,20,6,45,97.5,37.5,1.65,11.5,51.0,135.15,106.9
2016,3,20,7,0,156.0,56.0,1.9,12.0,81.0,203.9,169.31
2016,3,20,7,15,182.5,77.0,2.0,12.5,116.5,255.96,215.0
2016,3,20,7,30,209.0,98.0,2.1,13.0,152.0,308.88,259.88
2016,3,20,7,45,229.0,117.5,2.25,14.0,188.5,354.98,297.08
2016,3,20,8,0,249.0,137.0,2.4,15.0,225.0,401.45,333.25
2016,3,20,8,15,194.0,163.5,2.45,15.5,238.5,367.12,302.94
2016,3,20,8,30,139.0,190.0,2.5,16.0,252.0,348.2,284.69
2016,3,20,8,45,217.5,204.5,2.65,16.5,313.5,439.76,357.86
2016,3,20,9,0,296.0,219.0,2.8,17.0,375.0,557.51,447.77
2016,3,20,9,15,393.0,214.5,2.9,17.0,439.0,649.22,517.36
2016,3,20,9,30,490.0,210.0,3.0,17.0,503.0,768.36,604.52
2016,3,20,9,45,667.5,159.0,3.15,17.5,585.0,903.52,699.93
2016,3,20,10,0,845.0,108.0,3.3,18.0,667.0,1016.41,774.93
2016,3,20,10,15,854.5,110.0,3.4,18.0,698.0,1023.18,777.88
2016,3,20,10,30,864.0,112.0,3.5,18.0,729.0,1011.88,769.69
2016,3,20,10,45,584.0,231.5,3.65,18.5,654.5,859.82,661.89
2016,3,20,11,0,304.0,351.0,3.8,19.0,580.0,672.22,519.53
2016,3,20,11,15,169.0,336.5,3.9,19.0,464.0,492.67,384.68
2016,3,20,11,30,34.0,322.0,4.0,19.0,348.0,321.46,250.56
2016,3,20,11,45,17.0,214.0,4.1,19.0,227.0,186.98,145.54
2016,3,20,12,0,0.0,106.0,4.2,19.0,106.0,82.36,61.42
2016,3,20,12,15,8.0,189.0,4.25,18.5,195.5,156.2,121.28
2016,3,20,12,30,16.0,272.0,4.3,18.0,285.0,230.56,180.63
2016,3,20,12,45,16.5,272.5,4.35,18.0,286.0,229.38,179.59
2016,3,20,13,0,17.0,273.0,4.4,18.0,287.0,228.06,178.6
2016,3,20,13,15,10.5,227.5,4.35,18.0,236.0,185.04,144.45
2016,3,20,13,30,4.0,182.0,4.3,18.0,185.0,143.81,111.53
2016,3,20,13,45,2.0,142.5,4.3,18.0,144.0,111.3,85.45
2016,3,20,14,0,0.0,103.0,4.3,18.0,103.0,79.53,59.75
2016,3,20,14,15,0.0,92.5,4.2,17.5,92.5,71.4,53.33
2016,3,20,14,30,0.0,82.0,4.1,17.0,82.0,63.2,46.8
2016,3,20,14,45,5.5,143.0,4.05,17.0,146.5,110.84,85.93
2016,3,20,15,0,11.0,204.0,4.0,17.0,211.0,154.78,121.67
2016,3,20,15,15,13.5,197.0,3.85,16.5,205.0,147.72,116.21
2016,3,20,15,30,16.0,190.0,3.7,16.0,199.0,140.09,110.43
2016,3,20,15,45,8.0,158.5,3.55,16.0,163.0,115.86,91.27
2016,3,20,16,0,0.0,127.0,3.4,16.0,127.0,93.71,76.8
2016,3,20,16,15,0.0,111.5,3.15,15.5,111.5,82.69,67.56
2016,3,20,16,30,0.0,96.0,2.9,15.0,96.0,71.58,58.07
2016,3,20,16,45,0.0,80.5,2.7,15.0,80.5,60.38,48.24
2016,3,20,17,0,0.0,65.0,2.5,15.0,65.0,49.09,38.18
2016,3,20,17,15,0.0,49.5,2.3,14.5,49.5,37.7,27.94
2016,3,20,17,30,0.0,34.0,2.1,14.0,34.0,25.97,17.26
2016,3,20,17,45,0.0,21.5,1.95,14.0,21.5,16.38,8.28
2016,3,20,18,0,0.0,9.0,1.8,14.0,9.0,6.83,0.0
2016,3,20,18,15,0.0,4.5,1.75,13.5,4.5,3.54,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.3,9.5,8.5,6.69,0.0
2016,3,21,6,30,0.0,17.0,1.5,10.0,17.0,12.97,1.35
2016,3,21,6,45,14.5,37.5,1.75,11.0,40.0,50.69,36.76
2016,3,21,7,0,29.0,58.0,2.0,12.0,63.0,84.51,66.98
2016,3,21,7,15,43.0,80.5,2.15,12.0,90.5,120.79,99.12
2016,3,21,7,30,57.0,103.0,2.3,12.0,118.0,157.06,130.79
2016,3,21,7,45,66.0,126.0,2.5,12.5,147.0,190.06,158.64
2016,3,21,8,0,75.0,149.0,2.7,13.0,176.0,223.03,185.81
2016,3,21,8,15,84.5,169.5,2.8,13.0,204.5,253.09,210.39
2016,3,21,8,30,94.0,190.0,2.9,13.0,233.0,283.3,234.71
2016,3,21,8,45,203.5,204.5,3.05,13.0,309.0,425.1,351.42
2016,3,21,9,0,313.0,219.0,3.2,13.0,385.0,573.31,468.15
2016,3,21,9,15,366.5,226.5,3.35,13.0,436.0,636.03,515.52
2016,3,21,9,30,420.0,234.0,3.5,13.0,487.0,722.74,579.95
2016,3,21,9,45,272.5,274.5,3.65,13.5,442.5,593.24,476.3
2016,3,21,10,0,125.0,315.0,3.8,14.0,398.0,459.6,368.19
2016,3,21,10,15,72.0,289.0,3.9,14.0,337.5,346.67,278.57
2016,3,21,10,30,19.0,263.0,4.0,14.0,277.0,239.96,191.66
2016,3,21,10,45,238.5,281.0,4.1,14.5,462.0,541.82,434.7
2016,3,21,11,0,458.0,299.0,4.2,15.0,647.0,789.33,620.53
2016,3,21,11,15,234.5,270.0,4.35,15.0,448.5,508.03,405.33
2016,3,21,11,30,11.0,241.0,4.5,15.0,250.0,205.75,162.43
2016,3,21,11,45,5.5,187.0,4.65,15.0,191.5,153.68,120.74
2016,3,21,12,0,0.0,133.0,4.8,15.0,133.0,104.04,80.19
2016,3,21,12,15,0.0,133.5,4.9,15.0,133.5,104.3,80.44
2016,3,21,12,30,0.0,134.0,5.0,15.0,134.0,104.55,80.65
2016,3,21,12,45,0.0,86.5,5.1,15.5,86.5,66.92,49.69
2016,3,21,13,0,0.0,39.0,5.2,16.0,39.0,30.06,19.26
2016,3,21,13,15,0.0,38.5,5.1,15.5,38.5,29.66,19.0
2016,3,21,13,30,0.0,38.0,5.0,15.0,38.0,29.26,18.74
2016,3,21,13,45,2.5,117.5,4.95,15.0,119.5,92.2,70.89
2016,3,21,14,0,5.0,197.0,4.9,15.0,201.0,154.11,121.6
2016,3,21,14,15,2.5,135.5,4.8,15.0,137.5,105.33,81.79
2016,3,21,14,30,0.0,74.0,4.7,15.0,74.0,57.0,42.0
2016,3,21,14,45,0.0,103.0,4.6,15.0,103.0,79.26,60.64
2016,3,21,15,0,0.0,132.0,4.5,15.0,132.0,100.53,78.42
2016,3,21,15,15,0.0,84.5,4.35,14.5,84.5,65.03,49.16
2016,3,21,15,30,0.0,37.0,4.2,14.0,37.0,28.32,18.42
2016,3,21,15,45,0.0,29.5,4.1,14.0,29.5,22.54,13.58
2016,3,21,16,0,0.0,22.0,4.0,14.0,22.0,16.78,9.35
2016,3,21,16,15,0.0,19.0,3.75,13.5,19.0,14.47,7.35
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,12.17,5.33
2016,3,21,16,45,176.5,60.5,3.25,12.5,106.5,43.19,33.35
2016,3,21,17,0,353.0,105.0,3.0,12.0,197.0,75.31,62.14
2016,3,21,17,15,275.5,87.5,2.75,11.5,149.5,63.03,50.95
2016,3,21,17,30,198.0,70.0,2.5,11.0,102.0,50.43,39.21
2016,3,21,17,45,137.0,47.5,2.3,11.0,65.5,34.69,24.24
2016,3,21,18,0,76.0,25.0,2.1,11.0,29.0,18.69,3.71
2016,3,21,18,15,38.0,12.5,2.0,10.5,14.5,9.83,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.5,12.5,1.2,7.5,19.0,69.62,0.0
2016,3,22,6,30,205.0,25.0,1.4,8.0,38.0,194.64,118.62
2016,3,22,6,45,334.0,37.0,1.65,9.0,82.0,315.01,258.38
2016,3,22,7,0,463.0,49.0,1.9,10.0,126.0,440.02,367.44
2016,3,22,7,15,540.5,57.5,2.05,10.0,178.5,531.69,444.57
2016,3,22,7,30,618.0,66.0,2.2,10.0,231.0,627.97,522.02
2016,3,22,7,45,670.0,71.0,2.35,10.5,284.5,701.64,577.92
2016,3,22,8,0,722.0,76.0,2.5,11.0,338.0,776.3,632.46
2016,3,22,8,15,755.5,80.5,2.55,11.0,390.5,827.79,668.62
2016,3,22,8,30,789.0,85.0,2.6,11.0,443.0,884.24,707.65
2016,3,22,8,45,819.5,86.5,2.65,11.5,493.0,932.2,738.41
2016,3,22,9,0,850.0,88.0,2.7,12.0,543.0,977.65,766.88
2016,3,22,9,15,867.0,91.0,2.75,12.0,587.0,1008.58,786.31
2016,3,22,9,30,884.0,94.0,2.8,12.0,631.0,1022.96,794.43
2016,3,22,9,45,902.0,93.5,2.85,12.5,670.5,1043.14,805.35
2016,3,22,10,0,920.0,93.0,2.9,13.0,710.0,1059.5,813.66
2016,3,22,10,15,928.5,94.5,2.9,13.0,741.5,1064.47,815.4
2016,3,22,10,30,937.0,96.0,2.9,13.0,773.0,1065.24,814.6
2016,3,22,10,45,945.5,96.0,2.95,13.5,798.0,1060.05,809.0
2016,3,22,11,0,954.0,96.0,3.0,14.0,823.0,1050.59,800.76
2016,3,22,11,15,957.5,96.5,3.0,14.0,839.0,1032.54,787.91
2016,3,22,11,30,961.0,97.0,3.0,14.0,855.0,1010.39,772.48
2016,3,22,11,45,962.5,97.0,3.05,14.0,863.0,981.87,753.23
2016,3,22,12,0,964.0,97.0,3.1,14.0,871.0,949.55,731.37
2016,3,22,12,15,676.5,226.0,3.15,14.0,769.5,811.1,631.96
2016,3,22,12,30,389.0,355.0,3.2,14.0,668.0,644.26,504.94
2016,3,22,12,45,393.5,349.0,3.25,14.0,662.5,617.79,486.05
2016,3,22,13,0,398.0,343.0,3.3,14.0,657.0,589.76,464.78
2016,3,22,13,15,509.5,291.5,3.35,14.0,685.0,602.66,475.29
2016,3,22,13,30,621.0,240.0,3.4,14.0,713.0,596.72,470.38
2016,3,22,13,45,504.5,274.0,3.5,14.0,650.5,514.91,405.71
2016,3,22,14,0,388.0,308.0,3.6,14.0,588.0,440.89,346.98
2016,3,22,14,15,650.5,200.5,3.6,14.0,646.0,451.16,350.48
2016,3,22,14,30,913.0,93.0,3.6,14.0,704.0,422.47,318.45
2016,3,22,14,45,900.0,91.0,3.65,14.0,665.5,357.18,259.61
2016,3,22,15,0,887.0,89.0,3.7,14.0,627.0,292.29,201.04
2016,3,22,15,15,870.5,86.5,3.6,13.5,582.5,227.08,144.71
2016,3,22,15,30,854.0,84.0,3.5,13.0,538.0,157.72,91.54
2016,3,22,15,45,829.5,81.0,3.45,13.0,489.0,94.13,58.43
2016,3,22,16,0,805.0,78.0,3.4,13.0,440.0,68.8,55.71
2016,3,22,16,15,772.5,74.0,3.15,12.5,388.5,65.56,53.13
2016,3,22,16,30,740.0,70.0,2.9,12.0,337.0,62.28,50.45
2016,3,22,16,45,691.0,65.0,2.65,11.5,283.5,57.97,46.76
2016,3,22,17,0,642.0,60.0,2.4,11.0,230.0,49.51,39.21
2016,3,22,17,15,567.0,52.5,2.15,10.5,178.0,43.34,33.54
2016,3,22,17,30,492.0,45.0,1.9,10.0,126.0,37.23,27.7
2016,3,22,17,45,362.5,34.0,1.7,9.5,81.5,28.01,18.74
2016,3,22,18,0,233.0,23.0,1.5,9.0,37.0,18.92,5.27
2016,3,22,18,15,116.5,11.5,1.5,8.5,18.5,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,12.0,1.2,5.5,15.5,35.1,0.0
2016,3,23,6,30,88.0,24.0,1.4,6.0,31.0,102.65,67.29
2016,3,23,6,45,146.0,43.0,1.6,7.0,64.0,173.97,143.79
2016,3,23,7,0,204.0,62.0,1.8,8.0,97.0,245.18,208.04
2016,3,23,7,15,236.0,81.5,1.9,8.5,135.5,300.98,257.13
2016,3,23,7,30,268.0,101.0,2.0,9.0,174.0,358.33,305.73
2016,3,23,7,45,295.5,117.5,2.15,10.0,213.5,408.96,346.6
2016,3,23,8,0,323.0,134.0,2.3,11.0,253.0,460.5,386.74
2016,3,23,8,15,367.0,148.0,2.35,11.5,301.5,547.35,453.55
2016,3,23,8,30,411.0,162.0,2.4,12.0,350.0,613.44,502.58
2016,3,23,8,45,410.5,182.5,2.5,12.5,387.0,643.89,522.75
2016,3,23,9,0,410.0,203.0,2.6,13.0,424.0,671.94,541.07
2016,3,23,9,15,602.5,156.0,2.65,13.5,510.5,826.02,654.96
2016,3,23,9,30,795.0,109.0,2.7,14.0,597.0,962.99,747.86
2016,3,23,9,45,850.5,105.0,2.8,14.5,655.0,1016.8,781.31
2016,3,23,10,0,906.0,101.0,2.9,15.0,713.0,1053.4,803.53
2016,3,23,10,15,915.5,102.5,2.9,15.0,745.0,1059.18,805.61
2016,3,23,10,30,925.0,104.0,2.9,15.0,777.0,1060.8,805.39
2016,3,23,10,45,839.5,143.0,2.9,15.5,768.5,1018.25,774.16
2016,3,23,11,0,754.0,182.0,2.9,16.0,760.0,966.97,737.44
2016,3,23,11,15,851.0,144.0,2.85,16.0,809.5,992.19,754.01
2016,3,23,11,30,948.0,106.0,2.8,16.0,859.0,1005.94,762.1
2016,3,23,11,45,949.5,107.0,2.75,16.5,866.5,978.54,741.2
2016,3,23,12,0,951.0,108.0,2.7,17.0,874.0,947.34,718.27
2016,3,23,12,15,824.0,167.5,2.7,17.0,831.5,871.2,666.24
2016,3,23,12,30,697.0,227.0,2.7,17.0,789.0,792.78,608.97
2016,3,23,12,45,701.0,222.0,2.7,17.5,782.0,754.33,580.33
2016,3,23,13,0,705.0,217.0,2.7,18.0,775.0,713.29,549.06
2016,3,23,13,15,706.0,210.0,2.65,18.0,760.0,666.19,513.62
2016,3,23,13,30,707.0,203.0,2.6,18.0,745.0,617.2,475.97
2016,3,23,13,45,804.0,158.5,2.6,18.0,756.0,587.49,452.08
2016,3,23,14,0,901.0,114.0,2.6,18.0,767.0,546.2,417.39
2016,3,23,14,15,891.0,112.0,2.55,17.5,735.0,484.15,365.98
2016,3,23,14,30,881.0,110.0,2.5,17.0,703.0,420.73,311.91
2016,3,23,14,45,863.5,109.0,2.5,17.0,663.5,355.4,254.75
2016,3,23,15,0,846.0,108.0,2.5,17.0,624.0,291.16,198.31
2016,3,23,15,15,827.5,104.5,2.4,16.5,579.5,226.26,143.7
2016,3,23,15,30,809.0,101.0,2.3,16.0,535.0,163.23,96.87
2016,3,23,15,45,785.5,96.5,2.2,16.0,486.5,101.41,65.48
2016,3,23,16,0,762.0,92.0,2.1,16.0,438.0,72.19,57.97
2016,3,23,16,15,727.5,87.0,1.85,15.5,386.0,68.78,55.31
2016,3,23,16,30,693.0,82.0,1.6,15.0,334.0,65.33,52.53
2016,3,23,16,45,641.0,75.5,1.4,14.5,280.5,60.51,48.45
2016,3,23,17,0,589.0,69.0,1.2,14.0,227.0,55.68,44.24
2016,3,23,17,15,511.5,60.0,1.2,13.0,175.5,48.64,37.95
2016,3,23,17,30,434.0,51.0,1.2,12.0,124.0,41.63,31.4
2016,3,23,17,45,306.5,38.0,1.2,11.0,80.5,31.01,21.31
2016,3,23,18,0,179.0,25.0,1.2,10.0,37.0,19.04,6.38
2016,3,23,18,15,89.5,12.5,1.15,9.5,18.5,9.83,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
