Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,101.0,13.0,1.25,8.0,20.5,69.12,0.0
2016,3,24,6,30,202.0,26.0,1.5,9.0,41.0,195.79,139.27
2016,3,24,6,45,310.5,40.0,1.75,10.0,84.5,301.66,248.77
2016,3,24,7,0,419.0,54.0,2.0,11.0,128.0,412.74,345.27
2016,3,24,7,15,492.0,63.0,2.05,11.5,178.5,499.83,417.75
2016,3,24,7,30,565.0,72.0,2.1,12.0,229.0,591.13,489.69
2016,3,24,7,45,607.5,80.5,2.2,12.5,280.5,659.16,540.82
2016,3,24,8,0,650.0,89.0,2.3,13.0,332.0,727.75,590.5
2016,3,24,8,15,685.0,95.0,2.35,13.5,383.0,786.3,630.77
2016,3,24,8,30,720.0,101.0,2.4,14.0,434.0,843.83,669.19
2016,3,24,8,45,729.0,112.0,2.45,14.5,479.5,880.83,692.13
2016,3,24,9,0,738.0,123.0,2.5,15.0,525.0,914.69,712.7
2016,3,24,9,15,758.0,127.0,2.55,15.5,568.5,947.91,732.6
2016,3,24,9,30,778.0,131.0,2.6,16.0,612.0,977.98,750.18
2016,3,24,9,45,777.5,142.0,2.65,16.5,646.5,992.07,756.85
2016,3,24,10,0,777.0,153.0,2.7,17.0,681.0,1002.13,761.05
2016,3,24,10,15,789.0,155.0,2.7,17.0,712.0,1010.68,765.36
2016,3,24,10,30,801.0,157.0,2.7,17.0,743.0,1005.81,760.82
2016,3,24,10,45,821.5,152.0,2.7,17.5,769.5,1008.19,760.04
2016,3,24,11,0,842.0,147.0,2.7,18.0,796.0,1006.13,756.37
2016,3,24,11,15,847.0,148.5,2.7,18.0,812.5,991.33,745.82
2016,3,24,11,30,852.0,150.0,2.7,18.0,829.0,972.59,732.87
2016,3,24,11,45,850.0,153.5,2.75,18.5,836.5,945.57,713.54
2016,3,24,12,0,848.0,157.0,2.8,19.0,844.0,915.09,691.96
2016,3,24,12,15,708.0,222.5,2.8,19.0,796.5,830.72,632.08
2016,3,24,12,30,568.0,288.0,2.8,19.0,749.0,737.88,563.85
2016,3,24,12,45,729.0,209.0,2.85,19.0,794.0,762.13,584.15
2016,3,24,13,0,890.0,130.0,2.9,19.0,839.0,753.53,579.73
2016,3,24,13,15,885.5,129.0,2.9,19.0,822.5,702.72,541.16
2016,3,24,13,30,881.0,128.0,2.9,19.0,806.0,654.8,503.83
2016,3,24,13,45,877.5,124.5,2.9,19.0,782.0,597.33,458.49
2016,3,24,14,0,874.0,121.0,2.9,19.0,758.0,538.33,410.57
2016,3,24,14,15,864.0,119.0,2.9,18.5,726.5,476.47,359.61
2016,3,24,14,30,854.0,117.0,2.9,18.0,695.0,414.29,306.69
2016,3,24,14,45,839.5,114.5,2.9,18.0,656.5,350.29,250.67
2016,3,24,15,0,825.0,112.0,2.9,18.0,618.0,287.11,195.2
2016,3,24,15,15,806.5,109.0,2.85,17.5,574.5,223.94,142.29
2016,3,24,15,30,788.0,106.0,2.8,17.0,531.0,162.67,97.23
2016,3,24,15,45,743.5,108.0,2.75,17.0,480.0,99.51,65.31
2016,3,24,16,0,699.0,110.0,2.7,17.0,429.0,83.03,67.16
2016,3,24,16,15,663.0,103.5,2.5,16.5,378.0,79.07,64.07
2016,3,24,16,30,627.0,97.0,2.3,16.0,327.0,75.04,60.84
2016,3,24,16,45,582.5,87.5,2.15,15.5,275.5,68.57,55.36
2016,3,24,17,0,538.0,78.0,2.0,15.0,224.0,61.94,49.6
2016,3,24,17,15,465.0,66.5,1.9,14.0,173.0,53.29,41.91
2016,3,24,17,30,392.0,55.0,1.8,13.0,122.0,44.53,33.85
2016,3,24,17,45,301.0,39.5,1.7,12.5,80.0,32.18,22.24
2016,3,24,18,0,210.0,24.0,1.6,12.0,38.0,19.61,7.52
2016,3,24,18,15,105.0,12.0,1.6,11.5,19.0,9.44,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,120.5,14.5,1.0,8.5,24.0,81.66,0.0
2016,3,25,6,30,241.0,29.0,1.1,9.0,48.0,229.08,169.88
2016,3,25,6,45,342.5,42.5,1.25,9.5,92.5,325.96,268.9
2016,3,25,7,0,444.0,56.0,1.4,10.0,137.0,433.04,361.55
2016,3,25,7,15,514.5,65.0,1.5,10.0,188.5,519.35,433.31
2016,3,25,7,30,585.0,74.0,1.6,10.0,240.0,609.52,504.68
2016,3,25,7,45,626.5,82.0,1.7,10.5,291.5,676.82,554.74
2016,3,25,8,0,668.0,90.0,1.8,11.0,343.0,744.48,603.29
2016,3,25,8,15,701.5,95.5,1.9,11.5,394.0,801.49,642.47
2016,3,25,8,30,735.0,101.0,2.0,12.0,445.0,857.3,679.85
2016,3,25,8,45,582.5,152.0,2.15,13.0,442.0,773.49,615.81
2016,3,25,9,0,430.0,203.0,2.3,14.0,439.0,690.04,549.84
2016,3,25,9,15,635.0,155.0,2.3,14.5,534.5,855.86,670.58
2016,3,25,9,30,840.0,107.0,2.3,15.0,630.0,1004.18,768.49
2016,3,25,9,45,855.5,108.0,2.35,15.5,668.0,1023.23,777.07
2016,3,25,10,0,871.0,109.0,2.4,16.0,706.0,1038.41,784.57
2016,3,25,10,15,880.5,111.0,2.4,16.0,737.0,1030.59,777.8
2016,3,25,10,30,890.0,113.0,2.4,16.0,768.0,1032.67,778.09
2016,3,25,10,45,894.0,115.5,2.4,16.5,791.5,1025.67,770.95
2016,3,25,11,0,898.0,118.0,2.4,17.0,815.0,1014.62,761.41
2016,3,25,11,15,902.5,119.0,2.4,17.5,831.0,998.5,748.73
2016,3,25,11,30,907.0,120.0,2.4,18.0,847.0,978.42,733.62
2016,3,25,11,45,910.0,120.0,2.45,18.5,855.0,952.12,715.01
2016,3,25,12,0,913.0,120.0,2.5,19.0,863.0,922.14,694.01
2016,3,25,12,15,913.0,119.5,2.5,19.0,863.0,885.61,669.44
2016,3,25,12,30,913.0,119.0,2.5,19.0,863.0,845.87,642.59
2016,3,25,12,45,921.5,113.0,2.55,19.0,857.0,804.53,614.83
2016,3,25,13,0,930.0,107.0,2.6,19.0,851.0,759.69,582.57
2016,3,25,13,15,926.0,106.0,2.6,19.0,834.0,707.64,543.53
2016,3,25,13,30,922.0,105.0,2.6,19.0,817.0,653.47,501.87
2016,3,25,13,45,919.0,102.0,2.65,19.0,793.5,596.27,456.88
2016,3,25,14,0,916.0,99.0,2.7,19.0,770.0,537.34,408.99
2016,3,25,14,15,907.0,97.5,2.7,18.5,738.0,475.54,357.81
2016,3,25,14,30,898.0,96.0,2.7,18.0,706.0,413.15,304.39
2016,3,25,14,45,887.5,93.0,2.7,18.0,668.5,348.83,247.67
2016,3,25,15,0,877.0,90.0,2.7,18.0,631.0,284.67,190.97
2016,3,25,15,15,860.5,87.5,2.65,17.5,587.0,220.24,136.85
2016,3,25,15,30,844.0,85.0,2.6,17.0,543.0,151.43,86.09
2016,3,25,15,45,818.5,82.5,2.6,17.0,493.5,89.01,56.46
2016,3,25,16,0,793.0,80.0,2.6,17.0,444.0,69.94,55.77
2016,3,25,16,15,761.0,75.5,2.45,16.5,392.5,66.4,52.99
2016,3,25,16,30,729.0,71.0,2.3,16.0,341.0,62.81,50.09
2016,3,25,16,45,675.0,67.0,2.2,15.5,287.0,54.72,43.13
2016,3,25,17,0,621.0,63.0,2.1,15.0,233.0,51.44,40.31
2016,3,25,17,15,549.0,55.5,1.95,14.0,182.0,45.41,34.94
2016,3,25,17,30,477.0,48.0,1.8,13.0,131.0,39.43,29.38
2016,3,25,17,45,351.0,36.5,1.7,12.0,86.0,29.9,20.39
2016,3,25,18,0,225.0,25.0,1.6,11.0,41.0,20.46,8.88
2016,3,25,18,15,112.5,12.5,1.6,10.5,20.5,9.83,0.0
2016,3,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,165.0,13.0,1.55,8.5,27.0,106.41,0.0
2016,3,26,6,30,330.0,26.0,1.8,9.0,54.0,282.38,216.59
2016,3,26,6,45,437.0,35.5,2.05,10.0,100.5,382.67,317.05
2016,3,26,7,0,544.0,45.0,2.3,11.0,147.0,493.27,411.41
2016,3,26,7,15,607.5,51.0,2.4,11.5,198.5,573.54,477.08
2016,3,26,7,30,671.0,57.0,2.5,12.0,250.0,652.35,538.42
2016,3,26,7,45,713.0,62.0,2.6,13.0,303.0,719.39,586.99
2016,3,26,8,0,755.0,67.0,2.7,14.0,356.0,786.54,633.58
2016,3,26,8,15,784.0,70.5,2.8,14.5,407.0,839.35,669.28
2016,3,26,8,30,813.0,74.0,2.9,15.0,458.0,890.48,702.97
2016,3,26,8,45,833.0,77.0,3.0,15.5,505.5,930.14,727.88
2016,3,26,9,0,853.0,80.0,3.1,16.0,553.0,955.07,742.27
2016,3,26,9,15,868.5,82.5,3.1,16.0,596.0,983.27,759.6
2016,3,26,9,30,884.0,85.0,3.1,16.0,639.0,1008.01,774.48
2016,3,26,9,45,891.0,89.0,3.15,16.5,675.5,1022.21,781.17
2016,3,26,10,0,898.0,93.0,3.2,17.0,712.0,1032.37,785.34
2016,3,26,10,15,906.5,94.5,3.15,17.5,742.5,1037.07,785.13
2016,3,26,10,30,915.0,96.0,3.1,18.0,773.0,1037.66,782.36
2016,3,26,10,45,918.0,98.5,3.1,18.5,796.0,1029.7,774.54
2016,3,26,11,0,921.0,101.0,3.1,19.0,819.0,1017.62,764.24
2016,3,26,11,15,924.0,101.5,3.05,19.0,834.0,999.36,751.03
2016,3,26,11,30,927.0,102.0,3.0,19.0,849.0,977.16,735.35
2016,3,26,11,45,931.0,100.5,3.0,19.5,857.0,949.98,715.48
2016,3,26,12,0,935.0,99.0,3.0,20.0,865.0,919.04,693.18
2016,3,26,12,15,934.5,99.0,3.0,20.0,864.0,882.14,668.17
2016,3,26,12,30,934.0,99.0,3.0,20.0,863.0,841.99,640.82
2016,3,26,12,45,925.0,102.0,3.0,20.0,852.5,795.16,608.64
2016,3,26,13,0,916.0,105.0,3.0,20.0,842.0,746.05,572.78
2016,3,26,13,15,911.5,104.5,2.95,20.0,825.0,694.84,533.89
2016,3,26,13,30,907.0,104.0,2.9,20.0,808.0,641.57,492.48
2016,3,26,13,45,889.0,108.5,2.9,20.0,781.0,583.25,446.28
2016,3,26,14,0,871.0,113.0,2.9,20.0,754.0,524.61,398.49
2016,3,26,14,15,743.5,158.0,2.9,19.5,689.0,450.33,339.28
2016,3,26,14,30,616.0,203.0,2.9,19.0,624.0,386.24,288.0
2016,3,26,14,45,533.0,218.5,2.9,19.0,568.5,324.17,237.62
2016,3,26,15,0,450.0,234.0,2.9,19.0,513.0,273.41,197.25
2016,3,26,15,15,537.5,187.5,2.85,18.5,497.5,221.48,151.16
2016,3,26,15,30,625.0,141.0,2.8,18.0,482.0,160.17,101.71
2016,3,26,15,45,552.0,145.5,2.8,18.0,427.0,111.96,79.8
2016,3,26,16,0,479.0,150.0,2.8,18.0,372.0,102.66,83.78
2016,3,26,16,15,540.0,119.0,2.7,17.5,342.5,85.53,69.38
2016,3,26,16,30,601.0,88.0,2.6,17.0,313.0,67.99,54.4
2016,3,26,16,45,541.5,85.0,2.55,16.5,264.0,65.98,52.87
2016,3,26,17,0,482.0,82.0,2.5,16.0,215.0,64.22,51.41
2016,3,26,17,15,416.0,70.0,2.4,15.0,167.5,52.68,41.23
2016,3,26,17,30,350.0,58.0,2.3,14.0,120.0,43.76,33.1
2016,3,26,17,45,248.5,43.0,2.2,13.5,79.0,32.45,22.51
2016,3,26,18,0,147.0,28.0,2.1,13.0,38.0,21.14,9.86
2016,3,26,18,15,73.5,14.0,2.05,12.5,19.0,11.02,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,142.0,15.0,2.35,10.0,27.5,123.57,0.0
2016,3,27,6,30,284.0,30.0,2.5,10.0,55.0,257.05,200.71
2016,3,27,6,45,391.0,41.0,2.65,10.5,101.5,357.5,297.52
2016,3,27,7,0,498.0,52.0,2.8,11.0,148.0,468.0,393.07
2016,3,27,7,15,566.0,59.5,2.8,11.5,200.5,552.2,462.03
2016,3,27,7,30,634.0,67.0,2.8,12.0,253.0,640.1,530.49
2016,3,27,7,45,678.0,73.0,2.85,12.5,306.0,708.41,581.07
2016,3,27,8,0,722.0,79.0,2.9,13.0,359.0,777.19,630.11
2016,3,27,8,15,508.0,136.0,2.95,13.0,346.0,659.92,539.68
2016,3,27,8,30,294.0,193.0,3.0,13.0,333.0,513.58,421.5
2016,3,27,8,45,327.0,208.5,3.05,13.5,379.0,566.67,462.05
2016,3,27,9,0,360.0,224.0,3.1,14.0,425.0,619.51,500.43
2016,3,27,9,15,396.5,234.0,3.2,14.0,471.5,668.63,536.69
2016,3,27,9,30,433.0,244.0,3.3,14.0,518.0,740.92,588.99
2016,3,27,9,45,465.0,246.5,3.4,14.5,556.5,775.31,612.26
2016,3,27,10,0,497.0,249.0,3.5,15.0,595.0,807.38,633.88
2016,3,27,10,15,579.0,232.0,3.55,15.0,651.0,866.57,677.1
2016,3,27,10,30,661.0,215.0,3.6,15.0,707.0,931.41,722.98
2016,3,27,10,45,783.0,168.0,3.7,15.5,769.0,991.37,762.58
2016,3,27,11,0,905.0,121.0,3.8,16.0,831.0,1021.25,781.09
2016,3,27,11,15,909.5,122.0,3.8,16.0,847.0,1004.77,768.85
2016,3,27,11,30,914.0,123.0,3.8,16.0,863.0,984.3,754.39
2016,3,27,11,45,916.5,123.5,3.85,16.0,871.5,957.63,736.06
2016,3,27,12,0,919.0,124.0,3.9,16.0,880.0,927.27,715.2
2016,3,27,12,15,773.5,196.5,3.85,16.0,832.5,855.54,663.62
2016,3,27,12,30,628.0,269.0,3.8,16.0,785.0,766.04,595.57
2016,3,27,12,45,779.0,192.5,3.8,16.0,825.5,778.77,607.29
2016,3,27,13,0,930.0,116.0,3.8,16.0,866.0,763.41,597.33
2016,3,27,13,15,926.5,115.0,3.8,16.0,850.0,711.48,556.98
2016,3,27,13,30,923.0,114.0,3.8,16.0,834.0,657.38,514.14
2016,3,27,13,45,914.0,114.5,3.8,16.0,809.0,599.55,467.2
2016,3,27,14,0,905.0,115.0,3.8,16.0,784.0,540.54,417.92
2016,3,27,14,15,760.0,159.5,3.8,15.5,705.5,456.44,349.99
2016,3,27,14,30,615.0,204.0,3.8,15.0,627.0,384.73,291.97
2016,3,27,14,45,738.0,155.5,3.8,15.0,635.0,341.04,249.05
2016,3,27,15,0,861.0,107.0,3.8,15.0,643.0,285.69,194.64
2016,3,27,15,15,754.5,121.0,3.75,14.5,567.0,212.86,137.22
2016,3,27,15,30,648.0,135.0,3.7,14.0,491.0,156.7,99.91
2016,3,27,15,45,465.5,162.0,3.7,14.0,406.0,117.25,87.4
2016,3,27,16,0,283.0,189.0,3.7,14.0,321.0,124.86,104.49
2016,3,27,16,15,309.5,162.5,3.5,13.5,292.0,110.54,92.46
2016,3,27,16,30,336.0,136.0,3.3,13.0,263.0,95.41,79.56
2016,3,27,16,45,288.5,123.5,3.15,12.5,221.0,86.86,72.3
2016,3,27,17,0,241.0,111.0,3.0,12.0,179.0,78.17,64.7
2016,3,27,17,15,207.0,90.5,2.85,11.5,140.0,64.57,52.47
2016,3,27,17,30,173.0,70.0,2.7,11.0,101.0,50.63,39.66
2016,3,27,17,45,111.5,49.5,2.55,10.5,67.0,36.21,26.16
2016,3,27,18,0,50.0,29.0,2.4,10.0,33.0,21.73,10.98
2016,3,27,18,15,25.0,14.5,2.45,10.0,16.5,11.41,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.0,15.5,3.15,7.5,32.0,144.56,0.0
2016,3,28,6,30,348.0,31.0,3.4,8.0,64.0,298.56,239.06
2016,3,28,6,45,466.0,40.0,3.7,8.5,114.0,407.51,343.01
2016,3,28,7,0,584.0,49.0,4.0,9.0,164.0,527.04,446.36
2016,3,28,7,15,647.5,55.0,4.15,9.0,218.5,603.13,510.73
2016,3,28,7,30,711.0,61.0,4.3,9.0,273.0,689.18,580.34
2016,3,28,7,45,755.5,65.0,4.45,9.5,328.5,758.59,633.25
2016,3,28,8,0,800.0,69.0,4.6,10.0,384.0,827.99,684.42
2016,3,28,8,15,828.0,72.5,4.6,10.0,436.5,881.07,722.15
2016,3,28,8,30,856.0,76.0,4.6,10.0,489.0,932.22,757.7
2016,3,28,8,45,876.5,78.5,4.6,10.5,538.0,960.98,774.74
2016,3,28,9,0,897.0,81.0,4.6,11.0,587.0,997.81,797.57
2016,3,28,9,15,911.5,83.5,4.6,11.0,631.0,1025.41,814.99
2016,3,28,9,30,926.0,86.0,4.6,11.0,675.0,1049.34,829.84
2016,3,28,9,45,936.5,88.0,4.6,11.5,713.5,1064.7,837.12
2016,3,28,10,0,947.0,90.0,4.6,12.0,752.0,1075.96,841.66
2016,3,28,10,15,954.5,91.5,4.6,12.0,783.0,1079.35,842.5
2016,3,28,10,30,962.0,93.0,4.6,12.0,814.0,1078.43,840.58
2016,3,28,10,45,966.5,94.0,4.65,12.0,837.5,1069.62,833.89
2016,3,28,11,0,971.0,95.0,4.7,12.0,861.0,1056.52,824.41
2016,3,28,11,15,974.0,96.0,4.65,12.0,876.5,1037.72,810.12
2016,3,28,11,30,977.0,97.0,4.6,12.0,892.0,1014.76,793.09
2016,3,28,11,45,824.5,173.5,4.6,12.5,849.0,934.13,734.1
2016,3,28,12,0,672.0,250.0,4.6,13.0,806.0,849.03,669.05
2016,3,28,12,15,603.0,280.0,4.55,13.0,778.5,782.96,618.69
2016,3,28,12,30,534.0,310.0,4.5,13.0,751.0,723.2,572.28
2016,3,28,12,45,383.5,355.0,4.5,13.0,670.5,606.46,481.68
2016,3,28,13,0,233.0,400.0,4.5,13.0,590.0,503.17,400.04
2016,3,28,13,15,233.0,391.5,4.4,13.0,578.0,477.18,379.66
2016,3,28,13,30,233.0,383.0,4.3,13.0,566.0,450.74,358.4
2016,3,28,13,45,125.0,323.0,4.25,13.0,421.0,326.48,260.22
2016,3,28,14,0,17.0,263.0,4.2,13.0,276.0,209.28,166.6
2016,3,28,14,15,16.5,252.5,4.1,12.5,264.5,198.55,158.51
2016,3,28,14,30,16.0,242.0,4.0,12.0,253.0,187.93,150.29
2016,3,28,14,45,223.5,242.0,3.9,12.0,382.5,244.35,190.03
2016,3,28,15,0,431.0,242.0,3.8,12.0,512.0,271.2,201.81
2016,3,28,15,15,418.0,229.5,3.65,12.0,476.5,225.17,163.34
2016,3,28,15,30,405.0,217.0,3.5,12.0,441.0,183.67,132.64
2016,3,28,15,45,202.5,113.0,3.4,12.0,225.0,81.95,61.89
2016,3,28,16,0,0.0,9.0,3.3,12.0,9.0,6.86,0.51
2016,3,28,16,15,355.0,38.0,3.0,11.5,172.5,32.06,23.29
2016,3,28,16,30,710.0,67.0,2.7,11.0,336.0,59.4,48.05
2016,3,28,16,45,673.0,66.5,2.4,11.0,291.0,54.28,43.52
2016,3,28,17,0,636.0,66.0,2.1,11.0,246.0,53.78,43.1
2016,3,28,17,15,565.0,58.0,1.95,10.0,193.5,47.41,37.38
2016,3,28,17,30,494.0,50.0,1.8,9.0,141.0,41.05,31.44
2016,3,28,17,45,383.5,39.0,1.65,8.5,95.0,32.02,22.77
2016,3,28,18,0,273.0,28.0,1.5,8.0,49.0,23.04,12.58
2016,3,28,18,15,136.5,14.0,1.5,7.5,24.5,11.02,0.0
2016,3,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,6,15,168.0,16.0,0.95,6.5,33.0,143.3,28.78
2016,3,29,6,30,336.0,32.0,1.0,7.0,66.0,291.66,234.68
2016,3,29,6,45,452.0,41.0,1.1,8.0,115.5,398.72,331.91
2016,3,29,7,0,568.0,50.0,1.2,9.0,165.0,516.12,429.16
2016,3,29,7,15,630.5,56.5,1.35,9.5,218.5,597.44,494.01
2016,3,29,7,30,693.0,63.0,1.5,10.0,272.0,676.37,554.21
2016,3,29,7,45,741.5,66.0,1.65,10.5,327.5,747.29,605.93
2016,3,29,8,0,790.0,69.0,1.8,11.0,383.0,818.43,656.02
2016,3,29,8,15,818.5,72.5,1.8,11.5,435.5,871.57,690.14
2016,3,29,8,30,847.0,76.0,1.8,12.0,488.0,922.84,722.12
2016,3,29,8,45,869.5,78.0,1.85,12.5,537.5,952.62,739.19
2016,3,29,9,0,892.0,80.0,1.9,13.0,587.0,990.6,761.9
2016,3,29,9,15,907.0,82.5,1.9,13.0,631.5,1018.57,778.27
2016,3,29,9,30,922.0,85.0,1.9,13.0,676.0,1042.88,792.28
2016,3,29,9,45,933.0,87.0,1.9,13.5,714.0,1058.67,799.23
2016,3,29,10,0,944.0,89.0,1.9,14.0,752.0,1070.35,803.68
2016,3,29,10,15,952.0,90.0,1.9,14.0,783.5,1073.62,804.29
2016,3,29,10,30,960.0,91.0,1.9,14.0,815.0,1072.61,802.4
2016,3,29,10,45,965.0,92.5,1.95,14.5,839.0,1064.83,795.59
2016,3,29,11,0,970.0,94.0,2.0,15.0,863.0,1052.73,786.18
2016,3,29,11,15,723.0,208.0,2.05,15.0,787.5,933.48,706.95
2016,3,29,11,30,476.0,322.0,2.1,15.0,712.0,783.39,598.93
2016,3,29,11,45,483.0,319.0,2.2,15.0,717.5,765.88,588.37
2016,3,29,12,0,490.0,316.0,2.3,15.0,723.0,745.75,574.55
2016,3,29,12,15,325.5,366.5,2.35,15.0,637.0,614.89,476.87
2016,3,29,12,30,161.0,417.0,2.4,15.0,551.0,495.89,385.92
2016,3,29,12,45,563.5,258.0,2.45,15.0,718.5,667.19,520.93
2016,3,29,13,0,966.0,99.0,2.5,15.0,886.0,769.24,598.13
2016,3,29,13,15,961.5,98.0,2.5,15.0,868.0,715.17,555.79
2016,3,29,13,30,957.0,97.0,2.5,15.0,850.0,658.95,511.96
2016,3,29,13,45,947.5,97.5,2.55,15.0,824.0,599.37,464.42
2016,3,29,14,0,938.0,98.0,2.6,15.0,798.0,538.62,414.31
2016,3,29,14,15,929.0,96.5,2.55,15.0,765.5,475.61,360.5
2016,3,29,14,30,920.0,95.0,2.5,15.0,733.0,411.99,304.64
2016,3,29,14,45,903.5,94.5,2.5,15.0,692.5,346.55,246.56
2016,3,29,15,0,887.0,94.0,2.5,15.0,652.0,281.91,189.33
2016,3,29,15,15,870.5,91.5,2.45,14.5,607.5,211.79,130.77
2016,3,29,15,30,854.0,89.0,2.4,14.0,563.0,147.45,84.76
2016,3,29,15,45,829.0,86.0,2.35,14.0,513.0,84.29,57.9
2016,3,29,16,0,804.0,83.0,2.3,14.0,463.0,72.2,58.38
2016,3,29,16,15,773.0,79.0,2.1,13.5,410.5,69.11,55.98
2016,3,29,16,30,742.0,75.0,1.9,13.0,358.0,65.98,53.48
2016,3,29,16,45,697.5,69.0,1.7,12.5,304.0,56.4,45.15
2016,3,29,17,0,653.0,63.0,1.5,12.0,250.0,51.74,41.1
2016,3,29,17,15,584.5,56.0,1.4,11.0,197.5,46.04,36.02
2016,3,29,17,30,516.0,49.0,1.3,10.0,145.0,40.4,30.77
2016,3,29,17,45,402.5,38.5,1.25,9.5,98.5,31.68,22.44
2016,3,29,18,0,289.0,28.0,1.2,9.0,52.0,23.05,12.9
2016,3,29,18,15,144.5,14.0,1.2,8.5,26.0,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,144.0,18.0,1.6,7.5,33.5,128.78,49.15
2016,3,30,6,30,288.0,36.0,1.8,8.0,67.0,264.59,214.91
2016,3,30,6,45,383.5,48.5,2.05,8.5,113.5,359.63,302.21
2016,3,30,7,0,479.0,61.0,2.3,9.0,160.0,463.21,391.77
2016,3,30,7,15,544.5,69.5,2.3,9.5,212.5,546.21,459.46
2016,3,30,7,30,610.0,78.0,2.3,10.0,265.0,632.52,526.25
2016,3,30,7,45,655.0,84.0,2.3,10.5,318.5,700.88,576.3
2016,3,30,8,0,700.0,90.0,2.3,11.0,372.0,769.66,624.78
2016,3,30,8,15,731.5,95.0,2.3,11.5,423.5,824.65,661.47
2016,3,30,8,30,763.0,100.0,2.3,12.0,475.0,878.22,696.21
2016,3,30,8,45,789.0,102.5,2.3,12.5,523.5,915.29,718.49
2016,3,30,9,0,815.0,105.0,2.3,13.0,572.0,956.33,743.3
2016,3,30,9,15,831.5,108.0,2.35,13.0,615.5,985.48,761.5
2016,3,30,9,30,848.0,111.0,2.4,13.0,659.0,1011.13,777.41
2016,3,30,9,45,863.0,112.0,2.45,13.5,697.0,1029.22,786.81
2016,3,30,10,0,878.0,113.0,2.5,14.0,735.0,1029.26,784.22
2016,3,30,10,15,887.0,115.0,2.55,14.0,765.5,1034.34,786.86
2016,3,30,10,30,896.0,117.0,2.6,14.0,796.0,1035.33,786.87
2016,3,30,10,45,902.5,118.0,2.65,14.5,819.5,1028.67,780.47
2016,3,30,11,0,909.0,119.0,2.7,15.0,843.0,1017.91,771.56
2016,3,30,11,15,912.5,119.5,2.7,15.0,858.5,999.71,758.75
2016,3,30,11,30,916.0,120.0,2.7,15.0,874.0,977.59,743.48
2016,3,30,11,45,917.0,121.0,2.75,15.5,881.0,949.88,723.57
2016,3,30,12,0,918.0,122.0,2.8,16.0,888.0,918.55,701.26
2016,3,30,12,15,918.0,122.0,2.8,16.0,887.0,882.01,676.25
2016,3,30,12,30,918.0,122.0,2.8,16.0,886.0,842.25,648.9
2016,3,30,12,45,919.0,119.5,2.8,16.0,878.0,798.01,617.86
2016,3,30,13,0,920.0,117.0,2.8,16.0,870.0,750.88,582.65
2016,3,30,13,15,916.0,116.0,2.8,16.0,852.5,699.07,543.08
2016,3,30,13,30,912.0,115.0,2.8,16.0,835.0,645.19,500.87
2016,3,30,13,45,905.5,113.0,2.85,16.0,810.0,587.31,454.56
2016,3,30,14,0,899.0,111.0,2.9,16.0,785.0,528.13,405.68
2016,3,30,14,15,889.5,109.5,2.9,16.0,753.0,467.0,353.56
2016,3,30,14,30,880.0,108.0,2.9,16.0,721.0,405.39,299.57
2016,3,30,14,45,867.0,105.5,2.9,16.0,682.0,338.97,240.95
2016,3,30,15,0,854.0,103.0,2.9,16.0,643.0,274.81,184.3
2016,3,30,15,15,836.5,100.0,2.9,15.5,599.0,210.42,130.77
2016,3,30,15,30,819.0,97.0,2.9,15.0,555.0,147.78,86.48
2016,3,30,15,45,795.5,93.5,2.95,15.0,506.0,86.61,61.12
2016,3,30,16,0,772.0,90.0,3.0,15.0,457.0,76.54,61.94
2016,3,30,16,15,739.5,85.0,3.0,14.5,405.0,72.91,59.09
2016,3,30,16,30,707.0,80.0,3.0,14.0,353.0,63.88,51.4
2016,3,30,16,45,661.0,74.5,3.0,13.5,299.5,59.79,47.98
2016,3,30,17,0,615.0,69.0,3.0,13.0,246.0,55.7,44.46
2016,3,30,17,15,546.0,61.0,2.8,12.0,194.5,49.46,38.92
2016,3,30,17,30,477.0,53.0,2.6,11.0,143.0,43.23,33.16
2016,3,30,17,45,363.5,41.5,2.4,10.5,97.5,33.87,24.29
2016,3,30,18,0,250.0,30.0,2.2,10.0,52.0,24.55,14.33
2016,3,30,18,15,125.0,15.0,2.1,9.5,26.0,11.8,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,13.0,1.75,9.0,13.0,9.89,0.0
2016,3,31,6,30,0.0,26.0,1.8,9.0,26.0,19.85,10.94
2016,3,31,6,45,0.0,43.0,1.9,9.5,43.0,34.44,23.98
2016,3,31,7,0,0.0,60.0,2.0,10.0,60.0,49.59,37.37
2016,3,31,7,15,0.0,79.0,1.95,10.0,79.0,66.61,52.29
2016,3,31,7,30,0.0,98.0,1.9,10.0,98.0,83.35,66.73
2016,3,31,7,45,1.0,117.0,1.9,10.5,118.0,100.77,81.39
2016,3,31,8,0,2.0,136.0,1.9,11.0,138.0,118.13,95.72
2016,3,31,8,15,1.0,142.5,1.9,11.5,143.5,120.79,97.39
2016,3,31,8,30,0.0,149.0,1.9,12.0,149.0,123.9,99.42
2016,3,31,8,45,8.0,178.0,1.9,12.5,183.0,157.88,127.41
2016,3,31,9,0,16.0,207.0,1.9,13.0,217.0,192.11,155.01
2016,3,31,9,15,43.5,248.0,1.95,13.5,276.5,281.08,226.71
2016,3,31,9,30,71.0,289.0,2.0,14.0,336.0,350.82,281.07
2016,3,31,9,45,69.0,305.0,2.05,14.5,352.5,362.1,288.21
2016,3,31,10,0,67.0,321.0,2.1,15.0,369.0,372.93,295.29
2016,3,31,10,15,269.0,307.0,2.15,15.0,510.5,604.4,475.2
2016,3,31,10,30,471.0,293.0,2.2,15.0,652.0,807.03,622.69
2016,3,31,10,45,702.0,200.5,2.3,15.5,753.0,939.01,715.66
2016,3,31,11,0,933.0,108.0,2.4,16.0,854.0,1028.07,773.07
2016,3,31,11,15,936.5,108.5,2.45,16.0,869.5,1009.52,759.67
2016,3,31,11,30,940.0,109.0,2.5,16.0,885.0,986.96,744.81
2016,3,31,11,45,942.5,108.5,2.6,16.5,892.5,958.61,725.2
2016,3,31,12,0,945.0,108.0,2.7,17.0,900.0,926.53,703.05
2016,3,31,12,15,944.5,108.0,2.8,17.0,899.0,888.84,678.23
2016,3,31,12,30,944.0,108.0,2.9,17.0,898.0,847.88,650.9
2016,3,31,12,45,947.0,104.5,3.05,17.0,890.0,803.28,620.97
2016,3,31,13,0,950.0,101.0,3.2,17.0,882.0,755.56,586.11
2016,3,31,13,15,946.0,100.0,3.25,17.0,864.5,702.56,545.7
2016,3,31,13,30,942.0,99.0,3.3,17.0,847.0,647.4,502.5
2016,3,31,13,45,936.0,98.0,3.4,17.0,821.5,589.25,455.78
2016,3,31,14,0,930.0,97.0,3.5,17.0,796.0,529.65,406.29
2016,3,31,14,15,921.5,95.5,3.55,16.5,764.0,467.4,353.67
2016,3,31,14,30,913.0,94.0,3.6,16.0,732.0,404.5,298.78
2016,3,31,14,45,900.0,92.5,3.65,16.0,693.5,339.91,241.0
2016,3,31,15,0,887.0,91.0,3.7,16.0,655.0,275.74,183.92
2016,3,31,15,15,871.5,88.5,3.7,15.5,610.5,211.16,130.02
2016,3,31,15,30,856.0,86.0,3.7,15.0,566.0,141.57,80.45
2016,3,31,15,45,832.0,83.5,3.7,14.5,517.0,78.88,63.85
2016,3,31,16,0,808.0,81.0,3.7,14.0,468.0,70.8,57.14
2016,3,31,16,15,778.5,77.0,3.55,13.5,416.0,67.69,54.7
2016,3,31,16,30,749.0,73.0,3.4,13.0,364.0,64.53,52.17
2016,3,31,16,45,705.0,68.5,3.3,12.5,310.5,60.73,49.01
2016,3,31,17,0,661.0,64.0,3.2,12.0,257.0,52.54,41.8
2016,3,31,17,15,596.0,57.0,2.85,11.5,204.5,46.88,36.7
2016,3,31,17,30,531.0,50.0,2.5,11.0,152.0,41.25,31.43
2016,3,31,17,45,422.0,39.5,2.15,10.5,104.5,32.55,23.18
2016,3,31,18,0,313.0,29.0,1.8,10.0,57.0,23.91,14.08
2016,3,31,18,15,156.5,14.5,1.7,9.5,28.5,11.78,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,18.0,2.45,9.0,38.5,156.34,93.66
2016,4,1,6,30,355.0,36.0,2.5,9.0,77.0,307.08,252.19
2016,4,1,6,45,444.5,46.5,2.55,9.5,125.5,398.96,335.38
2016,4,1,7,0,534.0,57.0,2.6,10.0,174.0,498.47,420.17
2016,4,1,7,15,267.0,66.5,2.6,10.5,125.0,315.84,269.09
2016,4,1,7,30,0.0,76.0,2.6,11.0,76.0,60.31,46.46
2016,4,1,7,45,0.0,90.5,2.65,11.5,90.5,72.58,57.01
2016,4,1,8,0,0.0,105.0,2.7,12.0,105.0,84.82,67.14
2016,4,1,8,15,0.5,131.5,2.65,12.0,132.0,109.08,87.42
2016,4,1,8,30,1.0,158.0,2.6,12.0,159.0,133.4,107.47
2016,4,1,8,45,3.0,171.0,2.6,12.5,173.0,145.85,117.29
2016,4,1,9,0,5.0,184.0,2.6,13.0,187.0,158.41,127.13
2016,4,1,9,15,17.0,220.0,2.6,13.5,231.5,203.16,163.5
2016,4,1,9,30,29.0,256.0,2.6,14.0,276.0,270.94,217.42
2016,4,1,9,45,32.5,275.0,2.6,14.5,298.0,291.45,232.61
2016,4,1,10,0,36.0,294.0,2.6,15.0,320.0,311.58,247.48
2016,4,1,10,15,280.0,284.5,2.55,15.0,498.0,590.05,467.2
2016,4,1,10,30,524.0,275.0,2.5,15.0,676.0,840.41,649.72
2016,4,1,10,45,721.0,193.5,2.5,15.5,763.0,948.9,723.79
2016,4,1,11,0,918.0,112.0,2.5,16.0,850.0,1015.85,765.73
2016,4,1,11,15,921.5,112.5,2.45,16.0,865.5,997.46,751.57
2016,4,1,11,30,925.0,113.0,2.4,16.0,881.0,975.14,735.81
2016,4,1,11,45,927.0,113.5,2.35,16.0,888.0,947.61,716.67
2016,4,1,12,0,929.0,114.0,2.3,16.0,895.0,916.4,695.13
2016,4,1,12,15,928.5,113.5,2.25,16.0,894.0,878.67,669.15
2016,4,1,12,30,928.0,113.0,2.2,16.0,893.0,837.76,640.95
2016,4,1,12,45,929.5,110.5,2.2,16.5,885.0,793.55,609.3
2016,4,1,13,0,931.0,108.0,2.2,17.0,877.0,746.38,573.41
2016,4,1,13,15,927.0,107.0,2.2,17.0,859.5,694.19,534.07
2016,4,1,13,30,923.0,106.0,2.2,17.0,842.0,639.9,492.06
2016,4,1,13,45,917.5,104.5,2.25,17.0,817.5,582.54,446.65
2016,4,1,14,0,912.0,103.0,2.3,17.0,793.0,523.73,398.49
2016,4,1,14,15,903.5,101.5,2.3,17.0,761.0,462.47,346.65
2016,4,1,14,30,895.0,100.0,2.3,17.0,729.0,400.59,292.8
2016,4,1,14,45,883.5,97.5,2.35,17.0,690.5,336.75,236.57
2016,4,1,15,0,872.0,95.0,2.4,17.0,652.0,273.22,180.83
2016,4,1,15,15,856.0,92.5,2.4,16.5,608.0,204.1,124.1
2016,4,1,15,30,840.0,90.0,2.4,16.0,564.0,140.95,80.5
2016,4,1,15,45,819.0,86.5,2.45,15.5,515.5,78.74,63.42
2016,4,1,16,0,798.0,83.0,2.5,15.0,467.0,71.99,57.93
2016,4,1,16,15,768.5,78.5,2.45,14.5,415.5,68.58,55.25
2016,4,1,16,30,739.0,74.0,2.4,14.0,364.0,65.1,52.46
2016,4,1,16,45,696.5,69.0,2.4,13.5,310.5,60.97,49.02
2016,4,1,17,0,654.0,64.0,2.4,13.0,257.0,52.43,41.54
2016,4,1,17,15,590.5,57.0,2.15,12.0,205.0,46.8,36.57
2016,4,1,17,30,527.0,50.0,1.9,11.0,153.0,41.19,31.41
2016,4,1,17,45,422.5,39.5,1.65,10.5,106.0,32.52,23.21
2016,4,1,18,0,318.0,29.0,1.4,10.0,59.0,23.89,14.29
2016,4,1,18,15,159.0,14.5,1.3,9.5,29.5,11.76,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,172.5,19.5,0.8,8.5,40.0,157.3,103.66
2016,4,2,6,30,345.0,39.0,0.8,9.0,80.0,303.42,247.81
2016,4,2,6,45,428.5,50.5,0.85,9.5,128.0,392.05,325.5
2016,4,2,7,0,512.0,62.0,0.9,10.0,176.0,487.65,404.83
2016,4,2,7,15,273.0,93.0,0.85,10.5,155.5,336.09,281.49
2016,4,2,7,30,34.0,124.0,0.8,11.0,135.0,153.79,126.26
2016,4,2,7,45,40.5,144.5,0.75,11.5,160.0,179.88,148.39
2016,4,2,8,0,47.0,165.0,0.7,12.0,185.0,206.15,169.3
2016,4,2,8,15,167.5,186.5,0.7,12.5,269.5,358.67,294.06
2016,4,2,8,30,288.0,208.0,0.7,13.0,354.0,519.95,416.97
2016,4,2,8,45,538.0,163.0,0.7,13.5,467.5,735.76,574.67
2016,4,2,9,0,788.0,118.0,0.7,14.0,581.0,941.16,708.33
2016,4,2,9,15,805.0,122.0,0.7,14.5,624.0,971.3,721.46
2016,4,2,9,30,822.0,126.0,0.7,15.0,667.0,997.99,735.05
2016,4,2,9,45,822.5,134.5,0.7,16.0,701.5,1009.22,737.44
2016,4,2,10,0,823.0,143.0,0.7,17.0,736.0,1016.36,737.61
2016,4,2,10,15,832.5,145.5,0.75,17.5,766.0,1022.24,739.72
2016,4,2,10,30,842.0,148.0,0.8,18.0,796.0,1024.05,739.45
2016,4,2,10,45,843.0,153.0,0.85,18.5,818.0,1015.9,733.14
2016,4,2,11,0,844.0,158.0,0.9,19.0,840.0,1003.74,724.6
2016,4,2,11,15,848.0,159.0,0.95,19.5,855.0,986.57,713.06
2016,4,2,11,30,852.0,160.0,1.0,20.0,870.0,965.53,699.19
2016,4,2,11,45,855.5,159.0,1.1,20.5,877.0,938.34,682.34
2016,4,2,12,0,859.0,158.0,1.2,21.0,884.0,907.55,663.04
2016,4,2,12,15,858.0,158.0,1.25,21.0,882.5,870.49,639.99
2016,4,2,12,30,857.0,158.0,1.3,21.0,881.0,830.41,614.23
2016,4,2,12,45,745.0,213.0,1.4,21.5,836.5,758.8,563.15
2016,4,2,13,0,633.0,268.0,1.5,22.0,792.0,684.38,509.65
2016,4,2,13,15,753.0,201.5,1.55,22.0,812.5,668.54,499.66
2016,4,2,13,30,873.0,135.0,1.6,22.0,833.0,636.31,476.18
2016,4,2,13,45,863.5,134.0,1.7,22.0,807.5,578.07,431.96
2016,4,2,14,0,854.0,133.0,1.8,22.0,782.0,518.98,385.58
2016,4,2,14,15,766.5,160.0,1.85,21.5,724.0,446.88,329.3
2016,4,2,14,30,679.0,187.0,1.9,21.0,666.0,383.45,278.88
2016,4,2,14,45,697.0,166.5,1.95,21.0,635.5,325.07,228.91
2016,4,2,15,0,715.0,146.0,2.0,21.0,605.0,264.2,176.63
2016,4,2,15,15,599.5,171.0,2.0,20.5,537.5,211.28,138.63
2016,4,2,15,30,484.0,196.0,2.0,20.0,470.0,168.93,114.56
2016,4,2,15,45,600.5,144.5,2.05,20.0,455.0,103.42,83.22
2016,4,2,16,0,717.0,93.0,2.1,20.0,440.0,71.46,56.27
2016,4,2,16,15,710.0,82.0,2.1,19.0,394.5,70.01,55.48
2016,4,2,16,30,703.0,71.0,2.1,18.0,349.0,62.2,49.07
2016,4,2,16,45,611.0,80.5,2.1,17.5,297.0,63.26,50.23
2016,4,2,17,0,519.0,90.0,2.1,17.0,245.0,70.23,56.51
2016,4,2,17,15,451.5,78.5,2.0,16.0,194.5,58.81,46.56
2016,4,2,17,30,384.0,67.0,1.9,15.0,144.0,50.29,38.91
2016,4,2,17,45,279.5,52.0,1.8,14.0,99.0,39.01,28.54
2016,4,2,18,0,175.0,37.0,1.7,13.0,54.0,27.75,17.45
2016,4,2,18,15,87.5,18.5,1.65,12.5,27.0,14.0,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.0,1.0,7.5,6.0,0.0,0.0
2016,4,3,6,0,0.0,12.0,1.1,8.0,12.0,9.44,0.0
2016,4,3,6,15,161.0,27.5,1.15,8.0,47.5,160.26,112.54
2016,4,3,6,30,322.0,43.0,1.2,8.0,83.0,292.12,241.11
2016,4,3,6,45,415.0,54.0,1.3,8.5,132.0,386.11,323.91
2016,4,3,7,0,508.0,65.0,1.4,9.0,181.0,487.61,409.17
2016,4,3,7,15,567.5,73.0,1.4,9.5,233.5,566.29,471.06
2016,4,3,7,30,627.0,81.0,1.4,10.0,286.0,647.65,531.81
2016,4,3,7,45,313.5,89.5,1.4,11.0,192.0,401.08,335.06
2016,4,3,8,0,0.0,98.0,1.4,12.0,98.0,77.89,60.68
2016,4,3,8,15,0.0,118.0,1.4,12.5,118.0,95.26,75.48
2016,4,3,8,30,0.0,138.0,1.4,13.0,138.0,112.63,89.54
2016,4,3,8,45,2.0,159.5,1.4,13.5,161.0,133.31,106.21
2016,4,3,9,0,4.0,181.0,1.4,14.0,184.0,154.02,122.65
