Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,15,56.0,244.5,1.4,14.5,281.5,287.4,230.75
2016,4,3,9,30,108.0,308.0,1.4,15.0,379.0,406.68,322.59
2016,4,3,9,45,337.0,273.0,1.45,15.5,513.5,642.24,501.56
2016,4,3,10,0,566.0,238.0,1.5,16.0,648.0,856.36,652.25
2016,4,3,10,15,725.0,182.5,1.5,16.5,729.5,961.51,719.35
2016,4,3,10,30,884.0,127.0,1.5,17.0,811.0,1026.96,758.27
2016,4,3,10,45,887.0,130.0,1.55,17.5,833.5,1018.5,750.42
2016,4,3,11,0,890.0,133.0,1.6,18.0,856.0,1006.03,741.1
2016,4,3,11,15,729.5,217.5,1.65,18.0,817.5,939.68,698.06
2016,4,3,11,30,569.0,302.0,1.7,18.0,779.0,842.01,629.65
2016,4,3,11,45,559.5,309.5,1.75,18.5,781.5,816.8,611.99
2016,4,3,12,0,550.0,317.0,1.8,19.0,784.0,789.34,591.91
2016,4,3,12,15,541.0,319.5,1.85,19.0,778.0,755.92,568.79
2016,4,3,12,30,532.0,322.0,1.9,19.0,772.0,720.87,544.26
2016,4,3,12,45,526.5,318.5,1.95,19.0,760.0,682.07,516.82
2016,4,3,13,0,521.0,315.0,2.0,19.0,748.0,642.06,488.0
2016,4,3,13,15,513.0,308.5,2.1,19.0,728.0,597.11,455.25
2016,4,3,13,30,505.0,302.0,2.2,19.0,708.0,551.75,421.36
2016,4,3,13,45,673.0,225.0,2.3,19.0,748.5,547.72,417.23
2016,4,3,14,0,841.0,148.0,2.4,19.0,789.0,522.54,394.57
2016,4,3,14,15,830.5,145.5,2.45,18.5,756.5,461.84,344.63
2016,4,3,14,30,820.0,143.0,2.5,18.0,724.0,401.03,293.16
2016,4,3,14,45,808.5,138.5,2.55,18.0,686.0,338.62,238.94
2016,4,3,15,0,797.0,134.0,2.6,18.0,648.0,276.81,185.54
2016,4,3,15,15,778.5,130.0,2.6,17.5,603.5,209.35,131.18
2016,4,3,15,30,760.0,126.0,2.6,17.0,559.0,148.74,90.22
2016,4,3,15,45,750.0,116.0,2.65,16.5,513.0,86.71,70.03
2016,4,3,16,0,740.0,106.0,2.7,16.0,467.0,80.4,64.99
2016,4,3,16,15,708.0,100.5,2.6,15.5,415.0,77.08,62.45
2016,4,3,16,30,676.0,95.0,2.5,15.0,363.0,73.69,59.79
2016,4,3,16,45,643.0,85.5,2.45,14.5,311.5,67.31,54.42
2016,4,3,17,0,610.0,76.0,2.4,14.0,260.0,60.7,48.73
2016,4,3,17,15,544.5,67.5,2.15,13.0,207.5,54.29,43.12
2016,4,3,17,30,479.0,59.0,1.9,12.0,155.0,47.85,37.26
2016,4,3,17,45,378.5,46.5,1.65,11.0,108.5,37.87,27.96
2016,4,3,18,0,278.0,34.0,1.4,10.0,62.0,27.84,17.97
2016,4,3,18,15,139.0,17.0,1.3,9.5,31.0,13.03,0.0
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,9.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,10.0,8.0,6.29,0.0
2016,4,4,6,15,25.0,27.0,2.15,10.5,30.5,43.08,27.32
2016,4,4,6,30,50.0,46.0,2.3,11.0,53.0,92.26,72.91
2016,4,4,6,45,71.0,68.5,2.45,11.5,82.5,134.79,110.88
2016,4,4,7,0,92.0,91.0,2.6,12.0,112.0,177.75,148.58
2016,4,4,7,15,112.5,112.0,2.55,12.5,144.5,219.09,183.94
2016,4,4,7,30,133.0,133.0,2.5,13.0,177.0,261.49,219.18
2016,4,4,7,45,82.5,148.5,2.5,13.5,177.5,219.0,181.77
2016,4,4,8,0,32.0,164.0,2.5,14.0,178.0,189.82,155.09
2016,4,4,8,15,75.0,195.0,2.55,14.5,232.5,262.07,214.89
2016,4,4,8,30,118.0,226.0,2.6,15.0,287.0,357.33,290.84
2016,4,4,8,45,118.0,248.0,2.65,15.5,314.0,380.85,307.35
2016,4,4,9,0,118.0,270.0,2.7,16.0,341.0,403.57,323.32
2016,4,4,9,15,244.5,274.5,2.8,16.0,433.5,554.87,441.7
2016,4,4,9,30,371.0,279.0,2.9,16.0,526.0,684.45,539.29
2016,4,4,9,45,634.0,197.0,3.0,16.5,647.0,892.68,691.52
2016,4,4,10,0,897.0,115.0,3.1,17.0,768.0,1042.84,790.84
2016,4,4,10,15,905.5,117.0,3.05,17.0,799.0,1046.86,790.33
2016,4,4,10,30,914.0,119.0,3.0,17.0,830.0,1046.72,788.61
2016,4,4,10,45,919.0,120.5,3.0,17.5,853.0,1038.43,780.65
2016,4,4,11,0,924.0,122.0,3.0,18.0,876.0,1026.0,770.2
2016,4,4,11,15,927.5,122.5,3.0,18.0,891.0,1007.07,757.05
2016,4,4,11,30,931.0,123.0,3.0,18.0,906.0,984.2,741.39
2016,4,4,11,45,931.5,124.0,3.0,18.0,913.0,955.25,721.72
2016,4,4,12,0,932.0,125.0,3.0,18.0,920.0,922.69,699.64
2016,4,4,12,15,931.5,125.0,3.0,18.0,918.5,884.97,673.96
2016,4,4,12,30,931.0,125.0,3.0,18.0,917.0,844.05,645.97
2016,4,4,12,45,934.0,121.5,3.0,18.5,909.0,799.71,613.38
2016,4,4,13,0,937.0,118.0,3.0,19.0,901.0,752.31,577.03
2016,4,4,13,15,933.0,117.0,3.0,19.0,883.0,699.63,537.04
2016,4,4,13,30,929.0,116.0,3.0,19.0,865.0,644.86,494.39
2016,4,4,13,45,921.5,115.0,3.0,19.0,839.5,586.38,447.66
2016,4,4,14,0,914.0,114.0,3.0,19.0,814.0,526.67,398.49
2016,4,4,14,15,904.5,112.5,3.05,18.5,781.0,464.77,346.86
2016,4,4,14,30,895.0,111.0,3.1,18.0,748.0,402.39,293.17
2016,4,4,14,45,879.5,109.5,3.2,18.0,708.0,335.01,234.29
2016,4,4,15,0,864.0,108.0,3.3,18.0,668.0,270.46,178.11
2016,4,4,15,15,846.5,105.0,3.4,17.5,622.5,205.7,125.58
2016,4,4,15,30,829.0,102.0,3.5,17.0,577.0,142.71,83.45
2016,4,4,15,45,801.5,99.5,3.6,17.0,526.5,82.89,66.62
2016,4,4,16,0,774.0,97.0,3.7,17.0,476.0,81.37,65.58
2016,4,4,16,15,741.5,92.0,3.5,16.0,423.5,71.91,57.8
2016,4,4,16,30,709.0,87.0,3.3,15.0,371.0,68.6,55.3
2016,4,4,16,45,658.0,82.0,3.15,14.5,316.5,64.95,52.34
2016,4,4,17,0,607.0,77.0,3.0,14.0,262.0,61.36,49.31
2016,4,4,17,15,538.5,68.5,2.55,13.0,209.5,54.94,43.71
2016,4,4,17,30,470.0,60.0,2.1,12.0,157.0,48.52,37.87
2016,4,4,17,45,358.5,48.5,1.7,11.5,109.5,39.33,29.23
2016,4,4,18,0,247.0,37.0,1.3,11.0,62.0,28.09,18.25
2016,4,4,18,15,123.5,18.5,1.2,10.5,31.0,14.1,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,68.5,7.0,1.2,8.0,9.0,5.51,0.0
2016,4,5,6,0,137.0,14.0,1.2,9.0,18.0,83.57,0.0
2016,4,5,6,15,288.0,26.5,1.3,9.5,58.0,237.24,179.38
2016,4,5,6,30,439.0,39.0,1.4,10.0,98.0,362.53,298.15
2016,4,5,6,45,517.5,48.5,1.55,11.0,148.5,449.73,373.74
2016,4,5,7,0,596.0,58.0,1.7,12.0,199.0,543.08,449.71
2016,4,5,7,15,651.5,64.0,1.75,12.5,253.5,619.24,508.29
2016,4,5,7,30,707.0,70.0,1.8,13.0,308.0,697.67,565.85
2016,4,5,7,45,746.5,74.5,1.9,13.5,363.0,757.23,607.56
2016,4,5,8,0,786.0,79.0,2.0,14.0,418.0,821.81,651.69
2016,4,5,8,15,812.5,83.0,2.0,14.5,470.5,873.02,684.09
2016,4,5,8,30,839.0,87.0,2.0,15.0,523.0,922.18,714.34
2016,4,5,8,45,861.0,89.0,2.0,15.5,572.0,962.11,737.63
2016,4,5,9,0,883.0,91.0,2.0,16.0,621.0,986.93,750.47
2016,4,5,9,15,897.0,93.5,2.1,16.5,664.0,1012.92,765.46
2016,4,5,9,30,911.0,96.0,2.2,17.0,707.0,1035.24,777.98
2016,4,5,9,45,921.5,97.5,2.35,18.0,744.5,1049.04,784.07
2016,4,5,10,0,932.0,99.0,2.5,19.0,782.0,1058.78,787.62
2016,4,5,10,15,939.0,100.5,2.6,19.0,812.5,1060.84,788.71
2016,4,5,10,30,946.0,102.0,2.7,19.0,843.0,1058.67,787.24
2016,4,5,10,45,952.0,102.5,2.85,19.5,866.0,1050.17,780.78
2016,4,5,11,0,958.0,103.0,3.0,20.0,889.0,1037.43,771.65
2016,4,5,11,15,960.5,104.0,3.05,20.0,903.5,1017.68,758.53
2016,4,5,11,30,963.0,105.0,3.1,20.0,918.0,993.88,742.83
2016,4,5,11,45,964.5,105.0,3.2,20.5,925.0,964.26,722.27
2016,4,5,12,0,966.0,105.0,3.3,21.0,932.0,930.91,699.17
2016,4,5,12,15,965.5,105.0,3.25,21.0,930.5,892.31,672.79
2016,4,5,12,30,965.0,105.0,3.2,21.0,929.0,850.41,644.08
2016,4,5,12,45,963.0,104.0,3.2,21.5,919.0,803.41,610.39
2016,4,5,13,0,961.0,103.0,3.2,22.0,909.0,753.64,572.54
2016,4,5,13,15,957.0,102.5,3.15,22.0,891.5,700.47,532.24
2016,4,5,13,30,953.0,102.0,3.1,22.0,874.0,645.13,489.27
2016,4,5,13,45,947.0,100.5,3.05,22.0,848.0,586.01,442.24
2016,4,5,14,0,941.0,99.0,3.0,22.0,822.0,525.45,392.65
2016,4,5,14,15,932.5,97.5,2.9,22.0,789.5,462.68,339.78
2016,4,5,14,30,924.0,96.0,2.8,22.0,757.0,399.28,285.04
2016,4,5,14,45,912.0,94.0,2.7,22.0,717.5,334.15,228.31
2016,4,5,15,0,900.0,92.0,2.6,22.0,678.0,269.36,172.53
2016,4,5,15,15,884.5,89.5,2.45,21.5,633.0,204.28,120.65
2016,4,5,15,30,869.0,87.0,2.3,21.0,588.0,140.51,79.36
2016,4,5,15,45,847.5,84.0,2.2,21.0,538.5,73.26,57.3
2016,4,5,16,0,826.0,81.0,2.1,21.0,489.0,71.06,55.69
2016,4,5,16,15,797.0,77.5,1.85,20.5,436.0,68.3,53.62
2016,4,5,16,30,768.0,74.0,1.6,20.0,383.0,65.5,51.49
2016,4,5,16,45,726.5,69.0,1.4,19.5,328.5,61.33,48.12
2016,4,5,17,0,685.0,64.0,1.2,19.0,274.0,52.77,40.82
2016,4,5,17,15,623.5,57.5,1.15,18.0,220.5,47.46,36.29
2016,4,5,17,30,562.0,51.0,1.1,17.0,167.0,42.19,31.58
2016,4,5,17,45,459.5,41.5,1.1,16.0,118.0,34.26,24.32
2016,4,5,18,0,357.0,32.0,1.1,15.0,69.0,26.43,16.65
2016,4,5,18,15,178.5,16.0,1.1,14.5,34.5,12.96,0.0
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,60.5,7.5,1.1,12.5,10.0,34.78,0.0
2016,4,6,6,0,121.0,15.0,1.1,13.0,20.0,98.43,0.0
2016,4,6,6,15,265.0,28.5,1.15,14.0,59.5,225.46,170.86
2016,4,6,6,30,409.0,42.0,1.2,15.0,99.0,346.31,280.06
2016,4,6,6,45,496.5,51.0,1.25,16.0,150.0,437.81,356.78
2016,4,6,7,0,584.0,60.0,1.3,17.0,201.0,536.16,434.37
2016,4,6,7,15,639.5,66.5,1.35,17.5,255.5,612.43,491.3
2016,4,6,7,30,695.0,73.0,1.4,18.0,310.0,690.99,547.33
2016,4,6,7,45,733.0,78.0,1.5,19.0,364.5,749.02,585.74
2016,4,6,8,0,771.0,83.0,1.6,20.0,419.0,812.38,626.64
2016,4,6,8,15,797.5,87.0,1.65,20.5,471.0,863.1,658.21
2016,4,6,8,30,824.0,91.0,1.7,21.0,523.0,911.8,687.8
2016,4,6,8,45,843.0,94.5,1.8,21.5,571.0,950.28,710.7
2016,4,6,9,0,862.0,98.0,1.9,22.0,619.0,985.72,731.46
2016,4,6,9,15,876.5,100.5,1.95,22.5,662.0,1012.16,745.6
2016,4,6,9,30,891.0,103.0,2.0,23.0,705.0,1021.74,748.95
2016,4,6,9,45,899.5,106.0,2.05,23.5,741.5,1034.9,754.92
2016,4,6,10,0,908.0,109.0,2.1,24.0,778.0,1044.03,758.37
2016,4,6,10,15,915.5,111.0,2.05,24.0,808.0,1046.95,758.27
2016,4,6,10,30,923.0,113.0,2.0,24.0,838.0,1045.7,755.73
2016,4,6,10,45,924.5,115.5,1.95,24.5,859.5,1034.87,745.88
2016,4,6,11,0,926.0,118.0,1.9,25.0,881.0,1019.95,733.75
2016,4,6,11,15,929.0,119.0,1.8,25.5,895.5,1000.96,718.61
2016,4,6,11,30,932.0,120.0,1.7,26.0,910.0,978.02,701.2
2016,4,6,11,45,930.5,121.5,1.65,26.5,915.5,947.72,679.96
2016,4,6,12,0,929.0,123.0,1.6,27.0,921.0,913.92,656.68
2016,4,6,12,15,928.0,123.0,1.55,27.0,919.0,875.89,632.01
2016,4,6,12,30,927.0,123.0,1.5,27.0,917.0,834.72,605.26
2016,4,6,12,45,772.5,202.5,1.45,27.5,859.5,760.93,551.74
2016,4,6,13,0,618.0,282.0,1.4,28.0,802.0,676.6,490.84
2016,4,6,13,15,757.0,205.0,1.3,28.0,829.0,665.05,483.04
2016,4,6,13,30,896.0,128.0,1.2,28.0,856.0,630.72,457.74
2016,4,6,13,45,888.5,126.5,1.15,28.0,830.0,573.52,414.56
2016,4,6,14,0,881.0,125.0,1.1,28.0,804.0,515.18,369.36
2016,4,6,14,15,732.5,176.5,1.05,28.0,726.0,437.13,310.51
2016,4,6,14,30,584.0,228.0,1.0,28.0,648.0,370.45,260.57
2016,4,6,14,45,602.0,206.5,0.95,28.0,619.0,318.95,218.26
2016,4,6,15,0,620.0,185.0,0.9,28.0,590.0,263.22,172.67
2016,4,6,15,15,494.5,208.0,0.85,28.0,517.5,210.97,137.72
2016,4,6,15,30,369.0,231.0,0.8,28.0,445.0,178.34,122.17
2016,4,6,15,45,563.5,158.0,0.8,28.0,453.0,107.43,83.47
2016,4,6,16,0,758.0,85.0,0.8,28.0,461.0,72.4,55.05
2016,4,6,16,15,692.0,88.0,0.75,27.5,403.5,68.2,51.92
2016,4,6,16,30,626.0,91.0,0.7,27.0,346.0,69.84,53.59
2016,4,6,16,45,562.0,91.5,0.7,26.5,296.0,70.25,54.2
2016,4,6,17,0,498.0,92.0,0.7,26.0,246.0,68.29,52.73
2016,4,6,17,15,442.5,79.5,0.75,25.0,197.5,59.39,45.34
2016,4,6,17,30,387.0,67.0,0.8,24.0,149.0,50.33,37.57
2016,4,6,17,45,303.0,52.5,0.85,23.5,105.0,39.55,27.99
2016,4,6,18,0,219.0,38.0,0.9,23.0,61.0,28.7,17.96
2016,4,6,18,15,109.5,19.0,0.85,22.5,30.5,14.45,0.27
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,12.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,2.5,13.0,17.0,13.89,0.0
2016,4,7,6,15,90.5,35.5,2.7,13.5,48.5,115.3,87.1
2016,4,7,6,30,181.0,54.0,2.9,14.0,80.0,197.99,162.03
2016,4,7,6,45,228.5,73.0,3.1,14.5,120.0,260.15,216.9
2016,4,7,7,0,276.0,92.0,3.3,15.0,160.0,325.93,273.21
2016,4,7,7,15,326.5,103.5,3.4,15.0,203.0,406.04,339.68
2016,4,7,7,30,377.0,115.0,3.5,15.0,246.0,472.68,393.76
2016,4,7,7,45,470.0,117.0,3.6,15.5,306.5,566.5,467.8
2016,4,7,8,0,563.0,119.0,3.7,16.0,367.0,675.47,549.5
2016,4,7,8,15,502.5,153.0,3.65,16.0,394.0,665.02,538.56
2016,4,7,8,30,442.0,187.0,3.6,16.0,421.0,657.92,529.58
2016,4,7,8,45,519.5,180.0,3.6,16.5,478.5,732.05,584.01
2016,4,7,9,0,597.0,173.0,3.6,17.0,536.0,816.98,643.51
2016,4,7,9,15,582.5,193.5,3.55,17.0,568.5,829.76,649.91
2016,4,7,9,30,568.0,214.0,3.5,17.0,601.0,830.96,648.35
2016,4,7,9,45,496.5,257.5,3.45,17.5,608.5,804.94,624.54
2016,4,7,10,0,425.0,301.0,3.4,18.0,616.0,773.73,597.46
2016,4,7,10,15,519.0,278.5,3.35,18.0,678.0,838.99,644.97
2016,4,7,10,30,613.0,256.0,3.3,18.0,740.0,905.53,691.58
2016,4,7,10,45,639.5,253.0,3.3,18.0,770.5,916.18,697.89
2016,4,7,11,0,666.0,250.0,3.3,18.0,801.0,922.64,701.81
2016,4,7,11,15,636.5,271.5,3.25,18.0,805.5,894.07,679.98
2016,4,7,11,30,607.0,293.0,3.2,18.0,810.0,860.9,655.32
2016,4,7,11,45,615.0,287.5,3.15,18.0,814.5,840.35,640.45
2016,4,7,12,0,623.0,282.0,3.1,18.0,819.0,814.76,621.93
2016,4,7,12,15,519.0,325.0,3.05,18.0,772.5,735.31,562.83
2016,4,7,12,30,415.0,368.0,3.0,18.0,726.0,661.2,507.22
2016,4,7,12,45,613.5,270.5,3.0,18.0,792.5,699.6,538.32
2016,4,7,13,0,812.0,173.0,3.0,18.0,859.0,713.89,549.96
2016,4,7,13,15,649.5,243.5,3.0,18.0,785.5,626.04,482.09
2016,4,7,13,30,487.0,314.0,3.0,18.0,712.0,543.13,418.13
2016,4,7,13,45,378.0,341.0,3.0,18.0,644.0,466.75,359.39
2016,4,7,14,0,269.0,368.0,3.0,18.0,576.0,405.89,312.26
2016,4,7,14,15,232.0,356.5,3.0,17.5,531.0,357.41,274.9
2016,4,7,14,30,195.0,345.0,3.0,17.0,486.0,315.26,242.23
2016,4,7,14,45,183.5,326.5,3.0,17.0,453.5,280.32,214.15
2016,4,7,15,0,172.0,308.0,3.0,17.0,421.0,247.1,187.64
2016,4,7,15,15,177.0,286.0,2.95,16.5,395.5,216.14,163.3
2016,4,7,15,30,182.0,264.0,2.9,16.0,370.0,185.03,140.81
2016,4,7,15,45,194.0,239.5,2.85,16.0,344.0,154.8,128.48
2016,4,7,16,0,206.0,215.0,2.8,16.0,318.0,141.77,117.81
2016,4,7,16,15,147.5,192.0,2.65,15.5,261.5,127.59,106.21
2016,4,7,16,30,89.0,169.0,2.5,15.0,205.0,115.95,96.65
2016,4,7,16,45,76.5,147.5,2.4,15.0,175.5,102.08,84.81
2016,4,7,17,0,64.0,126.0,2.3,15.0,146.0,87.98,72.57
2016,4,7,17,15,51.5,103.0,2.15,14.5,117.0,72.81,59.28
2016,4,7,17,30,39.0,80.0,2.0,14.0,88.0,57.4,45.47
2016,4,7,17,45,21.0,58.0,1.85,14.0,62.5,42.28,31.62
2016,4,7,18,0,3.0,36.0,1.7,14.0,37.0,26.87,17.29
2016,4,7,18,15,1.5,18.0,1.6,13.5,18.5,13.75,1.35
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,11.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.0,12.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,17.0,1.2,12.5,17.0,12.93,4.84
2016,4,8,6,30,0.0,28.0,1.4,13.0,28.0,21.35,12.44
2016,4,8,6,45,0.0,42.0,1.6,13.5,42.0,32.11,21.87
2016,4,8,7,0,0.0,56.0,1.8,14.0,56.0,43.19,31.46
2016,4,8,7,15,0.0,71.0,1.8,14.0,71.0,55.95,42.42
2016,4,8,7,30,0.0,86.0,1.8,14.0,86.0,68.66,53.16
2016,4,8,7,45,0.0,90.0,1.8,14.5,90.0,71.01,54.89
2016,4,8,8,0,0.0,94.0,1.8,15.0,94.0,73.7,56.85
2016,4,8,8,15,4.0,135.5,1.8,15.0,137.5,114.48,90.81
2016,4,8,8,30,8.0,177.0,1.8,15.0,181.0,156.45,125.07
2016,4,8,8,45,78.0,229.5,1.85,15.5,277.0,294.87,238.13
2016,4,8,9,0,148.0,282.0,1.9,16.0,373.0,442.57,352.55
2016,4,8,9,15,76.5,238.0,1.9,16.0,285.5,297.35,237.15
2016,4,8,9,30,5.0,194.0,1.9,16.0,198.0,163.43,128.25
2016,4,8,9,45,33.5,264.0,1.9,16.0,289.5,276.53,219.06
2016,4,8,10,0,62.0,334.0,1.9,16.0,381.0,375.06,294.95
2016,4,8,10,15,52.5,337.0,1.95,16.0,378.0,364.2,285.38
2016,4,8,10,30,43.0,340.0,2.0,16.0,375.0,353.47,276.52
2016,4,8,10,45,80.5,375.0,2.05,16.0,441.5,420.76,328.49
2016,4,8,11,0,118.0,410.0,2.1,16.0,508.0,507.01,392.88
2016,4,8,11,15,75.0,379.5,2.15,16.0,442.5,408.18,317.51
2016,4,8,11,30,32.0,349.0,2.2,16.0,377.0,334.21,260.38
2016,4,8,11,45,25.5,327.0,2.25,16.5,349.0,303.78,236.66
2016,4,8,12,0,19.0,305.0,2.3,17.0,321.0,260.67,202.88
2016,4,8,12,15,16.5,286.0,2.3,17.0,300.0,240.81,187.5
2016,4,8,12,30,14.0,267.0,2.3,17.0,279.0,221.52,172.45
2016,4,8,12,45,27.0,315.0,2.3,17.0,338.5,277.19,216.05
2016,4,8,13,0,40.0,363.0,2.3,17.0,398.0,320.45,249.26
2016,4,8,13,15,54.5,372.0,2.35,17.0,418.5,330.09,256.7
2016,4,8,13,30,69.0,381.0,2.4,17.0,439.0,337.43,262.36
2016,4,8,13,45,80.5,375.5,2.45,17.0,440.5,329.95,256.54
2016,4,8,14,0,92.0,370.0,2.5,17.0,442.0,320.89,249.34
2016,4,8,14,15,47.0,269.5,2.5,16.5,306.0,221.24,172.51
2016,4,8,14,30,2.0,169.0,2.5,16.0,170.0,129.25,100.44
2016,4,8,14,45,3.5,181.0,2.5,16.0,183.5,137.46,107.38
2016,4,8,15,0,5.0,193.0,2.5,16.0,197.0,144.87,113.53
2016,4,8,15,15,49.5,227.0,2.5,16.0,256.5,166.75,129.57
2016,4,8,15,30,94.0,261.0,2.5,16.0,316.0,181.1,140.58
2016,4,8,15,45,73.0,233.0,2.5,16.0,274.0,154.61,128.23
2016,4,8,16,0,52.0,205.0,2.5,16.0,232.0,138.07,114.57
2016,4,8,16,15,26.0,132.0,2.45,15.5,145.5,94.9,77.85
2016,4,8,16,30,0.0,59.0,2.4,15.0,59.0,45.2,34.58
2016,4,8,16,45,0.0,50.5,2.35,14.5,50.5,38.63,28.94
2016,4,8,17,0,0.0,42.0,2.3,14.0,42.0,32.08,23.19
2016,4,8,17,15,0.0,33.5,2.15,13.5,33.5,25.54,17.36
2016,4,8,17,30,0.0,25.0,2.0,13.0,25.0,19.03,11.45
2016,4,8,17,45,0.0,17.5,1.9,13.0,17.5,13.29,6.16
2016,4,8,18,0,0.0,10.0,1.8,13.0,10.0,7.58,0.87
2016,4,8,18,15,0.0,5.0,1.75,13.0,5.0,3.78,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,11.5,2.5,1.97,0.0
2016,4,9,6,0,0.0,5.0,1.6,12.0,5.0,3.78,0.0
2016,4,9,6,15,0.0,13.0,1.75,12.0,13.0,9.87,2.43
2016,4,9,6,30,0.0,21.0,1.9,12.0,21.0,15.97,7.95
2016,4,9,6,45,0.0,30.5,2.05,12.5,30.5,23.25,14.37
2016,4,9,7,0,0.0,40.0,2.2,13.0,40.0,30.54,20.73
2016,4,9,7,15,0.0,50.5,2.2,13.0,50.5,38.63,27.72
2016,4,9,7,30,0.0,61.0,2.2,13.0,61.0,46.74,34.63
2016,4,9,7,45,0.0,96.0,2.25,13.5,96.0,76.44,59.72
2016,4,9,8,0,0.0,131.0,2.3,14.0,131.0,108.16,86.01
2016,4,9,8,15,9.5,163.5,2.25,14.0,169.0,146.49,117.89
2016,4,9,8,30,19.0,196.0,2.2,14.0,207.0,185.34,149.66
2016,4,9,8,45,12.5,193.0,2.2,14.5,200.5,173.88,139.22
2016,4,9,9,0,6.0,190.0,2.2,15.0,194.0,163.0,129.46
2016,4,9,9,15,12.5,219.5,2.15,15.0,228.5,195.54,155.66
2016,4,9,9,30,19.0,249.0,2.1,15.0,263.0,228.09,181.41
2016,4,9,9,45,20.5,264.0,2.1,15.5,279.0,241.8,191.46
2016,4,9,10,0,22.0,279.0,2.1,16.0,295.0,255.37,201.37
2016,4,9,10,15,35.5,314.5,2.1,16.0,342.0,323.39,254.24
2016,4,9,10,30,49.0,350.0,2.1,16.0,389.0,368.86,288.75
2016,4,9,10,45,36.5,334.0,2.1,16.0,363.5,336.25,262.87
2016,4,9,11,0,24.0,318.0,2.1,16.0,338.0,284.66,222.64
2016,4,9,11,15,36.0,349.5,2.05,16.0,380.0,342.31,267.19
2016,4,9,11,30,48.0,381.0,2.0,16.0,422.0,378.19,294.16
2016,4,9,11,45,83.5,408.0,1.95,16.0,480.5,428.59,332.54
2016,4,9,12,0,119.0,435.0,1.9,16.0,539.0,491.01,378.83
2016,4,9,12,15,82.0,408.0,1.85,16.0,479.5,411.53,318.44
2016,4,9,12,30,45.0,381.0,1.8,16.0,420.0,351.52,272.62
2016,4,9,12,45,45.0,377.0,1.8,16.0,416.0,341.53,265.31
2016,4,9,13,0,45.0,373.0,1.8,16.0,412.0,331.43,257.65
2016,4,9,13,15,42.0,361.0,1.8,15.5,396.5,313.01,244.04
2016,4,9,13,30,39.0,349.0,1.8,15.0,381.0,295.13,230.78
2016,4,9,13,45,28.0,311.0,1.8,15.0,334.0,254.23,199.12
2016,4,9,14,0,17.0,273.0,1.8,15.0,287.0,215.0,168.58
2016,4,9,14,15,11.0,230.0,1.8,15.0,239.0,178.52,139.94
2016,4,9,14,30,5.0,187.0,1.8,15.0,191.0,143.39,112.12
2016,4,9,14,45,5.0,189.0,1.85,15.0,193.0,143.56,112.53
2016,4,9,15,0,5.0,191.0,1.9,15.0,195.0,143.45,112.67
2016,4,9,15,15,2.5,150.0,1.9,15.0,152.0,113.1,88.29
2016,4,9,15,30,0.0,109.0,1.9,15.0,109.0,83.15,64.0
2016,4,9,15,45,0.0,94.0,1.9,15.0,94.0,72.12,57.73
2016,4,9,16,0,0.0,79.0,1.9,15.0,79.0,60.72,47.96
2016,4,9,16,15,0.0,92.5,1.7,14.5,92.5,70.48,56.84
2016,4,9,16,30,0.0,106.0,1.5,14.0,106.0,79.26,64.86
2016,4,9,16,45,0.0,91.0,1.35,14.0,91.0,68.41,55.45
2016,4,9,17,0,0.0,76.0,1.2,14.0,76.0,57.48,45.86
2016,4,9,17,15,0.0,61.0,1.05,13.5,61.0,46.47,36.13
2016,4,9,17,30,0.0,46.0,0.9,13.0,46.0,35.19,25.97
2016,4,9,17,45,0.0,33.0,0.8,13.0,33.0,25.19,16.76
2016,4,9,18,0,0.0,20.0,0.7,13.0,20.0,15.22,7.53
2016,4,9,18,15,0.0,10.0,0.65,12.5,10.0,7.59,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,11.5,3.0,2.36,0.0
2016,4,10,6,0,0.0,6.0,1.6,12.0,6.0,4.54,0.0
2016,4,10,6,15,0.0,15.5,1.65,12.0,15.5,11.78,4.07
2016,4,10,6,30,0.0,25.0,1.7,12.0,25.0,19.04,10.59
2016,4,10,6,45,0.0,36.0,1.8,12.0,36.0,27.48,18.07
2016,4,10,7,0,0.0,47.0,1.9,12.0,47.0,35.94,25.5
2016,4,10,7,15,0.0,59.5,1.9,12.0,59.5,45.58,33.84
2016,4,10,7,30,0.0,72.0,1.9,12.0,72.0,55.42,42.23
2016,4,10,7,45,0.0,48.0,1.95,12.5,48.0,36.72,26.0
2016,4,10,8,0,0.0,24.0,2.0,13.0,24.0,18.31,10.09
2016,4,10,8,15,0.0,28.0,2.0,13.0,28.0,21.4,12.68
2016,4,10,8,30,0.0,32.0,2.0,13.0,32.0,24.49,15.26
2016,4,10,8,45,0.0,42.0,2.05,13.0,42.0,32.2,21.74
2016,4,10,9,0,0.0,52.0,2.1,13.0,52.0,39.94,28.19
2016,4,10,9,15,0.0,63.0,2.15,13.0,63.0,48.47,35.27
2016,4,10,9,30,0.0,74.0,2.2,13.0,74.0,57.03,42.33
2016,4,10,9,45,1.5,122.0,2.25,13.5,123.5,97.06,75.37
2016,4,10,10,0,3.0,170.0,2.3,14.0,173.0,138.81,109.19
2016,4,10,10,15,1.5,122.5,2.35,14.0,124.0,97.38,75.11
2016,4,10,10,30,0.0,75.0,2.4,14.0,75.0,57.99,42.58
2016,4,10,10,45,0.0,81.5,2.45,14.0,81.5,63.08,46.77
2016,4,10,11,0,0.0,88.0,2.5,14.0,88.0,68.21,50.94
2016,4,10,11,15,0.0,80.5,2.55,14.0,80.5,62.37,46.08
2016,4,10,11,30,0.0,73.0,2.6,14.0,73.0,56.56,41.27
2016,4,10,11,45,0.5,109.0,2.7,14.0,109.5,85.36,64.93
2016,4,10,12,0,1.0,145.0,2.8,14.0,146.0,114.34,88.54
2016,4,10,12,15,1.5,147.0,2.85,14.0,148.5,116.1,89.95
2016,4,10,12,30,2.0,149.0,2.9,14.0,151.0,117.78,91.34
2016,4,10,12,45,1.0,134.5,2.95,14.0,135.5,105.34,81.22
2016,4,10,13,0,0.0,120.0,3.0,14.0,120.0,93.12,71.28
2016,4,10,13,15,4.0,164.0,3.05,14.0,167.5,129.59,101.14
2016,4,10,13,30,8.0,208.0,3.1,14.0,215.0,165.07,129.89
2016,4,10,13,45,6.0,191.0,3.15,14.0,196.0,149.94,117.7
2016,4,10,14,0,4.0,174.0,3.2,14.0,177.0,135.24,105.93
2016,4,10,14,15,13.5,223.5,3.15,14.0,233.0,174.68,137.9
2016,4,10,14,30,23.0,273.0,3.1,14.0,289.0,210.79,166.73
2016,4,10,14,45,21.5,258.5,3.1,14.0,273.5,196.53,155.35
2016,4,10,15,0,20.0,244.0,3.1,14.0,258.0,182.57,144.36
2016,4,10,15,15,12.0,211.0,3.0,13.5,219.5,155.9,123.58
2016,4,10,15,30,4.0,178.0,2.9,13.0,181.0,130.79,103.93
2016,4,10,15,45,2.0,141.5,2.85,13.0,143.0,105.06,86.93
2016,4,10,16,0,0.0,105.0,2.8,13.0,105.0,79.64,64.98
2016,4,10,16,15,0.0,100.5,2.65,12.5,100.5,76.1,62.23
2016,4,10,16,30,0.0,96.0,2.5,12.0,96.0,72.49,59.36
2016,4,10,16,45,0.0,82.5,2.45,12.0,82.5,62.61,50.72
2016,4,10,17,0,0.0,69.0,2.4,12.0,69.0,52.66,41.9
2016,4,10,17,15,177.0,74.0,2.15,11.5,113.0,54.17,43.34
2016,4,10,17,30,354.0,79.0,1.9,11.0,157.0,58.17,46.81
2016,4,10,17,45,269.0,63.0,1.7,11.0,113.0,46.59,35.96
2016,4,10,18,0,184.0,47.0,1.5,11.0,69.0,34.81,24.66
2016,4,10,18,15,92.0,23.5,1.4,11.0,34.5,17.84,6.41
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,12.0,0.85,9.5,15.0,29.61,0.0
2016,4,11,6,0,85.0,24.0,0.9,10.0,30.0,87.03,45.83
2016,4,11,6,15,185.0,42.5,1.05,10.5,69.0,190.75,153.06
2016,4,11,6,30,285.0,61.0,1.2,11.0,108.0,284.63,235.91
2016,4,11,6,45,367.0,73.0,1.35,11.5,156.5,367.37,307.04
2016,4,11,7,0,449.0,85.0,1.5,12.0,205.0,457.23,381.31
2016,4,11,7,15,363.5,111.0,1.55,12.0,221.5,440.52,366.75
2016,4,11,7,30,278.0,137.0,1.6,12.0,238.0,395.71,329.62
2016,4,11,7,45,232.5,165.5,1.65,12.5,258.5,398.6,329.61
2016,4,11,8,0,187.0,194.0,1.7,13.0,279.0,376.62,309.6
2016,4,11,8,15,111.0,204.5,1.7,13.5,256.5,320.32,261.31
2016,4,11,8,30,35.0,215.0,1.7,14.0,234.0,238.81,192.58
2016,4,11,8,45,32.5,229.5,1.75,14.5,248.5,249.13,200.09
2016,4,11,9,0,30.0,244.0,1.8,15.0,263.0,259.26,207.04
2016,4,11,9,15,16.0,207.0,1.8,15.0,217.5,186.77,148.28
2016,4,11,9,30,2.0,170.0,1.8,15.0,172.0,138.7,108.77
2016,4,11,9,45,12.5,226.5,1.85,15.5,236.0,198.65,157.0
2016,4,11,10,0,23.0,283.0,1.9,16.0,300.0,259.4,204.46
2016,4,11,10,15,290.0,283.5,1.9,16.0,516.5,587.48,460.62
2016,4,11,10,30,557.0,284.0,1.9,16.0,733.0,866.24,658.99
2016,4,11,10,45,713.5,209.0,1.9,16.0,799.5,938.99,707.71
2016,4,11,11,0,870.0,134.0,1.9,16.0,866.0,971.88,728.15
2016,4,11,11,15,627.5,259.5,1.9,16.0,792.0,867.69,654.96
2016,4,11,11,30,385.0,385.0,1.9,16.0,718.0,721.23,548.02
2016,4,11,11,45,210.5,376.5,1.95,16.5,558.5,525.92,405.15
2016,4,11,12,0,36.0,368.0,2.0,17.0,399.0,343.54,265.26
2016,4,11,12,15,37.0,366.0,2.0,17.0,398.5,337.12,261.19
2016,4,11,12,30,38.0,364.0,2.0,17.0,398.0,330.47,256.14
2016,4,11,12,45,26.5,321.5,2.05,17.0,345.0,281.0,218.21
2016,4,11,13,0,15.0,279.0,2.1,17.0,292.0,227.64,176.93
2016,4,11,13,15,14.5,273.5,2.1,17.0,286.0,220.95,171.91
2016,4,11,13,30,14.0,268.0,2.1,17.0,280.0,214.3,166.8
2016,4,11,13,45,13.5,260.5,2.1,17.0,272.0,206.2,160.55
2016,4,11,14,0,13.0,253.0,2.1,17.0,264.0,198.18,154.36
2016,4,11,14,15,12.0,243.5,2.1,16.5,253.5,188.58,147.21
2016,4,11,14,30,11.0,234.0,2.1,16.0,243.0,179.14,140.18
2016,4,11,14,45,398.0,182.5,2.15,16.0,449.0,237.76,173.81
2016,4,11,15,0,785.0,131.0,2.2,16.0,655.0,256.7,170.06
2016,4,11,15,15,767.0,127.0,2.15,16.0,611.5,196.6,122.31
2016,4,11,15,30,749.0,123.0,2.1,16.0,568.0,131.67,80.55
2016,4,11,15,45,724.0,119.0,2.1,16.0,520.0,86.64,69.98
2016,4,11,16,0,699.0,115.0,2.1,16.0,472.0,84.83,68.71
2016,4,11,16,15,667.5,109.5,2.05,15.5,421.5,81.83,66.47
2016,4,11,16,30,636.0,104.0,2.0,15.0,371.0,78.76,64.14
2016,4,11,16,45,596.5,95.5,1.95,15.0,319.5,73.33,59.55
2016,4,11,17,0,557.0,87.0,1.9,15.0,268.0,67.74,54.74
2016,4,11,17,15,496.0,78.0,1.7,14.5,217.0,61.37,49.19
2016,4,11,17,30,435.0,69.0,1.5,14.0,166.0,52.18,40.95
2016,4,11,17,45,353.5,55.5,1.35,13.5,120.5,42.04,31.63
2016,4,11,18,0,272.0,42.0,1.2,13.0,75.0,31.86,21.99
2016,4,11,18,15,152.0,25.5,1.15,12.5,42.5,19.34,8.02
2016,4,11,18,30,32.0,9.0,1.1,12.0,10.0,7.08,0.0
2016,4,11,18,45,16.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,48.5,12.5,1.75,9.5,16.0,32.83,0.0
2016,4,12,6,0,97.0,25.0,2.0,10.0,32.0,95.24,57.08
2016,4,12,6,15,193.0,43.5,2.15,10.0,71.5,195.81,158.74
2016,4,12,6,30,289.0,62.0,2.3,10.0,111.0,287.61,240.91
2016,4,12,6,45,364.5,75.0,2.45,10.5,159.0,367.39,310.46
2016,4,12,7,0,440.0,88.0,2.6,11.0,207.0,453.56,382.82
2016,4,12,7,15,220.0,53.5,2.55,11.0,113.0,253.33,216.21
2016,4,12,7,30,0.0,19.0,2.5,11.0,19.0,14.47,6.89
2016,4,12,7,45,2.0,86.0,2.5,11.5,87.0,68.7,53.64
2016,4,12,8,0,4.0,153.0,2.5,12.0,155.0,132.6,107.32
2016,4,12,8,15,3.0,160.0,2.5,12.0,162.0,136.17,109.77
2016,4,12,8,30,2.0,167.0,2.5,12.0,169.0,140.02,112.55
2016,4,12,8,45,1.5,167.0,2.5,12.5,168.5,138.03,110.32
2016,4,12,9,0,1.0,167.0,2.5,13.0,168.0,136.44,108.46
2016,4,12,9,15,0.5,128.0,2.55,13.0,128.5,101.31,79.21
2016,4,12,9,30,0.0,89.0,2.6,13.0,89.0,68.69,51.98
2016,4,12,9,45,10.5,183.5,2.65,13.5,191.5,158.26,125.86
2016,4,12,10,0,21.0,278.0,2.7,14.0,294.0,252.46,201.06
2016,4,12,10,15,16.0,261.5,2.75,14.0,274.0,230.87,183.16
2016,4,12,10,30,11.0,245.0,2.8,14.0,254.0,210.09,166.24
2016,4,12,10,45,15.5,276.0,2.9,14.0,289.0,240.39,190.35
2016,4,12,11,0,20.0,307.0,3.0,14.0,324.0,270.27,213.82
2016,4,12,11,15,16.0,279.0,3.05,14.0,293.0,240.52,190.01
2016,4,12,11,30,12.0,251.0,3.1,14.0,262.0,211.79,167.08
2016,4,12,11,45,12.0,251.5,3.2,14.0,262.5,211.0,166.46
2016,4,12,12,0,12.0,252.0,3.3,14.0,263.0,210.14,165.75
2016,4,12,12,15,12.0,252.0,3.3,14.0,262.5,208.8,164.64
2016,4,12,12,30,12.0,252.0,3.3,14.0,262.0,207.38,163.5
2016,4,12,12,45,15.0,275.5,3.35,14.0,288.5,226.71,178.95
2016,4,12,13,0,18.0,299.0,3.4,14.0,315.0,245.22,193.65
2016,4,12,13,15,114.5,354.5,3.4,14.0,450.5,357.9,283.19
2016,4,12,13,30,211.0,410.0,3.4,14.0,586.0,441.42,346.98
2016,4,12,13,45,210.5,398.0,3.45,14.0,569.0,412.8,323.85
2016,4,12,14,0,210.0,386.0,3.5,14.0,552.0,384.07,300.73
2016,4,12,14,15,215.5,367.5,3.55,14.0,532.0,353.32,275.58
2016,4,12,14,30,221.0,349.0,3.6,14.0,512.0,322.1,249.61
2016,4,12,14,45,164.5,329.5,3.65,14.0,447.0,273.2,211.48
2016,4,12,15,0,108.0,310.0,3.7,14.0,382.0,235.78,183.4
2016,4,12,15,15,166.5,288.0,3.7,13.5,391.0,212.7,163.02
2016,4,12,15,30,225.0,266.0,3.7,13.0,400.0,186.48,142.97
2016,4,12,15,45,242.5,240.5,3.7,13.0,374.0,150.59,126.33
2016,4,12,16,0,260.0,215.0,3.7,13.0,348.0,138.17,116.04
2016,4,12,16,15,328.5,180.0,3.6,12.5,330.5,120.78,101.47
2016,4,12,16,30,397.0,145.0,3.5,12.0,313.0,98.99,82.8
2016,4,12,16,45,342.5,138.0,3.45,12.0,269.5,96.68,81.03
2016,4,12,17,0,288.0,131.0,3.4,12.0,226.0,91.27,76.37
2016,4,12,17,15,249.5,111.5,3.15,11.5,183.0,78.52,65.14
2016,4,12,17,30,211.0,92.0,2.9,11.0,140.0,65.47,53.35
2016,4,12,17,45,159.0,71.0,2.65,11.0,101.5,51.08,40.01
2016,4,12,18,0,107.0,50.0,2.4,11.0,63.0,36.44,26.22
2016,4,12,18,15,53.5,29.0,2.35,10.5,35.5,21.66,10.36
2016,4,12,18,30,0.0,8.0,2.3,10.0,8.0,6.29,0.0
2016,4,12,18,45,0.0,4.0,2.3,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,6.5,12.0,1.75,9.0,12.5,12.52,0.0
2016,4,13,6,0,13.0,24.0,1.9,10.0,25.0,30.65,16.0
2016,4,13,6,15,56.0,45.5,2.1,10.5,54.5,92.33,72.45
2016,4,13,6,30,99.0,67.0,2.3,11.0,84.0,146.0,120.44
2016,4,13,6,45,137.5,88.5,2.55,11.5,121.5,199.56,167.65
2016,4,13,7,0,176.0,110.0,2.8,12.0,159.0,255.83,216.14
2016,4,13,7,15,208.5,127.5,2.8,12.0,197.0,321.47,271.04
2016,4,13,7,30,241.0,145.0,2.8,12.0,235.0,373.77,313.86
2016,4,13,7,45,307.5,158.0,2.85,12.5,290.0,450.91,375.81
2016,4,13,8,0,374.0,171.0,2.9,13.0,345.0,531.55,438.51
2016,4,13,8,15,566.0,144.0,2.9,13.5,441.0,715.84,579.52
2016,4,13,8,30,758.0,117.0,2.9,14.0,537.0,878.04,693.7
2016,4,13,8,45,588.5,181.0,2.9,14.5,523.5,791.74,626.86
2016,4,13,9,0,419.0,245.0,2.9,15.0,510.0,704.24,556.53
2016,4,13,9,15,408.5,267.0,2.85,15.0,539.5,719.57,566.07
2016,4,13,9,30,398.0,289.0,2.8,15.0,569.0,710.43,557.61
2016,4,13,9,45,638.5,206.0,2.8,15.5,681.0,892.94,691.12
2016,4,13,10,0,879.0,123.0,2.8,16.0,793.0,1017.37,772.23
2016,4,13,10,15,886.5,124.5,2.8,16.0,822.0,1019.08,770.94
2016,4,13,10,30,894.0,126.0,2.8,16.0,851.0,1016.77,768.36
2016,4,13,10,45,896.5,128.5,2.85,16.5,872.5,1006.53,759.68
2016,4,13,11,0,899.0,131.0,2.9,17.0,894.0,992.31,748.55
2016,4,13,11,15,902.0,132.0,2.9,17.0,908.0,973.24,735.27
2016,4,13,11,30,905.0,133.0,2.9,17.0,922.0,950.36,719.54
2016,4,13,11,45,906.5,133.0,2.95,17.0,928.0,921.57,700.23
2016,4,13,12,0,908.0,133.0,3.0,17.0,934.0,889.31,678.51
2016,4,13,12,15,907.5,133.0,3.05,17.0,932.0,852.13,653.26
2016,4,13,12,30,907.0,133.0,3.1,17.0,930.0,811.9,625.54
2016,4,13,12,45,902.0,134.0,3.15,17.0,919.0,766.41,591.96
2016,4,13,13,0,897.0,135.0,3.2,17.0,908.0,718.6,555.9
2016,4,13,13,15,892.5,134.0,3.2,17.0,890.5,667.47,516.28
2016,4,13,13,30,888.0,133.0,3.2,17.0,873.0,614.48,474.14
