Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,45,876.0,134.5,3.25,17.0,846.0,557.83,428.12
2016,4,13,14,0,864.0,136.0,3.3,17.0,819.0,501.85,381.15
2016,4,13,14,15,854.5,134.0,3.3,16.5,787.0,441.3,329.86
2016,4,13,14,30,845.0,132.0,3.3,16.0,755.0,380.51,276.97
2016,4,13,14,45,824.5,133.0,3.3,16.0,715.0,318.97,222.78
2016,4,13,15,0,804.0,134.0,3.3,16.0,675.0,259.03,171.17
2016,4,13,15,15,568.0,191.0,3.2,15.5,561.0,201.0,135.03
2016,4,13,15,30,332.0,248.0,3.1,15.0,447.0,177.99,131.93
2016,4,13,15,45,525.0,183.5,3.05,15.0,468.0,120.68,99.63
2016,4,13,16,0,718.0,119.0,3.0,15.0,489.0,87.7,71.44
2016,4,13,16,15,687.0,113.0,2.9,14.5,438.0,84.43,69.01
2016,4,13,16,30,656.0,107.0,2.8,14.0,387.0,81.07,66.42
2016,4,13,16,45,613.0,100.0,2.7,14.0,334.0,76.7,62.76
2016,4,13,17,0,570.0,93.0,2.6,14.0,281.0,72.27,58.97
2016,4,13,17,15,509.0,83.5,2.3,13.0,229.0,65.63,53.3
2016,4,13,17,30,448.0,74.0,2.0,12.0,177.0,55.71,44.47
2016,4,13,17,45,349.0,61.0,1.7,11.5,128.5,45.83,35.32
2016,4,13,18,0,250.0,48.0,1.4,11.0,80.0,35.99,25.92
2016,4,13,18,15,139.0,29.5,1.4,10.5,46.0,22.2,11.29
2016,4,13,18,30,28.0,11.0,1.4,10.0,12.0,8.65,0.0
2016,4,13,18,45,14.0,5.5,1.4,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,15.0,1.65,8.5,21.5,50.83,0.0
2016,4,14,6,0,165.0,30.0,1.8,9.0,43.0,153.49,107.86
2016,4,14,6,15,285.0,44.5,2.0,9.5,87.0,248.87,204.17
2016,4,14,6,30,405.0,59.0,2.2,10.0,131.0,357.8,299.85
2016,4,14,6,45,482.0,69.0,2.4,10.5,183.0,443.49,373.49
2016,4,14,7,0,559.0,79.0,2.6,11.0,235.0,534.45,448.57
2016,4,14,7,15,624.0,74.0,2.7,11.0,281.5,603.4,503.31
2016,4,14,7,30,689.0,69.0,2.8,11.0,328.0,669.46,553.53
2016,4,14,7,45,559.0,115.0,2.9,11.5,345.5,642.86,530.43
2016,4,14,8,0,429.0,161.0,3.0,12.0,363.0,589.12,484.69
2016,4,14,8,15,410.5,186.5,3.05,12.0,397.0,611.69,500.28
2016,4,14,8,30,392.0,212.0,3.1,12.0,431.0,608.69,496.19
2016,4,14,8,45,469.5,206.0,3.15,12.5,489.5,704.75,567.84
2016,4,14,9,0,547.0,200.0,3.2,13.0,548.0,778.91,621.25
2016,4,14,9,15,607.5,194.0,3.25,13.5,604.0,845.84,667.75
2016,4,14,9,30,668.0,188.0,3.3,14.0,660.0,902.47,705.24
2016,4,14,9,45,770.5,160.0,3.4,14.5,730.5,973.85,752.74
2016,4,14,10,0,873.0,132.0,3.5,15.0,801.0,1033.76,791.38
2016,4,14,10,15,547.0,265.5,3.55,15.0,690.5,842.47,653.65
2016,4,14,10,30,221.0,399.0,3.6,15.0,580.0,605.21,472.92
2016,4,14,10,45,549.0,274.5,3.7,15.0,738.5,831.49,647.78
2016,4,14,11,0,877.0,150.0,3.8,15.0,897.0,1002.77,769.74
2016,4,14,11,15,724.5,235.0,3.85,15.0,859.0,929.23,716.39
2016,4,14,11,30,572.0,320.0,3.9,15.0,821.0,840.77,649.93
2016,4,14,11,45,561.0,328.5,3.95,15.5,822.5,814.37,629.7
2016,4,14,12,0,550.0,337.0,4.0,16.0,824.0,785.77,607.4
2016,4,14,12,15,550.0,336.0,4.1,16.0,822.0,756.03,585.8
2016,4,14,12,30,550.0,335.0,4.2,16.0,820.0,724.14,562.3
2016,4,14,12,45,569.0,319.0,4.35,16.0,816.0,691.76,538.86
2016,4,14,13,0,588.0,303.0,4.5,16.0,812.0,656.31,512.49
2016,4,14,13,15,737.5,220.5,4.55,15.5,846.0,647.52,507.16
2016,4,14,13,30,887.0,138.0,4.6,15.0,880.0,615.42,482.41
2016,4,14,13,45,869.5,143.0,4.65,15.0,852.0,561.61,437.29
2016,4,14,14,0,852.0,148.0,4.7,15.0,824.0,503.53,387.79
2016,4,14,14,15,842.0,145.5,4.7,15.0,791.5,443.0,334.97
2016,4,14,14,30,832.0,143.0,4.7,15.0,759.0,382.33,280.94
2016,4,14,14,45,661.5,190.5,4.7,15.0,664.5,309.66,222.63
2016,4,14,15,0,491.0,238.0,4.7,15.0,570.0,256.72,183.58
2016,4,14,15,15,626.0,185.5,4.65,14.5,580.5,204.95,136.7
2016,4,14,15,30,761.0,133.0,4.6,14.0,591.0,133.96,84.52
2016,4,14,15,45,749.5,124.0,4.6,14.0,544.0,90.15,73.64
2016,4,14,16,0,738.0,115.0,4.6,14.0,497.0,85.46,69.81
2016,4,14,16,15,706.5,109.5,4.5,13.5,445.0,82.4,67.5
2016,4,14,16,30,675.0,104.0,4.4,13.0,393.0,79.25,65.08
2016,4,14,16,45,639.5,95.5,4.3,13.0,340.0,73.82,60.46
2016,4,14,17,0,604.0,87.0,4.2,13.0,287.0,68.21,55.59
2016,4,14,17,15,543.0,78.5,3.9,12.5,234.5,62.12,50.27
2016,4,14,17,30,482.0,70.0,3.6,12.0,182.0,55.98,44.72
2016,4,14,17,45,390.0,58.0,3.35,11.5,133.5,44.09,33.78
2016,4,14,18,0,298.0,46.0,3.1,11.0,85.0,34.86,24.97
2016,4,14,18,15,149.0,30.0,2.95,10.5,49.5,22.6,12.0
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,2.65,9.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,123.5,14.0,1.6,6.5,24.0,69.38,0.0
2016,4,15,6,0,247.0,28.0,1.7,7.0,48.0,196.64,145.33
2016,4,15,6,15,364.0,40.0,2.05,7.5,94.0,291.71,241.81
2016,4,15,6,30,481.0,52.0,2.4,8.0,140.0,399.12,337.01
2016,4,15,6,45,552.0,60.5,2.8,9.0,193.0,481.75,408.21
2016,4,15,7,0,623.0,69.0,3.2,10.0,246.0,569.21,480.16
2016,4,15,7,15,671.0,75.0,3.4,10.5,301.0,639.97,535.18
2016,4,15,7,30,719.0,81.0,3.6,11.0,356.0,712.15,589.4
2016,4,15,7,45,748.0,87.5,3.8,11.5,409.5,769.73,630.87
2016,4,15,8,0,777.0,94.0,4.0,12.0,463.0,820.96,666.66
2016,4,15,8,15,801.5,98.0,4.0,12.5,514.5,869.12,698.54
2016,4,15,8,30,826.0,102.0,4.0,13.0,566.0,915.05,728.16
2016,4,15,8,45,841.0,107.0,4.0,13.5,613.0,950.53,749.79
2016,4,15,9,0,856.0,112.0,4.0,14.0,660.0,982.77,768.95
2016,4,15,9,15,870.0,115.0,3.95,14.0,702.5,1008.27,784.38
2016,4,15,9,30,884.0,118.0,3.9,14.0,745.0,1030.06,797.26
2016,4,15,9,45,897.5,118.5,3.9,14.5,782.5,1030.62,794.42
2016,4,15,10,0,911.0,119.0,3.9,15.0,820.0,1041.07,798.75
2016,4,15,10,15,918.5,120.5,3.9,15.5,850.0,1042.55,796.97
2016,4,15,10,30,926.0,122.0,3.9,16.0,880.0,1039.88,792.61
2016,4,15,10,45,933.0,122.0,3.95,16.5,902.5,1031.05,784.6
2016,4,15,11,0,940.0,122.0,4.0,17.0,925.0,1018.06,773.98
2016,4,15,11,15,943.0,122.5,4.05,17.0,939.0,997.72,759.93
2016,4,15,11,30,946.0,123.0,4.1,17.0,953.0,973.44,743.28
2016,4,15,11,45,950.0,121.5,4.2,17.5,960.0,944.39,722.28
2016,4,15,12,0,954.0,120.0,4.3,18.0,967.0,911.61,698.7
2016,4,15,12,15,953.0,119.5,4.35,18.0,964.0,872.13,671.48
2016,4,15,12,30,952.0,119.0,4.4,18.0,961.0,829.53,641.99
2016,4,15,12,45,954.0,115.5,4.45,18.0,951.5,783.63,608.01
2016,4,15,13,0,956.0,112.0,4.5,18.0,942.0,734.79,570.8
2016,4,15,13,15,951.0,111.0,4.55,18.0,923.0,680.89,528.73
2016,4,15,13,30,946.0,110.0,4.6,18.0,904.0,625.03,483.94
2016,4,15,13,45,942.0,107.5,4.65,18.0,878.0,566.8,435.93
2016,4,15,14,0,938.0,105.0,4.7,18.0,852.0,507.0,385.14
2016,4,15,14,15,929.0,103.0,4.7,18.0,818.0,444.31,330.54
2016,4,15,14,30,920.0,101.0,4.7,18.0,784.0,381.12,274.34
2016,4,15,14,45,907.5,99.0,4.7,18.0,744.0,316.76,216.98
2016,4,15,15,0,895.0,97.0,4.7,18.0,704.0,252.85,161.5
2016,4,15,15,15,879.5,94.5,4.55,18.0,658.5,188.9,111.37
2016,4,15,15,30,864.0,92.0,4.4,18.0,613.0,118.9,68.65
2016,4,15,15,45,842.5,89.0,4.25,18.0,563.0,76.23,60.51
2016,4,15,16,0,821.0,86.0,4.1,18.0,513.0,74.18,58.97
2016,4,15,16,15,794.0,82.0,3.8,17.5,461.0,71.25,56.75
2016,4,15,16,30,767.0,78.0,3.5,17.0,409.0,68.25,54.44
2016,4,15,16,45,731.5,73.0,3.25,16.5,355.0,64.28,51.24
2016,4,15,17,0,696.0,68.0,3.0,16.0,301.0,60.25,47.91
2016,4,15,17,15,642.0,61.5,2.75,15.0,247.5,50.5,39.47
2016,4,15,17,30,588.0,55.0,2.5,14.0,194.0,45.32,34.91
2016,4,15,17,45,507.0,46.5,2.25,13.5,144.5,38.36,28.47
2016,4,15,18,0,426.0,38.0,2.0,13.0,95.0,31.42,21.83
2016,4,15,18,15,283.0,25.5,1.9,12.5,56.0,20.93,10.92
2016,4,15,18,30,140.0,13.0,1.8,12.0,17.0,10.23,0.0
2016,4,15,18,45,70.0,6.5,1.7,11.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,14.5,1.25,8.0,25.5,75.13,0.0
2016,4,16,6,0,270.0,29.0,1.3,9.0,51.0,209.35,157.46
2016,4,16,6,15,378.5,40.5,1.4,9.5,97.0,300.27,246.76
2016,4,16,6,30,487.0,52.0,1.5,10.0,143.0,402.41,335.5
2016,4,16,6,45,554.5,60.5,1.6,11.0,195.5,482.77,402.54
2016,4,16,7,0,622.0,69.0,1.7,12.0,248.0,567.65,469.71
2016,4,16,7,15,668.5,75.0,1.7,12.5,302.5,637.09,521.05
2016,4,16,7,30,715.0,81.0,1.7,13.0,357.0,707.83,571.23
2016,4,16,7,45,747.5,86.0,1.7,14.0,410.5,761.21,605.72
2016,4,16,8,0,780.0,91.0,1.7,15.0,464.0,819.03,642.24
2016,4,16,8,15,804.0,95.0,1.75,15.5,515.5,866.64,672.21
2016,4,16,8,30,828.0,99.0,1.8,16.0,567.0,912.03,700.16
2016,4,16,8,45,846.5,102.0,1.85,16.5,614.5,948.46,721.61
2016,4,16,9,0,865.0,105.0,1.9,17.0,662.0,981.78,740.85
2016,4,16,9,15,878.5,107.5,1.95,17.5,704.0,993.32,745.57
2016,4,16,9,30,892.0,110.0,2.0,18.0,746.0,1013.72,756.48
2016,4,16,9,45,905.0,110.0,2.1,19.0,783.0,1027.12,761.95
2016,4,16,10,0,918.0,110.0,2.2,20.0,820.0,1036.59,764.98
2016,4,16,10,15,925.0,111.5,2.25,20.0,849.5,1037.65,765.02
2016,4,16,10,30,932.0,113.0,2.3,20.0,879.0,1034.55,762.6
2016,4,16,10,45,936.0,114.5,2.35,20.5,900.5,1024.37,754.31
2016,4,16,11,0,940.0,116.0,2.4,21.0,922.0,1010.06,743.54
2016,4,16,11,15,943.0,116.5,2.45,21.0,936.0,989.8,730.43
2016,4,16,11,30,946.0,117.0,2.5,21.0,950.0,965.62,714.83
2016,4,16,11,45,948.5,116.5,2.55,21.5,956.5,936.26,694.46
2016,4,16,12,0,951.0,116.0,2.6,22.0,963.0,903.26,671.69
2016,4,16,12,15,950.5,115.5,2.6,22.0,960.5,864.36,645.79
2016,4,16,12,30,950.0,115.0,2.6,22.0,958.0,822.32,617.63
2016,4,16,12,45,949.0,114.0,2.65,22.0,948.0,776.54,585.09
2016,4,16,13,0,948.0,113.0,2.7,22.0,938.0,728.04,549.57
2016,4,16,13,15,944.0,112.0,2.65,22.0,919.5,675.17,509.41
2016,4,16,13,30,940.0,111.0,2.6,22.0,901.0,620.26,466.65
2016,4,16,13,45,933.0,110.0,2.6,22.0,875.0,562.04,420.33
2016,4,16,14,0,926.0,109.0,2.6,22.0,849.0,502.56,371.54
2016,4,16,14,15,917.5,107.5,2.55,22.0,816.0,441.14,319.7
2016,4,16,14,30,909.0,106.0,2.5,22.0,783.0,379.16,266.21
2016,4,16,14,45,898.0,103.5,2.45,22.0,743.5,315.53,211.14
2016,4,16,15,0,887.0,101.0,2.4,22.0,704.0,252.18,157.7
2016,4,16,15,15,872.0,98.0,2.3,22.0,659.5,188.5,109.26
2016,4,16,15,30,857.0,95.0,2.2,22.0,615.0,118.8,68.09
2016,4,16,15,45,840.0,91.0,2.1,22.0,566.0,77.47,60.51
2016,4,16,16,0,823.0,87.0,2.0,22.0,517.0,74.89,58.57
2016,4,16,16,15,796.5,83.0,1.8,21.5,465.0,71.99,56.42
2016,4,16,16,30,770.0,79.0,1.6,21.0,413.0,69.02,54.19
2016,4,16,16,45,734.0,74.0,1.45,20.5,359.0,65.06,51.06
2016,4,16,17,0,698.0,69.0,1.3,20.0,305.0,56.39,43.76
2016,4,16,17,15,644.5,62.5,1.25,19.0,251.0,51.25,39.49
2016,4,16,17,30,591.0,56.0,1.2,18.0,197.0,46.1,35.03
2016,4,16,17,45,496.5,48.5,1.15,17.0,146.5,39.83,29.37
2016,4,16,18,0,402.0,41.0,1.1,16.0,96.0,33.71,23.57
2016,4,16,18,15,268.0,27.5,1.1,15.5,57.5,22.52,12.28
2016,4,16,18,30,134.0,14.0,1.1,15.0,19.0,11.02,0.0
2016,4,16,18,45,67.0,7.0,1.1,14.5,9.5,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,119.0,15.5,0.8,12.5,26.5,88.91,0.0
2016,4,17,6,0,238.0,31.0,0.8,13.0,53.0,191.61,144.08
2016,4,17,6,15,340.5,44.5,0.85,13.5,97.5,281.68,227.74
2016,4,17,6,30,443.0,58.0,0.9,14.0,142.0,380.21,311.12
2016,4,17,6,45,504.5,68.0,0.95,15.0,193.0,456.34,372.81
2016,4,17,7,0,566.0,78.0,1.0,16.0,244.0,536.45,434.52
2016,4,17,7,15,613.0,85.5,1.0,16.5,297.0,605.94,485.14
2016,4,17,7,30,660.0,93.0,1.0,17.0,350.0,676.83,534.1
2016,4,17,7,45,692.0,99.5,1.05,17.5,402.5,734.76,572.52
2016,4,17,8,0,724.0,106.0,1.1,18.0,455.0,792.0,609.46
2016,4,17,8,15,749.0,111.0,1.15,18.5,505.5,839.96,639.14
2016,4,17,8,30,774.0,116.0,1.2,19.0,556.0,885.98,667.02
2016,4,17,8,45,792.0,120.5,1.3,20.0,602.5,915.98,683.33
2016,4,17,9,0,810.0,125.0,1.4,21.0,649.0,949.52,701.97
2016,4,17,9,15,824.5,128.0,1.45,21.5,690.5,974.76,715.6
2016,4,17,9,30,839.0,131.0,1.5,22.0,732.0,996.44,727.02
2016,4,17,9,45,857.0,129.5,1.6,22.5,770.0,1012.96,735.98
2016,4,17,10,0,875.0,128.0,1.7,23.0,808.0,1025.55,742.56
2016,4,17,10,15,882.5,130.0,1.75,23.0,836.5,1012.74,733.88
2016,4,17,10,30,890.0,132.0,1.8,23.0,865.0,1010.58,732.4
2016,4,17,10,45,899.5,130.5,1.85,23.5,888.0,1002.91,726.0
2016,4,17,11,0,909.0,129.0,1.9,24.0,911.0,991.19,717.21
2016,4,17,11,15,912.0,129.5,1.9,24.0,925.0,971.3,704.11
2016,4,17,11,30,915.0,130.0,1.9,24.0,939.0,947.62,688.71
2016,4,17,11,45,918.0,129.0,1.9,24.5,945.0,918.9,668.82
2016,4,17,12,0,921.0,128.0,1.9,25.0,951.0,886.64,646.7
2016,4,17,12,15,920.5,128.0,1.85,25.0,949.0,849.05,621.84
2016,4,17,12,30,920.0,128.0,1.8,25.0,947.0,808.41,594.56
2016,4,17,12,45,918.0,127.0,1.75,25.5,936.5,763.03,561.21
2016,4,17,13,0,916.0,126.0,1.7,26.0,926.0,715.13,525.58
2016,4,17,13,15,911.5,125.0,1.6,26.0,908.0,663.36,487.14
2016,4,17,13,30,907.0,124.0,1.5,26.0,890.0,609.71,446.38
2016,4,17,13,45,902.5,121.5,1.4,26.0,864.5,553.27,402.48
2016,4,17,14,0,898.0,119.0,1.3,26.0,839.0,495.42,356.22
2016,4,17,14,15,889.0,117.0,1.25,26.0,806.0,435.01,307.0
2016,4,17,14,30,880.0,115.0,1.2,26.0,773.0,374.16,256.26
2016,4,17,14,45,873.5,110.5,1.15,26.0,735.5,312.09,204.1
2016,4,17,15,0,867.0,106.0,1.1,26.0,698.0,249.83,153.03
2016,4,17,15,15,852.0,103.0,1.1,26.0,653.5,181.15,102.24
2016,4,17,15,30,837.0,100.0,1.1,26.0,609.0,119.22,68.24
2016,4,17,15,45,822.0,94.5,1.1,26.0,561.0,79.34,60.98
2016,4,17,16,0,807.0,89.0,1.1,26.0,513.0,75.88,58.37
2016,4,17,16,15,781.0,85.0,1.1,25.5,461.5,73.07,56.35
2016,4,17,16,30,755.0,81.0,1.1,25.0,410.0,70.19,54.24
2016,4,17,16,45,720.5,75.5,1.1,24.5,356.5,65.95,50.95
2016,4,17,17,0,686.0,70.0,1.1,24.0,303.0,56.91,43.46
2016,4,17,17,15,634.0,63.5,1.1,22.5,250.0,51.84,39.41
2016,4,17,17,30,582.0,57.0,1.1,21.0,197.0,46.75,35.15
2016,4,17,17,45,501.0,48.0,1.1,19.5,147.5,39.44,28.73
2016,4,17,18,0,420.0,39.0,1.1,18.0,98.0,32.14,22.06
2016,4,17,18,15,288.5,26.5,1.1,17.5,59.0,21.73,11.75
2016,4,17,18,30,157.0,14.0,1.1,17.0,20.0,11.36,0.0
2016,4,17,18,45,78.5,7.0,1.15,16.5,10.0,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,45,149.0,15.5,0.65,14.0,29.5,107.1,0.0
2016,4,18,6,0,298.0,31.0,0.6,14.0,59.0,225.26,171.06
2016,4,18,6,15,402.0,42.0,0.6,14.5,105.5,314.62,252.7
2016,4,18,6,30,506.0,53.0,0.6,15.0,152.0,414.39,335.57
2016,4,18,6,45,575.5,60.5,0.65,16.0,205.5,495.6,399.94
2016,4,18,7,0,645.0,68.0,0.7,17.0,259.0,581.4,464.11
2016,4,18,7,15,689.0,74.0,0.7,17.5,314.0,649.6,511.49
2016,4,18,7,30,733.0,80.0,0.7,18.0,369.0,718.86,557.64
2016,4,18,7,45,764.5,84.5,0.7,18.5,422.5,771.65,590.57
2016,4,18,8,0,796.0,89.0,0.7,19.0,476.0,828.26,625.18
2016,4,18,8,15,818.5,93.0,0.8,19.5,527.0,874.7,653.8
2016,4,18,8,30,841.0,97.0,0.9,20.0,578.0,918.81,680.56
2016,4,18,8,45,857.0,100.5,1.0,21.0,625.0,953.5,699.6
2016,4,18,9,0,873.0,104.0,1.1,22.0,672.0,984.96,716.47
2016,4,18,9,15,885.5,106.0,1.2,22.5,714.0,995.01,721.08
2016,4,18,9,30,898.0,108.0,1.3,23.0,756.0,1013.8,731.57
2016,4,18,9,45,910.5,108.5,1.45,23.5,792.0,1027.13,739.39
2016,4,18,10,0,923.0,109.0,1.6,24.0,828.0,1036.51,744.78
2016,4,18,10,15,929.0,110.0,1.65,24.0,857.0,1035.93,743.96
2016,4,18,10,30,935.0,111.0,1.7,24.0,886.0,1031.22,740.81
2016,4,18,10,45,939.5,112.0,1.75,24.5,907.0,1020.91,732.87
2016,4,18,11,0,944.0,113.0,1.8,25.0,928.0,1006.48,722.51
2016,4,18,11,15,946.0,114.0,1.8,25.0,941.5,985.68,709.01
2016,4,18,11,30,948.0,115.0,1.8,25.0,955.0,960.98,693.15
2016,4,18,11,45,948.5,115.0,1.8,25.5,960.0,930.3,672.2
2016,4,18,12,0,949.0,115.0,1.8,26.0,965.0,896.09,649.05
2016,4,18,12,15,947.5,115.0,1.75,26.0,962.0,856.94,623.4
2016,4,18,12,30,946.0,115.0,1.7,26.0,959.0,814.72,595.65
2016,4,18,12,45,940.0,116.5,1.65,26.5,947.5,767.71,561.34
2016,4,18,13,0,934.0,118.0,1.6,27.0,936.0,718.37,524.86
2016,4,18,13,15,929.5,117.0,1.55,27.0,917.0,665.89,486.48
2016,4,18,13,30,925.0,116.0,1.5,27.0,898.0,611.47,445.65
2016,4,18,13,45,915.5,116.0,1.45,27.0,871.0,553.6,401.11
2016,4,18,14,0,906.0,116.0,1.4,27.0,844.0,494.78,354.47
2016,4,18,14,15,896.5,114.5,1.4,27.0,811.0,434.18,305.32
2016,4,18,14,30,887.0,113.0,1.4,27.0,778.0,373.18,254.61
2016,4,18,14,45,805.5,134.5,1.4,27.0,715.0,305.84,201.17
2016,4,18,15,0,724.0,156.0,1.4,27.0,652.0,244.04,154.02
2016,4,18,15,15,770.5,132.5,1.35,26.5,630.0,182.91,106.92
2016,4,18,15,30,817.0,109.0,1.3,26.0,608.0,122.43,71.87
2016,4,18,15,45,755.0,109.5,1.3,26.0,542.0,87.76,67.97
2016,4,18,16,0,693.0,110.0,1.3,26.0,476.0,80.95,62.59
2016,4,18,16,15,693.0,104.5,1.3,25.5,439.5,78.52,60.92
2016,4,18,16,30,693.0,99.0,1.3,25.0,403.0,75.89,59.05
2016,4,18,16,45,646.5,94.0,1.35,24.5,349.0,72.62,56.6
2016,4,18,17,0,600.0,89.0,1.4,24.0,295.0,69.38,54.1
2016,4,18,17,15,543.5,80.5,1.3,22.5,242.5,63.4,49.35
2016,4,18,17,30,487.0,72.0,1.2,21.0,190.0,57.35,44.32
2016,4,18,17,45,400.5,60.5,1.2,19.5,141.5,45.95,34.38
2016,4,18,18,0,314.0,49.0,1.2,18.0,93.0,37.12,26.36
2016,4,18,18,15,157.0,34.0,1.2,17.0,56.0,25.53,15.05
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,14.13,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,7.47,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,17.5,0.55,13.5,29.0,93.35,7.41
2016,4,19,6,0,239.0,35.0,0.5,14.0,58.0,196.09,150.27
2016,4,19,6,15,338.0,48.0,0.5,14.5,103.0,279.82,225.37
2016,4,19,6,30,437.0,61.0,0.5,15.0,148.0,378.47,307.18
2016,4,19,6,45,515.5,68.5,0.55,15.5,201.0,463.13,375.03
2016,4,19,7,0,594.0,76.0,0.6,16.0,254.0,552.98,443.75
2016,4,19,7,15,640.0,82.5,0.55,16.5,307.5,621.33,491.4
2016,4,19,7,30,686.0,89.0,0.5,17.0,361.0,690.94,537.46
2016,4,19,7,45,728.5,91.0,0.5,17.5,416.0,752.8,576.86
2016,4,19,8,0,771.0,93.0,0.5,18.0,471.0,809.73,611.65
2016,4,19,8,15,794.5,96.5,0.4,18.5,521.5,855.74,636.3
2016,4,19,8,30,818.0,100.0,0.3,19.0,572.0,899.51,658.79
2016,4,19,8,45,837.5,102.5,0.25,20.0,619.0,935.79,675.67
2016,4,19,9,0,857.0,105.0,0.2,21.0,666.0,969.04,690.37
2016,4,19,9,15,870.0,108.0,0.3,22.0,708.0,980.37,694.54
2016,4,19,9,30,883.0,111.0,0.4,23.0,750.0,1000.49,704.71
2016,4,19,9,45,885.0,117.0,0.55,24.0,784.0,1009.15,709.04
2016,4,19,10,0,887.0,123.0,0.7,25.0,818.0,1013.68,711.12
2016,4,19,10,15,832.5,156.0,0.8,25.0,826.5,1001.48,704.75
2016,4,19,10,30,778.0,189.0,0.9,25.0,835.0,979.77,692.75
2016,4,19,10,45,835.0,165.0,1.0,25.5,874.5,986.07,696.75
2016,4,19,11,0,892.0,141.0,1.1,26.0,914.0,982.02,694.02
2016,4,19,11,15,730.5,236.0,1.2,26.0,875.0,925.03,659.04
2016,4,19,11,30,569.0,331.0,1.3,26.0,836.0,838.32,601.09
2016,4,19,11,45,525.5,349.0,1.4,26.0,818.0,792.08,571.56
2016,4,19,12,0,482.0,367.0,1.5,26.0,800.0,745.33,540.65
2016,4,19,12,15,426.0,387.0,1.55,26.0,769.5,690.43,503.09
2016,4,19,12,30,370.0,407.0,1.6,26.0,739.0,630.13,461.43
2016,4,19,12,45,399.0,388.0,1.65,26.0,741.5,609.96,448.21
2016,4,19,13,0,428.0,369.0,1.7,26.0,744.0,592.39,435.89
2016,4,19,13,15,488.5,341.0,1.75,26.0,761.5,577.22,424.98
2016,4,19,13,30,549.0,313.0,1.8,26.0,779.0,555.37,408.39
2016,4,19,13,45,423.0,345.5,1.9,26.0,698.5,476.69,350.83
2016,4,19,14,0,297.0,378.0,2.0,26.0,618.0,409.92,302.06
2016,4,19,14,15,240.5,370.5,2.0,25.5,560.0,358.4,264.32
2016,4,19,14,30,184.0,363.0,2.0,25.0,502.0,313.04,231.23
2016,4,19,14,45,109.5,320.0,2.05,24.5,401.5,248.75,184.98
2016,4,19,15,0,35.0,277.0,2.1,24.0,301.0,199.57,150.71
2016,4,19,15,15,42.0,266.5,2.15,23.5,293.5,186.8,141.36
2016,4,19,15,30,49.0,256.0,2.2,23.0,286.0,172.92,131.75
2016,4,19,15,45,77.5,244.0,2.3,22.5,287.0,161.38,130.32
2016,4,19,16,0,106.0,232.0,2.4,22.0,288.0,154.28,125.15
2016,4,19,16,15,173.5,205.5,2.45,21.0,286.5,135.92,110.68
2016,4,19,16,30,241.0,179.0,2.5,20.0,285.0,118.57,96.8
2016,4,19,16,45,218.5,161.0,2.6,19.0,248.0,108.02,88.46
2016,4,19,17,0,196.0,143.0,2.7,18.0,211.0,98.88,81.13
2016,4,19,17,15,176.5,120.5,2.6,17.0,174.0,84.43,68.91
2016,4,19,17,30,157.0,98.0,2.5,16.0,137.0,69.65,56.08
2016,4,19,17,45,132.0,75.5,2.45,15.5,103.0,54.5,42.5
2016,4,19,18,0,107.0,53.0,2.4,15.0,69.0,38.71,28.12
2016,4,19,18,15,53.5,34.0,2.15,14.5,42.0,25.39,15.31
2016,4,19,18,30,0.0,15.0,1.9,14.0,15.0,11.45,0.0
2016,4,19,18,45,0.0,7.5,1.7,14.0,7.5,5.9,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,16.5,0.95,11.5,33.0,115.95,31.77
2016,4,20,6,0,322.0,33.0,0.9,12.0,66.0,239.05,186.85
2016,4,20,6,15,422.5,44.0,1.0,12.5,113.5,327.68,266.95
2016,4,20,6,30,523.0,55.0,1.1,13.0,161.0,426.1,350.11
2016,4,20,6,45,593.0,61.5,1.25,14.0,215.0,507.1,415.83
2016,4,20,7,0,663.0,68.0,1.4,15.0,269.0,592.57,481.57
2016,4,20,7,15,705.0,73.5,1.35,15.5,324.0,659.11,528.56
2016,4,20,7,30,747.0,79.0,1.3,16.0,379.0,722.06,570.92
2016,4,20,7,45,779.0,82.5,1.3,16.5,432.5,779.18,608.02
2016,4,20,8,0,811.0,86.0,1.3,17.0,486.0,835.22,643.23
2016,4,20,8,15,832.0,89.5,1.35,17.5,537.0,879.88,670.43
2016,4,20,8,30,853.0,93.0,1.4,18.0,588.0,922.1,695.63
2016,4,20,8,45,868.0,96.0,1.5,19.0,634.0,955.3,713.9
2016,4,20,9,0,883.0,99.0,1.6,20.0,680.0,973.17,722.05
2016,4,20,9,15,894.0,101.5,1.65,20.0,721.0,994.74,734.87
2016,4,20,9,30,905.0,104.0,1.7,20.0,762.0,1012.58,745.3
2016,4,20,9,45,916.0,104.0,1.8,20.5,797.5,1023.84,750.92
2016,4,20,10,0,927.0,104.0,1.9,21.0,833.0,1031.14,754.16
2016,4,20,10,15,933.0,106.0,1.95,21.0,861.5,1031.56,753.91
2016,4,20,10,30,939.0,108.0,2.0,21.0,890.0,1027.79,751.2
2016,4,20,10,45,934.5,114.0,2.05,21.5,909.0,1013.79,740.64
2016,4,20,11,0,930.0,120.0,2.1,22.0,928.0,995.71,727.68
2016,4,20,11,15,932.0,121.0,2.15,22.0,941.5,975.0,714.52
2016,4,20,11,30,934.0,122.0,2.2,22.0,955.0,950.45,698.88
2016,4,20,11,45,922.5,130.0,2.3,22.5,957.0,916.79,676.4
2016,4,20,12,0,911.0,138.0,2.4,23.0,959.0,880.04,651.77
2016,4,20,12,15,910.0,137.5,2.45,23.0,956.0,841.82,626.83
2016,4,20,12,30,909.0,137.0,2.5,23.0,953.0,800.69,598.78
2016,4,20,12,45,908.0,135.0,2.55,23.0,942.5,755.63,566.62
2016,4,20,13,0,907.0,133.0,2.6,23.0,932.0,708.05,531.83
2016,4,20,13,15,902.5,132.0,2.65,22.5,913.5,656.75,494.29
2016,4,20,13,30,898.0,131.0,2.7,22.0,895.0,603.6,454.04
2016,4,20,13,45,890.0,129.5,2.75,22.0,868.5,546.73,408.76
2016,4,20,14,0,882.0,128.0,2.8,22.0,842.0,488.84,361.24
2016,4,20,14,15,872.5,126.0,2.85,21.5,809.0,429.27,311.62
2016,4,20,14,30,863.0,124.0,2.9,21.0,776.0,366.91,258.56
2016,4,20,14,45,848.5,122.5,2.95,21.0,736.5,304.78,204.92
2016,4,20,15,0,834.0,121.0,3.0,21.0,697.0,243.54,153.6
2016,4,20,15,15,694.5,154.0,3.0,20.5,613.0,184.04,114.31
2016,4,20,15,30,555.0,187.0,3.0,20.0,529.0,145.42,99.68
2016,4,20,15,45,657.0,146.5,3.0,20.0,520.0,101.53,81.42
2016,4,20,16,0,759.0,106.0,3.0,20.0,511.0,79.78,63.19
2016,4,20,16,15,730.5,101.0,2.9,19.0,459.5,76.89,61.2
2016,4,20,16,30,702.0,96.0,2.8,18.0,408.0,73.91,59.08
2016,4,20,16,45,666.5,89.5,2.7,17.5,355.5,69.69,55.71
2016,4,20,17,0,631.0,83.0,2.6,17.0,303.0,65.35,52.17
2016,4,20,17,15,576.5,75.0,2.3,16.0,250.5,59.56,47.33
2016,4,20,17,30,522.0,67.0,2.0,15.0,198.0,53.7,42.24
2016,4,20,17,45,444.0,56.5,1.7,14.5,149.5,45.59,34.86
2016,4,20,18,0,366.0,46.0,1.4,14.0,101.0,37.42,27.18
2016,4,20,18,15,183.0,34.5,1.3,13.5,62.0,26.01,16.08
2016,4,20,18,30,0.0,23.0,1.2,13.0,23.0,16.84,0.0
2016,4,20,18,45,0.0,11.5,1.1,12.5,11.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,56.5,20.0,0.3,12.5,26.0,58.87,21.04
2016,4,21,6,0,113.0,40.0,0.4,13.0,52.0,122.44,94.44
2016,4,21,6,15,169.0,59.5,0.5,13.5,89.0,182.4,147.85
2016,4,21,6,30,225.0,79.0,0.6,14.0,126.0,247.2,203.48
2016,4,21,6,45,260.5,98.5,0.75,14.5,168.0,302.75,249.99
2016,4,21,7,0,296.0,118.0,0.9,15.0,210.0,360.67,296.89
2016,4,21,7,15,343.5,128.0,1.0,15.0,253.5,436.3,356.5
2016,4,21,7,30,391.0,138.0,1.1,15.0,297.0,498.45,404.3
2016,4,21,7,45,419.5,153.5,1.25,15.5,344.5,552.8,444.19
2016,4,21,8,0,448.0,169.0,1.4,16.0,392.0,607.21,483.23
2016,4,21,8,15,344.5,212.5,1.5,16.0,394.5,551.95,438.72
2016,4,21,8,30,241.0,256.0,1.6,16.0,397.0,510.92,404.63
2016,4,21,8,45,268.5,273.5,1.75,16.5,442.0,557.63,438.91
2016,4,21,9,0,296.0,291.0,1.9,17.0,487.0,603.82,471.61
2016,4,21,9,15,299.0,310.5,2.0,17.0,519.0,627.5,487.6
2016,4,21,9,30,302.0,330.0,2.1,17.0,551.0,649.39,502.44
2016,4,21,9,45,324.0,341.5,2.25,17.5,589.0,679.58,523.12
2016,4,21,10,0,346.0,353.0,2.4,18.0,627.0,707.95,542.28
2016,4,21,10,15,313.0,377.0,2.45,18.0,631.0,693.35,529.91
2016,4,21,10,30,280.0,401.0,2.5,18.0,635.0,676.85,516.6
2016,4,21,10,45,261.0,416.0,2.55,18.5,638.5,663.3,505.01
2016,4,21,11,0,242.0,431.0,2.6,19.0,642.0,629.12,479.07
2016,4,21,11,15,353.5,398.5,2.65,19.0,712.0,706.35,536.64
2016,4,21,11,30,465.0,366.0,2.7,19.0,782.0,773.36,585.08
2016,4,21,11,45,477.5,358.5,2.75,19.0,788.0,755.54,572.13
2016,4,21,12,0,490.0,351.0,2.8,19.0,794.0,734.92,557.74
2016,4,21,12,15,673.0,255.5,2.85,19.0,862.0,772.93,588.04
2016,4,21,12,30,856.0,160.0,2.9,19.0,930.0,788.17,601.09
2016,4,21,12,45,543.5,300.5,3.0,19.0,787.5,645.68,493.64
2016,4,21,13,0,231.0,441.0,3.1,19.0,645.0,505.71,387.06
2016,4,21,13,15,237.0,426.5,3.2,19.0,632.5,478.69,367.4
2016,4,21,13,30,243.0,412.0,3.3,19.0,620.0,453.45,348.06
2016,4,21,13,45,286.0,388.5,3.4,19.5,626.0,435.25,332.87
2016,4,21,14,0,329.0,365.0,3.5,20.0,632.0,412.56,313.34
2016,4,21,14,15,323.0,353.5,3.55,19.5,607.5,374.67,283.18
2016,4,21,14,30,317.0,342.0,3.6,19.0,583.0,337.29,252.98
2016,4,21,14,45,323.0,321.0,3.65,19.0,555.5,297.79,220.14
2016,4,21,15,0,329.0,300.0,3.7,19.0,528.0,257.89,187.48
2016,4,21,15,15,326.5,280.5,3.7,18.5,495.0,217.41,157.07
2016,4,21,15,30,324.0,261.0,3.7,18.0,462.0,177.64,132.13
2016,4,21,15,45,345.5,235.0,3.7,18.0,434.0,149.86,123.13
2016,4,21,16,0,367.0,209.0,3.7,18.0,406.0,137.14,112.76
2016,4,21,16,15,368.0,185.0,3.6,17.5,366.0,124.31,102.39
2016,4,21,16,30,369.0,161.0,3.5,17.0,326.0,107.65,88.57
2016,4,21,16,45,518.5,117.0,3.4,17.0,317.0,84.11,68.39
2016,4,21,17,0,668.0,73.0,3.3,17.0,308.0,58.7,46.3
2016,4,21,17,15,616.0,67.0,3.0,16.0,255.5,54.1,42.5
2016,4,21,17,30,564.0,61.0,2.7,15.0,203.0,49.51,38.53
2016,4,21,17,45,487.5,52.0,2.4,14.5,154.0,42.36,32.01
2016,4,21,18,0,411.0,43.0,2.1,14.0,105.0,35.21,25.28
2016,4,21,18,15,205.5,34.5,1.95,13.5,65.5,26.11,16.3
2016,4,21,18,30,0.0,26.0,1.8,13.0,26.0,18.8,0.0
2016,4,21,18,45,0.0,13.0,1.7,12.5,13.0,10.23,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,11.5,1.0,0.75,0.0
2016,4,22,6,0,0.0,2.0,3.2,12.0,2.0,1.51,0.0
2016,4,22,6,15,0.0,4.0,3.3,12.0,4.0,3.03,0.0
2016,4,22,6,30,0.0,6.0,3.4,12.0,6.0,4.54,0.0
2016,4,22,6,45,0.0,8.5,3.5,12.5,8.5,6.45,0.0
2016,4,22,7,0,0.0,11.0,3.6,13.0,11.0,8.36,1.58
2016,4,22,7,15,0.0,13.0,3.65,13.0,13.0,9.89,2.89
2016,4,22,7,30,0.0,15.0,3.7,13.0,15.0,11.42,4.19
2016,4,22,7,45,0.0,78.0,3.75,13.5,78.0,59.92,45.52
2016,4,22,8,0,0.0,141.0,3.8,14.0,141.0,115.0,91.46
2016,4,22,8,15,0.0,89.0,3.9,14.0,89.0,68.51,52.25
2016,4,22,8,30,0.0,37.0,4.0,14.0,37.0,28.36,18.35
2016,4,22,8,45,0.0,36.0,4.1,14.0,36.0,27.61,17.66
2016,4,22,9,0,0.0,35.0,4.2,14.0,35.0,26.87,16.98
2016,4,22,9,15,0.0,46.5,4.45,14.0,46.5,35.77,24.37
2016,4,22,9,30,0.0,58.0,4.7,14.0,58.0,44.7,31.75
2016,4,22,9,45,6.0,150.5,4.95,14.5,155.5,124.92,98.02
2016,4,22,10,0,12.0,243.0,5.2,15.0,253.0,209.74,166.46
2016,4,22,10,15,6.0,185.0,5.3,15.0,190.0,153.33,120.43
2016,4,22,10,30,0.0,127.0,5.4,15.0,127.0,99.49,76.31
2016,4,22,10,45,86.0,283.5,5.5,15.0,359.0,347.78,278.31
2016,4,22,11,0,172.0,440.0,5.6,15.0,591.0,571.5,451.53
2016,4,22,11,15,93.5,363.5,5.6,15.0,446.0,418.79,331.72
2016,4,22,11,30,15.0,287.0,5.6,15.0,301.0,243.15,191.74
2016,4,22,11,45,8.0,215.0,5.65,15.0,222.5,176.69,138.66
2016,4,22,12,0,1.0,143.0,5.7,15.0,144.0,112.62,86.72
2016,4,22,12,15,0.5,107.0,5.65,14.5,107.5,83.67,63.3
2016,4,22,12,30,0.0,71.0,5.6,14.0,71.0,55.1,39.95
2016,4,22,12,45,9.0,187.0,5.6,13.5,195.0,151.8,119.46
2016,4,22,13,0,18.0,303.0,5.6,13.0,319.0,246.71,196.27
2016,4,22,13,15,15.0,275.5,5.45,13.0,289.0,221.39,175.8
2016,4,22,13,30,12.0,248.0,5.3,13.0,259.0,196.83,156.08
2016,4,22,13,45,221.0,289.5,5.2,13.0,470.0,331.54,263.63
2016,4,22,14,0,430.0,331.0,5.1,13.0,681.0,431.93,338.18
2016,4,22,14,15,233.0,321.0,4.9,13.0,509.5,318.5,249.07
2016,4,22,14,30,36.0,311.0,4.7,13.0,338.0,234.68,186.02
2016,4,22,14,45,281.0,272.0,4.55,13.0,468.0,256.18,194.27
2016,4,22,15,0,526.0,233.0,4.4,13.0,598.0,249.75,177.09
2016,4,22,15,15,305.5,254.5,4.4,13.0,463.5,199.42,146.94
2016,4,22,15,30,85.0,276.0,4.4,13.0,329.0,184.95,146.47
2016,4,22,15,45,179.5,250.5,4.45,13.0,351.0,160.67,134.89
2016,4,22,16,0,274.0,225.0,4.5,13.0,373.0,143.5,120.52
2016,4,22,16,15,137.0,160.5,4.4,12.5,234.5,110.95,92.73
2016,4,22,16,30,0.0,96.0,4.3,12.0,96.0,72.82,59.51
2016,4,22,16,45,0.0,84.0,4.2,12.0,84.0,63.98,51.85
2016,4,22,17,0,0.0,72.0,4.1,12.0,72.0,55.09,44.03
2016,4,22,17,15,280.5,69.0,3.7,11.5,140.5,50.27,39.84
2016,4,22,17,30,561.0,66.0,3.3,11.0,209.0,53.27,42.56
2016,4,22,17,45,470.0,58.0,2.9,11.0,158.5,46.92,36.59
2016,4,22,18,0,379.0,50.0,2.5,11.0,108.0,40.7,30.5
2016,4,22,18,15,249.0,36.0,2.25,10.5,68.0,27.39,17.75
2016,4,22,18,30,119.0,22.0,2.0,10.0,28.0,16.65,0.0
2016,4,22,18,45,59.5,11.0,1.8,9.5,14.0,8.65,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,142.0,20.0,1.7,9.5,36.5,109.82,62.31
2016,4,23,6,0,284.0,40.0,1.9,10.0,73.0,222.93,179.19
2016,4,23,6,15,380.0,51.5,2.0,10.0,119.5,309.13,257.06
2016,4,23,6,30,476.0,63.0,2.1,10.0,166.0,403.06,338.74
2016,4,23,6,45,534.5,72.0,2.25,10.5,217.5,476.97,400.92
2016,4,23,7,0,593.0,81.0,2.4,11.0,269.0,554.4,463.46
2016,4,23,7,15,637.0,87.5,2.4,11.5,322.0,620.81,513.87
2016,4,23,7,30,681.0,94.0,2.4,12.0,375.0,688.27,562.58
2016,4,23,7,45,718.0,97.5,2.4,12.5,428.5,746.83,602.99
2016,4,23,8,0,755.0,101.0,2.4,13.0,482.0,804.88,641.9
2016,4,23,8,15,778.0,105.0,2.45,13.5,531.5,844.85,667.28
2016,4,23,8,30,801.0,109.0,2.5,14.0,581.0,887.95,694.62
2016,4,23,8,45,820.5,111.0,2.6,14.5,627.5,922.98,716.33
2016,4,23,9,0,840.0,113.0,2.7,15.0,674.0,955.0,735.86
2016,4,23,9,15,852.5,115.5,2.75,15.0,714.5,977.56,749.77
2016,4,23,9,30,865.0,118.0,2.8,15.0,755.0,996.48,761.34
2016,4,23,9,45,883.5,115.0,2.85,15.5,792.0,997.88,759.72
2016,4,23,10,0,902.0,112.0,2.9,16.0,829.0,1009.07,765.06
2016,4,23,10,15,908.5,113.5,2.95,16.0,857.0,1009.26,764.44
2016,4,23,10,30,915.0,115.0,3.0,16.0,885.0,1005.39,761.33
2016,4,23,10,45,917.5,116.5,3.1,16.5,905.5,993.64,752.07
2016,4,23,11,0,920.0,118.0,3.2,17.0,926.0,977.93,740.29
2016,4,23,11,15,922.5,119.0,3.2,17.0,939.0,957.85,726.27
2016,4,23,11,30,925.0,120.0,3.2,17.0,952.0,933.98,709.76
2016,4,23,11,45,925.0,120.5,3.2,17.0,956.5,903.84,688.99
2016,4,23,12,0,925.0,121.0,3.2,17.0,961.0,870.32,665.89
2016,4,23,12,15,924.0,121.0,3.2,17.0,958.5,832.38,639.62
2016,4,23,12,30,923.0,121.0,3.2,17.0,956.0,791.46,610.39
2016,4,23,12,45,917.0,122.5,3.25,17.5,944.0,745.48,574.97
2016,4,23,13,0,911.0,124.0,3.3,18.0,932.0,697.29,537.24
