Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,15,906.0,123.0,3.35,18.0,913.5,645.81,497.2
2016,4,23,13,30,901.0,122.0,3.4,18.0,895.0,592.54,454.62
2016,4,23,13,45,889.0,124.0,3.5,18.0,868.0,536.44,408.67
2016,4,23,14,0,877.0,126.0,3.6,18.0,841.0,479.65,360.76
2016,4,23,14,15,867.5,124.0,3.65,17.5,808.0,420.66,310.3
2016,4,23,14,30,858.0,122.0,3.7,17.0,775.0,358.55,256.23
2016,4,23,14,45,630.0,202.0,3.8,17.0,669.0,294.68,208.04
2016,4,23,15,0,402.0,282.0,3.9,17.0,563.0,259.13,186.76
2016,4,23,15,15,596.5,199.0,3.85,16.5,585.5,196.95,130.99
2016,4,23,15,30,791.0,116.0,3.8,16.0,608.0,118.43,75.36
2016,4,23,15,45,762.0,115.0,3.8,16.0,559.0,91.31,73.92
2016,4,23,16,0,733.0,114.0,3.8,16.0,510.0,84.07,67.92
2016,4,23,16,15,704.0,109.0,3.75,15.5,459.0,81.41,65.98
2016,4,23,16,30,675.0,104.0,3.7,15.0,408.0,78.66,63.94
2016,4,23,16,45,631.0,99.0,3.65,14.5,355.5,75.59,61.58
2016,4,23,17,0,587.0,94.0,3.6,14.0,303.0,72.54,59.16
2016,4,23,17,15,532.0,85.5,3.35,13.5,251.5,66.72,54.18
2016,4,23,17,30,477.0,77.0,3.1,13.0,200.0,60.83,48.97
2016,4,23,17,45,386.0,67.0,2.85,12.5,151.5,50.32,39.41
2016,4,23,18,0,295.0,57.0,2.6,12.0,103.0,42.62,32.1
2016,4,23,18,15,188.5,39.5,2.45,11.5,65.0,29.61,19.67
2016,4,23,18,30,82.0,22.0,2.3,11.0,27.0,16.62,1.24
2016,4,23,18,45,41.0,11.0,2.15,11.0,13.5,8.65,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.9,9.5,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.2,10.0,6.0,4.72,0.0
2016,4,24,5,45,28.5,25.5,2.55,10.5,29.0,46.75,25.65
2016,4,24,6,0,57.0,45.0,2.9,11.0,52.0,87.18,67.4
2016,4,24,6,15,95.5,67.5,2.9,11.0,85.5,137.04,112.16
2016,4,24,6,30,134.0,90.0,2.9,11.0,119.0,189.45,158.69
2016,4,24,6,45,164.0,112.5,2.95,11.5,158.0,238.94,201.47
2016,4,24,7,0,194.0,135.0,3.0,12.0,197.0,290.39,244.73
2016,4,24,7,15,211.5,158.0,2.95,12.0,237.0,334.68,281.06
2016,4,24,7,30,229.0,181.0,2.9,12.0,277.0,379.43,316.86
2016,4,24,7,45,269.0,192.0,2.9,12.0,318.5,447.85,371.24
2016,4,24,8,0,309.0,203.0,2.9,12.0,360.0,500.45,412.15
2016,4,24,8,15,210.0,234.5,2.9,12.5,346.0,432.44,354.08
2016,4,24,8,30,111.0,266.0,2.9,13.0,332.0,357.01,290.14
2016,4,24,8,45,262.0,265.5,2.95,13.5,437.0,539.18,434.85
2016,4,24,9,0,413.0,265.0,3.0,14.0,542.0,704.92,559.21
2016,4,24,9,15,254.0,305.0,3.0,14.5,479.0,574.39,454.98
2016,4,24,9,30,95.0,345.0,3.0,15.0,416.0,414.77,328.19
2016,4,24,9,45,280.5,326.0,3.05,15.5,547.5,616.99,485.41
2016,4,24,10,0,466.0,307.0,3.1,16.0,679.0,794.93,615.43
2016,4,24,10,15,467.0,318.5,3.1,16.5,702.5,800.06,615.35
2016,4,24,10,30,468.0,330.0,3.1,17.0,726.0,802.38,614.7
2016,4,24,10,45,462.5,343.5,3.1,17.5,742.5,797.54,608.95
2016,4,24,11,0,457.0,357.0,3.1,18.0,759.0,789.96,601.44
2016,4,24,11,15,462.0,358.5,3.25,18.0,770.0,778.68,593.75
2016,4,24,11,30,467.0,360.0,3.4,18.0,781.0,764.72,584.11
2016,4,24,11,45,353.0,405.5,3.6,18.0,725.0,673.02,516.34
2016,4,24,12,0,239.0,451.0,3.8,18.0,669.0,587.2,451.85
2016,4,24,12,15,235.5,453.0,3.95,18.0,667.5,569.69,439.22
2016,4,24,12,30,232.0,455.0,4.1,18.0,666.0,551.32,425.48
2016,4,24,12,45,557.5,303.5,4.35,18.0,802.0,652.37,505.71
2016,4,24,13,0,883.0,152.0,4.6,18.0,938.0,698.09,542.34
2016,4,24,13,15,682.5,245.0,4.7,17.5,845.5,612.3,475.16
2016,4,24,13,30,482.0,338.0,4.8,17.0,753.0,528.21,409.8
2016,4,24,13,45,402.0,357.5,4.95,17.0,697.0,466.29,361.11
2016,4,24,14,0,322.0,377.0,5.1,17.0,641.0,414.01,319.68
2016,4,24,14,15,490.5,296.5,5.15,16.5,680.5,394.74,300.19
2016,4,24,14,30,659.0,216.0,5.2,16.0,720.0,356.74,262.5
2016,4,24,14,45,620.5,215.5,5.3,15.5,671.0,299.85,214.43
2016,4,24,15,0,582.0,215.0,5.4,15.0,622.0,246.64,171.04
2016,4,24,15,15,514.0,223.0,5.35,14.5,566.0,199.29,137.75
2016,4,24,15,30,446.0,231.0,5.3,14.0,510.0,159.81,117.97
2016,4,24,15,45,516.0,206.5,5.3,13.5,505.0,132.43,110.39
2016,4,24,16,0,586.0,182.0,5.3,13.0,500.0,121.77,101.7
2016,4,24,16,15,553.0,172.5,5.2,12.5,449.5,116.77,97.86
2016,4,24,16,30,520.0,163.0,5.1,12.0,399.0,111.57,93.8
2016,4,24,16,45,500.5,145.5,5.0,12.0,349.5,101.47,85.17
2016,4,24,17,0,481.0,128.0,4.9,12.0,300.0,90.9,76.0
2016,4,24,17,15,424.0,115.0,4.65,11.5,248.5,82.29,68.55
2016,4,24,17,30,367.0,102.0,4.4,11.0,197.0,73.5,60.73
2016,4,24,17,45,310.5,83.0,4.2,10.5,151.0,60.5,48.87
2016,4,24,18,0,254.0,64.0,4.0,10.0,105.0,47.18,36.45
2016,4,24,18,15,158.5,44.0,3.9,9.5,66.0,32.5,22.44
2016,4,24,18,30,63.0,24.0,3.8,9.0,27.0,17.97,3.35
2016,4,24,18,45,31.5,12.0,3.75,9.0,13.5,9.44,0.0
2016,4,24,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,47.5,5.5,1.75,5.5,6.5,0.0,0.0
2016,4,25,5,30,95.0,11.0,2.0,6.0,13.0,47.82,0.0
2016,4,25,5,45,254.0,23.0,2.3,7.0,49.5,172.63,116.67
2016,4,25,6,0,413.0,35.0,2.6,8.0,86.0,286.46,234.1
2016,4,25,6,15,503.0,43.5,2.9,8.5,135.5,370.5,310.95
2016,4,25,6,30,593.0,52.0,3.2,9.0,185.0,462.74,391.65
2016,4,25,6,45,651.0,58.0,3.55,9.5,239.0,537.41,455.3
2016,4,25,7,0,709.0,64.0,3.9,10.0,293.0,611.68,515.57
2016,4,25,7,15,747.5,68.5,4.0,10.0,348.0,675.94,565.23
2016,4,25,7,30,786.0,73.0,4.1,10.0,403.0,740.47,613.73
2016,4,25,7,45,813.0,77.0,4.2,10.5,456.5,794.6,652.11
2016,4,25,8,0,840.0,81.0,4.3,11.0,510.0,847.31,688.65
2016,4,25,8,15,860.5,84.0,4.3,11.5,561.5,891.16,717.2
2016,4,25,8,30,881.0,87.0,4.3,12.0,613.0,921.86,735.75
2016,4,25,8,45,897.0,89.5,4.3,12.5,660.0,955.09,756.0
2016,4,25,9,0,913.0,92.0,4.3,13.0,707.0,985.07,773.71
2016,4,25,9,15,924.5,94.0,4.35,13.0,749.0,1006.65,787.41
2016,4,25,9,30,936.0,96.0,4.4,13.0,791.0,1024.42,798.58
2016,4,25,9,45,945.5,97.5,4.45,13.5,827.0,1035.72,803.83
2016,4,25,10,0,955.0,99.0,4.5,14.0,863.0,1042.91,806.39
2016,4,25,10,15,960.5,100.5,4.55,14.0,892.0,1042.0,805.06
2016,4,25,10,30,966.0,102.0,4.6,14.0,921.0,1036.85,801.0
2016,4,25,10,45,970.5,102.5,4.65,14.5,942.0,1025.5,791.27
2016,4,25,11,0,975.0,103.0,4.7,15.0,963.0,1009.96,778.82
2016,4,25,11,15,977.0,103.5,4.7,15.0,976.5,988.04,763.1
2016,4,25,11,30,979.0,104.0,4.7,15.0,990.0,962.16,744.72
2016,4,25,11,45,978.5,105.0,4.75,15.5,994.5,930.78,721.49
2016,4,25,12,0,978.0,106.0,4.8,16.0,999.0,895.85,695.77
2016,4,25,12,15,977.0,106.0,4.7,16.0,996.0,856.27,667.03
2016,4,25,12,30,976.0,106.0,4.6,16.0,993.0,813.55,635.62
2016,4,25,12,45,964.5,111.0,4.6,16.0,979.5,764.72,598.05
2016,4,25,13,0,953.0,116.0,4.6,16.0,966.0,713.87,558.18
2016,4,25,13,15,948.5,115.0,4.5,16.0,947.0,660.85,515.41
2016,4,25,13,30,944.0,114.0,4.4,16.0,928.0,605.88,470.09
2016,4,25,13,45,936.5,113.5,4.3,16.0,901.5,548.11,421.4
2016,4,25,14,0,929.0,113.0,4.2,16.0,875.0,489.17,370.46
2016,4,25,14,15,920.5,111.0,4.15,16.0,841.5,427.87,316.54
2016,4,25,14,30,912.0,109.0,4.1,16.0,808.0,366.06,261.25
2016,4,25,14,45,900.0,107.0,4.05,16.0,768.0,303.12,205.25
2016,4,25,15,0,888.0,105.0,4.0,16.0,728.0,240.58,151.82
2016,4,25,15,15,873.0,102.5,3.95,16.0,683.5,178.03,105.04
2016,4,25,15,30,858.0,100.0,3.9,16.0,639.0,109.0,67.4
2016,4,25,15,45,839.5,96.5,3.9,16.0,589.5,80.78,64.81
2016,4,25,16,0,821.0,93.0,3.9,16.0,540.0,78.67,63.22
2016,4,25,16,15,795.0,89.0,3.75,15.5,488.0,75.95,61.2
2016,4,25,16,30,769.0,85.0,3.6,15.0,436.0,73.15,59.08
2016,4,25,16,45,732.5,80.5,3.5,14.5,381.5,69.72,56.38
2016,4,25,17,0,696.0,76.0,3.4,14.0,327.0,61.15,49.05
2016,4,25,17,15,645.5,69.5,3.15,13.0,273.5,56.22,44.92
2016,4,25,17,30,595.0,63.0,2.9,12.0,220.0,51.26,40.61
2016,4,25,17,45,513.0,55.0,2.65,11.5,168.5,44.82,34.69
2016,4,25,18,0,431.0,47.0,2.4,11.0,117.0,38.44,28.61
2016,4,25,18,15,308.0,35.0,2.25,10.5,75.5,28.6,19.09
2016,4,25,18,30,185.0,23.0,2.1,10.0,34.0,17.59,4.3
2016,4,25,18,45,92.5,11.5,2.0,9.5,17.0,9.05,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,7.0,13.0,10.23,0.0
2016,4,26,5,45,146.0,27.5,1.3,8.0,46.0,125.59,86.98
2016,4,26,6,0,292.0,42.0,1.4,9.0,79.0,227.04,184.61
2016,4,26,6,15,370.0,55.0,1.45,9.5,124.5,301.51,251.25
2016,4,26,6,30,448.0,68.0,1.5,10.0,170.0,388.67,325.78
2016,4,26,6,45,494.0,79.5,1.55,10.5,218.5,455.21,380.84
2016,4,26,7,0,540.0,91.0,1.6,11.0,267.0,524.28,435.64
2016,4,26,7,15,608.5,86.5,1.65,11.5,317.5,594.73,489.82
2016,4,26,7,30,677.0,82.0,1.7,12.0,368.0,666.77,541.81
2016,4,26,7,45,713.0,93.0,1.75,13.0,429.0,733.17,586.84
2016,4,26,8,0,749.0,104.0,1.8,14.0,490.0,798.97,629.97
2016,4,26,8,15,596.0,162.0,1.8,14.0,488.0,746.08,589.19
2016,4,26,8,30,443.0,220.0,1.8,14.0,486.0,672.29,530.99
2016,4,26,8,45,532.0,205.0,1.8,14.5,548.5,746.76,585.02
2016,4,26,9,0,621.0,190.0,1.8,15.0,611.0,831.41,642.96
2016,4,26,9,15,569.5,225.0,1.8,15.0,628.5,814.08,627.09
2016,4,26,9,30,518.0,260.0,1.8,15.0,646.0,801.79,615.68
2016,4,26,9,45,552.5,264.0,1.8,15.5,692.5,837.68,638.81
2016,4,26,10,0,587.0,268.0,1.8,16.0,739.0,870.77,659.19
2016,4,26,10,15,572.0,288.0,1.9,16.0,760.5,868.66,656.69
2016,4,26,10,30,557.0,308.0,2.0,16.0,782.0,863.25,652.38
2016,4,26,10,45,552.5,321.0,2.1,16.5,800.5,858.03,647.4
2016,4,26,11,0,548.0,334.0,2.2,17.0,819.0,849.72,640.33
2016,4,26,11,15,692.0,255.0,2.3,17.0,876.5,892.58,673.52
2016,4,26,11,30,836.0,176.0,2.4,17.0,934.0,913.69,689.83
2016,4,26,11,45,628.5,283.0,2.55,17.5,855.0,810.33,614.32
2016,4,26,12,0,421.0,390.0,2.7,18.0,776.0,702.13,533.55
2016,4,26,12,15,392.5,403.5,2.8,18.0,762.5,657.44,501.83
2016,4,26,12,30,364.0,417.0,2.9,18.0,749.0,623.17,476.55
2016,4,26,12,45,369.5,409.0,3.05,18.0,743.0,595.65,456.65
2016,4,26,13,0,375.0,401.0,3.2,18.0,737.0,566.74,435.23
2016,4,26,13,15,586.5,293.0,3.3,17.5,806.0,587.8,452.61
2016,4,26,13,30,798.0,185.0,3.4,17.0,875.0,581.88,447.48
2016,4,26,13,45,802.5,175.0,3.5,17.0,852.0,528.41,403.6
2016,4,26,14,0,807.0,165.0,3.6,17.0,829.0,473.0,356.96
2016,4,26,14,15,797.5,162.5,3.65,16.5,797.0,416.02,308.4
2016,4,26,14,30,788.0,160.0,3.7,16.0,765.0,358.99,258.72
2016,4,26,14,45,782.0,153.0,3.75,16.0,728.5,299.89,206.75
2016,4,26,15,0,776.0,146.0,3.8,16.0,692.0,240.86,156.71
2016,4,26,15,15,759.0,142.5,3.8,15.5,649.0,176.23,108.5
2016,4,26,15,30,742.0,139.0,3.8,15.0,606.0,119.37,79.06
2016,4,26,15,45,727.5,131.5,3.8,15.0,560.0,93.23,75.84
2016,4,26,16,0,713.0,124.0,3.8,15.0,514.0,89.75,73.09
2016,4,26,16,15,684.0,118.5,3.75,14.5,463.5,87.03,71.12
2016,4,26,16,30,655.0,113.0,3.7,14.0,413.0,84.21,69.03
2016,4,26,16,45,624.5,104.0,3.65,13.5,362.0,78.81,64.63
2016,4,26,17,0,594.0,95.0,3.6,13.0,311.0,73.17,59.94
2016,4,26,17,15,541.0,87.0,3.4,12.5,259.5,67.77,55.33
2016,4,26,17,30,488.0,79.0,3.2,12.0,208.0,62.3,50.51
2016,4,26,17,45,409.0,68.0,3.0,11.5,159.5,51.23,40.44
2016,4,26,18,0,330.0,57.0,2.8,11.0,111.0,42.88,32.58
2016,4,26,18,15,223.5,41.0,2.65,10.5,72.0,30.87,21.14
2016,4,26,18,30,117.0,25.0,2.5,10.0,33.0,18.85,6.03
2016,4,26,18,45,58.5,12.5,2.4,10.0,16.5,9.83,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,5,15,26.5,6.5,1.9,9.5,7.0,0.0,0.0
2016,4,27,5,30,53.0,13.0,2.1,10.0,14.0,31.99,0.0
2016,4,27,5,45,189.5,27.0,2.35,10.5,49.0,145.58,103.73
2016,4,27,6,0,326.0,41.0,2.6,11.0,84.0,245.98,199.82
2016,4,27,6,15,414.0,51.5,2.65,11.0,131.0,326.84,272.42
2016,4,27,6,30,502.0,62.0,2.7,11.0,178.0,415.7,349.5
2016,4,27,6,45,251.0,54.0,2.75,11.5,112.0,250.46,212.6
2016,4,27,7,0,0.0,46.0,2.8,12.0,46.0,35.16,24.73
2016,4,27,7,15,0.0,70.5,2.85,12.0,70.5,54.09,41.05
2016,4,27,7,30,0.0,95.0,2.9,12.0,95.0,74.71,58.5
2016,4,27,7,45,0.0,111.5,3.0,12.5,111.5,88.58,69.89
2016,4,27,8,0,0.0,128.0,3.1,13.0,128.0,102.45,81.13
2016,4,27,8,15,6.5,167.0,3.3,13.0,171.5,142.63,114.54
2016,4,27,8,30,13.0,206.0,3.5,13.0,215.0,183.52,148.02
2016,4,27,8,45,50.5,257.5,3.7,13.5,292.0,286.71,232.12
2016,4,27,9,0,88.0,309.0,3.9,14.0,369.0,374.42,301.48
2016,4,27,9,15,140.0,333.5,4.0,14.0,435.5,469.41,375.88
2016,4,27,9,30,192.0,358.0,4.1,14.0,502.0,542.18,431.9
2016,4,27,9,45,176.5,376.5,4.25,14.0,514.0,542.39,430.62
2016,4,27,10,0,161.0,395.0,4.4,14.0,526.0,541.3,428.79
2016,4,27,10,15,140.0,407.5,4.5,13.5,523.5,527.75,418.1
2016,4,27,10,30,119.0,420.0,4.6,13.0,521.0,513.46,406.92
2016,4,27,10,45,66.0,342.0,4.7,13.0,398.5,362.01,288.59
2016,4,27,11,0,13.0,264.0,4.8,13.0,276.0,223.97,177.7
2016,4,27,11,15,18.5,303.0,4.85,13.0,320.0,260.46,207.09
2016,4,27,11,30,24.0,342.0,4.9,13.0,364.0,296.21,235.37
2016,4,27,11,45,303.0,341.0,4.95,13.0,619.0,569.31,454.83
2016,4,27,12,0,582.0,340.0,5.0,13.0,874.0,789.35,622.28
2016,4,27,12,15,530.0,358.5,5.0,13.0,844.0,734.14,578.44
2016,4,27,12,30,478.0,377.0,5.0,13.0,814.0,679.94,536.45
2016,4,27,12,45,404.5,399.5,5.0,13.0,766.5,610.66,482.51
2016,4,27,13,0,331.0,422.0,5.0,13.0,719.0,553.3,437.16
2016,4,27,13,15,586.5,299.0,4.95,13.0,812.0,590.58,466.81
2016,4,27,13,30,842.0,176.0,4.9,13.0,905.0,596.93,469.52
2016,4,27,13,45,461.0,282.0,4.9,13.0,680.0,439.26,345.17
2016,4,27,14,0,80.0,388.0,4.9,13.0,455.0,317.89,251.37
2016,4,27,14,15,168.5,375.5,4.85,13.0,508.0,328.53,257.89
2016,4,27,14,30,257.0,363.0,4.8,13.0,561.0,325.76,251.83
2016,4,27,14,45,196.0,348.0,4.8,13.0,495.0,282.13,217.74
2016,4,27,15,0,135.0,333.0,4.8,13.0,429.0,242.17,187.85
2016,4,27,15,15,277.5,287.5,4.7,13.0,468.5,210.74,157.56
2016,4,27,15,30,420.0,242.0,4.6,13.0,508.0,161.8,121.33
2016,4,27,15,45,559.0,190.5,4.55,13.0,515.5,124.26,103.39
2016,4,27,16,0,698.0,139.0,4.5,13.0,523.0,98.96,81.7
2016,4,27,16,15,471.0,163.5,4.35,12.5,411.5,109.49,91.4
2016,4,27,16,30,244.0,188.0,4.2,12.0,300.0,123.56,104.25
2016,4,27,16,45,151.5,165.5,4.05,12.0,232.5,112.52,94.83
2016,4,27,17,0,59.0,143.0,3.9,12.0,165.0,99.52,83.58
2016,4,27,17,15,45.5,122.0,3.7,11.5,137.5,85.67,71.54
2016,4,27,17,30,32.0,101.0,3.5,11.0,110.0,71.62,59.06
2016,4,27,17,45,20.5,79.0,3.3,11.0,84.5,56.81,45.54
2016,4,27,18,0,9.0,57.0,3.1,11.0,59.0,41.98,31.81
2016,4,27,18,15,4.5,37.0,3.0,10.5,38.0,27.68,18.45
2016,4,27,18,30,0.0,17.0,2.9,10.0,17.0,12.96,2.95
2016,4,27,18,45,0.0,8.5,2.8,10.0,8.5,6.69,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,7.0,1.8,7.5,8.5,5.51,0.0
2016,4,28,5,30,88.0,14.0,2.1,8.0,17.0,47.08,0.0
2016,4,28,5,45,222.5,27.5,2.4,9.0,53.0,164.17,120.82
2016,4,28,6,0,357.0,41.0,2.7,10.0,89.0,261.76,213.93
2016,4,28,6,15,443.5,50.5,2.75,10.5,137.0,342.14,285.86
2016,4,28,6,30,530.0,60.0,2.8,11.0,185.0,430.23,361.69
2016,4,28,6,45,584.0,67.5,2.85,11.5,237.0,501.01,420.63
2016,4,28,7,0,638.0,75.0,2.9,12.0,289.0,574.83,479.56
2016,4,28,7,15,678.0,80.5,2.9,12.5,342.0,638.02,526.81
2016,4,28,7,30,718.0,86.0,2.9,13.0,395.0,701.91,572.62
2016,4,28,7,45,558.0,138.5,2.9,13.5,396.5,643.55,524.59
2016,4,28,8,0,398.0,191.0,2.9,14.0,398.0,579.87,470.35
2016,4,28,8,15,611.0,145.5,2.9,14.5,498.5,739.95,592.66
2016,4,28,8,30,824.0,100.0,2.9,15.0,599.0,890.81,697.4
2016,4,28,8,45,842.0,102.0,2.9,15.5,645.0,924.34,716.33
2016,4,28,9,0,860.0,104.0,2.9,16.0,691.0,942.8,725.67
2016,4,28,9,15,872.5,106.5,2.9,16.5,732.0,964.87,737.65
2016,4,28,9,30,885.0,109.0,2.9,17.0,773.0,983.35,747.13
2016,4,28,9,45,904.0,105.5,2.95,17.5,810.5,998.05,754.56
2016,4,28,10,0,923.0,102.0,3.0,18.0,848.0,1008.94,759.54
2016,4,28,10,15,929.5,103.0,3.05,18.5,876.0,1008.48,757.07
2016,4,28,10,30,936.0,104.0,3.1,19.0,904.0,1003.91,752.1
2016,4,28,10,45,938.5,106.5,3.15,19.5,925.0,992.94,743.03
2016,4,28,11,0,941.0,109.0,3.2,20.0,946.0,977.91,731.43
2016,4,28,11,15,944.0,109.5,3.25,20.0,959.5,957.46,717.71
2016,4,28,11,30,947.0,110.0,3.3,20.0,973.0,933.16,701.45
2016,4,28,11,45,947.0,111.0,3.35,20.0,978.0,903.03,681.23
2016,4,28,12,0,947.0,112.0,3.4,20.0,983.0,869.46,658.6
2016,4,28,12,15,946.5,112.0,3.5,20.0,981.0,831.37,632.98
2016,4,28,12,30,946.0,112.0,3.6,20.0,979.0,790.23,604.08
2016,4,28,12,45,946.0,110.5,3.7,20.5,969.0,745.35,569.75
2016,4,28,13,0,946.0,109.0,3.8,21.0,959.0,697.77,532.69
2016,4,28,13,15,942.5,108.0,3.85,20.5,941.0,645.99,493.34
2016,4,28,13,30,939.0,107.0,3.9,20.0,923.0,592.2,451.11
2016,4,28,13,45,932.5,107.0,3.95,20.0,897.0,535.91,404.68
2016,4,28,14,0,926.0,107.0,4.0,20.0,871.0,478.33,355.82
2016,4,28,14,15,918.0,105.0,4.0,19.5,838.5,417.77,303.87
2016,4,28,14,30,910.0,103.0,4.0,19.0,806.0,356.64,250.35
2016,4,28,14,45,897.5,102.5,4.05,19.0,767.0,295.11,196.23
2016,4,28,15,0,885.0,102.0,4.1,19.0,728.0,234.0,144.85
2016,4,28,15,15,871.0,99.5,4.1,18.5,684.0,172.15,99.91
2016,4,28,15,30,857.0,97.0,4.1,18.0,640.0,103.34,64.04
2016,4,28,15,45,834.0,95.5,4.1,18.0,590.5,79.87,63.49
2016,4,28,16,0,811.0,94.0,4.1,18.0,541.0,79.01,62.98
2016,4,28,16,15,786.0,90.0,4.05,17.0,490.0,76.36,61.16
2016,4,28,16,30,761.0,86.0,4.0,16.0,439.0,73.63,59.23
2016,4,28,16,45,718.5,83.5,3.95,15.5,384.5,66.15,52.98
2016,4,28,17,0,676.0,81.0,3.9,15.0,330.0,64.3,51.62
2016,4,28,17,15,627.0,74.5,3.75,14.0,277.0,59.54,47.69
2016,4,28,17,30,578.0,68.0,3.6,13.0,224.0,54.76,43.58
2016,4,28,17,45,490.0,60.5,3.5,12.5,173.0,48.8,38.15
2016,4,28,18,0,402.0,53.0,3.4,12.0,122.0,42.98,32.59
2016,4,28,18,15,287.5,40.0,3.2,11.5,80.5,30.51,20.88
2016,4,28,18,30,173.0,27.0,3.0,11.0,39.0,20.49,8.62
2016,4,28,18,45,86.5,13.5,2.85,10.5,19.5,10.62,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.4,10.0,7.5,5.9,0.0
2016,4,29,5,30,0.0,15.0,2.4,10.0,15.0,11.66,0.0
2016,4,29,5,45,91.5,36.5,2.45,10.0,49.0,101.66,74.2
2016,4,29,6,0,183.0,58.0,2.5,10.0,83.0,178.26,145.09
2016,4,29,6,15,265.5,75.0,2.55,10.0,129.0,263.57,220.4
2016,4,29,6,30,348.0,92.0,2.6,10.0,175.0,347.02,292.96
2016,4,29,6,45,417.0,102.5,2.65,10.5,226.0,421.25,355.42
2016,4,29,7,0,486.0,113.0,2.7,11.0,277.0,500.57,419.77
2016,4,29,7,15,531.0,122.5,2.7,11.0,329.0,564.89,470.51
2016,4,29,7,30,576.0,132.0,2.7,11.0,381.0,630.89,521.09
2016,4,29,7,45,614.0,137.5,2.75,11.5,432.5,696.49,568.91
2016,4,29,8,0,652.0,143.0,2.8,12.0,484.0,754.59,609.37
2016,4,29,8,15,677.0,148.5,2.8,12.0,532.5,800.31,640.67
2016,4,29,8,30,702.0,154.0,2.8,12.0,581.0,844.15,670.21
2016,4,29,8,45,723.5,157.0,2.85,12.5,626.0,879.85,692.68
2016,4,29,9,0,745.0,160.0,2.9,13.0,671.0,912.86,713.07
2016,4,29,9,15,759.0,163.5,2.9,13.0,710.5,936.28,727.57
2016,4,29,9,30,773.0,167.0,2.9,13.0,750.0,956.34,739.84
2016,4,29,9,45,806.5,157.0,2.95,13.5,789.0,969.13,746.2
2016,4,29,10,0,840.0,147.0,3.0,14.0,828.0,987.32,756.43
2016,4,29,10,15,847.5,148.5,3.0,14.0,855.5,988.07,755.72
2016,4,29,10,30,855.0,150.0,3.0,14.0,883.0,984.85,752.61
2016,4,29,10,45,861.5,150.5,3.0,14.5,904.0,975.7,744.24
2016,4,29,11,0,868.0,151.0,3.0,15.0,925.0,947.16,722.8
2016,4,29,11,15,871.5,151.5,3.15,15.0,938.0,927.88,710.45
2016,4,29,11,30,875.0,152.0,3.3,15.0,951.0,905.0,695.44
2016,4,29,11,45,875.0,153.5,3.5,15.5,956.5,876.5,675.44
2016,4,29,12,0,875.0,155.0,3.7,16.0,962.0,844.8,653.05
2016,4,29,12,15,875.0,155.0,3.8,16.0,960.0,808.94,627.68
2016,4,29,12,30,875.0,155.0,3.9,16.0,958.0,770.26,598.92
2016,4,29,12,45,878.0,151.0,4.05,16.0,949.0,728.05,567.17
2016,4,29,13,0,881.0,147.0,4.2,16.0,940.0,683.18,532.53
2016,4,29,13,15,877.5,146.0,4.2,16.0,923.0,634.06,493.21
2016,4,29,13,30,874.0,145.0,4.2,16.0,906.0,583.1,451.45
2016,4,29,13,45,865.5,145.0,4.25,16.0,880.0,531.07,407.75
2016,4,29,14,0,857.0,145.0,4.3,16.0,854.0,474.46,359.28
2016,4,29,14,15,848.0,142.5,4.3,16.0,822.0,415.28,307.51
2016,4,29,14,30,839.0,140.0,4.3,16.0,790.0,355.88,254.71
2016,4,29,14,45,825.5,138.0,4.35,16.0,751.0,295.77,201.73
2016,4,29,15,0,812.0,136.0,4.4,16.0,712.0,236.5,151.72
2016,4,29,15,15,726.5,150.5,4.35,15.5,642.5,173.8,108.35
2016,4,29,15,30,641.0,165.0,4.3,15.0,573.0,126.9,88.55
2016,4,29,15,45,555.5,177.0,4.25,15.0,511.0,116.42,95.83
2016,4,29,16,0,470.0,189.0,4.2,15.0,449.0,122.68,101.55
2016,4,29,16,15,570.0,151.5,4.1,14.5,437.5,104.44,86.23
2016,4,29,16,30,670.0,114.0,4.0,14.0,426.0,84.97,69.65
2016,4,29,16,45,601.5,105.5,3.95,14.0,360.5,79.24,64.86
2016,4,29,17,0,533.0,97.0,3.9,14.0,295.0,73.46,59.93
2016,4,29,17,15,457.5,96.0,3.7,13.5,247.0,70.31,57.36
2016,4,29,17,30,382.0,95.0,3.5,13.0,199.0,68.96,56.26
2016,4,29,17,45,322.5,79.5,3.3,12.5,154.5,58.2,46.54
2016,4,29,18,0,263.0,64.0,3.1,12.0,110.0,47.24,36.39
2016,4,29,18,15,177.0,46.5,2.95,11.5,72.5,34.51,24.42
2016,4,29,18,30,91.0,29.0,2.8,11.0,35.0,21.65,10.06
2016,4,29,18,45,45.5,14.5,2.7,10.5,17.5,11.41,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,2.4,9.5,10.5,27.37,0.0
2016,4,30,5,30,119.0,16.0,2.6,10.0,21.0,79.6,0.0
2016,4,30,5,45,245.5,30.0,2.8,10.5,59.0,176.39,133.39
2016,4,30,6,0,372.0,44.0,3.0,11.0,97.0,271.5,221.96
2016,4,30,6,15,456.5,54.0,3.25,11.5,145.5,352.0,293.72
2016,4,30,6,30,541.0,64.0,3.5,12.0,194.0,439.89,369.36
2016,4,30,6,45,598.0,71.0,3.75,13.0,247.5,512.55,429.33
2016,4,30,7,0,655.0,78.0,4.0,14.0,301.0,588.35,489.39
2016,4,30,7,15,693.5,83.5,4.15,14.5,354.5,650.96,536.69
2016,4,30,7,30,732.0,89.0,4.3,15.0,408.0,714.04,582.82
2016,4,30,7,45,761.0,93.0,4.5,15.5,461.0,763.04,617.51
2016,4,30,8,0,790.0,97.0,4.7,16.0,514.0,815.46,654.23
2016,4,30,8,15,810.5,101.0,4.7,16.5,563.5,858.73,682.39
2016,4,30,8,30,831.0,105.0,4.7,17.0,613.0,899.57,708.36
2016,4,30,8,45,847.0,107.5,4.7,17.5,659.0,931.8,727.83
2016,4,30,9,0,863.0,110.0,4.7,18.0,705.0,960.85,744.92
2016,4,30,9,15,875.0,112.5,4.7,18.0,745.0,969.97,749.43
2016,4,30,9,30,887.0,115.0,4.7,18.0,785.0,987.75,760.27
2016,4,30,9,45,903.0,112.5,4.75,18.5,821.5,1000.44,766.53
2016,4,30,10,0,919.0,110.0,4.8,19.0,858.0,1009.31,770.28
2016,4,30,10,15,925.0,111.5,4.8,19.0,885.5,1008.66,768.7
2016,4,30,10,30,931.0,113.0,4.8,19.0,913.0,1003.91,764.52
2016,4,30,10,45,935.5,113.5,4.8,19.5,934.0,992.69,754.58
2016,4,30,11,0,940.0,114.0,4.8,20.0,955.0,977.44,742.07
2016,4,30,11,15,942.5,114.5,4.75,20.0,967.5,956.44,726.81
2016,4,30,11,30,945.0,115.0,4.7,20.0,980.0,931.63,709.05
2016,4,30,11,45,945.5,115.0,4.7,20.5,985.0,901.02,686.33
2016,4,30,12,0,946.0,115.0,4.7,21.0,990.0,866.99,661.3
2016,4,30,12,15,945.0,115.0,4.65,21.0,986.5,828.55,634.16
2016,4,30,12,30,944.0,115.0,4.6,21.0,983.0,787.12,603.65
2016,4,30,12,45,941.5,114.5,4.55,21.0,972.0,741.48,568.82
2016,4,30,13,0,939.0,114.0,4.5,21.0,961.0,693.35,531.43
2016,4,30,13,15,934.5,113.0,4.45,21.0,942.5,641.38,490.32
2016,4,30,13,30,930.0,112.0,4.4,21.0,924.0,587.54,446.72
2016,4,30,13,45,925.5,110.0,4.35,21.5,898.0,531.31,399.29
2016,4,30,14,0,921.0,108.0,4.3,22.0,872.0,473.66,349.62
2016,4,30,14,15,913.0,106.0,4.2,22.0,839.5,413.55,297.63
2016,4,30,14,30,905.0,104.0,4.1,22.0,807.0,352.89,244.4
2016,4,30,14,45,895.5,101.5,4.05,22.0,768.5,291.25,190.73
2016,4,30,15,0,886.0,99.0,4.0,22.0,730.0,229.74,139.66
2016,4,30,15,15,872.0,96.5,3.9,22.0,686.0,168.09,95.59
2016,4,30,15,30,858.0,94.0,3.8,22.0,642.0,107.63,67.55
2016,4,30,15,45,842.0,90.5,3.7,22.0,594.0,76.76,59.81
2016,4,30,16,0,826.0,87.0,3.6,22.0,546.0,74.58,58.19
2016,4,30,16,15,802.5,83.5,3.4,21.5,495.0,72.13,56.42
2016,4,30,16,30,779.0,80.0,3.2,21.0,444.0,69.61,54.57
2016,4,30,16,45,749.0,75.0,3.0,20.5,391.0,65.79,51.58
2016,4,30,17,0,719.0,70.0,2.8,20.0,338.0,61.87,48.45
2016,4,30,17,15,673.5,64.5,2.6,19.0,285.0,57.25,44.72
2016,4,30,17,30,628.0,59.0,2.4,18.0,232.0,48.54,37.25
2016,4,30,17,45,561.0,51.5,2.2,17.5,181.5,42.44,31.82
2016,4,30,18,0,494.0,44.0,2.0,17.0,131.0,36.35,26.21
2016,4,30,18,15,381.5,34.0,1.95,16.5,88.0,27.98,18.38
2016,4,30,18,30,269.0,24.0,1.9,16.0,45.0,19.7,8.86
2016,4,30,18,45,134.5,12.0,1.85,15.5,22.5,9.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,8.5,0.55,11.5,12.0,33.35,0.0
2016,5,1,5,30,151.0,17.0,0.4,12.0,24.0,97.23,0.0
2016,5,1,5,45,282.5,29.0,0.3,12.5,62.5,192.14,144.59
2016,5,1,6,0,414.0,41.0,0.2,13.0,101.0,289.82,231.01
2016,5,1,6,15,495.0,49.0,0.3,13.5,149.5,367.81,297.3
2016,5,1,6,30,576.0,57.0,0.4,14.0,198.0,452.76,366.54
2016,5,1,6,45,628.5,63.5,0.5,14.5,251.0,522.99,421.64
2016,5,1,7,0,681.0,70.0,0.6,15.0,304.0,596.03,476.6
2016,5,1,7,15,717.5,74.5,0.65,15.5,357.0,653.16,515.95
2016,5,1,7,30,754.0,79.0,0.7,16.0,410.0,714.33,556.97
2016,5,1,7,45,780.0,83.0,0.8,17.0,462.0,765.95,589.69
2016,5,1,8,0,806.0,87.0,0.9,18.0,514.0,816.17,620.71
2016,5,1,8,15,826.0,90.0,0.85,19.0,563.5,858.11,643.06
2016,5,1,8,30,846.0,93.0,0.8,20.0,613.0,897.6,663.19
2016,5,1,8,45,860.5,96.0,0.8,21.0,658.0,918.1,671.52
2016,5,1,9,0,875.0,99.0,0.8,22.0,703.0,946.1,684.81
2016,5,1,9,15,886.5,101.0,0.75,22.0,743.5,966.74,694.83
2016,5,1,9,30,898.0,103.0,0.7,22.0,784.0,983.74,702.66
2016,5,1,9,45,904.5,105.5,0.7,22.5,817.5,992.65,705.29
2016,5,1,10,0,911.0,108.0,0.7,23.0,851.0,997.58,705.71
2016,5,1,10,15,917.0,109.5,0.8,23.0,879.0,996.98,706.44
2016,5,1,10,30,923.0,111.0,0.9,23.0,907.0,992.32,704.8
2016,5,1,10,45,926.0,112.5,1.0,23.5,927.0,980.8,697.62
2016,5,1,11,0,929.0,114.0,1.1,24.0,947.0,965.31,688.03
2016,5,1,11,15,931.5,114.5,1.25,24.0,960.0,944.55,677.22
2016,5,1,11,30,934.0,115.0,1.4,24.0,973.0,920.03,663.78
2016,5,1,11,45,933.0,116.5,1.55,24.5,977.0,889.81,645.12
2016,5,1,12,0,932.0,118.0,1.7,25.0,981.0,856.26,623.99
2016,5,1,12,15,931.5,118.0,1.8,25.0,978.5,818.69,600.59
2016,5,1,12,30,931.0,118.0,1.9,25.0,976.0,778.16,573.54
2016,5,1,12,45,928.0,117.5,2.05,25.0,965.0,732.74,542.19
2016,5,1,13,0,925.0,117.0,2.2,25.0,954.0,684.94,508.06
2016,5,1,13,15,921.0,116.5,2.3,24.5,935.5,634.35,471.37
2016,5,1,13,30,917.0,116.0,2.4,24.0,917.0,581.86,431.81
2016,5,1,13,45,909.0,116.0,2.55,24.0,891.0,526.13,387.67
2016,5,1,14,0,901.0,116.0,2.7,24.0,865.0,469.34,341.14
2016,5,1,14,15,893.0,114.0,2.75,24.0,833.0,410.37,291.37
2016,5,1,14,30,885.0,112.0,2.8,24.0,801.0,350.89,240.25
2016,5,1,14,45,871.5,111.5,2.85,24.0,762.0,290.77,188.96
2016,5,1,15,0,858.0,111.0,2.9,24.0,723.0,231.23,140.51
2016,5,1,15,15,843.5,108.0,2.9,23.5,679.5,163.84,92.76
2016,5,1,15,30,829.0,105.0,2.9,23.0,636.0,103.89,65.2
2016,5,1,15,45,806.5,103.0,2.95,22.5,587.5,83.95,65.73
2016,5,1,16,0,784.0,101.0,3.0,22.0,539.0,83.0,65.29
2016,5,1,16,15,758.5,97.0,2.9,21.5,488.0,80.56,63.58
2016,5,1,16,30,733.0,93.0,2.8,21.0,437.0,72.05,56.65
2016,5,1,16,45,693.0,89.0,2.75,20.5,384.0,69.35,54.64
2016,5,1,17,0,653.0,85.0,2.7,20.0,331.0,66.66,52.59
2016,5,1,17,15,604.0,78.0,2.45,19.0,278.5,61.68,48.58
2016,5,1,17,30,555.0,71.0,2.2,18.0,226.0,56.64,44.37
2016,5,1,17,45,477.5,62.5,1.95,17.5,176.0,50.12,38.57
2016,5,1,18,0,400.0,54.0,1.7,17.0,126.0,43.61,32.57
2016,5,1,18,15,292.0,41.0,1.6,16.0,84.5,31.29,21.31
2016,5,1,18,30,184.0,28.0,1.5,15.0,43.0,21.28,10.51
2016,5,1,18,45,92.0,14.0,1.45,14.5,21.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,43.0,9.5,1.05,9.5,11.5,22.62,0.0
2016,5,2,5,30,86.0,19.0,1.2,10.0,23.0,71.2,7.23
2016,5,2,5,45,202.0,34.5,1.35,11.0,60.0,157.84,120.81
2016,5,2,6,0,318.0,50.0,1.5,12.0,97.0,246.05,199.94
2016,5,2,6,15,399.0,61.0,1.5,12.5,144.0,320.59,264.99
2016,5,2,6,30,480.0,72.0,1.5,13.0,191.0,408.68,338.55
2016,5,2,6,45,533.0,81.0,1.55,13.5,242.0,478.13,394.65
2016,5,2,7,0,586.0,90.0,1.6,14.0,293.0,550.5,450.8
2016,5,2,7,15,626.0,96.5,1.5,14.5,345.0,612.68,496.08
2016,5,2,7,30,666.0,103.0,1.4,15.0,397.0,675.57,539.16
2016,5,2,7,45,667.0,109.5,1.35,15.5,434.5,706.51,557.74
2016,5,2,8,0,668.0,116.0,1.3,16.0,472.0,734.78,574.25
2016,5,2,8,15,716.5,120.0,1.25,16.5,534.0,799.32,615.73
2016,5,2,8,30,765.0,124.0,1.2,17.0,596.0,863.18,654.95
2016,5,2,8,45,780.5,128.0,1.2,17.5,640.0,889.13,668.52
2016,5,2,9,0,796.0,132.0,1.2,18.0,684.0,918.17,684.49
2016,5,2,9,15,809.0,135.0,1.2,18.5,723.5,940.55,695.93
2016,5,2,9,30,822.0,138.0,1.2,19.0,763.0,959.43,705.15
2016,5,2,9,45,843.0,133.5,1.25,20.0,799.5,974.49,711.47
2016,5,2,10,0,864.0,129.0,1.3,21.0,836.0,971.55,706.4
2016,5,2,10,15,871.0,130.5,1.25,21.5,863.5,971.73,703.42
2016,5,2,10,30,878.0,132.0,1.2,22.0,891.0,968.01,698.06
2016,5,2,10,45,881.0,134.0,1.15,22.5,910.5,957.1,688.36
2016,5,2,11,0,884.0,136.0,1.1,23.0,930.0,942.38,676.5
2016,5,2,11,15,887.0,137.0,1.1,23.0,943.0,923.02,664.01
2016,5,2,11,30,890.0,138.0,1.1,23.0,956.0,900.03,649.32
2016,5,2,11,45,887.5,140.0,1.1,23.5,960.0,869.76,628.79
2016,5,2,12,0,885.0,142.0,1.1,24.0,964.0,836.42,606.35
2016,5,2,12,15,884.0,142.0,1.2,24.0,961.0,799.77,583.74
2016,5,2,12,30,883.0,142.0,1.3,24.0,958.0,760.38,557.6
2016,5,2,12,45,875.5,144.0,1.4,24.5,946.0,715.48,525.79
2016,5,2,13,0,868.0,146.0,1.5,25.0,934.0,668.69,491.77
2016,5,2,13,15,863.5,145.0,1.6,24.5,915.5,619.86,457.09
2016,5,2,13,30,859.0,144.0,1.7,24.0,897.0,569.34,419.73
2016,5,2,13,45,847.5,145.0,1.85,24.0,870.0,517.46,379.23
2016,5,2,14,0,836.0,146.0,2.0,24.0,843.0,461.61,334.36
2016,5,2,14,15,690.5,207.5,2.1,23.5,769.0,396.47,284.3
2016,5,2,14,30,545.0,269.0,2.2,23.0,695.0,345.94,246.3
2016,5,2,14,45,599.5,231.5,2.35,23.0,679.0,294.77,202.26
2016,5,2,15,0,654.0,194.0,2.5,23.0,663.0,236.7,153.6
2016,5,2,15,15,698.0,165.5,2.55,22.5,638.5,176.71,108.87
2016,5,2,15,30,742.0,137.0,2.6,22.0,614.0,111.72,73.49
2016,5,2,15,45,669.0,142.5,2.7,21.5,548.5,97.96,77.78
2016,5,2,16,0,596.0,148.0,2.8,21.0,483.0,101.83,81.48
2016,5,2,16,15,465.5,163.0,2.8,20.0,410.0,108.75,87.98
2016,5,2,16,30,335.0,178.0,2.8,19.0,337.0,119.78,98.06
2016,5,2,16,45,323.5,157.5,2.85,18.5,296.0,107.94,88.4
2016,5,2,17,0,312.0,137.0,2.9,18.0,255.0,95.62,78.19
2016,5,2,17,15,265.0,124.5,2.85,17.0,214.0,87.13,71.26
2016,5,2,17,30,218.0,112.0,2.8,16.0,173.0,78.48,63.96
2016,5,2,17,45,176.0,91.5,2.75,15.5,134.5,64.87,51.9
2016,5,2,18,0,134.0,71.0,2.7,15.0,96.0,50.97,39.31
2016,5,2,18,15,85.5,50.0,2.55,14.5,64.0,36.62,26.1
2016,5,2,18,30,37.0,29.0,2.4,14.0,32.0,21.78,11.29
2016,5,2,18,45,18.5,14.5,2.25,13.5,16.0,11.41,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,10.5,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,8.36,0.0
2016,5,3,5,45,0.0,28.5,0.65,11.5,28.5,22.42,12.69
2016,5,3,6,0,0.0,46.0,0.7,12.0,46.0,38.16,26.78
2016,5,3,6,15,5.0,67.0,0.6,12.0,68.5,60.06,46.03
2016,5,3,6,30,10.0,88.0,0.5,12.0,91.0,81.94,65.1
2016,5,3,6,45,19.5,108.5,0.45,12.5,115.0,106.43,85.99
2016,5,3,7,0,29.0,129.0,0.4,13.0,139.0,143.22,116.61
2016,5,3,7,15,47.5,154.5,0.4,13.5,174.5,183.07,149.18
2016,5,3,7,30,66.0,180.0,0.4,14.0,210.0,223.93,181.72
2016,5,3,7,45,118.5,207.0,0.45,14.5,268.0,313.27,252.45
2016,5,3,8,0,171.0,234.0,0.5,15.0,326.0,388.38,309.57
2016,5,3,8,15,293.5,234.5,0.6,15.0,409.5,518.03,408.2
2016,5,3,8,30,416.0,235.0,0.7,15.0,493.0,654.47,507.0
2016,5,3,8,45,367.5,269.0,0.85,15.5,509.0,630.57,486.7
2016,5,3,9,0,319.0,303.0,1.0,16.0,525.0,623.76,479.88
2016,5,3,9,15,371.5,304.5,1.05,16.5,577.0,675.16,515.87
2016,5,3,9,30,424.0,306.0,1.1,17.0,629.0,746.46,563.75
2016,5,3,9,45,385.0,337.5,1.2,17.5,641.0,718.04,541.49
2016,5,3,10,0,346.0,369.0,1.3,18.0,653.0,707.45,532.16
2016,5,3,10,15,258.0,400.5,1.25,18.5,616.0,647.9,486.32
2016,5,3,10,30,170.0,432.0,1.2,19.0,579.0,567.5,426.34
2016,5,3,10,45,155.5,442.0,1.2,19.5,579.0,555.6,416.86
2016,5,3,11,0,141.0,452.0,1.2,20.0,579.0,542.97,406.36
2016,5,3,11,15,257.5,433.5,1.15,20.0,669.0,635.91,473.43
2016,5,3,11,30,374.0,415.0,1.1,20.0,759.0,704.95,521.3
2016,5,3,11,45,336.0,433.5,1.1,20.5,744.0,670.48,494.7
2016,5,3,12,0,298.0,452.0,1.1,21.0,729.0,635.96,469.15
2016,5,3,12,15,289.5,453.0,1.1,21.0,721.5,609.95,450.97
2016,5,3,12,30,281.0,454.0,1.1,21.0,714.0,583.31,432.11
2016,5,3,12,45,300.5,442.5,1.1,21.0,718.0,565.5,419.69
2016,5,3,13,0,320.0,431.0,1.1,21.0,722.0,545.44,405.25
