Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,15,400.5,390.0,1.2,21.0,746.5,536.81,399.55
2016,5,3,13,30,481.0,349.0,1.3,21.0,771.0,521.97,388.13
2016,5,3,13,45,458.0,343.5,1.4,21.0,736.5,472.12,350.64
2016,5,3,14,0,435.0,338.0,1.5,21.0,702.0,424.09,313.86
2016,5,3,14,15,426.5,328.0,1.6,20.5,673.5,380.45,279.87
2016,5,3,14,30,418.0,318.0,1.7,20.0,645.0,337.51,245.67
2016,5,3,14,45,426.5,298.0,1.8,20.0,618.0,293.45,209.45
2016,5,3,15,0,435.0,278.0,1.9,20.0,591.0,248.53,173.45
2016,5,3,15,15,377.0,276.0,2.0,19.5,535.5,211.82,150.02
2016,5,3,15,30,319.0,274.0,2.1,19.0,480.0,176.35,132.62
2016,5,3,15,45,166.0,234.0,2.25,18.5,340.5,152.43,124.55
2016,5,3,16,0,13.0,194.0,2.4,18.0,201.0,139.2,114.11
2016,5,3,16,15,154.5,190.0,2.45,17.5,264.0,128.02,105.23
2016,5,3,16,30,296.0,186.0,2.5,17.0,327.0,123.44,101.89
2016,5,3,16,45,224.0,170.0,2.55,16.5,269.5,113.24,93.64
2016,5,3,17,0,152.0,154.0,2.6,16.0,212.0,105.34,87.25
2016,5,3,17,15,126.5,134.5,2.5,15.5,178.0,92.75,76.59
2016,5,3,17,30,101.0,115.0,2.4,15.0,144.0,79.93,65.48
2016,5,3,17,45,82.0,92.5,2.3,15.0,112.5,65.24,52.35
2016,5,3,18,0,63.0,70.0,2.2,15.0,81.0,50.25,38.71
2016,5,3,18,15,33.5,48.5,2.0,14.5,54.5,35.61,25.29
2016,5,3,18,30,4.0,27.0,1.8,14.0,28.0,20.33,10.45
2016,5,3,18,45,2.0,13.5,1.6,13.5,14.0,10.62,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,1.95,11.0,5.5,4.33,0.0
2016,5,4,5,30,0.0,11.0,2.0,11.0,11.0,8.36,0.0
2016,5,4,5,45,0.0,29.0,2.1,11.5,29.0,22.73,13.0
2016,5,4,6,0,0.0,47.0,2.2,12.0,47.0,38.98,27.45
2016,5,4,6,15,5.5,68.5,2.2,12.0,70.0,61.66,47.39
2016,5,4,6,30,11.0,90.0,2.2,12.0,93.0,84.39,67.26
2016,5,4,6,45,22.0,111.0,2.2,12.5,118.5,110.4,89.64
2016,5,4,7,0,33.0,132.0,2.2,13.0,144.0,149.07,122.23
2016,5,4,7,15,141.5,156.0,2.15,13.0,218.0,270.37,225.13
2016,5,4,7,30,250.0,180.0,2.1,13.0,292.0,402.71,332.72
2016,5,4,7,45,276.0,199.5,2.1,13.0,336.5,452.09,370.3
2016,5,4,8,0,302.0,219.0,2.1,13.0,381.0,501.89,407.88
2016,5,4,8,15,272.0,247.5,2.0,13.0,403.5,512.43,413.0
2016,5,4,8,30,242.0,276.0,1.9,13.0,426.0,519.79,415.84
2016,5,4,8,45,267.0,293.5,1.8,13.5,470.5,563.11,446.36
2016,5,4,9,0,292.0,311.0,1.7,14.0,515.0,605.77,475.38
2016,5,4,9,15,231.0,340.0,1.6,14.5,507.5,556.04,434.54
2016,5,4,9,30,170.0,369.0,1.5,15.0,500.0,525.42,408.18
2016,5,4,9,45,206.5,383.0,1.4,15.5,548.5,570.61,440.12
2016,5,4,10,0,243.0,397.0,1.3,16.0,597.0,614.58,469.74
2016,5,4,10,15,264.0,406.5,1.3,16.0,630.5,658.24,499.48
2016,5,4,10,30,285.0,416.0,1.3,16.0,664.0,678.66,513.0
2016,5,4,10,45,271.5,430.0,1.3,16.5,670.5,669.09,504.04
2016,5,4,11,0,258.0,444.0,1.3,17.0,677.0,657.95,494.39
2016,5,4,11,15,295.0,440.5,1.4,17.0,710.5,674.13,506.96
2016,5,4,11,30,332.0,437.0,1.5,17.0,744.0,687.08,516.9
2016,5,4,11,45,339.5,436.5,1.65,17.5,752.0,674.63,507.92
2016,5,4,12,0,347.0,436.0,1.8,18.0,760.0,660.11,497.54
2016,5,4,12,15,337.0,438.5,1.85,18.0,752.5,632.77,477.94
2016,5,4,12,30,327.0,441.0,1.9,18.0,745.0,604.72,457.7
2016,5,4,12,45,363.5,418.0,2.0,18.5,752.0,587.75,445.34
2016,5,4,13,0,400.0,395.0,2.1,19.0,759.0,567.29,429.87
2016,5,4,13,15,404.5,384.5,2.15,19.0,746.5,535.54,405.92
2016,5,4,13,30,409.0,374.0,2.2,19.0,734.0,499.87,378.6
2016,5,4,13,45,442.0,349.5,2.3,19.5,728.0,467.34,352.22
2016,5,4,14,0,475.0,325.0,2.4,20.0,722.0,431.06,321.92
2016,5,4,14,15,456.5,317.5,2.5,20.0,687.5,383.44,283.6
2016,5,4,14,30,438.0,310.0,2.6,20.0,653.0,337.54,246.25
2016,5,4,14,45,449.0,289.0,2.75,20.0,626.5,292.44,208.66
2016,5,4,15,0,460.0,268.0,2.9,20.0,600.0,246.18,171.15
2016,5,4,15,15,469.5,247.0,2.95,19.5,568.0,198.7,136.6
2016,5,4,15,30,479.0,226.0,3.0,19.0,536.0,150.43,110.09
2016,5,4,15,45,322.5,238.5,3.05,18.5,440.5,150.55,123.16
2016,5,4,16,0,166.0,251.0,3.1,18.0,345.0,160.25,131.99
2016,5,4,16,15,202.5,223.5,3.15,17.5,327.5,146.55,121.04
2016,5,4,16,30,239.0,196.0,3.2,17.0,310.0,127.77,105.64
2016,5,4,16,45,255.5,170.0,3.3,16.5,279.5,113.81,94.17
2016,5,4,17,0,272.0,144.0,3.4,16.0,249.0,99.09,81.84
2016,5,4,17,15,227.0,130.5,3.3,15.5,209.5,90.18,74.37
2016,5,4,17,30,182.0,117.0,3.2,15.0,170.0,82.12,67.44
2016,5,4,17,45,151.5,95.5,3.15,14.5,133.0,67.75,54.69
2016,5,4,18,0,121.0,74.0,3.1,14.0,96.0,53.16,41.46
2016,5,4,18,15,77.0,52.5,2.9,13.5,64.5,38.27,27.75
2016,5,4,18,30,33.0,31.0,2.7,13.0,33.0,23.19,13.03
2016,5,4,18,45,16.5,15.5,2.55,12.5,16.5,11.89,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,12.0,10.5,1.4,11.0,11.0,12.45,0.0
2016,5,5,5,30,24.0,21.0,1.6,11.0,22.0,34.76,11.94
2016,5,5,5,45,87.5,41.0,1.85,11.5,53.5,100.49,76.71
2016,5,5,6,0,151.0,61.0,2.1,12.0,85.0,159.84,129.69
2016,5,5,6,15,197.5,80.5,2.15,12.0,124.0,214.69,178.32
2016,5,5,6,30,244.0,100.0,2.2,12.0,163.0,273.56,229.4
2016,5,5,6,45,301.0,110.0,2.3,12.5,205.0,331.42,278.3
2016,5,5,7,0,358.0,120.0,2.4,13.0,247.0,411.49,343.32
2016,5,5,7,15,205.5,150.0,2.4,13.0,225.5,327.06,271.81
2016,5,5,7,30,53.0,180.0,2.4,13.0,204.0,212.49,174.16
2016,5,5,7,45,110.0,208.5,2.45,13.5,266.0,306.5,251.52
2016,5,5,8,0,167.0,237.0,2.5,14.0,328.0,386.63,315.06
2016,5,5,8,15,196.5,258.0,2.5,14.5,374.5,436.45,352.66
2016,5,5,8,30,226.0,279.0,2.5,15.0,421.0,486.72,389.94
2016,5,5,8,45,172.0,302.5,2.55,15.5,415.0,462.95,368.18
2016,5,5,9,0,118.0,326.0,2.6,16.0,409.0,436.23,344.62
2016,5,5,9,15,102.5,341.5,2.6,16.0,417.0,413.44,326.19
2016,5,5,9,30,87.0,357.0,2.6,16.0,425.0,411.29,323.35
2016,5,5,9,45,89.5,375.0,2.6,16.5,447.0,428.18,334.9
2016,5,5,10,0,92.0,393.0,2.6,17.0,469.0,444.37,345.76
2016,5,5,10,15,191.5,404.5,2.6,17.0,569.0,565.98,438.03
2016,5,5,10,30,291.0,416.0,2.6,17.0,669.0,683.01,523.28
2016,5,5,10,45,150.0,310.5,2.6,17.5,441.0,424.94,330.57
2016,5,5,11,0,9.0,205.0,2.6,18.0,213.0,170.67,131.38
2016,5,5,11,15,7.5,187.0,2.6,18.0,194.0,154.17,118.72
2016,5,5,11,30,6.0,169.0,2.6,18.0,175.0,137.94,105.78
2016,5,5,11,45,10.0,220.5,2.6,18.0,230.0,182.02,140.67
2016,5,5,12,0,14.0,272.0,2.6,18.0,285.0,225.48,174.56
2016,5,5,12,15,7.0,198.5,2.6,18.0,205.0,160.49,123.4
2016,5,5,12,30,0.0,125.0,2.6,18.0,125.0,97.25,73.1
2016,5,5,12,45,79.5,293.0,2.65,18.0,366.0,292.87,228.2
2016,5,5,13,0,159.0,461.0,2.7,18.0,607.0,461.49,354.77
2016,5,5,13,15,112.5,435.5,2.7,18.0,537.5,400.06,307.43
2016,5,5,13,30,66.0,410.0,2.7,18.0,468.0,343.06,264.28
2016,5,5,13,45,35.0,288.5,2.7,18.0,319.5,233.54,180.51
2016,5,5,14,0,4.0,167.0,2.7,18.0,171.0,129.37,99.06
2016,5,5,14,15,2.0,135.0,2.65,17.5,137.0,104.25,79.37
2016,5,5,14,30,0.0,103.0,2.6,17.0,103.0,79.44,59.61
2016,5,5,14,45,178.0,205.5,2.6,17.0,334.5,181.33,134.83
2016,5,5,15,0,356.0,308.0,2.6,17.0,566.0,256.03,185.45
2016,5,5,15,15,206.5,292.5,2.6,16.5,440.0,209.19,156.57
2016,5,5,15,30,57.0,277.0,2.6,16.0,314.0,182.4,143.13
2016,5,5,15,45,29.0,219.0,2.65,16.0,238.0,148.02,122.06
2016,5,5,16,0,1.0,161.0,2.7,16.0,162.0,118.13,97.0
2016,5,5,16,15,0.5,109.0,2.6,15.5,109.5,82.57,66.79
2016,5,5,16,30,0.0,57.0,2.5,15.0,57.0,43.69,33.07
2016,5,5,16,45,154.5,98.5,2.45,15.0,158.5,69.27,55.8
2016,5,5,17,0,309.0,140.0,2.4,15.0,260.0,97.37,80.65
2016,5,5,17,15,272.0,125.5,2.15,14.5,219.5,87.89,72.59
2016,5,5,17,30,235.0,111.0,1.9,14.0,179.0,78.19,64.2
2016,5,5,17,45,204.5,91.0,1.65,14.0,141.5,64.97,52.34
2016,5,5,18,0,174.0,71.0,1.4,14.0,104.0,51.42,39.97
2016,5,5,18,15,124.0,51.5,1.25,13.5,71.5,37.75,27.38
2016,5,5,18,30,74.0,32.0,1.1,13.0,39.0,23.85,13.83
2016,5,5,18,45,37.0,16.0,1.0,12.5,19.5,12.32,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,10.0,1.0,0.79,0.0
2016,5,6,5,30,0.0,2.0,1.5,10.0,2.0,1.51,0.0
2016,5,6,5,45,0.0,4.5,1.65,10.5,4.5,3.4,0.0
2016,5,6,6,0,0.0,7.0,1.8,11.0,7.0,5.3,0.0
2016,5,6,6,15,0.0,10.5,1.75,11.0,10.5,7.96,1.25
2016,5,6,6,30,0.0,14.0,1.7,11.0,14.0,10.63,3.62
2016,5,6,6,45,0.0,18.0,1.7,11.5,18.0,13.69,6.28
2016,5,6,7,0,0.0,22.0,1.7,12.0,22.0,16.75,8.9
2016,5,6,7,15,0.0,77.5,1.7,12.0,77.5,59.62,45.74
2016,5,6,7,30,0.0,133.0,1.7,12.0,133.0,108.59,87.01
2016,5,6,7,45,1.5,150.0,1.7,12.5,151.0,124.04,99.39
2016,5,6,8,0,3.0,167.0,1.7,13.0,169.0,139.54,111.71
2016,5,6,8,15,1.5,161.5,1.75,13.0,162.5,131.98,105.02
2016,5,6,8,30,0.0,156.0,1.8,13.0,156.0,124.94,98.87
2016,5,6,8,45,0.0,138.0,1.85,13.5,138.0,108.99,85.32
2016,5,6,9,0,0.0,120.0,1.9,14.0,120.0,93.78,72.47
2016,5,6,9,15,0.0,126.0,1.95,14.0,126.0,98.67,76.34
2016,5,6,9,30,0.0,132.0,2.0,14.0,132.0,103.56,80.17
2016,5,6,9,45,0.0,111.0,2.05,14.5,111.0,86.48,65.91
2016,5,6,10,0,0.0,90.0,2.1,15.0,90.0,69.75,52.01
2016,5,6,10,15,0.0,86.5,2.1,15.0,86.5,67.07,49.75
2016,5,6,10,30,0.0,83.0,2.1,15.0,83.0,64.39,47.5
2016,5,6,10,45,6.5,169.0,2.15,15.5,175.0,139.35,108.29
2016,5,6,11,0,13.0,255.0,2.2,16.0,267.0,215.46,168.32
2016,5,6,11,15,14.0,268.5,2.15,16.0,281.5,226.47,176.58
2016,5,6,11,30,15.0,282.0,2.1,16.0,296.0,237.18,184.78
2016,5,6,11,45,15.5,288.5,2.1,16.0,303.0,241.44,187.97
2016,5,6,12,0,16.0,295.0,2.1,16.0,310.0,245.45,191.02
2016,5,6,12,15,14.5,280.0,2.05,16.0,294.0,230.6,179.35
2016,5,6,12,30,13.0,265.0,2.0,16.0,278.0,216.04,167.97
2016,5,6,12,45,13.5,267.0,2.0,16.0,280.0,216.31,168.24
2016,5,6,13,0,14.0,269.0,2.0,16.0,282.0,216.41,168.35
2016,5,6,13,15,7.0,179.0,1.95,16.0,185.5,142.13,109.69
2016,5,6,13,30,0.0,89.0,1.9,16.0,89.0,68.98,50.93
2016,5,6,13,45,1.5,124.0,1.85,16.0,125.5,96.35,73.29
2016,5,6,14,0,3.0,159.0,1.8,16.0,162.0,122.98,94.8
2016,5,6,14,15,4.0,168.0,1.8,15.5,171.5,129.39,100.19
2016,5,6,14,30,5.0,177.0,1.8,15.0,181.0,135.44,105.35
2016,5,6,14,45,7.5,199.0,1.8,15.0,204.5,150.52,117.55
2016,5,6,15,0,10.0,221.0,1.8,15.0,228.0,164.19,128.63
2016,5,6,15,15,5.0,182.5,1.7,15.0,186.0,135.65,106.08
2016,5,6,15,30,0.0,144.0,1.6,15.0,144.0,107.92,83.98
2016,5,6,15,45,0.0,142.0,1.55,15.0,142.0,106.07,86.65
2016,5,6,16,0,0.0,140.0,1.5,15.0,140.0,104.25,85.36
2016,5,6,16,15,0.0,104.0,1.35,14.5,104.0,79.08,63.97
2016,5,6,16,30,0.0,68.0,1.2,14.0,68.0,52.18,40.73
2016,5,6,16,45,0.0,62.5,1.1,14.0,62.5,47.91,37.12
2016,5,6,17,0,0.0,57.0,1.0,14.0,57.0,43.65,33.46
2016,5,6,17,15,0.0,48.0,0.85,14.0,48.0,36.7,27.35
2016,5,6,17,30,0.0,39.0,0.7,14.0,39.0,29.77,21.17
2016,5,6,17,45,150.0,54.5,0.55,14.0,83.5,40.81,30.99
2016,5,6,18,0,300.0,70.0,0.4,14.0,128.0,51.62,40.25
2016,5,6,18,15,212.0,53.0,0.45,13.5,88.0,39.28,28.79
2016,5,6,18,30,124.0,36.0,0.5,13.0,48.0,26.78,16.45
2016,5,6,18,45,62.0,18.0,0.55,12.5,24.0,13.65,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.15,9.5,4.0,3.15,0.0
2016,5,7,5,30,0.0,8.0,1.4,10.0,8.0,6.06,0.0
2016,5,7,5,45,0.0,17.5,1.65,10.5,17.5,13.31,5.45
2016,5,7,6,0,0.0,27.0,1.9,11.0,27.0,20.57,11.98
2016,5,7,6,15,0.0,39.5,1.95,11.0,39.5,30.17,20.49
2016,5,7,6,30,0.0,52.0,2.0,11.0,52.0,39.8,28.96
2016,5,7,6,45,0.0,65.5,2.1,11.5,65.5,50.43,38.09
2016,5,7,7,0,0.0,79.0,2.2,12.0,79.0,61.56,47.49
2016,5,7,7,15,12.0,123.5,2.25,12.5,129.0,110.3,89.01
2016,5,7,7,30,24.0,168.0,2.3,13.0,179.0,161.18,131.34
2016,5,7,7,45,96.0,203.5,2.35,13.5,255.0,270.25,222.03
2016,5,7,8,0,168.0,239.0,2.4,14.0,331.0,388.05,316.05
2016,5,7,8,15,181.5,262.0,2.4,14.0,369.5,425.97,344.33
2016,5,7,8,30,195.0,285.0,2.4,14.0,408.0,463.53,372.31
2016,5,7,8,45,137.5,301.5,2.4,14.5,391.5,428.5,341.78
2016,5,7,9,0,80.0,318.0,2.4,15.0,375.0,369.46,293.25
2016,5,7,9,15,51.0,300.5,2.35,15.0,337.5,321.36,254.64
2016,5,7,9,30,22.0,283.0,2.3,15.0,300.0,254.63,201.08
2016,5,7,9,45,12.5,223.5,2.3,15.5,233.5,192.11,150.93
2016,5,7,10,0,3.0,164.0,2.3,16.0,167.0,132.56,102.65
2016,5,7,10,15,4.0,168.5,2.25,16.5,172.5,137.04,106.03
2016,5,7,10,30,5.0,173.0,2.2,17.0,178.0,141.45,109.25
2016,5,7,10,45,9.0,218.5,2.2,17.5,227.0,182.23,141.31
2016,5,7,11,0,13.0,264.0,2.2,18.0,276.0,222.84,172.64
2016,5,7,11,15,47.5,357.0,2.15,18.0,401.5,345.91,267.59
2016,5,7,11,30,82.0,450.0,2.1,18.0,527.0,452.86,346.99
2016,5,7,11,45,45.5,326.0,2.05,18.0,369.0,308.37,237.77
2016,5,7,12,0,9.0,202.0,2.0,18.0,211.0,165.5,127.04
2016,5,7,12,15,7.5,188.0,1.95,18.0,196.0,152.52,117.08
2016,5,7,12,30,6.0,174.0,1.9,18.0,181.0,139.76,106.99
2016,5,7,12,45,9.0,213.0,1.9,18.5,222.5,171.37,131.73
2016,5,7,13,0,12.0,252.0,1.9,19.0,264.0,202.07,155.36
2016,5,7,13,15,16.0,283.5,1.9,18.5,298.5,226.53,174.59
2016,5,7,13,30,20.0,315.0,1.9,18.0,333.0,249.66,192.74
2016,5,7,13,45,14.0,259.0,1.95,18.0,271.5,202.99,156.64
2016,5,7,14,0,8.0,203.0,2.0,18.0,210.0,157.61,121.3
2016,5,7,14,15,30.0,274.0,2.0,18.0,298.0,210.89,162.91
2016,5,7,14,30,52.0,345.0,2.0,18.0,386.0,257.3,198.11
2016,5,7,14,45,70.0,339.0,2.05,18.0,391.5,248.8,190.65
2016,5,7,15,0,88.0,333.0,2.1,18.0,397.0,237.62,181.35
2016,5,7,15,15,48.0,267.5,2.1,17.5,302.5,185.59,143.17
2016,5,7,15,30,8.0,202.0,2.1,17.0,208.0,146.65,114.52
2016,5,7,15,45,4.5,182.5,2.1,17.0,185.5,132.92,108.76
2016,5,7,16,0,1.0,163.0,2.1,17.0,163.0,119.5,97.72
2016,5,7,16,15,0.5,144.0,2.05,16.5,144.0,106.33,86.96
2016,5,7,16,30,0.0,125.0,2.0,16.0,125.0,93.02,75.94
2016,5,7,16,45,0.0,109.0,1.95,16.0,109.0,81.6,66.27
2016,5,7,17,0,0.0,93.0,1.9,16.0,93.0,70.08,56.4
2016,5,7,17,15,0.0,79.0,1.8,15.5,79.0,59.84,47.63
2016,5,7,17,30,0.0,65.0,1.7,15.0,65.0,49.54,38.63
2016,5,7,17,45,0.0,51.0,1.65,14.5,51.0,39.04,29.29
2016,5,7,18,0,0.0,37.0,1.6,14.0,37.0,28.26,19.54
2016,5,7,18,15,0.0,25.5,1.45,13.5,25.5,19.43,11.44
2016,5,7,18,30,0.0,14.0,1.3,13.0,14.0,10.63,3.2
2016,5,7,18,45,0.0,7.0,1.2,13.0,7.0,5.3,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.5,0.85,10.5,2.5,1.97,0.0
2016,5,8,5,30,0.0,5.0,1.0,11.0,5.0,3.78,0.0
2016,5,8,5,45,0.0,10.5,1.15,12.0,10.5,7.96,0.98
2016,5,8,6,0,0.0,16.0,1.3,13.0,16.0,12.15,4.71
2016,5,8,6,15,0.0,22.5,1.35,13.0,22.5,17.11,9.11
2016,5,8,6,30,0.0,29.0,1.4,13.0,29.0,22.09,13.48
2016,5,8,6,45,0.0,36.5,1.45,13.5,36.5,27.85,18.41
2016,5,8,7,0,0.0,44.0,1.5,14.0,44.0,33.62,23.28
2016,5,8,7,15,2.0,96.5,1.45,14.5,97.0,77.68,60.58
2016,5,8,7,30,4.0,149.0,1.4,15.0,150.0,126.62,101.0
2016,5,8,7,45,17.0,179.0,1.4,15.5,188.0,163.97,131.37
2016,5,8,8,0,30.0,209.0,1.4,16.0,226.0,218.82,175.16
2016,5,8,8,15,32.0,229.0,1.4,16.0,248.0,239.33,190.72
2016,5,8,8,30,34.0,249.0,1.4,16.0,270.0,259.67,206.13
2016,5,8,8,45,46.0,278.0,1.45,16.5,309.0,298.33,235.61
2016,5,8,9,0,58.0,307.0,1.5,17.0,348.0,336.88,264.4
2016,5,8,9,15,47.0,311.5,1.55,17.0,346.5,328.31,256.74
2016,5,8,9,30,36.0,316.0,1.6,17.0,345.0,319.59,249.27
2016,5,8,9,45,56.0,351.5,1.7,17.5,397.5,370.83,287.98
2016,5,8,10,0,76.0,387.0,1.8,18.0,450.0,421.24,325.08
2016,5,8,10,15,78.0,401.5,1.9,18.0,468.5,432.91,333.2
2016,5,8,10,30,80.0,416.0,2.0,18.0,487.0,443.88,341.04
2016,5,8,10,45,58.0,399.0,2.1,18.5,451.0,402.41,308.88
2016,5,8,11,0,36.0,382.0,2.2,19.0,415.0,362.18,277.73
2016,5,8,11,15,51.0,409.5,2.3,19.0,456.5,395.6,303.19
2016,5,8,11,30,66.0,437.0,2.4,19.0,498.0,427.13,326.7
2016,5,8,11,45,69.0,436.5,2.5,19.0,501.0,422.3,323.05
2016,5,8,12,0,72.0,436.0,2.6,19.0,504.0,416.88,319.14
2016,5,8,12,15,72.0,435.0,2.65,19.0,502.5,408.19,312.63
2016,5,8,12,30,72.0,434.0,2.7,19.0,501.0,399.12,305.84
2016,5,8,12,45,463.5,292.5,2.8,19.0,718.0,558.89,430.13
2016,5,8,13,0,855.0,151.0,2.9,19.0,935.0,654.12,500.71
2016,5,8,13,15,850.5,150.0,2.9,19.0,917.0,606.3,462.25
2016,5,8,13,30,846.0,149.0,2.9,19.0,899.0,560.44,424.99
2016,5,8,13,45,837.0,149.0,2.95,19.0,873.5,506.67,380.95
2016,5,8,14,0,828.0,149.0,3.0,19.0,848.0,452.18,335.09
2016,5,8,14,15,819.0,147.0,3.0,18.5,817.0,395.81,287.13
2016,5,8,14,30,810.0,145.0,3.0,18.0,786.0,339.27,238.16
2016,5,8,14,45,804.5,138.5,3.0,18.0,750.0,280.58,187.23
2016,5,8,15,0,799.0,132.0,3.0,18.0,714.0,221.86,138.77
2016,5,8,15,15,784.0,129.0,2.95,18.0,671.5,164.61,98.69
2016,5,8,15,30,769.0,126.0,2.9,18.0,629.0,108.89,74.56
2016,5,8,15,45,750.5,121.5,2.9,18.0,583.0,86.84,69.33
2016,5,8,16,0,732.0,117.0,2.9,18.0,537.0,84.97,67.97
2016,5,8,16,15,707.0,112.0,2.85,17.5,487.5,82.51,66.22
2016,5,8,16,30,682.0,107.0,2.8,17.0,438.0,79.93,64.35
2016,5,8,16,45,653.5,99.5,2.8,17.0,388.0,75.48,60.71
2016,5,8,17,0,625.0,92.0,2.8,17.0,338.0,70.84,56.85
2016,5,8,17,15,579.5,85.0,2.75,16.5,287.0,66.13,52.97
2016,5,8,17,30,534.0,78.0,2.7,16.0,236.0,61.36,48.91
2016,5,8,17,45,478.0,67.5,2.65,15.5,188.0,53.69,42.12
2016,5,8,18,0,422.0,57.0,2.6,15.0,140.0,45.85,34.98
2016,5,8,18,15,326.5,45.5,2.45,14.5,98.0,36.77,26.52
2016,5,8,18,30,231.0,34.0,2.3,14.0,56.0,25.86,15.9
2016,5,8,18,45,115.5,17.0,2.2,13.5,28.0,12.98,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,64.0,14.0,1.9,10.0,18.5,33.1,0.0
2016,5,9,5,30,128.0,28.0,2.0,10.0,37.0,103.34,64.53
2016,5,9,5,45,240.5,42.0,2.1,10.5,77.0,180.0,142.75
2016,5,9,6,0,353.0,56.0,2.2,11.0,117.0,265.82,218.68
2016,5,9,6,15,427.5,66.5,2.2,11.0,164.5,341.9,285.39
2016,5,9,6,30,502.0,77.0,2.2,11.0,212.0,421.78,353.32
2016,5,9,6,45,251.0,86.5,2.25,11.5,154.0,283.73,238.78
2016,5,9,7,0,0.0,96.0,2.3,12.0,96.0,76.89,60.33
2016,5,9,7,15,0.0,110.5,2.3,12.0,110.5,88.85,70.55
2016,5,9,7,30,0.0,125.0,2.3,12.0,125.0,100.8,80.39
2016,5,9,7,45,0.0,126.5,2.3,12.5,126.5,101.04,80.13
2016,5,9,8,0,0.0,128.0,2.3,13.0,128.0,101.59,80.15
2016,5,9,8,15,0.0,139.5,2.3,13.0,139.5,110.99,87.7
2016,5,9,8,30,0.0,151.0,2.3,13.0,151.0,120.4,95.19
2016,5,9,8,45,3.5,177.5,2.35,13.5,180.0,146.04,115.89
2016,5,9,9,0,7.0,204.0,2.4,14.0,209.0,171.83,136.39
2016,5,9,9,15,10.0,226.0,2.4,14.5,234.0,193.2,153.05
2016,5,9,9,30,13.0,248.0,2.4,15.0,259.0,214.5,169.46
2016,5,9,9,45,17.0,275.0,2.45,15.5,289.5,241.02,189.86
2016,5,9,10,0,21.0,302.0,2.5,16.0,320.0,267.31,209.81
2016,5,9,10,15,34.0,343.0,2.55,16.5,373.0,334.67,261.42
2016,5,9,10,30,47.0,384.0,2.6,17.0,426.0,382.11,296.76
2016,5,9,10,45,79.0,418.0,2.65,17.5,489.5,438.92,339.26
2016,5,9,11,0,111.0,452.0,2.7,18.0,553.0,493.39,379.15
2016,5,9,11,15,248.0,432.5,2.75,18.0,662.5,619.71,474.05
2016,5,9,11,30,385.0,413.0,2.8,18.0,772.0,704.58,536.57
2016,5,9,11,45,652.0,268.5,2.85,18.5,880.0,794.25,603.82
2016,5,9,12,0,919.0,124.0,2.9,19.0,988.0,835.64,634.88
2016,5,9,12,15,918.0,124.0,2.95,19.0,985.5,798.39,608.61
2016,5,9,12,30,917.0,124.0,3.0,19.0,983.0,758.33,579.21
2016,5,9,12,45,913.5,124.5,3.05,19.0,971.5,714.33,546.28
2016,5,9,13,0,910.0,125.0,3.1,19.0,960.0,668.05,510.83
2016,5,9,13,15,906.5,124.0,3.15,19.0,942.5,618.6,472.05
2016,5,9,13,30,903.0,123.0,3.2,19.0,925.0,567.27,430.67
2016,5,9,13,45,896.5,122.0,3.25,19.0,899.5,512.88,385.69
2016,5,9,14,0,890.0,121.0,3.3,19.0,874.0,457.34,338.47
2016,5,9,14,15,882.5,119.0,3.3,19.0,842.5,399.87,288.49
2016,5,9,14,30,875.0,117.0,3.3,19.0,811.0,341.84,237.35
2016,5,9,14,45,865.0,115.0,3.35,19.0,773.5,282.92,186.08
2016,5,9,15,0,855.0,113.0,3.4,19.0,736.0,224.2,137.8
2016,5,9,15,15,841.5,110.0,3.35,18.5,693.5,157.58,90.88
2016,5,9,15,30,828.0,107.0,3.3,18.0,651.0,98.59,65.89
2016,5,9,15,45,811.0,103.5,3.3,17.5,604.0,84.02,67.06
2016,5,9,16,0,794.0,100.0,3.3,17.0,557.0,82.21,65.86
2016,5,9,16,15,771.0,96.0,3.2,16.5,507.0,79.81,64.14
2016,5,9,16,30,748.0,92.0,3.1,16.0,457.0,77.31,62.32
2016,5,9,16,45,716.5,87.5,3.05,16.0,405.0,68.5,54.83
2016,5,9,17,0,685.0,83.0,3.0,16.0,353.0,65.5,52.39
2016,5,9,17,15,641.0,77.0,2.85,15.5,301.0,61.21,48.83
2016,5,9,17,30,597.0,71.0,2.7,15.0,249.0,56.87,45.13
2016,5,9,17,45,527.5,63.5,2.55,14.5,198.5,51.08,39.99
2016,5,9,18,0,458.0,56.0,2.4,14.0,148.0,45.31,34.67
2016,5,9,18,15,358.5,45.0,2.1,13.0,104.0,36.52,26.52
2016,5,9,18,30,259.0,34.0,1.8,12.0,60.0,26.0,16.32
2016,5,9,18,45,129.5,17.0,1.55,11.5,30.0,13.02,0.0
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,14.0,1.8,10.0,19.5,34.92,0.0
2016,5,10,5,30,139.0,28.0,1.9,10.0,39.0,108.0,70.17
2016,5,10,5,45,255.0,42.0,2.0,10.5,79.5,185.86,147.74
2016,5,10,6,0,371.0,56.0,2.1,11.0,120.0,274.2,225.59
2016,5,10,6,15,444.5,66.0,2.05,11.0,168.5,350.34,292.13
2016,5,10,6,30,518.0,76.0,2.0,11.0,217.0,429.74,359.29
2016,5,10,6,45,259.0,73.0,1.95,11.5,143.5,271.79,228.89
2016,5,10,7,0,0.0,70.0,1.9,12.0,70.0,53.71,40.55
2016,5,10,7,15,0.0,87.5,1.85,12.5,87.5,68.14,52.83
2016,5,10,7,30,0.0,105.0,1.8,13.0,105.0,82.77,64.89
2016,5,10,7,45,0.0,121.5,1.75,13.5,121.5,96.54,76.04
2016,5,10,8,0,0.0,138.0,1.7,14.0,138.0,110.31,87.03
2016,5,10,8,15,1.0,156.0,1.55,14.5,156.5,126.28,99.69
2016,5,10,8,30,2.0,174.0,1.4,15.0,175.0,142.27,112.18
2016,5,10,8,45,8.0,205.0,1.3,16.0,210.5,174.4,137.4
2016,5,10,9,0,14.0,236.0,1.2,17.0,246.0,206.72,162.13
2016,5,10,9,15,61.0,302.5,1.2,17.5,349.5,331.37,259.13
2016,5,10,9,30,108.0,369.0,1.2,18.0,453.0,440.13,339.66
2016,5,10,9,45,190.0,382.5,1.25,19.0,538.0,548.68,417.8
2016,5,10,10,0,272.0,396.0,1.3,20.0,623.0,655.33,491.34
2016,5,10,10,15,558.0,278.0,1.35,20.5,762.5,822.7,610.22
2016,5,10,10,30,844.0,160.0,1.4,21.0,902.0,962.57,701.81
2016,5,10,10,45,850.5,160.5,1.45,21.5,922.5,953.28,692.82
2016,5,10,11,0,857.0,161.0,1.5,22.0,943.0,940.09,683.32
2016,5,10,11,15,860.0,161.5,1.55,22.0,955.5,919.98,670.75
2016,5,10,11,30,863.0,162.0,1.6,22.0,968.0,896.23,655.87
2016,5,10,11,45,867.0,160.5,1.7,22.5,973.5,868.03,637.37
2016,5,10,12,0,871.0,159.0,1.8,23.0,979.0,823.61,607.96
2016,5,10,12,15,870.0,158.5,1.9,23.0,976.0,787.12,583.44
2016,5,10,12,30,869.0,158.0,2.0,23.0,973.0,748.03,556.34
2016,5,10,12,45,877.0,150.5,2.15,23.5,965.0,707.55,526.91
2016,5,10,13,0,885.0,143.0,2.3,24.0,957.0,664.07,494.4
2016,5,10,13,15,880.5,142.0,2.4,24.0,938.5,615.07,457.49
2016,5,10,13,30,876.0,141.0,2.5,24.0,920.0,564.38,418.11
2016,5,10,13,45,869.5,139.5,2.6,24.0,895.0,510.92,375.35
2016,5,10,14,0,863.0,138.0,2.7,24.0,870.0,456.38,330.39
2016,5,10,14,15,855.0,136.0,2.75,24.0,838.0,398.48,281.63
2016,5,10,14,30,847.0,134.0,2.8,24.0,806.0,340.43,231.99
2016,5,10,14,45,837.0,130.5,2.9,24.0,769.0,280.81,181.6
2016,5,10,15,0,827.0,127.0,3.0,24.0,732.0,221.6,134.13
2016,5,10,15,15,812.5,124.0,3.05,23.5,689.0,162.89,94.4
2016,5,10,15,30,798.0,121.0,3.1,23.0,646.0,105.63,70.84
2016,5,10,15,45,782.5,116.0,3.2,22.5,600.0,91.35,71.86
2016,5,10,16,0,767.0,111.0,3.3,22.0,554.0,88.9,70.19
2016,5,10,16,15,742.5,106.5,3.35,21.5,504.0,79.71,62.76
2016,5,10,16,30,718.0,102.0,3.4,21.0,454.0,77.29,61.05
2016,5,10,16,45,689.5,95.5,3.45,20.5,403.0,73.34,58.0
2016,5,10,17,0,661.0,89.0,3.5,20.0,352.0,69.25,54.77
2016,5,10,17,15,617.0,82.5,3.45,19.0,300.0,64.78,51.25
2016,5,10,17,30,573.0,76.0,3.4,18.0,248.0,60.25,47.55
2016,5,10,17,45,510.5,67.5,3.35,17.0,198.5,53.94,42.1
2016,5,10,18,0,448.0,59.0,3.3,16.0,149.0,47.58,36.38
2016,5,10,18,15,352.0,47.0,3.1,15.5,105.5,38.07,27.6
2016,5,10,18,30,256.0,35.0,2.9,15.0,62.0,26.71,16.78
2016,5,10,18,45,128.0,17.5,2.7,14.5,31.0,13.39,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,110.5,13.0,1.65,9.5,22.0,48.12,0.0
2016,5,11,5,30,221.0,26.0,1.9,10.0,44.0,140.83,95.21
2016,5,11,5,45,330.5,37.5,2.15,11.0,85.5,217.55,173.19
2016,5,11,6,0,440.0,49.0,2.4,12.0,127.0,304.97,250.17
2016,5,11,6,15,510.5,57.5,2.35,12.5,176.0,377.96,313.61
2016,5,11,6,30,581.0,66.0,2.3,13.0,225.0,456.62,379.21
2016,5,11,6,45,290.5,88.5,2.25,13.5,168.0,310.68,259.33
2016,5,11,7,0,0.0,111.0,2.2,14.0,111.0,90.84,71.56
2016,5,11,7,15,4.0,134.0,2.1,14.5,136.0,113.75,90.81
2016,5,11,7,30,8.0,157.0,2.0,15.0,161.0,136.88,109.59
2016,5,11,7,45,14.5,179.5,1.95,15.5,187.5,161.73,129.53
2016,5,11,8,0,21.0,202.0,1.9,16.0,214.0,186.85,149.36
2016,5,11,8,15,31.0,230.0,1.85,16.5,249.5,238.29,189.92
2016,5,11,8,30,41.0,258.0,1.8,17.0,285.0,274.07,217.21
2016,5,11,8,45,131.0,294.5,1.75,17.5,387.0,412.1,324.77
2016,5,11,9,0,221.0,331.0,1.7,18.0,489.0,531.99,413.61
2016,5,11,9,15,334.5,315.5,1.65,18.5,569.5,642.11,492.85
2016,5,11,9,30,448.0,300.0,1.6,19.0,650.0,752.63,569.04
2016,5,11,9,45,488.0,303.0,1.6,19.5,698.5,791.18,592.83
2016,5,11,10,0,528.0,306.0,1.6,20.0,747.0,827.16,615.21
2016,5,11,10,15,708.5,220.5,1.6,20.0,832.5,913.79,675.95
2016,5,11,10,30,889.0,135.0,1.6,20.0,918.0,963.77,706.92
2016,5,11,10,45,891.5,137.5,1.6,20.5,938.0,952.58,697.06
2016,5,11,11,0,894.0,140.0,1.6,21.0,958.0,937.55,685.61
2016,5,11,11,15,897.0,140.5,1.65,21.0,970.5,917.52,672.97
2016,5,11,11,30,900.0,141.0,1.7,21.0,983.0,893.89,658.02
2016,5,11,11,45,901.5,141.0,1.8,21.5,988.0,865.15,638.96
2016,5,11,12,0,903.0,141.0,1.9,22.0,993.0,833.19,617.65
2016,5,11,12,15,902.0,140.5,1.95,22.0,989.5,795.91,592.41
2016,5,11,12,30,901.0,140.0,2.0,22.0,986.0,755.92,564.18
2016,5,11,12,45,907.0,133.5,2.05,22.5,977.0,713.63,532.71
2016,5,11,13,0,913.0,127.0,2.1,23.0,968.0,668.42,498.38
2016,5,11,13,15,908.5,126.0,2.15,23.0,949.5,618.38,460.48
2016,5,11,13,30,904.0,125.0,2.2,23.0,931.0,566.57,420.07
2016,5,11,13,45,899.5,123.0,2.3,23.5,906.0,512.51,376.07
2016,5,11,14,0,895.0,121.0,2.4,24.0,881.0,457.11,329.72
2016,5,11,14,15,886.5,119.0,2.45,23.5,848.5,399.19,281.42
2016,5,11,14,30,878.0,117.0,2.5,23.0,816.0,340.83,231.81
2016,5,11,14,45,867.0,115.0,2.55,23.0,778.0,281.7,181.53
2016,5,11,15,0,856.0,113.0,2.6,23.0,740.0,222.88,134.29
2016,5,11,15,15,842.0,110.0,2.6,22.5,697.0,156.26,88.49
2016,5,11,15,30,828.0,107.0,2.6,22.0,654.0,97.41,64.52
2016,5,11,15,45,809.5,104.0,2.6,22.0,606.5,84.22,65.98
2016,5,11,16,0,791.0,101.0,2.6,22.0,559.0,82.72,64.94
2016,5,11,16,15,767.5,97.0,2.55,21.5,509.0,80.34,63.28
2016,5,11,16,30,744.0,93.0,2.5,21.0,459.0,77.87,61.52
2016,5,11,16,45,713.0,88.0,2.45,20.5,407.0,68.71,53.99
2016,5,11,17,0,682.0,83.0,2.4,20.0,355.0,65.39,51.42
2016,5,11,17,15,638.5,77.0,2.25,19.0,303.0,61.11,48.04
2016,5,11,17,30,595.0,71.0,2.1,18.0,251.0,56.78,44.5
2016,5,11,17,45,533.0,63.0,1.95,17.5,201.0,50.68,39.17
2016,5,11,18,0,471.0,55.0,1.8,17.0,151.0,44.55,33.62
2016,5,11,18,15,376.5,44.5,1.6,16.0,107.5,36.15,25.92
2016,5,11,18,30,282.0,34.0,1.4,15.0,64.0,27.74,17.77
2016,5,11,18,45,141.0,17.0,1.25,14.5,32.0,13.66,0.36
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.5,14.5,1.4,9.5,21.0,38.25,0.0
2016,5,12,5,30,157.0,29.0,1.7,10.0,42.0,117.03,80.39
2016,5,12,5,45,250.5,44.0,2.0,11.0,81.5,184.88,147.16
2016,5,12,6,0,344.0,59.0,2.3,12.0,121.0,262.47,215.5
2016,5,12,6,15,415.0,70.0,2.3,12.0,168.5,331.91,276.44
2016,5,12,6,30,486.0,81.0,2.3,12.0,216.0,413.43,345.32
2016,5,12,6,45,243.0,80.5,2.35,12.5,148.0,269.17,225.94
2016,5,12,7,0,0.0,80.0,2.4,13.0,80.0,62.2,47.62
2016,5,12,7,15,4.5,119.0,2.4,13.5,121.0,99.74,79.46
2016,5,12,7,30,9.0,158.0,2.4,14.0,162.0,138.43,111.4
2016,5,12,7,45,14.5,179.5,2.4,14.5,187.5,161.51,129.94
2016,5,12,8,0,20.0,201.0,2.4,15.0,213.0,184.82,148.41
2016,5,12,8,15,62.0,244.5,2.35,15.5,283.5,280.11,225.33
2016,5,12,8,30,104.0,288.0,2.3,16.0,354.0,361.5,288.74
2016,5,12,8,45,251.0,289.5,2.3,16.5,465.0,535.97,423.49
2016,5,12,9,0,398.0,291.0,2.3,17.0,576.0,673.83,524.91
2016,5,12,9,15,609.5,215.5,2.25,17.5,679.0,826.04,633.9
2016,5,12,9,30,821.0,140.0,2.2,18.0,782.0,942.41,710.24
2016,5,12,9,45,833.0,141.0,2.2,18.5,815.5,954.19,714.32
2016,5,12,10,0,845.0,142.0,2.2,19.0,849.0,962.21,717.09
2016,5,12,10,15,851.5,143.5,2.15,19.0,875.5,961.72,715.2
2016,5,12,10,30,858.0,145.0,2.1,19.0,902.0,942.34,701.02
2016,5,12,10,45,860.5,147.5,2.1,19.5,921.5,931.36,691.96
2016,5,12,11,0,863.0,150.0,2.1,20.0,941.0,916.66,680.49
2016,5,12,11,15,865.5,151.0,2.1,20.5,953.0,897.1,665.93
2016,5,12,11,30,868.0,152.0,2.1,21.0,965.0,874.06,649.2
2016,5,12,11,45,867.0,153.5,2.1,21.5,969.0,845.2,628.67
2016,5,12,12,0,866.0,155.0,2.1,22.0,973.0,813.36,606.18
2016,5,12,12,15,865.5,155.0,2.1,22.0,970.5,777.97,581.01
2016,5,12,12,30,865.0,155.0,2.1,22.0,968.0,739.95,553.56
2016,5,12,12,45,848.0,163.5,2.15,22.5,953.5,703.71,525.59
2016,5,12,13,0,831.0,172.0,2.2,23.0,939.0,656.31,489.47
2016,5,12,13,15,826.5,171.0,2.25,23.0,921.5,608.02,452.99
2016,5,12,13,30,822.0,170.0,2.3,23.0,904.0,558.22,414.25
2016,5,12,13,45,819.5,165.5,2.4,23.0,880.0,505.53,372.32
2016,5,12,14,0,817.0,161.0,2.5,23.0,856.0,451.58,328.04
2016,5,12,14,15,808.0,158.5,2.55,22.5,825.0,395.71,281.63
2016,5,12,14,30,799.0,156.0,2.6,22.0,794.0,339.71,234.24
2016,5,12,14,45,792.5,150.5,2.7,22.0,758.0,282.39,185.63
2016,5,12,15,0,786.0,145.0,2.8,22.0,722.0,225.16,139.59
2016,5,12,15,15,770.5,141.0,2.8,21.5,679.5,168.29,101.12
2016,5,12,15,30,755.0,137.0,2.8,21.0,637.0,105.04,71.93
2016,5,12,15,45,741.5,130.5,2.85,21.0,592.0,91.7,72.56
2016,5,12,16,0,728.0,124.0,2.9,21.0,547.0,88.94,70.47
2016,5,12,16,15,702.5,119.0,2.9,20.0,497.5,86.64,69.04
2016,5,12,16,30,677.0,114.0,2.9,19.0,448.0,84.23,67.49
2016,5,12,16,45,648.0,106.5,2.95,18.5,397.5,79.95,64.17
2016,5,12,17,0,619.0,99.0,3.0,18.0,347.0,75.48,60.62
2016,5,12,17,15,573.5,91.5,3.0,17.0,296.0,70.58,56.74
2016,5,12,17,30,528.0,84.0,3.0,16.0,245.0,65.6,52.65
2016,5,12,17,45,465.0,74.0,3.05,15.5,196.0,58.39,46.32
2016,5,12,18,0,402.0,64.0,3.1,15.0,147.0,48.41,37.31
2016,5,12,18,15,311.0,51.0,3.0,14.0,104.5,38.55,28.27
2016,5,12,18,30,220.0,38.0,2.9,13.0,62.0,28.7,18.83
2016,5,12,18,45,110.0,19.0,2.85,12.5,31.0,14.45,1.77
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,82.0,15.5,2.3,10.0,22.5,40.14,0.0
2016,5,13,5,30,164.0,31.0,2.4,10.0,45.0,122.37,85.83
2016,5,13,5,45,273.0,44.5,2.55,10.5,86.0,195.01,156.02
2016,5,13,6,0,382.0,58.0,2.7,11.0,127.0,279.76,230.9
2016,5,13,6,15,452.0,68.5,2.75,11.0,176.0,354.8,296.79
2016,5,13,6,30,522.0,79.0,2.8,11.0,225.0,432.56,363.13
2016,5,13,6,45,296.0,116.0,2.9,11.5,202.0,328.56,276.51
2016,5,13,7,0,70.0,153.0,3.0,12.0,179.0,194.99,161.6
2016,5,13,7,15,78.0,174.0,3.0,12.5,207.5,222.77,184.51
2016,5,13,7,30,86.0,195.0,3.0,13.0,236.0,250.82,206.82
2016,5,13,7,45,43.0,162.0,3.0,13.5,182.5,180.2,146.8
2016,5,13,8,0,0.0,129.0,3.0,14.0,129.0,102.27,80.3
2016,5,13,8,15,3.5,162.0,3.0,14.0,164.5,133.53,106.11
2016,5,13,8,30,7.0,195.0,3.0,14.0,200.0,165.17,131.77
2016,5,13,8,45,6.0,193.5,3.0,14.5,198.0,162.04,128.52
2016,5,13,9,0,5.0,192.0,3.0,15.0,196.0,159.13,125.57
2016,5,13,9,15,8.0,214.0,3.0,15.5,221.0,180.39,142.27
2016,5,13,9,30,11.0,236.0,3.0,16.0,246.0,201.61,158.7
2016,5,13,9,45,11.5,243.5,3.05,16.5,254.0,207.79,162.99
2016,5,13,10,0,12.0,251.0,3.1,17.0,262.0,213.92,167.27
2016,5,13,10,15,13.5,265.5,3.15,17.0,278.0,226.85,177.25
2016,5,13,10,30,15.0,280.0,3.2,17.0,294.0,239.58,187.02
2016,5,13,10,45,28.0,337.5,3.3,17.5,363.5,316.34,246.27
2016,5,13,11,0,41.0,395.0,3.4,18.0,433.0,376.48,291.46
2016,5,13,11,15,44.0,405.5,3.5,18.0,447.0,383.77,296.69
2016,5,13,11,30,47.0,416.0,3.6,18.0,461.0,390.27,301.53
2016,5,13,11,45,101.5,448.5,3.75,18.0,545.0,456.62,352.7
2016,5,13,12,0,156.0,481.0,3.9,18.0,629.0,528.09,406.43
2016,5,13,12,15,536.5,303.5,3.95,18.0,809.5,670.1,517.94
2016,5,13,12,30,917.0,126.0,4.0,18.0,990.0,753.59,582.7
2016,5,13,12,45,914.0,126.5,4.1,18.0,979.5,710.16,548.83
2016,5,13,13,0,911.0,127.0,4.2,18.0,969.0,664.42,513.15
2016,5,13,13,15,907.5,126.0,4.25,17.5,951.0,615.21,474.68
2016,5,13,13,30,904.0,125.0,4.3,17.0,933.0,564.14,433.56
2016,5,13,13,45,900.5,122.5,4.4,17.0,909.0,510.38,388.3
2016,5,13,14,0,897.0,120.0,4.5,17.0,885.0,455.18,340.49
2016,5,13,14,15,889.5,118.5,4.5,16.5,853.5,398.03,290.4
2016,5,13,14,30,882.0,117.0,4.5,16.0,822.0,340.3,239.06
2016,5,13,14,45,874.5,113.5,4.5,16.0,785.0,280.97,186.52
2016,5,13,15,0,867.0,110.0,4.5,16.0,748.0,221.59,137.04
2016,5,13,15,15,854.0,107.5,4.4,15.5,705.5,162.39,95.98
