Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,30,841.0,105.0,4.3,15.0,663.0,95.69,65.46
2016,5,13,15,45,829.0,100.0,4.25,15.0,617.0,82.09,66.04
2016,5,13,16,0,817.0,95.0,4.2,15.0,571.0,79.31,63.84
2016,5,13,16,15,795.5,91.5,4.1,14.5,521.0,77.14,62.29
2016,5,13,16,30,774.0,88.0,4.0,14.0,471.0,74.88,60.65
2016,5,13,16,45,751.5,82.0,3.95,14.0,420.0,70.7,57.19
2016,5,13,17,0,729.0,76.0,3.9,14.0,369.0,66.34,53.52
2016,5,13,17,15,688.5,70.5,3.75,13.5,316.5,57.2,45.64
2016,5,13,17,30,648.0,65.0,3.6,13.0,264.0,53.01,42.05
2016,5,13,17,45,596.0,58.0,3.45,12.5,214.0,47.53,37.17
2016,5,13,18,0,544.0,51.0,3.3,12.0,164.0,42.01,32.08
2016,5,13,18,15,451.5,42.0,3.0,11.5,118.5,34.58,25.09
2016,5,13,18,30,359.0,33.0,2.7,11.0,73.0,27.2,17.81
2016,5,13,18,45,179.5,16.5,2.45,10.5,36.5,13.31,2.0
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,92.0,14.5,1.4,10.5,22.5,56.47,0.0
2016,5,14,5,30,184.0,29.0,1.6,11.0,45.0,126.66,89.75
2016,5,14,5,45,279.5,42.0,1.85,11.5,84.5,193.96,154.52
2016,5,14,6,0,375.0,55.0,2.1,12.0,124.0,275.86,226.48
2016,5,14,6,15,433.0,66.0,2.15,12.5,169.5,341.05,283.21
2016,5,14,6,30,491.0,77.0,2.2,13.0,215.0,410.85,341.77
2016,5,14,6,45,542.5,81.5,2.25,13.5,262.5,473.49,392.65
2016,5,14,7,0,594.0,86.0,2.3,14.0,310.0,538.6,443.67
2016,5,14,7,15,329.0,139.0,2.3,14.5,266.0,398.84,328.84
2016,5,14,7,30,64.0,192.0,2.3,15.0,222.0,229.91,186.69
2016,5,14,7,45,67.0,214.5,2.3,15.5,249.0,255.06,206.58
2016,5,14,8,0,70.0,237.0,2.3,16.0,276.0,280.01,225.38
2016,5,14,8,15,121.0,265.0,2.25,16.0,340.0,371.33,297.54
2016,5,14,8,30,172.0,293.0,2.2,16.0,404.0,445.81,354.67
2016,5,14,8,45,185.5,314.5,2.15,16.5,441.5,480.4,378.85
2016,5,14,9,0,199.0,336.0,2.1,17.0,479.0,514.32,402.32
2016,5,14,9,15,288.5,336.0,2.15,17.5,556.0,617.06,477.91
2016,5,14,9,30,378.0,336.0,2.2,18.0,633.0,699.05,536.24
2016,5,14,9,45,358.0,358.5,2.25,18.5,649.0,699.78,533.59
2016,5,14,10,0,338.0,381.0,2.3,19.0,665.0,698.14,530.03
2016,5,14,10,15,339.5,395.5,2.35,19.0,689.0,706.6,535.29
2016,5,14,10,30,341.0,410.0,2.4,19.0,713.0,712.87,538.97
2016,5,14,10,45,353.5,408.5,2.5,19.5,728.0,711.98,537.49
2016,5,14,11,0,366.0,407.0,2.6,20.0,743.0,708.93,534.55
2016,5,14,11,15,443.5,392.5,2.65,20.0,805.5,760.88,571.82
2016,5,14,11,30,521.0,378.0,2.7,20.0,868.0,794.51,595.72
2016,5,14,11,45,520.0,381.5,2.8,20.5,872.5,772.69,579.07
2016,5,14,12,0,519.0,385.0,2.9,21.0,877.0,748.46,561.04
2016,5,14,12,15,577.5,351.0,2.95,21.0,896.5,737.11,553.86
2016,5,14,12,30,636.0,317.0,3.0,21.0,916.0,716.92,539.99
2016,5,14,12,45,764.5,227.5,3.1,21.0,940.0,699.72,528.98
2016,5,14,13,0,893.0,138.0,3.2,21.0,964.0,659.96,500.73
2016,5,14,13,15,889.0,137.0,3.25,21.0,946.0,611.25,462.66
2016,5,14,13,30,885.0,136.0,3.3,21.0,928.0,560.79,422.16
2016,5,14,13,45,879.5,133.5,3.4,21.0,903.0,507.08,378.1
2016,5,14,14,0,874.0,131.0,3.5,21.0,878.0,452.2,331.78
2016,5,14,14,15,866.0,129.5,3.55,20.5,846.5,396.11,283.88
2016,5,14,14,30,858.0,128.0,3.6,20.0,815.0,339.54,234.77
2016,5,14,14,45,845.0,126.5,3.7,20.0,777.0,276.8,181.1
2016,5,14,15,0,832.0,125.0,3.8,20.0,739.0,218.34,133.64
2016,5,14,15,15,817.5,122.0,3.8,19.5,696.0,159.72,93.68
2016,5,14,15,30,803.0,119.0,3.8,19.0,653.0,102.53,70.57
2016,5,14,15,45,783.5,116.0,3.85,19.0,606.0,91.14,72.68
2016,5,14,16,0,764.0,113.0,3.9,19.0,559.0,89.95,71.91
2016,5,14,16,15,739.5,108.5,3.8,18.5,509.5,80.72,64.36
2016,5,14,16,30,715.0,104.0,3.7,18.0,460.0,78.35,62.68
2016,5,14,16,45,679.5,99.5,3.65,17.5,408.0,75.68,60.71
2016,5,14,17,0,644.0,95.0,3.6,17.0,356.0,72.98,58.68
2016,5,14,17,15,599.5,88.5,3.4,16.5,305.0,68.69,55.19
2016,5,14,17,30,555.0,82.0,3.2,16.0,254.0,64.34,51.54
2016,5,14,17,45,488.5,73.5,3.05,15.5,204.5,58.15,46.12
2016,5,14,18,0,422.0,65.0,2.9,15.0,155.0,51.95,40.47
2016,5,14,18,15,330.0,53.0,2.6,14.5,111.5,40.09,29.62
2016,5,14,18,30,238.0,41.0,2.3,14.0,68.0,30.94,20.82
2016,5,14,18,45,119.0,20.5,2.05,13.5,34.0,15.59,3.94
2016,5,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,16.5,2.0,11.5,23.5,55.42,0.0
2016,5,15,5,30,161.0,33.0,2.2,12.0,47.0,122.42,87.48
2016,5,15,5,45,271.5,46.0,2.4,12.5,88.5,194.76,154.97
2016,5,15,6,0,382.0,59.0,2.6,13.0,130.0,279.32,228.92
2016,5,15,6,15,452.0,68.5,2.55,13.5,178.0,353.35,292.67
2016,5,15,6,30,522.0,78.0,2.5,14.0,226.0,429.79,356.29
2016,5,15,6,45,265.0,104.0,2.45,14.5,179.5,292.67,243.49
2016,5,15,7,0,8.0,130.0,2.4,15.0,133.0,114.34,91.17
2016,5,15,7,15,4.0,127.0,2.35,15.5,128.5,106.5,84.36
2016,5,15,7,30,0.0,124.0,2.3,16.0,124.0,99.38,77.86
2016,5,15,7,45,0.0,128.0,2.25,16.5,128.0,101.99,79.6
2016,5,15,8,0,0.0,132.0,2.2,17.0,132.0,104.78,81.45
2016,5,15,8,15,1.5,155.0,2.15,17.0,156.0,125.49,98.14
2016,5,15,8,30,3.0,178.0,2.1,17.0,180.0,146.29,114.69
2016,5,15,8,45,16.0,228.5,2.1,17.5,240.0,202.14,159.21
2016,5,15,9,0,29.0,279.0,2.1,18.0,300.0,278.45,218.5
2016,5,15,9,15,45.0,314.5,2.1,18.5,349.0,326.37,254.63
2016,5,15,9,30,61.0,350.0,2.1,19.0,398.0,373.93,289.87
2016,5,15,9,45,63.5,365.0,2.15,19.5,417.0,387.82,299.09
2016,5,15,10,0,66.0,380.0,2.2,20.0,436.0,401.2,308.04
2016,5,15,10,15,493.0,245.0,2.3,20.0,681.0,723.11,552.74
2016,5,15,10,30,920.0,110.0,2.4,20.0,926.0,962.02,716.75
2016,5,15,10,45,922.5,112.0,2.5,20.5,945.5,950.58,705.66
2016,5,15,11,0,925.0,114.0,2.6,21.0,965.0,935.24,694.59
2016,5,15,11,15,927.5,114.5,2.75,21.0,978.0,914.75,681.85
2016,5,15,11,30,930.0,115.0,2.9,21.0,991.0,890.6,666.56
2016,5,15,11,45,929.0,117.0,3.1,21.5,995.0,861.32,646.73
2016,5,15,12,0,928.0,119.0,3.3,22.0,999.0,828.8,624.48
2016,5,15,12,15,927.5,119.0,3.45,22.0,996.5,792.01,599.42
2016,5,15,12,30,927.0,119.0,3.6,22.0,994.0,752.37,570.69
2016,5,15,12,45,930.5,115.0,3.75,22.0,985.0,709.65,539.03
2016,5,15,13,0,934.0,111.0,3.9,22.0,976.0,664.14,504.38
2016,5,15,13,15,931.0,110.0,4.0,21.5,958.5,614.5,466.31
2016,5,15,13,30,928.0,109.0,4.1,21.0,941.0,562.89,425.4
2016,5,15,13,45,922.5,108.5,4.2,21.0,916.5,508.71,380.33
2016,5,15,14,0,917.0,108.0,4.3,21.0,892.0,453.23,332.92
2016,5,15,14,15,910.0,106.5,4.3,20.5,861.0,395.46,283.05
2016,5,15,14,30,903.0,105.0,4.3,20.0,830.0,337.04,231.86
2016,5,15,14,45,894.5,102.5,4.3,20.0,792.5,277.22,179.71
2016,5,15,15,0,886.0,100.0,4.3,20.0,755.0,217.42,130.74
2016,5,15,15,15,873.5,98.0,4.3,19.5,712.5,157.78,90.23
2016,5,15,15,30,861.0,96.0,4.3,19.0,670.0,99.09,67.49
2016,5,15,15,45,844.5,93.5,4.35,19.0,623.0,86.98,69.14
2016,5,15,16,0,828.0,91.0,4.4,19.0,576.0,76.9,60.75
2016,5,15,16,15,806.0,87.5,4.35,18.5,526.0,74.61,59.11
2016,5,15,16,30,784.0,84.0,4.3,18.0,476.0,72.22,57.38
2016,5,15,16,45,751.0,81.0,4.25,17.5,423.0,69.91,55.69
2016,5,15,17,0,718.0,78.0,4.2,17.0,370.0,67.61,53.98
2016,5,15,17,15,677.0,73.0,4.0,16.0,318.0,58.76,46.54
2016,5,15,17,30,636.0,68.0,3.8,15.0,266.0,55.01,43.48
2016,5,15,17,45,569.5,62.0,3.65,14.5,215.0,50.21,39.26
2016,5,15,18,0,503.0,56.0,3.5,14.0,164.0,45.5,34.93
2016,5,15,18,15,411.5,46.5,3.2,13.5,119.0,37.86,27.81
2016,5,15,18,30,320.0,37.0,2.9,13.0,74.0,30.26,20.41
2016,5,15,18,45,180.0,23.0,2.65,13.0,42.0,17.6,5.87
2016,5,15,19,0,40.0,9.0,2.4,13.0,10.0,7.08,0.0
2016,5,15,19,15,20.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,97.5,15.5,1.7,11.0,24.5,59.85,0.0
2016,5,16,5,30,195.0,31.0,1.8,11.0,49.0,132.38,96.03
2016,5,16,5,45,290.0,44.0,1.95,11.5,89.5,199.84,159.61
2016,5,16,6,0,385.0,57.0,2.1,12.0,130.0,281.58,231.24
2016,5,16,6,15,453.5,66.5,2.05,12.5,177.5,351.48,291.55
2016,5,16,6,30,522.0,76.0,2.0,13.0,225.0,426.84,354.13
2016,5,16,6,45,569.0,83.5,2.0,14.0,275.5,490.92,404.72
2016,5,16,7,0,616.0,91.0,2.0,15.0,326.0,557.24,454.9
2016,5,16,7,15,651.0,96.5,2.05,15.5,377.5,614.25,497.14
2016,5,16,7,30,686.0,102.0,2.1,16.0,429.0,671.52,537.9
2016,5,16,7,45,715.0,106.0,2.15,16.5,479.5,722.07,572.02
2016,5,16,8,0,744.0,110.0,2.2,17.0,530.0,771.61,604.72
2016,5,16,8,15,764.0,113.5,2.25,17.5,577.0,806.92,626.74
2016,5,16,8,30,784.0,117.0,2.3,18.0,624.0,844.55,650.21
2016,5,16,8,45,802.5,119.0,2.4,18.5,668.5,876.65,669.98
2016,5,16,9,0,821.0,121.0,2.5,19.0,713.0,905.85,687.67
2016,5,16,9,15,832.5,123.0,2.55,19.5,751.5,925.42,698.34
2016,5,16,9,30,844.0,125.0,2.6,20.0,790.0,941.51,706.77
2016,5,16,9,45,864.0,120.5,2.65,20.5,825.5,942.15,704.94
2016,5,16,10,0,884.0,116.0,2.7,21.0,861.0,952.33,709.77
2016,5,16,10,15,890.5,117.5,2.75,21.5,888.0,951.99,707.59
2016,5,16,10,30,897.0,119.0,2.8,22.0,915.0,947.75,703.05
2016,5,16,10,45,901.5,119.5,2.9,22.5,935.0,936.88,694.63
2016,5,16,11,0,906.0,120.0,3.0,23.0,955.0,922.19,683.81
2016,5,16,11,15,909.0,121.0,3.05,23.0,968.0,902.87,670.93
2016,5,16,11,30,912.0,122.0,3.1,23.0,981.0,879.92,655.65
2016,5,16,11,45,913.5,122.0,3.2,23.5,986.0,851.41,635.67
2016,5,16,12,0,915.0,122.0,3.3,24.0,991.0,819.66,613.44
2016,5,16,12,15,915.0,121.5,3.4,24.0,988.5,783.32,588.42
2016,5,16,12,30,915.0,121.0,3.5,24.0,986.0,744.17,560.02
2016,5,16,12,45,915.0,119.5,3.6,24.0,976.5,701.6,528.5
2016,5,16,13,0,915.0,118.0,3.7,24.0,967.0,656.54,494.3
2016,5,16,13,15,911.5,117.0,3.75,24.0,949.5,607.51,456.05
2016,5,16,13,30,908.0,116.0,3.8,24.0,932.0,556.62,415.29
2016,5,16,13,45,907.0,112.5,3.85,24.0,908.5,503.47,371.58
2016,5,16,14,0,906.0,109.0,3.9,24.0,885.0,448.63,325.25
2016,5,16,14,15,898.5,107.5,3.9,23.5,854.0,391.4,276.53
2016,5,16,14,30,891.0,106.0,3.9,23.0,823.0,333.59,226.58
2016,5,16,14,45,880.5,105.0,3.95,23.0,785.5,275.08,176.31
2016,5,16,15,0,870.0,104.0,4.0,23.0,748.0,216.79,129.31
2016,5,16,15,15,857.5,101.5,3.95,22.5,706.0,157.86,89.83
2016,5,16,15,30,845.0,99.0,3.9,22.0,664.0,99.9,67.64
2016,5,16,15,45,824.5,97.5,3.9,22.0,616.5,80.27,62.64
2016,5,16,16,0,804.0,96.0,3.9,22.0,569.0,79.55,62.24
2016,5,16,16,15,782.0,92.5,3.8,21.5,519.5,77.42,60.77
2016,5,16,16,30,760.0,89.0,3.7,21.0,470.0,75.2,59.21
2016,5,16,16,45,726.5,85.5,3.65,20.5,418.0,72.69,57.39
2016,5,16,17,0,693.0,82.0,3.6,20.0,366.0,64.76,50.84
2016,5,16,17,15,651.5,76.5,3.45,19.0,314.5,60.81,47.76
2016,5,16,17,30,610.0,71.0,3.3,18.0,263.0,56.83,44.54
2016,5,16,17,45,549.5,64.0,3.2,17.5,213.0,51.47,39.88
2016,5,16,18,0,489.0,57.0,3.1,17.0,163.0,46.12,35.06
2016,5,16,18,15,399.0,47.0,2.9,16.0,118.5,38.14,27.78
2016,5,16,18,30,309.0,37.0,2.7,15.0,74.0,30.17,20.2
2016,5,16,18,45,175.0,23.5,2.5,14.5,42.5,17.96,6.61
2016,5,16,19,0,41.0,10.0,2.3,14.0,11.0,7.87,0.0
2016,5,16,19,15,20.5,5.0,2.25,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,15.0,1.2,11.5,27.0,73.5,0.0
2016,5,17,5,30,263.0,30.0,1.4,12.0,54.0,159.88,116.85
2016,5,17,5,45,369.0,40.0,1.65,13.0,97.5,234.0,185.84
2016,5,17,6,0,475.0,50.0,1.9,14.0,141.0,319.27,259.67
2016,5,17,6,15,541.5,57.5,1.95,14.5,190.5,389.9,320.16
2016,5,17,6,30,608.0,65.0,2.0,15.0,240.0,465.67,382.51
2016,5,17,6,45,659.0,70.0,2.1,16.0,293.5,532.93,435.19
2016,5,17,7,0,710.0,75.0,2.2,17.0,347.0,599.51,485.31
2016,5,17,7,15,742.5,79.0,2.35,17.5,400.0,656.54,526.9
2016,5,17,7,30,775.0,83.0,2.5,18.0,453.0,713.34,566.49
2016,5,17,7,45,802.0,86.0,2.7,19.0,505.5,763.94,599.86
2016,5,17,8,0,829.0,89.0,2.9,20.0,558.0,813.13,631.54
2016,5,17,8,15,847.0,92.0,2.95,20.5,606.5,852.81,656.24
2016,5,17,8,30,865.0,95.0,3.0,21.0,655.0,879.82,671.9
2016,5,17,8,45,879.5,97.0,3.1,22.0,700.0,909.37,688.33
2016,5,17,9,0,894.0,99.0,3.2,23.0,745.0,935.76,702.4
2016,5,17,9,15,904.5,101.0,3.25,23.5,784.5,955.05,712.66
2016,5,17,9,30,915.0,103.0,3.3,24.0,824.0,970.67,720.55
2016,5,17,9,45,922.0,105.0,3.35,24.5,857.5,979.2,723.82
2016,5,17,10,0,929.0,107.0,3.4,25.0,891.0,983.77,724.64
2016,5,17,10,15,934.5,108.0,3.35,25.0,918.0,981.94,722.1
2016,5,17,10,30,940.0,109.0,3.3,25.0,945.0,976.09,717.09
2016,5,17,10,45,943.5,110.5,3.25,25.5,965.0,964.87,707.32
2016,5,17,11,0,947.0,112.0,3.2,26.0,985.0,949.66,695.13
2016,5,17,11,15,949.0,112.5,3.15,26.0,997.0,928.36,680.44
2016,5,17,11,30,951.0,113.0,3.1,26.0,1009.0,903.35,663.4
2016,5,17,11,45,951.0,113.5,3.05,26.5,1013.5,873.14,641.68
2016,5,17,12,0,951.0,114.0,3.0,27.0,1018.0,839.63,617.86
2016,5,17,12,15,950.0,113.5,2.95,27.0,1015.0,801.45,591.65
2016,5,17,12,30,949.0,113.0,2.9,27.0,1012.0,760.42,561.92
2016,5,17,12,45,948.5,111.5,2.85,27.5,1001.5,716.26,528.38
2016,5,17,13,0,948.0,110.0,2.8,28.0,991.0,669.55,492.41
2016,5,17,13,15,944.0,109.0,2.75,28.0,972.5,618.85,453.73
2016,5,17,13,30,940.0,108.0,2.7,28.0,954.0,566.25,412.59
2016,5,17,13,45,933.5,107.5,2.7,28.0,928.5,511.17,368.57
2016,5,17,14,0,927.0,107.0,2.7,28.0,903.0,454.87,322.32
2016,5,17,14,15,919.5,105.5,2.7,28.0,871.0,396.56,273.44
2016,5,17,14,30,912.0,104.0,2.7,28.0,839.0,337.64,223.43
2016,5,17,14,45,902.0,102.5,2.7,28.0,801.0,277.79,173.36
2016,5,17,15,0,892.0,101.0,2.7,28.0,763.0,218.09,126.45
2016,5,17,15,15,879.0,98.5,2.7,27.5,719.5,157.89,87.19
2016,5,17,15,30,866.0,96.0,2.7,27.0,676.0,98.72,65.24
2016,5,17,15,45,850.5,92.5,2.7,27.0,629.0,86.55,66.5
2016,5,17,16,0,835.0,89.0,2.7,27.0,582.0,75.72,57.75
2016,5,17,16,15,813.5,86.0,2.65,26.5,531.5,73.72,56.41
2016,5,17,16,30,792.0,83.0,2.6,26.0,481.0,71.66,55.0
2016,5,17,16,45,763.5,79.0,2.55,25.5,429.0,68.67,52.8
2016,5,17,17,0,735.0,75.0,2.5,25.0,377.0,65.62,50.5
2016,5,17,17,15,695.5,70.0,2.35,24.0,324.5,61.57,47.41
2016,5,17,17,30,656.0,65.0,2.2,23.0,272.0,53.06,40.37
2016,5,17,17,45,596.0,59.0,2.1,22.0,221.0,48.22,36.33
2016,5,17,18,0,536.0,53.0,2.0,21.0,170.0,43.41,32.14
2016,5,17,18,15,449.0,44.0,1.85,20.0,124.5,36.07,25.55
2016,5,17,18,30,362.0,35.0,1.7,19.0,79.0,28.75,18.71
2016,5,17,18,45,222.0,23.0,1.6,18.0,46.0,18.75,7.48
2016,5,17,19,0,82.0,11.0,1.5,17.0,13.0,8.65,0.0
2016,5,17,19,15,41.0,5.5,1.4,16.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,16.0,1.95,12.5,27.0,65.82,0.0
2016,5,18,5,30,226.0,32.0,2.2,13.0,54.0,144.56,105.89
2016,5,18,5,45,328.0,43.5,2.45,14.0,96.0,218.42,173.4
2016,5,18,6,0,430.0,55.0,2.7,15.0,138.0,301.04,244.96
2016,5,18,6,15,496.0,63.5,2.6,15.5,186.5,370.37,304.36
2016,5,18,6,30,562.0,72.0,2.5,16.0,235.0,444.83,365.65
2016,5,18,6,45,610.5,78.0,2.45,16.5,287.0,509.67,417.08
2016,5,18,7,0,659.0,84.0,2.4,17.0,339.0,576.78,468.22
2016,5,18,7,15,692.5,89.5,2.3,18.0,390.5,634.09,508.75
2016,5,18,7,30,726.0,95.0,2.2,19.0,442.0,691.49,546.79
2016,5,18,7,45,751.5,98.5,2.1,20.0,492.5,736.0,573.87
2016,5,18,8,0,777.0,102.0,2.0,21.0,543.0,783.06,601.89
2016,5,18,8,15,795.5,105.5,1.95,21.5,590.5,822.36,625.25
2016,5,18,8,30,814.0,109.0,1.9,22.0,638.0,859.25,646.55
2016,5,18,8,45,829.0,111.5,1.9,23.0,682.0,889.2,662.08
2016,5,18,9,0,844.0,114.0,1.9,24.0,726.0,916.09,675.4
2016,5,18,9,15,855.0,116.5,1.95,24.5,764.5,923.75,677.94
2016,5,18,9,30,866.0,119.0,2.0,25.0,803.0,939.73,686.19
2016,5,18,9,45,878.0,118.5,2.1,25.5,836.5,950.04,691.28
2016,5,18,10,0,890.0,118.0,2.2,26.0,870.0,956.65,694.1
2016,5,18,10,15,895.5,119.0,2.3,26.5,896.5,954.84,691.61
2016,5,18,10,30,901.0,120.0,2.4,27.0,923.0,949.17,686.8
2016,5,18,10,45,903.0,122.5,2.5,27.5,941.5,937.81,678.42
2016,5,18,11,0,905.0,125.0,2.6,28.0,960.0,922.63,667.68
2016,5,18,11,15,907.0,125.5,2.65,28.0,972.5,901.99,654.36
2016,5,18,11,30,909.0,126.0,2.7,28.0,985.0,877.8,638.75
2016,5,18,11,45,907.0,128.0,2.8,28.5,988.5,848.19,618.64
2016,5,18,12,0,905.0,130.0,2.9,29.0,992.0,815.49,596.44
2016,5,18,12,15,904.5,129.5,2.95,29.0,989.5,779.11,571.51
2016,5,18,12,30,904.0,129.0,3.0,29.0,987.0,740.01,543.73
2016,5,18,12,45,901.5,129.0,3.05,29.0,976.0,697.4,512.85
2016,5,18,13,0,899.0,129.0,3.1,29.0,965.0,652.52,479.56
2016,5,18,13,15,895.0,128.0,3.15,28.5,947.5,603.99,443.63
2016,5,18,13,30,891.0,127.0,3.2,28.0,930.0,553.7,405.15
2016,5,18,13,45,889.0,123.5,3.25,28.0,906.5,501.06,362.84
2016,5,18,14,0,887.0,120.0,3.3,28.0,883.0,446.87,318.08
2016,5,18,14,15,879.5,118.5,3.3,28.0,852.0,390.75,270.77
2016,5,18,14,30,872.0,117.0,3.3,28.0,821.0,334.06,222.47
2016,5,18,14,45,865.0,113.5,3.35,28.0,784.5,275.92,173.68
2016,5,18,15,0,858.0,110.0,3.4,28.0,748.0,217.66,127.74
2016,5,18,15,15,845.0,107.5,3.4,27.0,706.0,159.49,89.97
2016,5,18,15,30,832.0,105.0,3.4,26.0,664.0,93.61,61.91
2016,5,18,15,45,811.5,103.5,3.4,25.5,617.0,83.65,64.53
2016,5,18,16,0,791.0,102.0,3.4,25.0,570.0,83.1,64.42
2016,5,18,16,15,769.0,98.0,3.3,24.0,520.5,80.8,62.96
2016,5,18,16,30,747.0,94.0,3.2,23.0,471.0,78.39,61.41
2016,5,18,16,45,716.0,89.5,3.1,22.5,420.0,69.56,54.22
2016,5,18,17,0,685.0,85.0,3.0,22.0,369.0,66.62,52.0
2016,5,18,17,15,644.0,79.5,2.9,21.0,317.0,62.77,49.04
2016,5,18,17,30,603.0,74.0,2.8,20.0,265.0,58.88,45.95
2016,5,18,17,45,553.5,65.0,2.75,19.0,216.5,52.22,40.3
2016,5,18,18,0,504.0,56.0,2.7,18.0,168.0,45.42,34.32
2016,5,18,18,15,417.0,46.5,2.65,17.0,123.0,37.8,27.42
2016,5,18,18,30,330.0,37.0,2.6,16.0,78.0,30.2,20.25
2016,5,18,18,45,202.0,24.0,2.6,15.5,45.5,19.49,8.54
2016,5,18,19,0,74.0,11.0,2.6,15.0,13.0,8.65,0.0
2016,5,18,19,15,37.0,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,102.0,18.5,4.25,10.0,28.5,65.66,1.33
2016,5,19,5,30,204.0,37.0,4.4,10.0,57.0,141.88,106.0
2016,5,19,5,45,305.5,49.5,4.55,10.5,99.0,211.54,170.87
2016,5,19,6,0,407.0,62.0,4.7,11.0,141.0,292.25,242.74
2016,5,19,6,15,474.5,71.5,4.75,11.0,190.0,365.67,307.85
2016,5,19,6,30,542.0,81.0,4.8,11.0,239.0,441.24,373.16
2016,5,19,6,45,433.5,109.5,4.9,11.5,251.5,421.33,356.27
2016,5,19,7,0,325.0,138.0,5.0,12.0,264.0,379.75,320.49
2016,5,19,7,15,498.5,117.5,4.85,12.5,342.0,513.0,430.49
2016,5,19,7,30,672.0,97.0,4.7,13.0,420.0,651.11,539.27
2016,5,19,7,45,484.5,165.5,4.55,13.5,411.5,588.45,483.65
2016,5,19,8,0,297.0,234.0,4.4,14.0,403.0,499.68,407.82
2016,5,19,8,15,300.0,256.5,4.35,14.5,439.5,531.79,430.94
2016,5,19,8,30,303.0,279.0,4.3,15.0,476.0,562.45,452.05
2016,5,19,8,45,578.0,199.0,4.3,15.5,607.0,759.53,604.25
2016,5,19,9,0,853.0,119.0,4.3,16.0,738.0,928.14,723.79
2016,5,19,9,15,866.0,121.5,4.3,16.0,778.5,937.38,727.52
2016,5,19,9,30,879.0,124.0,4.3,16.0,819.0,955.18,738.58
2016,5,19,9,45,884.0,129.0,4.3,16.5,853.0,964.26,742.18
2016,5,19,10,0,889.0,134.0,4.3,17.0,887.0,969.37,743.18
2016,5,19,10,15,896.5,136.0,4.25,17.0,915.0,970.04,742.37
2016,5,19,10,30,904.0,138.0,4.2,17.0,943.0,966.75,738.98
2016,5,19,10,45,913.5,136.5,4.2,17.5,965.5,958.19,731.01
2016,5,19,11,0,923.0,135.0,4.2,18.0,988.0,945.68,720.5
2016,5,19,11,15,925.0,135.5,4.2,18.0,1000.5,924.46,705.46
2016,5,19,11,30,927.0,136.0,4.2,18.0,1013.0,899.62,688.01
2016,5,19,11,45,927.0,137.0,4.25,18.5,1017.5,870.09,666.27
2016,5,19,12,0,927.0,138.0,4.3,19.0,1022.0,837.35,642.31
2016,5,19,12,15,926.0,138.0,4.3,19.0,1019.0,800.09,614.83
2016,5,19,12,30,925.0,138.0,4.3,19.0,1016.0,760.07,584.51
2016,5,19,12,45,930.5,132.5,4.35,19.0,1007.5,717.74,552.31
2016,5,19,13,0,936.0,127.0,4.4,19.0,999.0,672.51,517.06
2016,5,19,13,15,752.0,229.0,4.45,19.0,921.5,602.52,461.27
2016,5,19,13,30,568.0,331.0,4.5,19.0,844.0,537.03,409.42
2016,5,19,13,45,642.0,279.0,4.55,19.0,844.0,495.09,374.88
2016,5,19,14,0,716.0,227.0,4.6,19.0,844.0,447.85,334.18
2016,5,19,14,15,697.0,225.0,4.7,18.5,807.5,393.04,288.19
2016,5,19,14,30,678.0,223.0,4.8,18.0,771.0,339.49,242.69
2016,5,19,14,45,591.0,242.0,4.9,18.0,704.0,285.51,199.65
2016,5,19,15,0,504.0,261.0,5.0,18.0,637.0,240.54,166.67
2016,5,19,15,15,448.0,265.0,4.9,17.5,585.0,198.75,139.64
2016,5,19,15,30,392.0,269.0,4.8,17.0,533.0,171.58,131.48
2016,5,19,15,45,599.5,189.0,4.75,16.5,560.5,123.04,100.66
2016,5,19,16,0,807.0,109.0,4.7,16.0,588.0,88.11,71.12
2016,5,19,16,15,775.5,97.0,4.7,15.0,525.0,80.23,64.81
2016,5,19,16,30,744.0,85.0,4.7,14.0,462.0,71.97,58.05
2016,5,19,16,45,626.5,101.0,4.75,13.5,395.0,75.42,61.43
2016,5,19,17,0,509.0,117.0,4.8,13.0,328.0,83.78,69.17
2016,5,19,17,15,453.0,113.5,4.7,12.5,282.5,81.15,67.15
2016,5,19,17,30,397.0,110.0,4.6,12.0,237.0,78.58,65.11
2016,5,19,17,45,347.0,95.5,4.6,12.0,192.0,68.89,56.41
2016,5,19,18,0,297.0,81.0,4.6,12.0,147.0,58.97,47.32
2016,5,19,18,15,234.0,64.0,4.55,11.5,108.0,47.02,36.27
2016,5,19,18,30,171.0,47.0,4.5,11.0,69.0,34.85,24.8
2016,5,19,18,45,85.5,29.5,4.45,11.0,40.5,22.03,11.06
2016,5,19,19,0,0.0,12.0,4.4,11.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,10.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,94.0,19.5,4.2,9.0,28.5,64.36,7.31
2016,5,20,5,30,188.0,39.0,4.3,9.0,57.0,137.48,103.54
2016,5,20,5,45,302.0,50.5,4.4,9.5,100.5,210.49,170.71
2016,5,20,6,0,416.0,62.0,4.5,10.0,144.0,299.15,249.24
2016,5,20,6,15,484.5,71.0,4.5,10.5,193.0,369.93,311.66
2016,5,20,6,30,553.0,80.0,4.5,11.0,242.0,445.91,376.48
2016,5,20,6,45,439.0,109.5,4.5,11.5,253.5,423.98,357.78
2016,5,20,7,0,325.0,139.0,4.5,12.0,265.0,380.1,320.06
2016,5,20,7,15,526.5,120.0,4.5,12.0,358.5,535.19,448.42
2016,5,20,7,30,728.0,101.0,4.5,12.0,452.0,697.32,576.35
2016,5,20,7,45,558.0,158.0,4.5,12.5,444.0,638.02,524.78
2016,5,20,8,0,388.0,215.0,4.5,13.0,436.0,553.68,453.88
2016,5,20,8,15,293.0,256.0,4.5,13.0,431.0,524.4,427.59
2016,5,20,8,30,198.0,297.0,4.5,13.0,426.0,468.54,380.35
2016,5,20,8,45,264.0,306.0,4.5,13.5,491.0,557.71,449.37
2016,5,20,9,0,330.0,315.0,4.5,14.0,556.0,627.86,501.99
2016,5,20,9,15,348.0,330.5,4.55,14.0,596.0,660.47,525.51
2016,5,20,9,30,366.0,346.0,4.6,14.0,636.0,691.45,547.84
2016,5,20,9,45,638.0,232.0,4.7,14.5,763.0,857.51,675.02
2016,5,20,10,0,910.0,118.0,4.8,15.0,890.0,972.09,755.72
2016,5,20,10,15,916.0,119.5,4.8,15.0,917.0,971.13,753.29
2016,5,20,10,30,922.0,121.0,4.8,15.0,944.0,966.19,748.98
2016,5,20,10,45,764.5,222.0,4.85,15.5,915.0,925.47,718.28
2016,5,20,11,0,607.0,323.0,4.9,16.0,886.0,854.84,661.91
2016,5,20,11,15,554.0,357.5,4.9,16.0,876.0,819.34,634.56
2016,5,20,11,30,501.0,392.0,4.9,16.0,866.0,781.87,605.53
2016,5,20,11,45,470.0,400.0,4.95,16.0,847.0,739.98,574.24
2016,5,20,12,0,439.0,408.0,5.0,16.0,828.0,697.54,542.29
2016,5,20,12,15,497.0,388.0,4.95,16.0,862.0,699.34,543.8
2016,5,20,12,30,555.0,368.0,4.9,16.0,896.0,695.5,540.52
2016,5,20,12,45,569.0,350.0,4.9,16.0,886.5,658.53,512.19
2016,5,20,13,0,583.0,332.0,4.9,16.0,877.0,619.27,481.66
2016,5,20,13,15,506.0,353.5,4.9,15.5,820.0,554.58,431.63
2016,5,20,13,30,429.0,375.0,4.9,15.0,763.0,495.12,385.18
2016,5,20,13,45,449.5,356.5,4.9,15.0,753.5,460.42,356.25
2016,5,20,14,0,470.0,338.0,4.9,15.0,744.0,423.25,324.4
2016,5,20,14,15,411.5,347.5,4.9,15.0,694.0,373.67,283.85
2016,5,20,14,30,353.0,357.0,4.9,15.0,644.0,335.18,252.62
2016,5,20,14,45,213.5,347.0,4.9,15.0,518.5,276.65,210.07
2016,5,20,15,0,74.0,337.0,4.9,15.0,393.0,236.09,183.77
2016,5,20,15,15,85.0,321.5,4.85,14.5,382.0,217.65,169.9
2016,5,20,15,30,96.0,306.0,4.8,14.0,371.0,197.88,156.96
2016,5,20,15,45,182.5,280.0,4.75,14.0,392.5,175.77,146.76
2016,5,20,16,0,269.0,254.0,4.7,14.0,414.0,157.39,131.48
2016,5,20,16,15,146.0,220.5,4.6,13.5,306.5,144.38,120.94
2016,5,20,16,30,23.0,187.0,4.5,13.0,199.0,133.51,112.13
2016,5,20,16,45,122.0,176.5,4.4,13.0,228.5,119.08,99.9
2016,5,20,17,0,221.0,166.0,4.3,13.0,258.0,110.93,93.08
2016,5,20,17,15,199.5,147.5,4.15,12.5,222.5,102.22,85.82
2016,5,20,17,30,178.0,129.0,4.0,12.0,187.0,90.09,75.34
2016,5,20,17,45,326.5,97.0,3.85,12.0,179.5,69.62,57.06
2016,5,20,18,0,475.0,65.0,3.7,12.0,172.0,52.13,41.22
2016,5,20,18,15,385.0,54.5,3.45,11.5,127.0,43.96,33.59
2016,5,20,18,30,295.0,44.0,3.2,11.0,82.0,33.42,23.63
2016,5,20,18,45,147.5,30.0,3.0,10.5,49.0,22.59,11.89
2016,5,20,19,0,0.0,16.0,2.8,10.0,16.0,12.59,0.0
2016,5,20,19,15,0.0,8.0,2.8,10.0,8.0,6.29,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,1.65,10.0,11.0,8.36,0.0
2016,5,21,5,30,0.0,22.0,1.8,10.0,22.0,16.78,8.04
2016,5,21,5,45,0.0,38.0,2.0,10.5,38.0,29.59,19.57
2016,5,21,6,0,0.0,54.0,2.2,11.0,54.0,43.18,31.57
2016,5,21,6,15,0.0,72.5,2.25,11.0,72.5,59.05,45.5
2016,5,21,6,30,0.0,91.0,2.3,11.0,91.0,74.76,59.11
2016,5,21,6,45,1.5,109.5,2.4,11.5,110.5,91.33,73.13
2016,5,21,7,0,3.0,128.0,2.5,12.0,130.0,107.95,86.94
2016,5,21,7,15,48.5,165.0,2.55,12.0,189.0,187.69,154.78
2016,5,21,7,30,94.0,202.0,2.6,12.0,248.0,260.83,215.56
2016,5,21,7,45,73.0,218.0,2.7,12.5,256.0,260.58,213.52
2016,5,21,8,0,52.0,234.0,2.8,13.0,264.0,258.83,210.41
2016,5,21,8,15,71.5,263.0,2.85,13.0,307.5,303.93,246.55
2016,5,21,8,30,91.0,292.0,2.9,13.0,351.0,349.42,282.33
2016,5,21,8,45,137.0,317.0,3.0,13.5,413.5,434.54,348.56
2016,5,21,9,0,183.0,342.0,3.1,14.0,476.0,500.62,398.62
2016,5,21,9,15,150.0,360.5,3.15,14.0,474.0,487.43,386.37
2016,5,21,9,30,117.0,379.0,3.2,14.0,472.0,472.63,373.36
2016,5,21,9,45,79.5,370.0,3.25,14.0,434.5,405.0,320.22
2016,5,21,10,0,42.0,361.0,3.3,14.0,397.0,358.18,282.67
2016,5,21,10,15,49.5,383.0,3.3,14.0,426.5,382.54,301.41
2016,5,21,10,30,57.0,405.0,3.3,14.0,456.0,406.03,319.1
2016,5,21,10,45,36.5,348.0,3.3,14.0,381.0,331.33,260.76
2016,5,21,11,0,16.0,291.0,3.3,14.0,306.0,246.65,194.05
2016,5,21,11,15,165.0,372.0,3.25,14.0,528.5,470.34,371.06
2016,5,21,11,30,314.0,453.0,3.2,14.0,751.0,667.05,517.53
2016,5,21,11,45,182.0,441.5,3.2,14.0,615.0,523.49,407.71
2016,5,21,12,0,50.0,430.0,3.2,14.0,479.0,389.66,304.13
2016,5,21,12,15,60.0,440.5,3.2,14.0,498.5,398.69,311.61
2016,5,21,12,30,70.0,451.0,3.2,14.0,518.0,406.16,317.28
2016,5,21,12,45,92.5,458.0,3.2,14.0,545.0,417.4,325.97
2016,5,21,13,0,115.0,465.0,3.2,14.0,572.0,427.85,333.81
2016,5,21,13,15,76.0,422.0,3.2,14.0,492.0,361.17,282.42
2016,5,21,13,30,37.0,379.0,3.2,14.0,412.0,301.67,236.46
2016,5,21,13,45,38.5,372.0,3.2,14.0,406.0,290.67,228.03
2016,5,21,14,0,40.0,365.0,3.2,14.0,400.0,279.49,219.24
2016,5,21,14,15,23.0,277.5,3.15,14.0,297.5,209.2,164.14
2016,5,21,14,30,6.0,190.0,3.1,14.0,195.0,144.91,113.29
2016,5,21,14,45,184.0,254.0,3.1,14.0,392.0,207.81,156.88
2016,5,21,15,0,362.0,318.0,3.1,14.0,589.0,255.69,186.85
2016,5,21,15,15,200.5,295.5,3.05,14.0,444.5,207.07,156.83
2016,5,21,15,30,39.0,273.0,3.0,14.0,300.0,179.35,142.04
2016,5,21,15,45,160.5,262.5,2.95,14.0,360.5,166.8,138.78
2016,5,21,16,0,282.0,252.0,2.9,14.0,421.0,156.67,130.57
2016,5,21,16,15,378.5,208.0,2.85,13.5,414.0,136.68,114.06
2016,5,21,16,30,475.0,164.0,2.8,13.0,407.0,109.75,91.28
2016,5,21,16,45,492.5,141.0,2.75,13.0,369.0,97.46,80.87
2016,5,21,17,0,510.0,118.0,2.7,13.0,331.0,84.38,69.62
2016,5,21,17,15,536.5,101.0,2.55,12.5,298.5,76.4,62.89
2016,5,21,17,30,563.0,84.0,2.4,12.0,266.0,65.6,53.49
2016,5,21,17,45,515.5,74.0,2.3,12.0,218.0,58.51,47.13
2016,5,21,18,0,468.0,64.0,2.2,12.0,170.0,51.23,40.44
2016,5,21,18,15,385.0,53.0,1.95,11.5,126.0,42.69,32.51
2016,5,21,18,30,302.0,42.0,1.7,11.0,82.0,32.06,22.51
2016,5,21,18,45,185.5,28.0,1.45,10.5,49.0,21.3,11.19
2016,5,21,19,0,69.0,14.0,1.2,10.0,16.0,11.02,0.0
2016,5,21,19,15,34.5,7.0,1.15,9.5,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,111.5,19.0,1.35,9.5,30.5,69.51,18.0
2016,5,22,5,30,223.0,38.0,1.6,10.0,61.0,148.62,112.17
2016,5,22,5,45,322.0,50.0,1.85,10.5,103.5,217.4,174.91
2016,5,22,6,0,421.0,62.0,2.1,11.0,146.0,300.37,247.53
2016,5,22,6,15,210.5,80.0,2.1,11.5,122.5,209.56,174.43
2016,5,22,6,30,0.0,98.0,2.1,12.0,99.0,81.62,64.56
2016,5,22,6,45,5.5,116.5,2.1,12.5,119.5,100.67,80.85
2016,5,22,7,0,11.0,135.0,2.1,13.0,140.0,120.13,97.03
2016,5,22,7,15,35.5,165.5,2.05,13.0,182.5,178.49,146.01
2016,5,22,7,30,60.0,196.0,2.0,13.0,225.0,227.9,186.58
2016,5,22,7,45,143.0,221.5,1.95,13.5,301.0,336.8,275.07
2016,5,22,8,0,226.0,247.0,1.9,14.0,377.0,433.97,351.0
2016,5,22,8,15,246.5,267.0,1.9,14.5,419.5,494.83,395.29
2016,5,22,8,30,267.0,287.0,1.9,15.0,462.0,536.76,424.86
2016,5,22,8,45,142.0,269.5,1.95,15.5,363.5,389.41,309.09
2016,5,22,9,0,17.0,252.0,2.0,16.0,265.0,222.14,174.69
2016,5,22,9,15,38.5,302.0,2.05,16.0,332.5,305.56,240.8
2016,5,22,9,30,60.0,352.0,2.1,16.0,400.0,372.06,291.63
2016,5,22,9,45,37.5,311.5,2.15,16.5,342.0,309.26,241.76
2016,5,22,10,0,15.0,271.0,2.2,17.0,284.0,232.98,181.49
2016,5,22,10,15,225.5,318.5,2.25,17.0,520.0,520.2,405.89
2016,5,22,10,30,436.0,366.0,2.3,17.0,756.0,765.99,583.39
2016,5,22,10,45,248.5,397.0,2.4,17.5,620.5,599.42,458.13
2016,5,22,11,0,61.0,428.0,2.5,18.0,485.0,420.68,322.4
2016,5,22,11,15,63.0,431.5,2.6,18.0,491.0,419.94,322.67
2016,5,22,11,30,65.0,435.0,2.7,18.0,497.0,418.6,321.66
2016,5,22,11,45,258.5,421.0,2.85,18.0,668.0,577.36,443.16
2016,5,22,12,0,452.0,407.0,3.0,18.0,839.0,704.87,536.9
2016,5,22,12,15,677.0,271.0,3.1,18.0,917.0,736.61,562.79
2016,5,22,12,30,902.0,135.0,3.2,18.0,995.0,738.6,567.2
2016,5,22,12,45,897.0,136.5,3.3,18.0,983.5,695.7,534.5
2016,5,22,13,0,892.0,138.0,3.4,18.0,972.0,650.74,499.69
2016,5,22,13,15,888.0,137.0,3.5,17.5,954.5,602.75,462.52
2016,5,22,13,30,884.0,136.0,3.6,17.0,937.0,553.02,422.69
2016,5,22,13,45,875.5,136.5,3.7,17.0,911.5,500.66,378.75
2016,5,22,14,0,867.0,137.0,3.8,17.0,886.0,447.37,332.82
2016,5,22,14,15,859.0,135.0,3.85,16.5,855.0,392.01,284.69
2016,5,22,14,30,851.0,133.0,3.9,16.0,824.0,332.66,232.76
2016,5,22,14,45,640.5,212.5,3.95,16.0,719.0,276.75,191.65
2016,5,22,15,0,430.0,292.0,4.0,16.0,614.0,245.18,174.38
2016,5,22,15,15,383.5,288.5,3.95,15.5,564.0,212.05,153.49
2016,5,22,15,30,337.0,285.0,3.9,15.0,514.0,177.12,137.25
2016,5,22,15,45,288.0,272.5,3.9,15.0,458.5,166.02,137.75
2016,5,22,16,0,239.0,260.0,3.9,15.0,403.0,159.59,132.7
2016,5,22,16,15,236.5,236.5,3.8,14.5,368.5,148.37,123.77
2016,5,22,16,30,234.0,213.0,3.7,14.0,334.0,136.55,114.21
2016,5,22,16,45,451.5,146.5,3.6,14.0,348.0,99.93,82.72
2016,5,22,17,0,669.0,80.0,3.5,14.0,362.0,62.83,50.33
2016,5,22,17,15,626.0,81.0,3.35,13.5,317.0,63.43,51.14
2016,5,22,17,30,583.0,82.0,3.2,13.0,272.0,64.35,52.17
2016,5,22,17,45,531.0,73.0,3.1,12.5,223.0,57.89,46.48
2016,5,22,18,0,479.0,64.0,3.0,12.0,174.0,51.29,40.51
2016,5,22,18,15,397.0,53.5,2.65,11.5,129.5,43.14,32.93
2016,5,22,18,30,315.0,43.0,2.3,11.0,85.0,34.94,25.06
2016,5,22,18,45,157.5,30.5,2.0,11.0,51.5,23.0,12.75
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,13.38,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,10.0,2.0,1.51,0.0
2016,5,23,5,30,0.0,4.0,2.3,10.0,4.0,3.02,0.0
2016,5,23,5,45,0.0,7.0,2.5,10.5,7.0,5.3,0.0
2016,5,23,6,0,0.0,10.0,2.7,11.0,10.0,7.58,0.9
2016,5,23,6,15,0.0,13.5,2.75,11.5,13.5,10.25,3.25
2016,5,23,6,30,0.0,17.0,2.8,12.0,17.0,12.92,5.58
2016,5,23,6,45,0.0,20.5,2.85,12.5,20.5,15.6,7.87
2016,5,23,7,0,0.0,24.0,2.9,13.0,24.0,18.29,10.13
2016,5,23,7,15,15.0,103.5,2.9,13.5,111.0,92.52,73.68
2016,5,23,7,30,30.0,183.0,2.9,14.0,198.0,190.7,155.16
2016,5,23,7,45,106.0,218.0,2.9,14.5,277.5,303.1,247.33
2016,5,23,8,0,182.0,253.0,2.9,15.0,357.0,403.53,326.94
2016,5,23,8,15,211.0,273.0,2.9,15.0,403.5,451.05,363.1
2016,5,23,8,30,240.0,293.0,2.9,15.0,450.0,498.93,399.19
2016,5,23,8,45,144.0,300.5,2.95,15.5,397.0,422.53,336.34
2016,5,23,9,0,48.0,308.0,3.0,16.0,344.0,322.26,254.82
2016,5,23,9,15,205.5,326.5,3.0,16.0,489.0,502.76,397.73
2016,5,23,9,30,363.0,345.0,3.0,16.0,634.0,684.81,533.78
2016,5,23,9,45,389.5,347.0,3.05,16.5,669.0,708.4,548.41
2016,5,23,10,0,416.0,349.0,3.1,17.0,704.0,747.73,574.83
2016,5,23,10,15,635.5,247.5,3.15,17.0,807.5,853.7,654.5
2016,5,23,10,30,855.0,146.0,3.2,17.0,911.0,923.52,703.66
2016,5,23,10,45,859.5,147.0,3.25,17.0,930.5,913.27,695.7
2016,5,23,11,0,864.0,148.0,3.3,17.0,950.0,899.35,685.98
2016,5,23,11,15,866.5,148.5,3.3,17.0,962.0,879.7,672.06
2016,5,23,11,30,869.0,149.0,3.3,17.0,974.0,856.65,655.87
2016,5,23,11,45,874.0,146.0,3.35,17.0,979.5,829.63,637.2
2016,5,23,12,0,879.0,143.0,3.4,17.0,985.0,799.45,616.08
2016,5,23,12,15,878.5,143.5,3.45,17.0,982.5,764.8,590.33
2016,5,23,12,30,878.0,144.0,3.5,17.0,980.0,727.53,562.16
2016,5,23,12,45,848.5,162.0,3.55,17.0,963.5,689.81,532.42
2016,5,23,13,0,819.0,180.0,3.6,17.0,947.0,642.75,495.48
