Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,15,814.5,178.5,3.55,17.0,929.5,595.42,457.59
2016,5,23,13,30,810.0,177.0,3.5,17.0,912.0,546.64,417.62
2016,5,23,13,45,659.5,253.5,3.5,17.0,841.5,483.24,366.61
2016,5,23,14,0,509.0,330.0,3.5,17.0,771.0,432.16,325.88
2016,5,23,14,15,645.0,248.5,3.45,16.5,786.5,388.37,286.35
2016,5,23,14,30,781.0,167.0,3.4,16.0,802.0,335.21,236.56
2016,5,23,14,45,774.0,161.0,3.35,16.0,766.5,279.37,188.08
2016,5,23,15,0,767.0,155.0,3.3,16.0,731.0,223.71,142.55
2016,5,23,15,15,752.0,151.5,3.2,16.0,690.0,161.64,99.16
2016,5,23,15,30,737.0,148.0,3.1,16.0,649.0,107.65,76.95
2016,5,23,15,45,722.5,141.0,3.05,16.0,604.5,96.63,78.15
2016,5,23,16,0,708.0,134.0,3.0,16.0,560.0,93.85,76.01
2016,5,23,16,15,683.5,129.0,2.95,15.5,511.5,91.86,74.69
2016,5,23,16,30,659.0,124.0,2.9,15.0,463.0,89.75,73.27
2016,5,23,16,45,635.5,115.0,2.9,15.0,414.0,84.84,69.24
2016,5,23,17,0,612.0,106.0,2.9,15.0,365.0,79.66,64.94
2016,5,23,17,15,570.0,98.5,2.8,14.5,315.0,75.0,61.15
2016,5,23,17,30,528.0,91.0,2.7,14.0,265.0,70.23,57.17
2016,5,23,17,45,479.5,80.5,2.6,14.0,217.5,62.97,50.73
2016,5,23,18,0,431.0,70.0,2.5,14.0,170.0,52.84,41.56
2016,5,23,18,15,351.0,58.0,2.35,13.5,126.5,43.78,33.24
2016,5,23,18,30,271.0,46.0,2.2,13.0,83.0,34.72,24.69
2016,5,23,18,45,169.5,30.5,2.1,12.5,50.5,23.05,12.91
2016,5,23,19,0,68.0,15.0,2.0,12.0,18.0,11.38,0.0
2016,5,23,19,15,34.0,7.5,2.0,11.5,9.0,5.9,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,10.5,10.0,7.59,0.0
2016,5,24,5,30,0.0,20.0,2.5,11.0,20.0,15.23,6.85
2016,5,24,5,45,0.0,34.0,2.7,11.5,34.0,25.98,16.45
2016,5,24,6,0,0.0,48.0,2.9,12.0,48.0,37.15,26.3
2016,5,24,6,15,0.0,64.0,2.9,12.0,64.0,50.56,38.05
2016,5,24,6,30,0.0,80.0,2.9,12.0,80.0,63.9,49.58
2016,5,24,6,45,0.0,96.5,2.95,12.5,96.5,77.65,61.17
2016,5,24,7,0,0.0,113.0,3.0,13.0,113.0,91.37,72.52
2016,5,24,7,15,1.5,133.5,3.0,13.0,134.0,109.86,87.9
2016,5,24,7,30,3.0,154.0,3.0,13.0,155.0,128.41,103.14
2016,5,24,7,45,4.0,165.0,3.05,13.5,167.5,137.85,110.43
2016,5,24,8,0,5.0,176.0,3.1,14.0,180.0,147.42,117.77
2016,5,24,8,15,85.5,238.5,3.1,14.5,295.0,289.16,234.55
2016,5,24,8,30,166.0,301.0,3.1,15.0,410.0,442.22,354.71
2016,5,24,8,45,162.5,323.0,3.15,15.5,435.5,461.73,367.21
2016,5,24,9,0,159.0,345.0,3.2,16.0,461.0,480.07,379.33
2016,5,24,9,15,191.0,362.5,3.2,16.0,509.5,525.12,413.17
2016,5,24,9,30,223.0,380.0,3.2,16.0,558.0,569.55,445.95
2016,5,24,9,45,315.0,367.0,3.25,16.5,629.5,658.32,511.66
2016,5,24,10,0,407.0,354.0,3.3,17.0,701.0,742.95,572.38
2016,5,24,10,15,639.5,247.5,3.35,17.0,812.5,856.18,657.44
2016,5,24,10,30,872.0,141.0,3.4,17.0,924.0,933.25,711.67
2016,5,24,10,45,877.5,142.0,3.45,17.0,944.0,923.79,704.18
2016,5,24,11,0,883.0,143.0,3.5,17.0,964.0,910.57,694.9
2016,5,24,11,15,886.0,143.5,3.5,17.0,976.5,891.09,681.08
2016,5,24,11,30,889.0,144.0,3.5,17.0,989.0,868.1,664.91
2016,5,24,11,45,892.0,143.5,3.55,17.5,994.5,840.97,644.93
2016,5,24,12,0,895.0,143.0,3.6,18.0,1000.0,810.66,622.59
2016,5,24,12,15,894.5,142.5,3.6,17.5,998.0,774.76,596.92
2016,5,24,12,30,894.0,142.0,3.6,17.0,996.0,736.22,568.77
2016,5,24,12,45,888.5,144.0,3.65,17.0,985.0,693.7,536.08
2016,5,24,13,0,883.0,146.0,3.7,17.0,974.0,649.18,501.11
2016,5,24,13,15,879.0,145.0,3.7,17.0,956.5,601.66,462.88
2016,5,24,13,30,875.0,144.0,3.7,17.0,939.0,552.44,422.28
2016,5,24,13,45,869.5,142.5,3.7,17.0,914.5,500.67,378.6
2016,5,24,14,0,864.0,141.0,3.7,17.0,890.0,447.73,332.82
2016,5,24,14,15,855.5,139.0,3.7,17.0,858.5,390.57,282.85
2016,5,24,14,30,847.0,137.0,3.7,17.0,827.0,333.54,232.44
2016,5,24,14,45,840.5,132.0,3.7,17.0,791.0,274.93,181.38
2016,5,24,15,0,834.0,127.0,3.7,17.0,755.0,216.32,133.35
2016,5,24,15,15,820.5,124.0,3.65,16.5,713.0,158.49,94.02
2016,5,24,15,30,807.0,121.0,3.6,16.0,671.0,101.94,71.7
2016,5,24,15,45,793.5,116.0,3.6,16.0,625.5,90.87,73.22
2016,5,24,16,0,780.0,111.0,3.6,16.0,580.0,88.52,71.43
2016,5,24,16,15,757.5,106.5,3.55,15.5,531.0,86.1,69.72
2016,5,24,16,30,735.0,102.0,3.5,15.0,482.0,77.09,62.23
2016,5,24,16,45,710.0,96.0,3.45,15.0,431.5,73.55,59.37
2016,5,24,17,0,685.0,90.0,3.4,15.0,381.0,69.86,56.33
2016,5,24,17,15,645.0,84.0,3.3,14.5,329.5,65.79,53.01
2016,5,24,17,30,605.0,78.0,3.2,14.0,278.0,61.65,49.55
2016,5,24,17,45,552.0,70.0,3.15,13.5,228.5,55.79,44.44
2016,5,24,18,0,499.0,62.0,3.1,13.0,179.0,49.85,39.08
2016,5,24,18,15,416.5,52.5,2.95,12.5,134.0,42.41,32.18
2016,5,24,18,30,334.0,43.0,2.8,12.0,89.0,34.96,25.05
2016,5,24,18,45,167.0,31.5,2.65,12.0,54.5,23.77,13.71
2016,5,24,19,0,0.0,20.0,2.5,12.0,20.0,14.78,0.0
2016,5,24,19,15,0.0,10.0,2.45,11.5,10.0,7.87,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,10.0,6.0,4.54,0.0
2016,5,25,5,30,0.0,12.0,2.4,10.0,12.0,9.1,1.86
2016,5,25,5,45,0.0,20.5,2.55,10.5,20.5,15.59,7.68
2016,5,25,6,0,0.0,29.0,2.7,11.0,29.0,22.1,13.46
2016,5,25,6,15,0.0,39.0,2.7,11.5,39.0,29.77,20.19
2016,5,25,6,30,0.0,49.0,2.7,12.0,49.0,37.47,26.84
2016,5,25,6,45,0.0,59.0,2.7,12.5,59.0,45.19,33.39
2016,5,25,7,0,0.0,69.0,2.7,13.0,69.0,52.93,39.84
2016,5,25,7,15,0.0,83.0,2.7,13.0,83.0,63.97,49.09
2016,5,25,7,30,0.0,97.0,2.7,13.0,97.0,75.44,58.61
2016,5,25,7,45,0.0,109.0,2.75,13.5,109.0,85.24,66.49
2016,5,25,8,0,0.0,121.0,2.8,14.0,121.0,95.06,74.3
2016,5,25,8,15,0.0,139.0,2.9,14.5,139.0,109.98,86.24
2016,5,25,8,30,0.0,157.0,3.0,15.0,157.0,124.92,98.06
2016,5,25,8,45,14.0,219.5,3.1,15.5,230.0,191.12,151.75
2016,5,25,9,0,28.0,282.0,3.2,16.0,303.0,277.71,220.15
2016,5,25,9,15,58.5,327.0,3.25,16.0,373.0,347.67,275.0
2016,5,25,9,30,89.0,372.0,3.3,16.0,443.0,417.49,328.71
2016,5,25,9,45,179.5,388.5,3.35,16.5,539.0,533.79,417.43
2016,5,25,10,0,270.0,405.0,3.4,17.0,635.0,647.93,501.33
2016,5,25,10,15,582.0,264.5,3.45,16.5,780.5,817.52,631.41
2016,5,25,10,30,894.0,124.0,3.5,16.0,926.0,936.68,717.67
2016,5,25,10,45,897.5,125.5,3.55,16.0,945.5,925.97,708.93
2016,5,25,11,0,901.0,127.0,3.6,16.0,965.0,911.48,698.73
2016,5,25,11,15,903.5,127.5,3.6,16.0,977.5,891.58,684.55
2016,5,25,11,30,906.0,128.0,3.6,16.0,990.0,868.14,667.98
2016,5,25,11,45,909.5,126.5,3.6,16.0,995.5,840.49,648.48
2016,5,25,12,0,913.0,125.0,3.6,16.0,1001.0,809.6,626.67
2016,5,25,12,15,912.5,125.0,3.6,16.0,998.5,773.83,600.05
2016,5,25,12,30,912.0,125.0,3.6,16.0,996.0,735.34,570.62
2016,5,25,12,45,902.5,129.5,3.65,16.5,984.0,691.7,535.87
2016,5,25,13,0,893.0,134.0,3.7,17.0,972.0,646.24,499.1
2016,5,25,13,15,889.0,133.0,3.75,17.0,954.5,598.5,460.75
2016,5,25,13,30,885.0,132.0,3.8,17.0,937.0,549.02,419.96
2016,5,25,13,45,884.0,127.5,3.85,17.0,913.5,497.03,376.04
2016,5,25,14,0,883.0,123.0,3.9,17.0,890.0,443.41,329.55
2016,5,25,14,15,876.0,121.0,3.95,17.0,859.5,387.92,280.57
2016,5,25,14,30,869.0,119.0,4.0,17.0,829.0,331.82,230.59
2016,5,25,14,45,863.5,114.5,4.05,17.0,793.0,274.15,180.0
2016,5,25,15,0,858.0,110.0,4.1,17.0,757.0,216.2,132.32
2016,5,25,15,15,846.0,107.5,4.1,17.0,715.5,158.71,93.14
2016,5,25,15,30,834.0,105.0,4.1,17.0,674.0,93.16,63.96
2016,5,25,15,45,820.5,101.0,4.1,17.0,629.0,82.06,65.4
2016,5,25,16,0,807.0,97.0,4.1,17.0,584.0,79.99,63.82
2016,5,25,16,15,553.0,151.5,4.05,16.5,472.5,103.06,84.08
2016,5,25,16,30,299.0,206.0,4.0,16.0,361.0,134.16,111.33
2016,5,25,16,45,506.0,143.5,3.95,15.5,373.0,99.1,81.5
2016,5,25,17,0,713.0,81.0,3.9,15.0,385.0,69.53,56.01
2016,5,25,17,15,676.0,76.0,3.8,14.5,334.0,60.66,48.46
2016,5,25,17,30,639.0,71.0,3.7,14.0,283.0,57.03,45.44
2016,5,25,17,45,581.0,65.0,3.6,13.5,233.0,52.37,41.38
2016,5,25,18,0,523.0,59.0,3.5,13.0,183.0,47.74,37.2
2016,5,25,18,15,442.0,50.5,3.35,12.5,137.5,40.98,30.93
2016,5,25,18,30,361.0,42.0,3.2,12.0,92.0,34.26,24.46
2016,5,25,18,45,223.5,30.0,3.05,12.0,57.0,22.93,13.18
2016,5,25,19,0,86.0,18.0,2.9,12.0,22.0,13.63,0.0
2016,5,25,19,15,43.0,9.0,2.9,11.5,11.0,7.08,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,102.5,20.0,2.75,11.0,31.5,67.74,28.39
2016,5,26,5,30,205.0,40.0,2.8,11.0,63.0,141.78,107.69
2016,5,26,5,45,299.0,52.5,2.9,11.5,104.5,207.59,167.0
2016,5,26,6,0,393.0,65.0,3.0,12.0,146.0,283.38,233.54
2016,5,26,6,15,457.0,74.5,3.0,12.5,194.0,353.61,294.15
2016,5,26,6,30,521.0,84.0,3.0,13.0,242.0,425.45,354.25
2016,5,26,6,45,569.5,90.5,3.0,13.5,292.5,488.67,405.43
2016,5,26,7,0,618.0,97.0,3.0,14.0,343.0,554.14,456.61
2016,5,26,7,15,651.5,103.0,2.95,14.5,393.5,610.04,498.44
2016,5,26,7,30,685.0,109.0,2.9,15.0,444.0,666.09,539.05
2016,5,26,7,45,713.5,112.5,2.9,15.5,494.0,715.13,572.81
2016,5,26,8,0,742.0,116.0,2.9,16.0,544.0,763.12,604.78
2016,5,26,8,15,761.5,120.0,2.85,16.5,591.0,797.91,626.32
2016,5,26,8,30,781.0,124.0,2.8,17.0,638.0,835.19,649.35
2016,5,26,8,45,797.0,126.5,2.8,17.5,681.5,865.26,667.28
2016,5,26,9,0,813.0,129.0,2.8,18.0,725.0,892.4,683.06
2016,5,26,9,15,825.0,131.5,2.75,18.0,763.5,912.72,694.99
2016,5,26,9,30,837.0,134.0,2.7,18.0,802.0,929.61,704.63
2016,5,26,9,45,838.5,140.5,2.7,18.5,833.0,937.28,707.18
2016,5,26,10,0,840.0,147.0,2.7,19.0,864.0,941.08,707.29
2016,5,26,10,15,847.0,149.0,2.7,19.5,891.0,941.64,705.39
2016,5,26,10,30,854.0,151.0,2.7,20.0,918.0,938.35,701.07
2016,5,26,10,45,858.5,152.0,2.7,20.5,937.5,912.98,682.09
2016,5,26,11,0,863.0,153.0,2.7,21.0,957.0,899.07,671.15
2016,5,26,11,15,866.5,154.0,2.7,21.0,970.0,880.7,658.48
2016,5,26,11,30,870.0,155.0,2.7,21.0,983.0,858.87,643.55
2016,5,26,11,45,871.5,155.0,2.75,21.5,988.0,831.34,623.91
2016,5,26,12,0,873.0,155.0,2.8,22.0,993.0,800.79,601.63
2016,5,26,12,15,873.0,154.5,2.85,22.0,991.0,765.95,576.59
2016,5,26,12,30,873.0,154.0,2.9,22.0,989.0,728.52,549.22
2016,5,26,12,45,881.5,146.5,2.95,22.0,982.0,689.36,520.08
2016,5,26,13,0,890.0,139.0,3.0,22.0,975.0,647.23,487.95
2016,5,26,13,15,887.0,138.0,3.05,22.0,958.0,600.19,451.21
2016,5,26,13,30,884.0,137.0,3.1,22.0,941.0,551.32,412.0
2016,5,26,13,45,880.0,134.5,3.15,22.5,917.5,499.37,368.59
2016,5,26,14,0,876.0,132.0,3.2,23.0,894.0,446.08,323.07
2016,5,26,14,15,868.5,130.0,3.25,22.5,863.0,390.77,276.25
2016,5,26,14,30,861.0,128.0,3.3,22.0,832.0,334.92,228.27
2016,5,26,14,45,850.5,126.5,3.4,22.0,795.5,273.23,176.04
2016,5,26,15,0,840.0,125.0,3.5,22.0,759.0,215.84,130.08
2016,5,26,15,15,827.0,122.0,3.5,21.5,717.5,157.86,91.39
2016,5,26,15,30,814.0,119.0,3.5,21.0,676.0,101.08,69.37
2016,5,26,15,45,796.0,116.0,3.55,21.0,630.0,90.84,71.74
2016,5,26,16,0,778.0,113.0,3.6,21.0,584.0,89.7,71.0
2016,5,26,16,15,755.5,109.0,3.55,20.5,535.0,87.68,69.66
2016,5,26,16,30,733.0,105.0,3.5,20.0,486.0,78.89,62.53
2016,5,26,16,45,703.0,100.0,3.5,19.5,435.0,75.99,60.39
2016,5,26,17,0,673.0,95.0,3.5,19.0,384.0,73.0,58.13
2016,5,26,17,15,633.0,89.0,3.4,18.0,333.0,69.07,55.12
2016,5,26,17,30,593.0,83.0,3.3,17.0,282.0,65.08,51.96
2016,5,26,17,45,532.5,76.0,3.25,16.0,231.5,60.03,47.73
2016,5,26,18,0,472.0,69.0,3.2,15.0,181.0,54.99,43.32
2016,5,26,18,15,390.0,58.5,3.05,14.5,136.0,44.46,33.75
2016,5,26,18,30,308.0,48.0,2.9,14.0,91.0,36.37,26.12
2016,5,26,18,45,188.5,33.0,2.75,13.5,56.5,24.94,14.88
2016,5,26,19,0,69.0,18.0,2.6,13.0,22.0,13.69,0.0
2016,5,26,19,15,34.5,9.0,2.6,12.5,11.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.0,20.5,2.2,11.0,32.0,68.54,30.59
2016,5,27,5,30,206.0,41.0,2.2,11.0,64.0,142.86,108.64
2016,5,27,5,45,303.5,53.5,2.25,11.5,106.5,210.13,168.84
2016,5,27,6,0,401.0,66.0,2.3,12.0,149.0,287.75,236.54
2016,5,27,6,15,465.5,75.5,2.25,12.5,197.5,358.41,297.03
2016,5,27,6,30,530.0,85.0,2.2,13.0,246.0,430.89,356.98
2016,5,27,6,45,583.0,90.5,2.15,13.5,298.0,496.3,409.17
2016,5,27,7,0,636.0,96.0,2.1,14.0,350.0,564.24,461.33
2016,5,27,7,15,669.5,101.5,2.0,14.5,401.0,620.23,502.09
2016,5,27,7,30,703.0,107.0,1.9,15.0,452.0,676.3,541.43
2016,5,27,7,45,732.0,110.5,1.8,16.0,503.0,726.25,572.98
2016,5,27,8,0,761.0,114.0,1.7,17.0,554.0,770.62,599.32
2016,5,27,8,15,780.0,117.5,1.6,17.5,601.0,809.69,622.27
2016,5,27,8,30,799.0,121.0,1.5,18.0,648.0,846.4,643.04
2016,5,27,8,45,816.0,123.0,1.4,18.5,692.0,877.14,659.26
2016,5,27,9,0,833.0,125.0,1.3,19.0,736.0,904.92,673.18
2016,5,27,9,15,844.0,127.0,1.25,19.5,774.0,924.04,681.93
2016,5,27,9,30,855.0,129.0,1.2,20.0,812.0,939.66,688.46
2016,5,27,9,45,867.5,128.5,1.2,21.0,845.5,937.3,682.98
2016,5,27,10,0,880.0,128.0,1.2,22.0,879.0,944.33,683.9
2016,5,27,10,15,886.0,129.0,1.2,22.5,905.5,943.04,680.8
2016,5,27,10,30,892.0,130.0,1.2,23.0,932.0,937.92,675.52
2016,5,27,10,45,898.0,130.0,1.3,24.0,952.0,928.09,667.65
2016,5,27,11,0,904.0,130.0,1.4,25.0,972.0,914.46,657.43
2016,5,27,11,15,906.5,130.5,1.55,25.5,984.5,894.51,645.09
2016,5,27,11,30,909.0,131.0,1.7,26.0,997.0,871.02,630.34
2016,5,27,11,45,911.5,130.5,1.85,26.5,1002.5,843.33,612.66
2016,5,27,12,0,914.0,130.0,2.0,27.0,1008.0,812.42,592.65
2016,5,27,12,15,913.0,129.5,2.15,27.0,1005.0,775.91,568.4
2016,5,27,12,30,912.0,129.0,2.3,27.0,1002.0,736.74,541.46
2016,5,27,12,45,909.0,129.0,2.45,27.5,991.5,694.12,510.24
2016,5,27,13,0,906.0,129.0,2.6,28.0,981.0,649.29,476.58
2016,5,27,13,15,902.0,128.0,2.7,27.5,963.5,601.16,441.18
2016,5,27,13,30,898.0,127.0,2.8,27.0,946.0,551.25,403.16
2016,5,27,13,45,891.0,126.5,2.95,27.0,921.0,498.73,361.19
2016,5,27,14,0,884.0,126.0,3.1,27.0,896.0,445.12,317.05
2016,5,27,14,15,876.5,124.5,3.15,27.0,865.0,389.83,270.41
2016,5,27,14,30,869.0,123.0,3.2,27.0,834.0,333.98,222.79
2016,5,27,14,45,857.5,121.5,3.3,27.0,797.0,276.88,175.04
2016,5,27,15,0,846.0,120.0,3.4,27.0,760.0,213.59,125.5
2016,5,27,15,15,833.5,117.0,3.4,26.5,718.5,155.42,87.4
2016,5,27,15,30,821.0,114.0,3.4,26.0,677.0,98.38,65.66
2016,5,27,15,45,803.5,111.0,3.45,25.5,631.0,87.82,67.92
2016,5,27,16,0,786.0,108.0,3.5,25.0,585.0,86.56,67.23
2016,5,27,16,15,764.5,104.5,3.45,24.5,536.5,84.78,66.1
2016,5,27,16,30,743.0,101.0,3.4,24.0,488.0,76.53,59.5
2016,5,27,16,45,713.0,96.5,3.35,23.5,437.0,73.85,57.57
2016,5,27,17,0,683.0,92.0,3.3,23.0,386.0,71.1,55.55
2016,5,27,17,15,644.5,86.5,3.15,22.0,335.0,67.46,52.83
2016,5,27,17,30,606.0,81.0,3.0,21.0,284.0,63.76,49.97
2016,5,27,17,45,551.0,73.5,2.85,20.5,234.5,58.32,45.37
2016,5,27,18,0,496.0,66.0,2.7,20.0,185.0,52.84,40.57
2016,5,27,18,15,416.5,56.0,2.35,19.0,139.5,45.11,33.7
2016,5,27,18,30,337.0,46.0,2.0,18.0,94.0,37.35,26.54
2016,5,27,18,45,222.0,32.5,1.7,17.0,59.0,24.73,14.6
2016,5,27,19,0,107.0,19.0,1.4,16.0,24.0,14.42,0.0
2016,5,27,19,15,53.5,9.5,1.3,15.5,12.0,7.47,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.0,0.75,12.5,4.0,0.0,0.0
2016,5,28,5,0,0.0,8.0,0.7,13.0,8.0,6.29,0.0
2016,5,28,5,15,130.0,22.5,0.8,13.5,37.0,80.05,37.83
2016,5,28,5,30,260.0,37.0,0.9,14.0,66.0,157.99,118.59
2016,5,28,5,45,351.5,48.0,1.05,15.0,108.5,227.55,179.56
2016,5,28,6,0,443.0,59.0,1.2,16.0,151.0,304.39,244.81
2016,5,28,6,15,504.5,67.5,1.3,16.5,199.5,370.9,300.66
2016,5,28,6,30,566.0,76.0,1.4,17.0,248.0,442.03,358.25
2016,5,28,6,45,610.5,82.0,1.55,17.5,299.0,503.69,406.75
2016,5,28,7,0,655.0,88.0,1.7,18.0,350.0,567.24,455.13
2016,5,28,7,15,687.5,93.5,1.75,18.5,401.5,623.05,495.61
2016,5,28,7,30,720.0,99.0,1.8,19.0,453.0,678.88,534.68
2016,5,28,7,45,745.0,103.0,1.85,20.0,503.0,722.88,562.33
2016,5,28,8,0,770.0,107.0,1.9,21.0,553.0,769.41,591.18
2016,5,28,8,15,788.5,110.5,1.9,21.5,600.0,808.21,614.73
2016,5,28,8,30,807.0,114.0,1.9,22.0,647.0,844.64,636.34
2016,5,28,8,45,821.5,117.0,1.9,23.0,690.5,874.36,651.89
2016,5,28,9,0,836.0,120.0,1.9,24.0,734.0,901.05,665.24
2016,5,28,9,15,712.5,189.5,1.9,24.5,732.0,874.04,644.47
2016,5,28,9,30,589.0,259.0,1.9,25.0,730.0,823.43,606.08
2016,5,28,9,45,632.5,251.5,1.95,25.5,776.0,860.61,630.08
2016,5,28,10,0,676.0,244.0,2.0,26.0,822.0,889.58,647.7
2016,5,28,10,15,782.0,188.5,2.0,26.5,877.0,916.81,664.38
2016,5,28,10,30,888.0,133.0,2.0,27.0,932.0,935.89,674.35
2016,5,28,10,45,891.5,135.0,2.05,27.5,952.0,925.61,666.13
2016,5,28,11,0,895.0,137.0,2.1,28.0,972.0,911.55,655.88
2016,5,28,11,15,898.0,137.5,2.1,28.0,984.5,892.11,643.09
2016,5,28,11,30,901.0,138.0,2.1,28.0,997.0,869.14,628.09
2016,5,28,11,45,901.0,139.0,2.15,28.5,1002.0,840.76,608.8
2016,5,28,12,0,901.0,140.0,2.2,29.0,1007.0,809.31,587.32
2016,5,28,12,15,900.5,140.0,2.25,29.0,1005.0,773.86,562.95
2016,5,28,12,30,900.0,140.0,2.3,29.0,1003.0,735.77,536.24
2016,5,28,12,45,888.0,146.5,2.4,29.0,990.0,692.24,505.28
2016,5,28,13,0,876.0,153.0,2.5,29.0,977.0,647.08,472.33
2016,5,28,13,15,871.5,152.0,2.55,29.0,959.5,599.83,436.84
2016,5,28,13,30,867.0,151.0,2.6,29.0,942.0,550.95,399.06
2016,5,28,13,45,860.0,150.5,2.7,29.0,917.5,501.45,359.76
2016,5,28,14,0,853.0,150.0,2.8,29.0,893.0,447.79,316.27
2016,5,28,14,15,844.5,147.5,2.85,28.5,862.0,391.54,270.31
2016,5,28,14,30,836.0,145.0,2.9,28.0,831.0,335.01,223.38
2016,5,28,14,45,824.0,143.0,3.0,28.0,794.0,277.98,176.25
2016,5,28,15,0,812.0,141.0,3.1,28.0,757.0,221.57,132.38
2016,5,28,15,15,733.0,159.0,3.15,27.5,691.5,164.05,97.13
2016,5,28,15,30,654.0,177.0,3.2,27.0,626.0,121.48,84.75
2016,5,28,15,45,622.0,171.5,3.25,26.5,575.5,111.76,87.32
2016,5,28,16,0,590.0,166.0,3.3,26.0,525.0,110.31,86.58
2016,5,28,16,15,663.5,128.0,3.3,25.5,500.5,90.43,70.5
2016,5,28,16,30,737.0,90.0,3.3,25.0,476.0,75.06,58.01
2016,5,28,16,45,708.0,85.0,3.3,24.5,425.0,71.63,55.45
2016,5,28,17,0,679.0,80.0,3.3,24.0,374.0,62.89,48.33
2016,5,28,17,15,602.5,88.5,3.05,23.0,324.0,68.14,53.19
2016,5,28,17,30,526.0,97.0,2.8,22.0,274.0,74.41,58.93
2016,5,28,17,45,492.5,84.5,2.6,21.0,228.5,65.94,51.87
2016,5,28,18,0,459.0,72.0,2.4,20.0,183.0,57.13,44.3
2016,5,28,18,15,379.5,60.5,2.1,19.0,138.0,45.77,34.28
2016,5,28,18,30,300.0,49.0,1.8,18.0,93.0,37.04,26.31
2016,5,28,18,45,195.0,34.0,1.55,17.0,58.5,25.7,15.51
2016,5,28,19,0,90.0,19.0,1.3,16.0,24.0,14.38,0.0
2016,5,28,19,15,45.0,9.5,1.3,15.5,12.0,7.47,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.5,2.1,10.5,4.5,0.0,0.0
2016,5,29,5,0,29.0,9.0,2.2,11.0,9.0,14.85,0.0
2016,5,29,5,15,145.5,23.5,2.25,11.5,38.5,86.34,43.1
2016,5,29,5,30,262.0,38.0,2.3,12.0,68.0,159.46,121.14
2016,5,29,5,45,355.0,49.0,2.4,12.5,111.0,229.45,183.74
2016,5,29,6,0,448.0,60.0,2.5,13.0,154.0,307.11,251.46
2016,5,29,6,15,510.5,68.0,2.45,13.5,203.0,373.85,308.72
2016,5,29,6,30,573.0,76.0,2.4,14.0,252.0,445.24,367.68
2016,5,29,6,45,618.5,82.5,2.35,15.0,303.0,508.32,417.07
2016,5,29,7,0,664.0,89.0,2.3,16.0,354.0,573.39,465.87
2016,5,29,7,15,696.0,94.0,2.25,16.5,405.5,628.6,506.12
2016,5,29,7,30,728.0,99.0,2.2,17.0,457.0,683.75,544.76
2016,5,29,7,45,753.0,103.0,2.15,17.5,507.5,728.01,573.44
2016,5,29,8,0,778.0,107.0,2.1,18.0,558.0,774.74,603.24
2016,5,29,8,15,796.5,110.5,2.1,18.5,605.0,813.73,627.3
2016,5,29,8,30,815.0,114.0,2.1,19.0,652.0,850.33,649.37
2016,5,29,8,45,829.5,116.5,2.1,20.0,695.5,879.65,664.91
2016,5,29,9,0,844.0,119.0,2.1,21.0,739.0,905.92,678.24
2016,5,29,9,15,855.0,121.5,2.15,21.5,777.5,913.55,680.85
2016,5,29,9,30,866.0,124.0,2.2,22.0,816.0,929.46,689.26
2016,5,29,9,45,875.0,125.0,2.3,22.5,849.5,938.49,693.57
2016,5,29,10,0,884.0,126.0,2.4,23.0,883.0,943.81,695.59
2016,5,29,10,15,890.0,127.5,2.45,23.5,909.5,943.05,693.27
2016,5,29,10,30,896.0,129.0,2.5,24.0,936.0,938.45,688.61
2016,5,29,10,45,899.5,131.0,2.65,24.5,955.5,928.2,681.22
2016,5,29,11,0,903.0,133.0,2.8,25.0,975.0,914.14,671.38
2016,5,29,11,15,905.5,133.5,2.85,25.0,987.5,894.24,658.27
2016,5,29,11,30,908.0,134.0,2.9,25.0,1000.0,870.8,642.85
2016,5,29,11,45,907.0,135.5,2.95,25.0,1004.5,841.97,623.79
2016,5,29,12,0,906.0,137.0,3.0,25.0,1009.0,810.07,602.48
2016,5,29,12,15,906.0,137.0,3.0,25.0,1007.0,774.93,577.16
2016,5,29,12,30,906.0,137.0,3.0,25.0,1005.0,737.09,549.47
2016,5,29,12,45,894.0,143.0,3.05,25.5,993.0,693.12,515.95
2016,5,29,13,0,882.0,149.0,3.1,26.0,981.0,647.52,480.65
2016,5,29,13,15,879.0,148.0,3.15,26.0,964.0,600.95,444.81
2016,5,29,13,30,876.0,147.0,3.2,26.0,947.0,552.58,406.56
2016,5,29,13,45,870.0,146.0,3.25,26.0,923.0,501.2,364.98
2016,5,29,14,0,864.0,145.0,3.3,26.0,899.0,448.68,321.35
2016,5,29,14,15,856.5,143.0,3.3,25.5,868.5,392.43,274.45
2016,5,29,14,30,849.0,141.0,3.3,25.0,838.0,335.95,226.67
2016,5,29,14,45,840.0,137.5,3.3,25.0,801.5,277.96,177.88
2016,5,29,15,0,831.0,134.0,3.3,25.0,765.0,220.23,132.2
2016,5,29,15,15,818.0,131.0,3.25,24.5,723.5,162.9,94.4
2016,5,29,15,30,805.0,128.0,3.2,24.0,682.0,106.78,72.69
2016,5,29,15,45,790.5,123.5,3.15,24.0,636.5,95.33,74.57
2016,5,29,16,0,776.0,119.0,3.1,24.0,591.0,93.48,73.25
2016,5,29,16,15,753.5,114.5,3.05,23.5,542.0,84.13,65.79
2016,5,29,16,30,731.0,110.0,3.0,23.0,493.0,81.94,64.31
2016,5,29,16,45,704.5,104.0,2.95,22.5,442.5,78.56,61.8
2016,5,29,17,0,678.0,98.0,2.9,22.0,392.0,75.05,59.14
2016,5,29,17,15,638.0,92.0,2.75,21.0,340.5,71.18,56.24
2016,5,29,17,30,598.0,86.0,2.6,20.0,289.0,67.24,53.19
2016,5,29,17,45,545.0,77.5,2.5,19.5,239.0,61.2,48.07
2016,5,29,18,0,492.0,69.0,2.4,19.0,189.0,55.07,42.71
2016,5,29,18,15,410.5,59.0,2.25,18.0,143.0,47.4,35.87
2016,5,29,18,30,329.0,49.0,2.1,17.0,97.0,37.23,26.62
2016,5,29,18,45,214.5,34.5,2.0,16.0,61.5,26.15,16.05
2016,5,29,19,0,100.0,20.0,1.9,15.0,26.0,15.14,0.0
2016,5,29,19,15,50.0,10.0,2.0,14.5,13.0,7.87,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,20.0,5.0,1.4,9.5,5.0,0.0,0.0
2016,5,30,5,0,40.0,10.0,1.5,10.0,10.0,18.53,0.0
2016,5,30,5,15,168.0,23.5,1.65,10.5,40.5,93.51,48.63
2016,5,30,5,30,296.0,37.0,1.8,11.0,71.0,172.86,131.92
2016,5,30,5,45,389.5,47.0,1.95,12.0,115.0,242.04,193.83
2016,5,30,6,0,483.0,57.0,2.1,13.0,159.0,320.52,261.79
2016,5,30,6,15,544.0,64.5,2.05,13.5,208.0,387.41,318.9
2016,5,30,6,30,605.0,72.0,2.0,14.0,257.0,458.76,377.4
2016,5,30,6,45,648.5,77.5,2.0,15.0,309.0,520.71,425.62
2016,5,30,7,0,692.0,83.0,2.0,16.0,361.0,584.4,473.14
2016,5,30,7,15,723.0,87.5,2.0,16.5,412.5,639.27,513.04
2016,5,30,7,30,754.0,92.0,2.0,17.0,464.0,690.87,548.65
2016,5,30,7,45,778.0,96.0,2.0,18.0,514.5,738.95,579.11
2016,5,30,8,0,802.0,100.0,2.0,19.0,565.0,785.54,607.67
2016,5,30,8,15,820.0,103.0,2.0,19.5,612.5,824.13,631.17
2016,5,30,8,30,838.0,106.0,2.0,20.0,660.0,860.27,652.66
2016,5,30,8,45,851.5,109.0,2.05,21.0,704.0,889.7,668.56
2016,5,30,9,0,865.0,112.0,2.1,22.0,748.0,904.72,674.71
2016,5,30,9,15,875.5,114.0,2.1,22.5,786.5,923.49,684.32
2016,5,30,9,30,886.0,116.0,2.1,23.0,825.0,938.74,691.57
2016,5,30,9,45,892.5,118.5,2.15,24.0,857.5,947.14,693.6
2016,5,30,10,0,899.0,121.0,2.2,25.0,890.0,951.72,693.29
2016,5,30,10,15,904.5,122.5,2.25,25.0,917.0,950.56,692.12
2016,5,30,10,30,910.0,124.0,2.3,25.0,944.0,945.52,688.59
2016,5,30,10,45,914.0,125.0,2.35,25.5,963.5,934.79,680.17
2016,5,30,11,0,918.0,126.0,2.4,26.0,983.0,920.24,669.41
2016,5,30,11,15,920.5,126.5,2.4,26.5,995.5,900.23,654.78
2016,5,30,11,30,923.0,127.0,2.4,27.0,1008.0,876.63,637.93
2016,5,30,11,45,923.0,127.5,2.45,27.5,1012.5,847.59,617.98
2016,5,30,12,0,923.0,128.0,2.5,28.0,1017.0,815.41,595.95
2016,5,30,12,15,922.5,128.0,2.5,28.0,1014.5,779.55,570.82
2016,5,30,12,30,922.0,128.0,2.5,28.0,1012.0,740.95,543.21
2016,5,30,12,45,916.5,129.5,2.55,28.5,1001.0,697.61,510.91
2016,5,30,13,0,911.0,131.0,2.6,29.0,990.0,652.21,476.48
2016,5,30,13,15,907.0,130.5,2.65,29.0,972.5,604.38,440.4
2016,5,30,13,30,903.0,130.0,2.7,29.0,955.0,554.75,401.91
2016,5,30,13,45,898.5,128.0,2.8,29.0,931.0,502.3,360.28
2016,5,30,14,0,894.0,126.0,2.9,29.0,907.0,448.51,316.35
2016,5,30,14,15,887.0,124.0,2.95,29.0,876.0,392.74,269.8
2016,5,30,14,30,880.0,122.0,3.0,29.0,845.0,336.34,222.19
2016,5,30,14,45,871.5,119.0,3.1,29.0,808.5,278.59,174.24
2016,5,30,15,0,863.0,116.0,3.2,29.0,772.0,220.86,129.22
2016,5,30,15,15,850.5,113.5,3.25,28.5,730.5,155.4,85.88
2016,5,30,15,30,838.0,111.0,3.3,28.0,689.0,97.84,64.04
2016,5,30,15,45,823.5,107.0,3.4,27.5,643.0,85.74,65.62
2016,5,30,16,0,809.0,103.0,3.5,27.0,597.0,83.79,64.36
2016,5,30,16,15,788.0,99.5,3.45,26.5,548.0,81.87,63.11
2016,5,30,16,30,767.0,96.0,3.4,26.0,499.0,79.85,61.77
2016,5,30,16,45,741.5,91.0,3.4,25.5,448.5,76.58,59.37
2016,5,30,17,0,716.0,86.0,3.4,25.0,398.0,67.57,52.07
2016,5,30,17,15,679.0,80.5,3.15,24.0,346.5,63.74,49.2
2016,5,30,17,30,642.0,75.0,2.9,23.0,295.0,59.85,46.18
2016,5,30,17,45,591.5,68.5,2.7,22.0,245.0,55.0,42.21
2016,5,30,18,0,541.0,62.0,2.5,21.0,195.0,50.12,38.06
2016,5,30,18,15,463.0,53.0,2.2,20.0,148.5,43.01,31.78
2016,5,30,18,30,385.0,44.0,1.9,19.0,102.0,35.89,25.27
2016,5,30,18,45,266.0,32.0,1.6,18.0,65.0,26.06,15.92
2016,5,30,19,0,147.0,20.0,1.3,17.0,28.0,15.27,0.0
2016,5,30,19,15,73.5,10.0,1.3,16.5,14.0,7.87,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,22.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,44.0,10.0,1.6,12.0,11.0,19.55,0.0
2016,5,31,5,15,174.5,23.5,1.7,12.5,41.5,95.44,50.52
2016,5,31,5,30,305.0,37.0,1.8,13.0,72.0,175.82,133.26
2016,5,31,5,45,397.5,46.5,1.95,13.5,116.0,244.42,194.61
2016,5,31,6,0,490.0,56.0,2.1,14.0,160.0,322.17,262.09
2016,5,31,6,15,551.0,63.5,2.0,14.5,209.0,389.25,319.04
2016,5,31,6,30,612.0,71.0,1.9,15.0,258.0,460.81,377.28
2016,5,31,6,45,655.0,76.0,1.85,16.0,310.0,522.09,424.5
2016,5,31,7,0,698.0,81.0,1.8,17.0,362.0,585.06,470.88
2016,5,31,7,15,728.5,85.5,1.75,18.0,413.5,636.79,506.94
2016,5,31,7,30,759.0,90.0,1.7,19.0,465.0,691.33,542.78
2016,5,31,7,45,782.5,93.5,1.7,20.0,515.0,738.59,572.11
2016,5,31,8,0,806.0,97.0,1.7,21.0,565.0,784.31,599.59
2016,5,31,8,15,823.5,100.0,1.7,21.5,612.5,822.57,622.47
2016,5,31,8,30,841.0,103.0,1.7,22.0,660.0,858.34,643.35
2016,5,31,8,45,854.0,106.0,1.75,23.0,703.5,876.85,651.76
2016,5,31,9,0,867.0,109.0,1.8,24.0,747.0,902.3,664.89
2016,5,31,9,15,877.5,111.0,1.85,24.5,786.0,921.15,674.83
2016,5,31,9,30,888.0,113.0,1.9,25.0,825.0,936.48,682.58
2016,5,31,9,45,899.0,113.0,1.95,26.0,858.5,946.65,685.74
2016,5,31,10,0,910.0,113.0,2.0,27.0,892.0,953.07,686.6
2016,5,31,10,15,915.5,114.5,2.1,27.5,919.0,952.05,684.74
2016,5,31,10,30,921.0,116.0,2.2,28.0,946.0,947.12,680.52
2016,5,31,10,45,925.0,117.0,2.3,28.5,966.0,936.47,672.74
2016,5,31,11,0,929.0,118.0,2.4,29.0,986.0,921.96,662.58
2016,5,31,11,15,931.5,118.5,2.4,29.0,998.5,901.95,649.4
2016,5,31,11,30,934.0,119.0,2.4,29.0,1011.0,878.31,633.95
2016,5,31,11,45,935.0,119.5,2.45,29.5,1016.5,849.99,614.62
2016,5,31,12,0,936.0,120.0,2.5,30.0,1022.0,818.42,593.16
2016,5,31,12,15,936.0,120.0,2.5,30.5,1020.0,782.67,567.38
2016,5,31,12,30,936.0,120.0,2.5,31.0,1018.0,744.11,538.97
2016,5,31,12,45,936.5,118.0,2.5,31.5,1009.0,701.73,507.5
2016,5,31,13,0,937.0,116.0,2.5,32.0,1000.0,656.8,473.61
2016,5,31,13,15,934.0,115.0,2.55,32.0,983.0,608.23,437.46
2016,5,31,13,30,931.0,114.0,2.6,32.0,966.0,557.71,398.78
2016,5,31,13,45,926.5,113.0,2.7,32.0,942.0,504.74,357.22
2016,5,31,14,0,922.0,112.0,2.8,32.0,918.0,450.36,313.27
2016,5,31,14,15,915.5,110.5,2.8,32.0,887.5,393.77,266.45
2016,5,31,14,30,909.0,109.0,2.8,32.0,857.0,336.44,218.51
2016,5,31,14,45,900.0,107.5,2.85,32.0,820.5,278.04,170.51
2016,5,31,15,0,891.0,106.0,2.9,32.0,784.0,219.65,125.49
2016,5,31,15,15,880.0,103.5,2.9,31.5,742.5,160.72,87.75
2016,5,31,15,30,869.0,101.0,2.9,31.0,701.0,102.53,66.36
2016,5,31,15,45,853.5,98.5,2.95,30.5,655.0,90.15,68.35
2016,5,31,16,0,838.0,96.0,3.0,30.0,609.0,79.99,60.42
2016,5,31,16,15,819.0,92.5,2.9,29.0,560.0,77.91,59.16
2016,5,31,16,30,800.0,89.0,2.8,28.0,511.0,75.72,57.8
2016,5,31,16,45,773.5,85.5,2.75,27.5,459.5,73.27,56.09
2016,5,31,17,0,747.0,82.0,2.7,27.0,408.0,70.77,54.31
2016,5,31,17,15,711.0,77.0,2.45,26.0,356.0,61.83,47.15
2016,5,31,17,30,675.0,72.0,2.2,25.0,304.0,58.17,44.34
2016,5,31,17,45,624.0,66.0,1.95,24.0,253.0,53.53,40.6
2016,5,31,18,0,573.0,60.0,1.7,23.0,202.0,48.9,36.7
2016,5,31,18,15,495.5,52.0,1.5,21.5,154.5,42.47,31.13
2016,5,31,18,30,418.0,44.0,1.3,20.0,107.0,36.08,25.35
2016,5,31,18,45,296.0,32.5,1.15,19.0,69.0,26.59,16.37
2016,5,31,19,0,174.0,21.0,1.0,18.0,31.0,17.13,1.23
2016,5,31,19,15,87.0,10.5,1.05,17.5,15.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,25.5,5.5,2.55,11.5,6.0,0.0,0.0
2016,6,1,5,0,51.0,11.0,2.8,12.0,12.0,22.14,0.0
2016,6,1,5,15,188.0,24.5,2.9,12.5,43.5,100.94,54.81
2016,6,1,5,30,325.0,38.0,3.0,13.0,75.0,183.76,139.69
2016,6,1,5,45,417.5,47.5,3.2,13.5,120.0,253.44,202.43
2016,6,1,6,0,510.0,57.0,3.4,14.0,165.0,332.16,271.32
2016,6,1,6,15,571.0,64.0,3.4,14.5,215.5,399.67,329.5
2016,6,1,6,30,632.0,71.0,3.4,15.0,266.0,471.57,389.16
2016,6,1,6,45,676.0,76.5,3.4,16.0,318.5,534.9,439.07
2016,6,1,7,0,720.0,82.0,3.4,17.0,371.0,599.96,488.29
2016,6,1,7,15,750.5,86.0,3.35,17.5,424.0,651.93,526.57
2016,6,1,7,30,781.0,90.0,3.3,18.0,477.0,706.7,564.78
2016,6,1,7,45,804.5,93.5,3.3,19.0,528.0,754.66,595.63
2016,6,1,8,0,828.0,97.0,3.3,20.0,579.0,801.02,624.54
2016,6,1,8,15,845.5,100.5,3.25,20.5,627.0,840.4,648.8
2016,6,1,8,30,863.0,104.0,3.2,21.0,675.0,877.22,670.88
2016,6,1,8,45,876.5,106.5,3.2,22.0,719.5,896.02,679.27
2016,6,1,9,0,890.0,109.0,3.2,23.0,764.0,921.74,692.45
2016,6,1,9,15,900.0,111.0,3.2,23.5,803.5,940.41,702.04
2016,6,1,9,30,910.0,113.0,3.2,24.0,843.0,955.46,709.29
2016,6,1,9,45,920.5,113.0,3.2,24.5,877.0,965.25,713.12
2016,6,1,10,0,931.0,113.0,3.2,25.0,911.0,971.22,714.55
2016,6,1,10,15,936.5,114.5,3.2,25.5,938.0,970.14,711.48
2016,6,1,10,30,942.0,116.0,3.2,26.0,965.0,965.05,705.97
2016,6,1,10,45,944.5,118.0,3.25,26.5,985.0,953.74,696.91
2016,6,1,11,0,947.0,120.0,3.3,27.0,1005.0,938.49,685.42
2016,6,1,11,15,949.0,120.5,3.35,27.0,1017.5,917.68,671.72
2016,6,1,11,30,951.0,121.0,3.4,27.0,1030.0,893.2,655.63
2016,6,1,11,45,950.5,122.5,3.5,27.5,1035.0,864.02,635.4
2016,6,1,12,0,950.0,124.0,3.6,28.0,1040.0,831.59,612.95
2016,6,1,12,15,949.0,124.0,3.65,28.0,1037.5,794.61,586.99
2016,6,1,12,30,948.0,124.0,3.7,28.0,1035.0,754.85,558.28
2016,6,1,12,45,933.5,132.0,3.75,28.0,1021.5,709.49,524.82
2016,6,1,13,0,919.0,140.0,3.8,28.0,1008.0,662.48,489.44
2016,6,1,13,15,915.0,139.0,3.8,28.0,990.5,613.95,452.03
2016,6,1,13,30,911.0,138.0,3.8,28.0,973.0,563.63,412.26
2016,6,1,13,45,903.0,138.0,3.8,28.0,947.5,510.51,369.33
2016,6,1,14,0,895.0,138.0,3.8,28.0,922.0,456.36,324.49
2016,6,1,14,15,887.5,136.5,3.75,27.5,891.0,400.65,278.0
2016,6,1,14,30,880.0,135.0,3.7,27.0,860.0,344.34,230.41
2016,6,1,14,45,752.0,179.5,3.7,27.0,780.0,279.84,181.41
2016,6,1,15,0,624.0,224.0,3.7,27.0,700.0,235.89,151.73
2016,6,1,15,15,611.5,217.0,3.65,26.5,662.0,187.01,119.42
2016,6,1,15,30,599.0,210.0,3.6,26.0,624.0,139.64,99.2
2016,6,1,15,45,697.0,164.5,3.55,26.0,615.5,109.25,85.4
2016,6,1,16,0,795.0,119.0,3.5,26.0,607.0,93.83,72.93
2016,6,1,16,15,525.5,168.5,3.35,25.5,480.5,111.68,88.16
2016,6,1,16,30,256.0,218.0,3.2,25.0,354.0,139.52,111.73
2016,6,1,16,45,477.5,158.5,3.1,24.5,380.0,107.27,85.37
2016,6,1,17,0,699.0,99.0,3.0,24.0,406.0,76.02,59.44
2016,6,1,17,15,660.0,93.0,2.8,23.0,353.5,72.15,56.59
2016,6,1,17,30,621.0,87.0,2.6,22.0,301.0,68.21,53.57
2016,6,1,17,45,570.0,79.0,2.45,21.0,250.5,62.55,48.94
2016,6,1,18,0,519.0,71.0,2.3,20.0,200.0,56.81,44.06
2016,6,1,18,15,439.0,61.0,2.05,19.0,153.0,49.14,37.27
2016,6,1,18,30,359.0,51.0,1.8,18.0,106.0,38.85,27.98
2016,6,1,18,45,244.0,37.0,1.6,17.0,68.5,28.09,17.85
2016,6,1,19,0,129.0,23.0,1.4,16.0,31.0,17.42,2.37
2016,6,1,19,15,64.5,11.5,1.4,15.5,15.5,9.05,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,1.5,9.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,1.6,10.0,12.0,24.45,0.0
2016,6,2,5,15,199.0,24.0,1.75,10.5,44.5,105.64,59.01
2016,6,2,5,30,338.0,37.0,1.9,11.0,77.0,187.33,143.21
2016,6,2,5,45,432.5,46.5,2.1,12.0,122.5,258.32,206.77
2016,6,2,6,0,527.0,56.0,2.3,13.0,168.0,338.61,276.34
2016,6,2,6,15,588.0,63.0,2.2,13.5,219.0,406.83,334.5
2016,6,2,6,30,649.0,70.0,2.1,14.0,270.0,479.42,393.79
2016,6,2,6,45,692.0,75.0,2.05,15.0,323.0,542.23,442.32
2016,6,2,7,0,735.0,80.0,2.0,16.0,376.0,603.69,487.74
2016,6,2,7,15,765.0,84.0,1.95,17.0,429.0,659.02,526.5
2016,6,2,7,30,795.0,88.0,1.9,18.0,482.0,713.88,562.39
2016,6,2,7,45,817.5,91.5,1.9,19.0,533.0,761.48,591.92
2016,6,2,8,0,840.0,95.0,1.9,20.0,584.0,807.38,619.49
2016,6,2,8,15,857.0,98.0,1.85,20.5,632.5,846.09,642.18
2016,6,2,8,30,874.0,101.0,1.8,21.0,681.0,872.31,656.04
2016,6,2,8,45,886.5,103.5,1.8,22.0,725.0,900.56,670.46
2016,6,2,9,0,899.0,106.0,1.8,23.0,769.0,925.59,682.52
2016,6,2,9,15,908.5,108.5,1.8,23.5,808.0,944.49,691.83
2016,6,2,9,30,918.0,111.0,1.8,24.0,847.0,959.71,698.83
2016,6,2,9,45,920.0,115.5,1.8,25.0,879.0,966.24,698.98
2016,6,2,10,0,922.0,120.0,1.8,26.0,911.0,968.75,696.75
