Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,15,927.5,121.5,1.85,26.5,937.5,967.61,694.36
2016,6,2,10,30,933.0,123.0,1.9,27.0,964.0,962.5,689.6
2016,6,2,10,45,936.0,124.5,1.95,27.5,983.5,951.19,681.06
2016,6,2,11,0,939.0,126.0,2.0,28.0,1003.0,935.98,670.18
2016,6,2,11,15,941.0,126.5,2.0,28.5,1015.5,915.26,655.39
2016,6,2,11,30,943.0,127.0,2.0,29.0,1028.0,890.9,638.4
2016,6,2,11,45,942.5,128.0,2.05,29.5,1033.0,861.46,618.68
2016,6,2,12,0,942.0,129.0,2.1,30.0,1038.0,828.83,596.88
2016,6,2,12,15,941.0,128.5,2.15,30.0,1035.0,791.72,571.81
2016,6,2,12,30,940.0,128.0,2.2,30.0,1032.0,751.89,544.21
2016,6,2,12,45,943.5,123.5,2.3,30.5,1023.0,709.5,513.48
2016,6,2,13,0,947.0,119.0,2.4,31.0,1014.0,664.36,480.01
2016,6,2,13,15,943.5,118.0,2.4,31.0,996.5,615.15,443.2
2016,6,2,13,30,940.0,117.0,2.4,31.0,979.0,564.0,403.91
2016,6,2,13,45,933.5,116.5,2.45,31.0,954.0,510.11,361.6
2016,6,2,14,0,927.0,116.0,2.5,31.0,929.0,454.98,317.07
2016,6,2,14,15,920.0,114.5,2.5,31.0,897.5,398.02,270.01
2016,6,2,14,30,913.0,113.0,2.5,31.0,866.0,340.37,221.82
2016,6,2,14,45,903.0,111.0,2.55,31.0,828.5,281.27,173.29
2016,6,2,15,0,893.0,109.0,2.6,31.0,791.0,222.31,127.78
2016,6,2,15,15,880.5,107.0,2.6,30.5,749.0,163.46,89.98
2016,6,2,15,30,868.0,105.0,2.6,30.0,707.0,105.5,68.42
2016,6,2,15,45,852.0,102.0,2.65,30.0,660.0,83.32,62.91
2016,6,2,16,0,836.0,99.0,2.7,30.0,613.0,81.82,61.9
2016,6,2,16,15,816.0,95.5,2.7,29.0,563.5,79.79,60.69
2016,6,2,16,30,796.0,92.0,2.7,28.0,514.0,77.65,59.39
2016,6,2,16,45,768.5,88.0,2.7,27.5,462.5,74.91,57.45
2016,6,2,17,0,741.0,84.0,2.7,27.0,411.0,72.1,55.41
2016,6,2,17,15,704.5,79.0,2.55,26.0,358.5,63.07,48.19
2016,6,2,17,30,668.0,74.0,2.4,25.0,306.0,59.46,45.45
2016,6,2,17,45,617.0,68.0,2.3,24.0,255.0,54.89,41.77
2016,6,2,18,0,566.0,62.0,2.2,23.0,204.0,50.32,37.93
2016,6,2,18,15,489.5,53.5,1.9,21.5,156.5,43.56,32.09
2016,6,2,18,30,413.0,45.0,1.6,20.0,109.0,36.81,26.02
2016,6,2,18,45,295.5,33.5,1.35,19.0,71.0,27.37,17.15
2016,6,2,19,0,178.0,22.0,1.1,18.0,33.0,16.83,2.81
2016,6,2,19,15,89.0,11.0,1.05,17.5,16.5,8.65,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,36.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,3,5,0,72.0,11.0,0.8,14.0,13.0,27.52,0.0
2016,6,3,5,15,208.5,23.5,0.9,14.5,45.0,108.07,60.2
2016,6,3,5,30,345.0,36.0,1.0,15.0,77.0,188.56,141.54
2016,6,3,5,45,434.0,45.0,1.1,16.0,121.0,256.82,201.45
2016,6,3,6,0,523.0,54.0,1.2,17.0,165.0,333.81,266.56
2016,6,3,6,15,581.0,60.5,1.15,17.5,215.0,399.48,320.99
2016,6,3,6,30,639.0,67.0,1.1,18.0,265.0,469.26,376.28
2016,6,3,6,45,678.0,72.5,1.1,18.5,316.5,529.55,422.25
2016,6,3,7,0,717.0,78.0,1.1,19.0,368.0,588.49,465.43
2016,6,3,7,15,746.5,82.5,1.05,19.5,419.5,643.21,503.34
2016,6,3,7,30,776.0,87.0,1.0,20.0,471.0,697.52,538.65
2016,6,3,7,45,797.5,90.5,0.95,21.0,521.0,743.68,565.65
2016,6,3,8,0,819.0,94.0,0.9,22.0,571.0,788.16,590.65
2016,6,3,8,15,835.5,97.0,0.85,23.0,618.0,825.91,610.39
2016,6,3,8,30,852.0,100.0,0.8,24.0,665.0,851.3,621.61
2016,6,3,8,45,864.5,102.5,0.8,25.5,708.0,879.17,633.94
2016,6,3,9,0,877.0,105.0,0.8,27.0,751.0,903.91,643.99
2016,6,3,9,15,886.5,106.5,0.85,28.0,789.0,921.59,651.68
2016,6,3,9,30,896.0,108.0,0.9,29.0,827.0,935.73,657.28
2016,6,3,9,45,749.5,195.5,0.95,30.5,813.5,909.45,636.79
2016,6,3,10,0,603.0,283.0,1.0,32.0,800.0,851.53,594.23
2016,6,3,10,15,768.5,194.5,0.95,32.5,874.5,904.29,627.86
2016,6,3,10,30,934.0,106.0,0.9,33.0,949.0,946.9,650.21
2016,6,3,10,45,936.0,107.5,0.9,33.5,968.0,935.14,640.68
2016,6,3,11,0,938.0,109.0,0.9,34.0,987.0,919.53,629.66
2016,6,3,11,15,940.0,109.5,1.0,34.0,999.5,899.27,618.85
2016,6,3,11,30,942.0,110.0,1.1,34.0,1012.0,875.39,605.71
2016,6,3,11,45,696.5,262.0,1.2,34.5,930.5,796.8,553.35
2016,6,3,12,0,451.0,414.0,1.3,35.0,849.0,701.67,487.91
2016,6,3,12,15,695.0,263.5,1.4,35.0,932.5,735.37,514.97
2016,6,3,12,30,939.0,113.0,1.5,35.0,1016.0,739.69,520.97
2016,6,3,12,45,922.5,122.0,1.6,35.0,1002.0,694.61,490.08
2016,6,3,13,0,906.0,131.0,1.7,35.0,988.0,648.01,457.63
2016,6,3,13,15,902.0,130.0,1.8,35.0,970.5,600.37,423.51
2016,6,3,13,30,898.0,129.0,1.9,35.0,953.0,550.95,386.91
2016,6,3,13,45,891.5,128.5,2.0,35.0,928.5,499.13,347.33
2016,6,3,14,0,885.0,128.0,2.1,35.0,904.0,446.16,305.61
2016,6,3,14,15,877.5,126.0,2.15,35.0,873.5,390.97,261.08
2016,6,3,14,30,870.0,124.0,2.2,35.0,843.0,335.21,215.52
2016,6,3,14,45,860.0,122.0,2.3,35.0,806.5,278.54,169.91
2016,6,3,15,0,850.0,120.0,2.4,35.0,770.0,222.04,127.1
2016,6,3,15,15,837.0,117.5,2.4,34.5,728.5,157.65,85.46
2016,6,3,15,30,824.0,115.0,2.4,34.0,687.0,101.06,63.99
2016,6,3,15,45,766.5,121.5,2.4,33.5,626.0,93.14,69.83
2016,6,3,16,0,709.0,128.0,2.4,33.0,565.0,89.6,67.34
2016,6,3,16,15,728.0,114.5,2.35,32.5,531.5,83.3,62.61
2016,6,3,16,30,747.0,101.0,2.3,32.0,498.0,82.76,62.53
2016,6,3,16,45,719.0,96.5,2.3,31.5,447.5,73.77,55.51
2016,6,3,17,0,691.0,92.0,2.3,31.0,397.0,71.05,53.59
2016,6,3,17,15,653.5,86.5,2.05,30.0,346.0,67.41,50.96
2016,6,3,17,30,616.0,81.0,1.8,29.0,295.0,63.7,48.21
2016,6,3,17,45,563.5,74.0,1.6,28.0,245.5,58.64,44.2
2016,6,3,18,0,511.0,67.0,1.4,27.0,196.0,53.54,40.0
2016,6,3,18,15,436.0,57.5,1.3,25.5,150.5,46.23,33.8
2016,6,3,18,30,361.0,48.0,1.2,24.0,105.0,38.89,27.32
2016,6,3,18,45,253.5,35.0,1.1,23.0,68.0,26.72,16.35
2016,6,3,19,0,146.0,22.0,1.0,22.0,31.0,16.75,3.28
2016,6,3,19,15,73.0,11.0,0.95,21.5,15.5,8.65,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,17.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,18.0,8.0,6.29,0.0
2016,6,4,5,15,36.0,24.5,0.85,18.5,28.5,38.84,18.77
2016,6,4,5,30,72.0,41.0,0.8,19.0,49.0,72.43,51.82
2016,6,4,5,45,100.5,60.5,0.75,19.5,78.5,108.39,82.93
2016,6,4,6,0,129.0,80.0,0.7,20.0,108.0,146.65,115.51
2016,6,4,6,15,148.5,101.0,0.95,20.5,141.0,184.29,147.16
2016,6,4,6,30,168.0,122.0,1.2,21.0,174.0,223.26,179.17
2016,6,4,6,45,187.5,141.0,1.45,22.0,209.0,261.16,209.22
2016,6,4,7,0,207.0,160.0,1.7,23.0,244.0,300.19,239.35
2016,6,4,7,15,130.5,179.0,1.7,23.0,234.5,272.13,215.46
2016,6,4,7,30,54.0,198.0,1.7,23.0,225.0,222.06,174.09
2016,6,4,7,45,42.0,209.5,1.7,23.5,232.0,223.38,174.08
2016,6,4,8,0,30.0,221.0,1.7,24.0,239.0,223.98,173.28
2016,6,4,8,15,91.0,262.5,1.7,24.0,322.0,315.41,244.47
2016,6,4,8,30,152.0,304.0,1.7,24.0,405.0,428.13,328.69
2016,6,4,8,45,240.0,312.0,1.7,24.5,483.5,532.71,404.25
2016,6,4,9,0,328.0,320.0,1.7,25.0,562.0,619.91,465.19
2016,6,4,9,15,256.0,353.0,1.75,25.0,548.5,588.51,439.83
2016,6,4,9,30,184.0,386.0,1.8,25.0,535.0,534.19,399.36
2016,6,4,9,45,221.5,398.0,1.9,25.5,583.5,576.69,429.4
2016,6,4,10,0,259.0,410.0,2.0,26.0,632.0,636.69,470.14
2016,6,4,10,15,150.5,399.0,2.05,26.0,529.0,503.96,374.37
2016,6,4,10,30,42.0,388.0,2.1,26.0,426.0,373.33,278.08
2016,6,4,10,45,30.0,349.5,2.15,26.0,377.0,324.45,242.51
2016,6,4,11,0,18.0,311.0,2.2,26.0,328.0,264.08,197.6
2016,6,4,11,15,199.0,367.5,2.25,26.5,557.5,502.91,375.47
2016,6,4,11,30,380.0,424.0,2.3,27.0,787.0,688.33,504.38
2016,6,4,11,45,452.0,407.5,2.4,27.5,842.5,720.94,525.14
2016,6,4,12,0,524.0,391.0,2.5,28.0,898.0,739.25,537.1
2016,6,4,12,15,494.0,401.0,2.5,28.5,878.0,697.11,506.18
2016,6,4,12,30,464.0,411.0,2.5,29.0,858.0,654.95,475.48
2016,6,4,12,45,308.5,444.5,2.5,29.5,740.5,548.87,399.3
2016,6,4,13,0,153.0,478.0,2.5,30.0,623.0,456.31,332.19
2016,6,4,13,15,119.0,459.5,2.45,30.5,571.0,409.07,297.93
2016,6,4,13,30,85.0,441.0,2.4,31.0,519.0,367.47,267.5
2016,6,4,13,45,163.0,433.5,2.4,31.5,578.5,383.37,277.6
2016,6,4,14,0,241.0,426.0,2.4,32.0,638.0,387.24,277.67
2016,6,4,14,15,541.0,279.5,2.35,32.0,733.5,372.78,259.23
2016,6,4,14,30,841.0,133.0,2.3,32.0,829.0,328.95,214.76
2016,6,4,14,45,835.5,128.5,2.3,32.0,794.5,272.04,168.21
2016,6,4,15,0,830.0,124.0,2.3,32.0,760.0,214.97,124.2
2016,6,4,15,15,817.5,121.0,2.3,31.5,719.0,158.19,87.54
2016,6,4,15,30,805.0,118.0,2.3,31.0,678.0,102.5,65.84
2016,6,4,15,45,791.0,114.0,2.3,31.0,634.0,89.05,67.25
2016,6,4,16,0,777.0,110.0,2.3,31.0,590.0,87.33,66.08
2016,6,4,16,15,756.5,106.0,2.3,30.5,542.0,85.31,64.79
2016,6,4,16,30,736.0,102.0,2.3,30.0,494.0,76.76,58.12
2016,6,4,16,45,709.5,97.0,2.3,29.5,444.5,73.87,56.07
2016,6,4,17,0,683.0,92.0,2.3,29.0,395.0,70.87,53.9
2016,6,4,17,15,646.5,86.0,2.25,28.0,344.5,66.91,50.99
2016,6,4,17,30,610.0,80.0,2.2,27.0,294.0,62.86,47.92
2016,6,4,17,45,560.5,73.0,2.15,26.0,245.0,57.83,43.9
2016,6,4,18,0,511.0,66.0,2.1,25.0,196.0,52.74,39.68
2016,6,4,18,15,439.0,56.5,2.0,23.5,150.5,45.44,33.43
2016,6,4,18,30,367.0,47.0,1.9,22.0,105.0,38.08,26.89
2016,6,4,18,45,262.5,34.5,1.85,20.5,68.5,27.99,17.65
2016,6,4,19,0,158.0,22.0,1.8,19.0,32.0,16.79,3.97
2016,6,4,19,15,79.0,11.0,1.95,18.5,16.0,8.65,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.5,1.45,11.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,11.0,1.6,12.0,12.0,27.1,0.0
2016,6,5,5,15,194.5,24.0,1.7,12.5,43.5,103.73,59.44
2016,6,5,5,30,318.0,37.0,1.8,13.0,75.0,178.37,135.32
2016,6,5,5,45,406.0,46.5,1.95,13.5,118.5,245.11,194.97
2016,6,5,6,0,494.0,56.0,2.1,14.0,162.0,320.51,260.49
2016,6,5,6,15,552.0,63.5,2.1,14.5,211.0,385.76,316.16
2016,6,5,6,30,610.0,71.0,2.1,15.0,260.0,455.22,373.14
2016,6,5,6,45,343.5,116.0,2.1,16.0,226.5,358.63,294.02
2016,6,5,7,0,77.0,161.0,2.1,17.0,193.0,200.62,162.34
2016,6,5,7,15,163.0,181.5,2.05,17.5,259.5,297.55,241.78
2016,6,5,7,30,249.0,202.0,2.0,18.0,326.0,403.18,324.44
2016,6,5,7,45,524.5,150.5,2.0,19.0,445.5,588.26,466.99
2016,6,5,8,0,800.0,99.0,2.0,20.0,565.0,776.33,600.24
2016,6,5,8,15,817.0,102.5,2.0,20.5,612.5,814.56,622.14
2016,6,5,8,30,834.0,106.0,2.0,21.0,660.0,850.33,643.4
2016,6,5,8,45,847.5,108.5,2.05,22.0,703.0,879.2,658.94
2016,6,5,9,0,861.0,111.0,2.1,23.0,746.0,893.94,664.95
2016,6,5,9,15,871.0,113.0,2.2,23.5,784.5,912.37,675.33
2016,6,5,9,30,881.0,115.0,2.3,24.0,823.0,927.31,683.4
2016,6,5,9,45,895.5,113.0,2.45,25.0,857.5,938.82,688.4
2016,6,5,10,0,910.0,111.0,2.6,26.0,892.0,946.68,691.05
2016,6,5,10,15,915.5,112.0,2.7,26.0,918.5,945.45,690.15
2016,6,5,10,30,921.0,113.0,2.8,26.0,945.0,940.34,686.87
2016,6,5,10,45,924.0,114.5,2.9,26.5,964.5,929.57,678.64
2016,6,5,11,0,927.0,116.0,3.0,27.0,984.0,914.97,668.01
2016,6,5,11,15,929.0,116.5,3.05,27.0,996.5,894.89,654.81
2016,6,5,11,30,931.0,117.0,3.1,27.0,1009.0,871.23,639.28
2016,6,5,11,45,931.5,118.0,3.15,27.5,1014.0,843.33,619.67
2016,6,5,12,0,932.0,119.0,3.2,28.0,1019.0,812.21,597.93
2016,6,5,12,15,932.0,119.0,3.25,28.0,1017.5,776.94,573.21
2016,6,5,12,30,932.0,119.0,3.3,28.0,1016.0,738.88,545.75
2016,6,5,12,45,923.5,123.0,3.35,28.0,1004.5,695.58,513.92
2016,6,5,13,0,915.0,127.0,3.4,28.0,993.0,650.36,479.94
2016,6,5,13,15,912.0,126.0,3.4,28.0,976.5,603.03,443.46
2016,6,5,13,30,909.0,125.0,3.4,28.0,960.0,553.8,404.56
2016,6,5,13,45,905.0,123.5,3.4,28.0,937.0,502.07,362.69
2016,6,5,14,0,901.0,122.0,3.4,28.0,914.0,448.92,318.59
2016,6,5,14,15,894.5,120.5,3.4,27.5,884.0,393.69,272.5
2016,6,5,14,30,888.0,119.0,3.4,27.0,854.0,337.75,225.16
2016,6,5,14,45,880.0,116.5,3.4,27.0,818.0,280.35,176.86
2016,6,5,15,0,872.0,114.0,3.4,27.0,782.0,222.88,131.41
2016,6,5,15,15,860.0,111.5,3.35,26.5,741.0,165.13,93.34
2016,6,5,15,30,848.0,109.0,3.3,26.0,700.0,99.32,64.01
2016,6,5,15,45,834.0,105.5,3.3,26.0,654.5,84.91,65.3
2016,6,5,16,0,820.0,102.0,3.3,26.0,609.0,83.26,64.14
2016,6,5,16,15,800.0,98.5,3.25,25.5,560.5,81.33,62.87
2016,6,5,16,30,780.0,95.0,3.2,25.0,512.0,79.29,61.52
2016,6,5,16,45,754.5,90.5,3.15,24.5,461.0,76.34,59.37
2016,6,5,17,0,729.0,86.0,3.1,24.0,410.0,73.28,57.12
2016,6,5,17,15,693.5,81.0,2.95,23.0,358.5,64.22,49.78
2016,6,5,17,30,658.0,76.0,2.8,22.0,307.0,60.69,47.08
2016,6,5,17,45,609.5,69.5,2.7,21.0,256.5,55.85,43.14
2016,6,5,18,0,561.0,63.0,2.6,20.0,206.0,50.97,39.0
2016,6,5,18,15,488.5,54.5,2.5,19.0,159.5,44.27,33.1
2016,6,5,18,30,416.0,46.0,2.4,18.0,113.0,37.57,26.96
2016,6,5,18,45,305.0,34.5,2.3,17.0,74.5,28.17,18.15
2016,6,5,19,0,194.0,23.0,2.2,16.0,36.0,18.76,5.78
2016,6,5,19,15,97.0,11.5,2.3,15.5,18.0,9.05,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,38.0,5.5,2.7,12.5,6.5,0.0,0.0
2016,6,6,5,0,76.0,11.0,2.9,13.0,13.0,28.31,0.0
2016,6,6,5,15,199.5,23.5,2.95,13.5,43.5,104.66,60.18
2016,6,6,5,30,323.0,36.0,3.0,14.0,74.0,178.86,135.43
2016,6,6,5,45,407.5,45.0,3.05,14.5,117.0,243.66,193.64
2016,6,6,6,0,492.0,54.0,3.1,15.0,160.0,316.75,257.48
2016,6,6,6,15,547.5,61.0,3.05,15.5,207.5,379.87,311.74
2016,6,6,6,30,603.0,68.0,3.0,16.0,255.0,446.97,367.26
2016,6,6,6,45,302.5,99.5,3.0,16.5,193.5,314.49,259.23
2016,6,6,7,0,2.0,131.0,3.0,17.0,132.0,108.89,85.69
2016,6,6,7,15,26.5,164.5,2.95,17.5,177.5,168.07,134.85
2016,6,6,7,30,51.0,198.0,2.9,18.0,223.0,219.5,176.31
2016,6,6,7,45,213.0,210.5,2.9,19.0,332.5,373.26,300.57
2016,6,6,8,0,375.0,223.0,2.9,20.0,442.0,538.74,427.13
2016,6,6,8,15,591.0,163.5,2.95,20.5,541.0,694.81,543.62
2016,6,6,8,30,807.0,104.0,3.0,21.0,640.0,824.12,633.68
2016,6,6,8,45,821.0,106.0,3.05,21.5,682.0,852.39,649.83
2016,6,6,9,0,835.0,108.0,3.1,22.0,724.0,866.91,657.2
2016,6,6,9,15,845.0,110.0,3.1,22.5,761.5,885.13,666.94
2016,6,6,9,30,855.0,112.0,3.1,23.0,799.0,899.98,674.35
2016,6,6,9,45,863.0,113.5,3.15,23.5,831.0,909.0,678.24
2016,6,6,10,0,871.0,115.0,3.2,24.0,863.0,914.38,679.81
2016,6,6,10,15,876.5,116.5,3.25,24.0,889.0,913.79,678.84
2016,6,6,10,30,882.0,118.0,3.3,24.0,915.0,909.44,675.5
2016,6,6,10,45,886.5,119.0,3.35,24.5,934.5,900.0,667.57
2016,6,6,11,0,891.0,120.0,3.4,25.0,954.0,886.84,657.28
2016,6,6,11,15,893.5,120.5,3.4,25.0,966.5,867.89,644.2
2016,6,6,11,30,896.0,121.0,3.4,25.0,979.0,845.47,628.85
2016,6,6,11,45,897.0,121.0,3.45,25.5,984.5,818.12,609.24
2016,6,6,12,0,898.0,121.0,3.5,26.0,990.0,787.69,587.55
2016,6,6,12,15,898.0,121.0,3.5,26.0,988.0,753.63,562.82
2016,6,6,12,30,898.0,121.0,3.5,26.0,986.0,716.9,535.65
2016,6,6,12,45,889.5,125.0,3.55,26.0,975.0,675.03,504.36
2016,6,6,13,0,881.0,129.0,3.6,26.0,964.0,631.32,471.02
2016,6,6,13,15,877.5,128.5,3.6,26.0,948.0,585.7,435.35
2016,6,6,13,30,874.0,128.0,3.6,26.0,932.0,538.29,397.37
2016,6,6,13,45,868.5,127.0,3.65,26.0,908.5,488.05,356.32
2016,6,6,14,0,863.0,126.0,3.7,26.0,885.0,436.6,313.23
2016,6,6,14,15,856.5,124.0,3.7,25.5,856.0,383.18,268.17
2016,6,6,14,30,850.0,122.0,3.7,25.0,827.0,329.11,221.96
2016,6,6,14,45,840.5,120.5,3.75,25.0,791.5,274.21,175.35
2016,6,6,15,0,831.0,119.0,3.8,25.0,756.0,212.71,126.44
2016,6,6,15,15,819.0,116.0,3.8,24.5,716.5,156.06,88.42
2016,6,6,15,30,807.0,113.0,3.8,24.0,677.0,100.44,65.6
2016,6,6,15,45,791.5,110.5,3.8,23.5,633.0,86.8,67.57
2016,6,6,16,0,776.0,108.0,3.8,23.0,589.0,85.94,67.2
2016,6,6,16,15,756.0,104.0,3.75,22.5,542.0,83.89,65.83
2016,6,6,16,30,736.0,100.0,3.7,22.0,495.0,81.72,64.35
2016,6,6,16,45,710.5,95.5,3.65,21.5,445.5,72.87,57.15
2016,6,6,17,0,685.0,91.0,3.6,21.0,396.0,70.19,55.17
2016,6,6,17,15,649.0,85.5,3.55,20.0,346.5,66.56,52.44
2016,6,6,17,30,613.0,80.0,3.5,19.0,297.0,62.86,49.57
2016,6,6,17,45,566.0,73.0,3.45,18.5,248.5,57.85,45.35
2016,6,6,18,0,519.0,66.0,3.4,18.0,200.0,52.78,40.93
2016,6,6,18,15,447.0,57.0,3.3,17.0,154.5,45.85,34.77
2016,6,6,18,30,375.0,48.0,3.2,16.0,109.0,38.89,28.36
2016,6,6,18,45,272.5,35.5,3.1,15.5,72.0,28.81,18.86
2016,6,6,19,0,170.0,23.0,3.0,15.0,35.0,17.57,5.52
2016,6,6,19,15,85.0,11.5,3.0,14.5,17.5,9.05,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.3,12.0,13.0,23.59,0.0
2016,6,7,5,15,174.5,24.5,2.35,12.5,43.0,95.31,55.03
2016,6,7,5,30,291.0,38.0,2.4,13.0,73.0,168.31,127.81
2016,6,7,5,45,382.0,47.5,2.45,13.5,116.0,234.74,186.99
2016,6,7,6,0,473.0,57.0,2.5,14.0,159.0,310.14,252.54
2016,6,7,6,15,236.5,70.0,2.45,14.5,121.0,217.88,179.33
2016,6,7,6,30,0.0,83.0,2.4,15.0,83.0,66.16,50.75
2016,6,7,6,45,0.0,99.0,2.4,15.5,99.0,79.41,61.89
2016,6,7,7,0,0.0,115.0,2.4,16.0,115.0,92.63,72.66
2016,6,7,7,15,7.0,143.0,2.4,16.5,146.5,121.81,96.67
2016,6,7,7,30,14.0,171.0,2.4,17.0,178.0,151.53,120.69
2016,6,7,7,45,28.5,202.0,2.4,18.0,218.5,204.74,163.13
2016,6,7,8,0,43.0,233.0,2.4,19.0,259.0,246.41,195.3
2016,6,7,8,15,61.0,262.5,2.4,19.5,302.0,289.88,228.71
2016,6,7,8,30,79.0,292.0,2.4,20.0,345.0,333.73,261.76
2016,6,7,8,45,210.0,304.0,2.4,21.0,457.0,477.68,371.85
2016,6,7,9,0,341.0,316.0,2.4,22.0,569.0,625.97,479.08
2016,6,7,9,15,601.5,216.0,2.45,22.5,689.0,790.51,597.96
2016,6,7,9,30,862.0,116.0,2.5,23.0,809.0,909.54,677.16
2016,6,7,9,45,876.0,114.5,2.6,23.5,843.0,921.09,682.15
2016,6,7,10,0,890.0,113.0,2.7,24.0,877.0,929.06,685.83
2016,6,7,10,15,896.0,114.0,2.8,24.0,903.5,928.44,685.27
2016,6,7,10,30,902.0,115.0,2.9,24.0,930.0,924.01,682.35
2016,6,7,10,45,903.0,118.0,3.0,24.5,949.0,913.13,673.92
2016,6,7,11,0,904.0,121.0,3.1,25.0,968.0,898.48,663.11
2016,6,7,11,15,907.0,121.5,3.2,25.0,981.0,879.72,650.89
2016,6,7,11,30,910.0,122.0,3.3,25.0,994.0,857.4,636.3
2016,6,7,11,45,911.5,122.0,3.4,25.5,999.5,830.08,617.05
2016,6,7,12,0,913.0,122.0,3.5,26.0,1005.0,799.61,595.64
2016,6,7,12,15,913.0,122.0,3.55,26.0,1003.5,765.06,570.86
2016,6,7,12,30,913.0,122.0,3.6,26.0,1002.0,727.8,543.54
2016,6,7,12,45,914.5,120.0,3.65,26.0,994.0,687.46,513.45
2016,6,7,13,0,916.0,118.0,3.7,26.0,986.0,644.56,480.75
2016,6,7,13,15,913.0,117.0,3.75,25.5,970.0,597.44,444.93
2016,6,7,13,30,910.0,116.0,3.8,25.0,954.0,548.41,406.48
2016,6,7,13,45,904.5,116.0,3.85,25.0,930.5,497.19,364.36
2016,6,7,14,0,899.0,116.0,3.9,25.0,907.0,444.67,320.07
2016,6,7,14,15,892.5,114.5,3.9,24.5,877.5,389.75,273.47
2016,6,7,14,30,886.0,113.0,3.9,24.0,848.0,334.11,225.62
2016,6,7,14,45,874.0,113.0,3.95,23.5,811.5,277.64,177.81
2016,6,7,15,0,862.0,113.0,4.0,23.0,775.0,221.5,133.01
2016,6,7,15,15,850.0,110.5,3.95,22.5,734.5,164.46,94.55
2016,6,7,15,30,838.0,108.0,3.9,22.0,694.0,99.29,64.49
2016,6,7,15,45,820.5,106.0,3.9,21.5,648.5,84.78,66.42
2016,6,7,16,0,803.0,104.0,3.9,21.0,603.0,84.04,66.14
2016,6,7,16,15,783.0,100.5,3.8,20.5,555.0,82.19,64.91
2016,6,7,16,30,763.0,97.0,3.7,20.0,507.0,80.24,63.6
2016,6,7,16,45,732.5,94.0,3.65,19.5,456.0,78.34,62.32
2016,6,7,17,0,702.0,91.0,3.6,19.0,405.0,70.49,55.88
2016,6,7,17,15,666.0,85.5,3.5,18.5,354.5,66.83,52.99
2016,6,7,17,30,630.0,80.0,3.4,18.0,304.0,63.1,49.98
2016,6,7,17,45,573.5,74.5,3.3,17.5,253.5,59.04,46.58
2016,6,7,18,0,517.0,69.0,3.2,17.0,203.0,55.04,43.09
2016,6,7,18,15,443.5,60.0,3.05,16.0,157.0,48.17,36.97
2016,6,7,18,30,370.0,51.0,2.9,15.0,111.0,41.28,30.6
2016,6,7,18,45,257.5,38.5,2.75,14.5,73.5,29.27,19.39
2016,6,7,19,0,145.0,26.0,2.6,14.0,36.0,19.67,7.33
2016,6,7,19,15,72.5,13.0,2.55,13.5,18.0,10.23,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,47.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,8,5,0,94.0,12.0,2.6,12.0,15.0,33.55,0.0
2016,6,8,5,15,225.0,24.0,2.65,12.0,47.0,112.7,66.03
2016,6,8,5,30,356.0,36.0,2.7,12.0,79.0,190.17,144.96
2016,6,8,5,45,445.0,44.5,2.75,12.5,123.5,257.95,206.16
2016,6,8,6,0,534.0,53.0,2.8,13.0,168.0,334.41,273.17
2016,6,8,6,15,267.0,61.5,2.8,13.5,119.0,223.54,185.04
2016,6,8,6,30,0.0,70.0,2.8,14.0,70.0,54.4,40.96
2016,6,8,6,45,0.0,83.5,2.85,14.5,83.5,65.42,50.3
2016,6,8,7,0,0.0,97.0,2.9,15.0,97.0,76.44,59.36
2016,6,8,7,15,0.5,124.0,2.95,15.0,124.0,99.83,78.77
2016,6,8,7,30,1.0,151.0,3.0,15.0,151.0,123.38,98.06
2016,6,8,7,45,78.0,204.5,3.05,15.5,249.5,245.53,199.56
2016,6,8,8,0,155.0,258.0,3.1,16.0,348.0,379.87,306.57
2016,6,8,8,15,174.0,280.0,3.15,16.5,389.5,419.85,336.1
2016,6,8,8,30,193.0,302.0,3.2,17.0,431.0,459.82,365.5
2016,6,8,8,45,202.5,323.0,3.3,17.5,466.0,490.18,387.04
2016,6,8,9,0,212.0,344.0,3.4,18.0,501.0,519.7,407.72
2016,6,8,9,15,185.5,365.5,3.45,18.0,508.0,516.38,403.43
2016,6,8,9,30,159.0,387.0,3.5,18.0,515.0,511.33,398.05
2016,6,8,9,45,160.0,404.5,3.55,18.5,538.0,525.87,407.4
2016,6,8,10,0,161.0,422.0,3.6,19.0,561.0,539.22,415.74
2016,6,8,10,15,318.0,392.0,3.65,19.0,676.5,665.34,511.27
2016,6,8,10,30,475.0,362.0,3.7,19.0,792.0,785.57,599.02
2016,6,8,10,45,690.0,245.0,3.8,19.5,884.0,862.7,656.36
2016,6,8,11,0,905.0,128.0,3.9,20.0,976.0,904.96,685.69
2016,6,8,11,15,907.5,128.5,3.95,20.0,988.5,885.65,671.89
2016,6,8,11,30,910.0,129.0,4.0,20.0,1001.0,862.81,656.11
2016,6,8,11,45,737.0,249.0,4.1,20.5,958.5,816.53,619.43
2016,6,8,12,0,564.0,369.0,4.2,21.0,916.0,751.63,568.21
2016,6,8,12,15,734.5,251.0,4.25,21.0,961.0,753.07,572.39
2016,6,8,12,30,905.0,133.0,4.3,21.0,1006.0,730.28,558.21
2016,6,8,12,45,697.0,263.5,4.35,21.0,931.5,665.41,506.39
2016,6,8,13,0,489.0,394.0,4.4,21.0,857.0,598.03,453.61
2016,6,8,13,15,663.5,280.5,4.4,20.5,898.0,580.8,441.52
2016,6,8,13,30,838.0,167.0,4.4,20.0,939.0,549.9,416.68
2016,6,8,13,45,710.5,236.5,4.4,20.0,879.5,491.65,369.41
2016,6,8,14,0,583.0,306.0,4.4,20.0,820.0,444.21,330.98
2016,6,8,14,15,629.0,268.0,4.35,19.5,805.5,393.81,288.26
2016,6,8,14,30,675.0,230.0,4.3,19.0,791.0,340.8,242.08
2016,6,8,14,45,623.0,239.0,4.25,19.0,739.5,289.33,199.97
2016,6,8,15,0,571.0,248.0,4.2,19.0,688.0,244.31,165.49
2016,6,8,15,15,506.0,254.0,4.1,18.5,628.5,199.5,136.62
2016,6,8,15,30,441.0,260.0,4.0,18.0,569.0,161.93,120.65
2016,6,8,15,45,511.0,216.5,3.95,17.5,552.0,134.01,109.29
2016,6,8,16,0,581.0,173.0,3.9,17.0,535.0,113.49,92.38
2016,6,8,16,15,556.5,164.5,3.85,16.5,488.5,109.89,89.78
2016,6,8,16,30,532.0,156.0,3.8,16.0,442.0,105.6,86.56
2016,6,8,16,45,560.0,131.5,3.75,16.0,406.5,93.53,76.39
2016,6,8,17,0,588.0,107.0,3.7,16.0,371.0,79.14,64.11
2016,6,8,17,15,527.0,109.5,3.6,15.5,324.0,81.37,66.42
2016,6,8,17,30,466.0,112.0,3.5,15.0,277.0,80.53,65.98
2016,6,8,17,45,436.0,97.5,3.45,14.5,232.5,71.08,57.82
2016,6,8,18,0,406.0,83.0,3.4,14.0,188.0,61.32,49.21
2016,6,8,18,15,346.5,69.5,3.3,13.5,145.5,51.67,40.47
2016,6,8,18,30,287.0,56.0,3.2,13.0,103.0,41.88,31.4
2016,6,8,18,45,205.5,41.0,3.1,13.0,69.0,30.78,20.86
2016,6,8,19,0,124.0,26.0,3.0,13.0,35.0,19.61,7.7
2016,6,8,19,15,62.0,13.0,2.95,13.0,17.5,10.23,0.0
2016,6,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.0,6.0,2.95,12.0,7.0,0.0,0.0
2016,6,9,5,0,50.0,12.0,3.1,12.0,14.0,22.21,0.0
2016,6,9,5,15,162.5,26.5,3.2,12.0,44.5,93.71,54.68
2016,6,9,5,30,275.0,41.0,3.3,12.0,75.0,162.71,124.09
2016,6,9,5,45,368.5,51.0,3.45,12.5,118.0,231.25,185.24
2016,6,9,6,0,462.0,61.0,3.6,13.0,161.0,307.64,252.16
2016,6,9,6,15,231.0,69.5,3.6,13.0,119.5,213.68,177.27
2016,6,9,6,30,0.0,78.0,3.6,13.0,78.0,61.56,47.27
2016,6,9,6,45,0.0,93.0,3.6,13.5,93.0,73.91,57.73
2016,6,9,7,0,0.0,108.0,3.6,14.0,108.0,86.24,67.88
2016,6,9,7,15,1.0,130.0,3.55,14.5,130.5,105.59,83.78
2016,6,9,7,30,2.0,152.0,3.5,15.0,153.0,125.01,99.47
2016,6,9,7,45,7.0,173.0,3.5,15.5,177.0,146.64,116.9
2016,6,9,8,0,12.0,194.0,3.5,16.0,201.0,168.53,134.28
2016,6,9,8,15,14.0,211.5,3.45,16.5,220.5,184.93,146.9
2016,6,9,8,30,16.0,229.0,3.4,17.0,240.0,201.34,159.39
2016,6,9,8,45,21.0,253.5,3.4,17.5,268.5,226.63,178.9
2016,6,9,9,0,26.0,278.0,3.4,18.0,297.0,269.75,212.1
2016,6,9,9,15,25.5,289.5,3.4,18.5,309.0,278.54,217.94
2016,6,9,9,30,25.0,301.0,3.4,19.0,321.0,287.12,223.68
2016,6,9,9,45,43.0,344.0,3.4,19.5,380.5,341.97,265.4
2016,6,9,10,0,61.0,387.0,3.4,20.0,440.0,396.11,305.64
2016,6,9,10,15,62.0,398.0,3.4,20.0,453.0,403.73,310.71
2016,6,9,10,30,63.0,409.0,3.4,20.0,466.0,410.81,315.57
2016,6,9,10,45,312.0,372.5,3.45,20.5,664.0,624.64,478.26
2016,6,9,11,0,561.0,336.0,3.5,21.0,862.0,811.1,612.06
2016,6,9,11,15,538.5,363.0,3.5,21.0,873.5,796.78,599.2
2016,6,9,11,30,516.0,390.0,3.5,21.0,885.0,779.6,585.81
2016,6,9,11,45,537.5,372.0,3.55,21.5,890.0,759.37,570.8
2016,6,9,12,0,559.0,354.0,3.6,22.0,895.0,736.0,553.42
2016,6,9,12,15,746.5,234.0,3.65,22.0,955.5,748.36,565.2
2016,6,9,12,30,934.0,114.0,3.7,22.0,1016.0,736.16,558.65
2016,6,9,12,45,934.5,112.0,3.8,22.0,1007.0,694.54,527.15
2016,6,9,13,0,935.0,110.0,3.9,22.0,998.0,650.38,493.11
2016,6,9,13,15,931.5,109.5,3.95,21.5,981.0,602.67,456.19
2016,6,9,13,30,928.0,109.0,4.0,21.0,964.0,553.04,416.57
2016,6,9,13,45,924.0,107.5,4.1,21.0,940.5,500.76,372.97
2016,6,9,14,0,920.0,106.0,4.2,21.0,917.0,447.02,326.95
2016,6,9,14,15,913.5,104.5,4.2,20.5,887.0,391.17,278.69
2016,6,9,14,30,907.0,103.0,4.2,20.0,857.0,334.57,229.11
2016,6,9,14,45,897.5,102.0,4.25,20.0,821.0,277.07,179.09
2016,6,9,15,0,888.0,101.0,4.3,20.0,785.0,219.62,132.06
2016,6,9,15,15,876.5,98.5,4.3,19.5,744.0,161.33,92.01
2016,6,9,15,30,865.0,96.0,4.3,19.0,703.0,103.83,67.88
2016,6,9,15,45,847.5,95.0,4.3,19.0,657.0,87.93,69.77
2016,6,9,16,0,830.0,94.0,4.3,19.0,611.0,78.32,61.79
2016,6,9,16,15,811.5,90.5,4.2,18.5,563.0,76.23,60.33
2016,6,9,16,30,793.0,87.0,4.1,18.0,515.0,74.03,58.76
2016,6,9,16,45,766.5,84.0,4.1,17.5,464.5,71.91,57.25
2016,6,9,17,0,740.0,81.0,4.1,17.0,414.0,69.76,55.69
2016,6,9,17,15,706.5,76.5,4.0,16.0,363.0,66.33,53.09
2016,6,9,17,30,673.0,72.0,3.9,15.0,312.0,58.02,46.09
2016,6,9,17,45,622.0,67.0,3.85,14.5,261.5,54.12,42.78
2016,6,9,18,0,571.0,62.0,3.8,14.0,211.0,50.25,39.37
2016,6,9,18,15,501.0,54.0,3.65,13.5,164.5,43.92,33.6
2016,6,9,18,30,431.0,46.0,3.5,13.0,118.0,37.59,27.64
2016,6,9,18,45,321.0,35.5,3.4,13.0,79.5,28.99,19.36
2016,6,9,19,0,211.0,25.0,3.3,13.0,41.0,20.42,8.59
2016,6,9,19,15,105.5,12.5,3.25,12.5,20.5,9.83,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,4,45,59.0,6.0,2.6,10.5,7.5,0.0,0.0
2016,6,10,5,0,118.0,12.0,2.8,11.0,15.0,39.46,0.0
2016,6,10,5,15,250.0,23.0,3.05,11.5,47.5,118.99,70.18
2016,6,10,5,30,382.0,34.0,3.3,12.0,80.0,196.84,149.99
2016,6,10,5,45,465.0,41.5,3.55,13.0,124.0,262.04,209.21
2016,6,10,6,0,548.0,49.0,3.8,14.0,168.0,335.26,273.56
2016,6,10,6,15,601.5,55.0,3.85,14.5,216.5,398.57,328.7
2016,6,10,6,30,655.0,61.0,3.9,15.0,265.0,463.44,383.23
2016,6,10,6,45,691.5,65.5,4.0,15.5,315.0,521.58,430.55
2016,6,10,7,0,728.0,70.0,4.1,16.0,365.0,580.76,477.04
2016,6,10,7,15,755.0,74.0,4.1,16.5,415.5,633.3,516.66
2016,6,10,7,30,782.0,78.0,4.1,17.0,466.0,685.32,553.72
2016,6,10,7,45,799.5,82.0,4.15,17.5,514.5,729.09,583.54
2016,6,10,8,0,817.0,86.0,4.2,18.0,563.0,770.99,611.48
2016,6,10,8,15,833.0,88.5,4.2,18.5,609.0,799.09,628.75
2016,6,10,8,30,849.0,91.0,4.2,19.0,655.0,832.94,650.07
2016,6,10,8,45,859.0,94.5,4.2,19.5,697.0,859.94,666.21
2016,6,10,9,0,869.0,98.0,4.2,20.0,739.0,883.75,680.03
2016,6,10,9,15,878.5,100.0,4.2,20.0,777.0,902.2,691.38
2016,6,10,9,30,888.0,102.0,4.2,20.0,815.0,917.15,700.39
2016,6,10,9,45,896.5,102.5,4.2,20.5,848.0,926.08,703.96
2016,6,10,10,0,905.0,103.0,4.2,21.0,881.0,931.3,705.12
2016,6,10,10,15,911.0,104.0,4.2,21.0,907.5,930.96,703.95
2016,6,10,10,30,917.0,105.0,4.2,21.0,934.0,926.76,700.29
2016,6,10,10,45,921.0,106.0,4.25,21.5,954.0,916.92,691.83
2016,6,10,11,0,925.0,107.0,4.3,22.0,974.0,903.27,680.91
2016,6,10,11,15,928.0,107.5,4.3,22.0,987.5,884.57,667.69
2016,6,10,11,30,931.0,108.0,4.3,22.0,1001.0,862.24,652.06
2016,6,10,11,45,933.0,108.0,4.35,22.0,1007.5,835.2,633.4
2016,6,10,12,0,935.0,108.0,4.4,22.0,1014.0,804.9,612.41
2016,6,10,12,15,935.5,108.0,4.4,22.0,1013.0,770.4,587.18
2016,6,10,12,30,936.0,108.0,4.4,22.0,1012.0,733.05,558.88
2016,6,10,12,45,919.5,118.5,4.45,22.0,999.5,689.75,525.69
2016,6,10,13,0,903.0,129.0,4.5,22.0,987.0,644.83,490.6
2016,6,10,13,15,900.5,128.5,4.5,22.0,971.5,598.96,453.88
2016,6,10,13,30,898.0,128.0,4.5,22.0,956.0,551.15,414.7
2016,6,10,13,45,895.5,125.5,4.55,22.0,934.0,500.26,372.22
2016,6,10,14,0,893.0,123.0,4.6,22.0,912.0,447.83,327.33
2016,6,10,14,15,887.0,121.5,4.6,21.5,882.5,393.47,280.47
2016,6,10,14,30,881.0,120.0,4.6,21.0,853.0,338.33,232.31
2016,6,10,14,45,872.5,118.0,4.6,21.0,818.0,281.75,183.21
2016,6,10,15,0,864.0,116.0,4.6,21.0,783.0,225.13,136.97
2016,6,10,15,15,852.0,113.5,4.55,20.5,742.0,168.03,97.79
2016,6,10,15,30,840.0,111.0,4.5,20.0,701.0,102.93,66.76
2016,6,10,15,45,824.5,108.5,4.45,20.0,656.0,86.36,68.16
2016,6,10,16,0,809.0,106.0,4.4,20.0,611.0,85.41,67.57
2016,6,10,16,15,789.0,102.5,4.3,19.5,562.5,83.6,66.37
2016,6,10,16,30,769.0,99.0,4.2,19.0,514.0,81.69,65.09
2016,6,10,16,45,740.0,95.5,4.15,18.5,463.0,79.5,63.56
2016,6,10,17,0,711.0,92.0,4.1,18.0,412.0,71.28,56.78
2016,6,10,17,15,675.0,86.5,3.95,17.5,361.0,67.62,53.89
2016,6,10,17,30,639.0,81.0,3.8,17.0,310.0,63.89,50.87
2016,6,10,17,45,587.0,75.0,3.65,16.5,260.0,59.53,47.2
2016,6,10,18,0,535.0,69.0,3.5,16.0,210.0,55.17,43.39
2016,6,10,18,15,462.5,60.0,3.3,15.0,163.5,48.27,37.24
2016,6,10,18,30,390.0,51.0,3.1,14.0,117.0,41.34,30.83
2016,6,10,18,45,280.0,39.0,2.9,13.5,78.5,29.76,20.01
2016,6,10,19,0,170.0,27.0,2.7,13.0,40.0,20.49,8.92
2016,6,10,19,15,85.0,13.5,2.7,12.5,20.0,10.62,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,23.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,47.0,12.0,0.7,11.0,13.0,21.35,0.0
2016,6,11,5,15,164.0,26.5,0.75,11.5,44.0,93.7,54.82
2016,6,11,5,30,281.0,41.0,0.8,12.0,75.0,164.15,124.43
2016,6,11,5,45,376.0,51.0,0.9,12.5,119.0,233.46,185.21
2016,6,11,6,0,471.0,61.0,1.0,13.0,163.0,310.76,251.43
2016,6,11,6,15,531.5,69.0,1.05,13.5,212.0,376.58,306.88
2016,6,11,6,30,592.0,77.0,1.1,14.0,261.0,446.83,363.88
2016,6,11,6,45,639.5,81.5,1.15,15.0,313.0,509.14,411.92
2016,6,11,7,0,687.0,86.0,1.2,16.0,365.0,573.51,459.58
2016,6,11,7,15,718.0,90.5,1.35,17.0,416.0,627.91,498.74
2016,6,11,7,30,749.0,95.0,1.5,18.0,467.0,679.0,534.35
2016,6,11,7,45,773.0,98.5,1.65,19.5,517.5,726.28,564.08
2016,6,11,8,0,797.0,102.0,1.8,21.0,568.0,772.1,592.04
2016,6,11,8,15,814.5,105.5,1.8,21.5,615.0,810.76,615.4
2016,6,11,8,30,832.0,109.0,1.8,22.0,662.0,846.99,636.79
2016,6,11,8,45,845.0,111.5,1.85,23.0,705.0,875.53,652.0
2016,6,11,9,0,858.0,114.0,1.9,24.0,748.0,889.87,657.71
2016,6,11,9,15,868.5,116.5,1.85,24.5,786.5,909.37,667.2
2016,6,11,9,30,879.0,119.0,1.8,25.0,825.0,925.41,674.32
2016,6,11,9,45,883.0,123.0,1.8,25.5,857.0,933.36,676.85
2016,6,11,10,0,887.0,127.0,1.8,26.0,889.0,937.48,677.1
2016,6,11,10,15,893.0,128.0,1.75,26.5,915.5,936.81,673.83
2016,6,11,10,30,899.0,129.0,1.7,27.0,942.0,932.32,668.32
2016,6,11,10,45,901.0,131.5,1.65,27.5,961.0,921.78,659.13
2016,6,11,11,0,903.0,134.0,1.6,28.0,980.0,907.47,647.75
2016,6,11,11,15,905.0,134.5,1.65,28.0,992.5,887.81,635.57
2016,6,11,11,30,907.0,135.0,1.7,28.0,1005.0,864.65,621.17
2016,6,11,11,45,906.5,136.0,1.8,28.5,1010.0,836.54,602.82
2016,6,11,12,0,906.0,137.0,1.9,29.0,1015.0,805.38,582.11
2016,6,11,12,15,905.5,137.0,2.05,29.0,1012.5,770.64,559.16
2016,6,11,12,30,905.0,137.0,2.2,29.0,1010.0,733.27,533.71
2016,6,11,12,45,910.0,131.5,2.35,29.5,1002.5,693.09,504.58
2016,6,11,13,0,915.0,126.0,2.5,30.0,995.0,650.15,472.67
2016,6,11,13,15,911.5,125.0,2.55,29.5,978.5,602.92,438.1
2016,6,11,13,30,908.0,124.0,2.6,29.0,962.0,553.83,400.96
2016,6,11,13,45,898.0,125.5,2.7,29.0,937.0,501.75,359.75
2016,6,11,14,0,888.0,127.0,2.8,29.0,912.0,448.8,316.65
2016,6,11,14,15,654.5,231.0,2.8,28.5,799.0,379.84,266.1
2016,6,11,14,30,421.0,335.0,2.8,28.0,686.0,334.72,235.89
2016,6,11,14,45,566.0,260.5,2.85,28.0,710.5,292.15,196.61
2016,6,11,15,0,711.0,186.0,2.9,28.0,735.0,230.18,142.79
2016,6,11,15,15,723.0,167.0,2.95,27.5,700.0,172.24,102.6
2016,6,11,15,30,735.0,148.0,3.0,27.0,665.0,113.03,73.69
2016,6,11,15,45,715.5,145.5,3.15,26.5,621.5,97.91,75.84
2016,6,11,16,0,696.0,143.0,3.3,26.0,578.0,97.89,76.23
2016,6,11,16,15,697.5,124.5,3.35,25.5,531.0,88.41,68.73
2016,6,11,16,30,699.0,106.0,3.4,25.0,484.0,78.24,60.6
2016,6,11,16,45,710.5,90.5,3.5,24.5,442.5,75.29,58.46
2016,6,11,17,0,722.0,75.0,3.6,24.0,401.0,65.03,50.08
2016,6,11,17,15,671.5,80.0,3.6,23.0,354.5,63.06,48.78
2016,6,11,17,30,621.0,85.0,3.6,22.0,308.0,66.47,52.06
2016,6,11,17,45,573.0,77.5,3.6,21.5,258.5,61.18,47.66
2016,6,11,18,0,525.0,70.0,3.6,21.0,209.0,55.8,43.05
2016,6,11,18,15,456.0,60.5,3.5,20.0,163.0,48.58,36.74
2016,6,11,18,30,387.0,51.0,3.4,19.0,117.0,41.29,30.14
2016,6,11,18,45,287.0,39.0,3.3,18.0,79.0,29.8,19.65
2016,6,11,19,0,187.0,27.0,3.2,17.0,41.0,20.55,8.99
2016,6,11,19,15,93.5,13.5,3.1,16.5,20.5,10.62,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,20.5,6.0,3.35,11.5,6.5,0.0,0.0
2016,6,12,5,0,41.0,12.0,3.5,12.0,13.0,19.79,0.0
2016,6,12,5,15,152.0,27.0,3.65,12.5,43.5,90.37,52.55
2016,6,12,5,30,263.0,42.0,3.8,13.0,74.0,158.4,120.24
2016,6,12,5,45,363.0,51.5,3.95,13.5,117.5,227.97,181.89
2016,6,12,6,0,463.0,61.0,4.1,14.0,161.0,306.42,250.35
2016,6,12,6,15,523.0,69.0,4.05,14.5,209.5,371.52,306.67
2016,6,12,6,30,583.0,77.0,4.0,15.0,258.0,441.03,364.79
2016,6,12,6,45,635.0,80.5,4.0,15.5,310.5,504.57,416.37
2016,6,12,7,0,687.0,84.0,4.0,16.0,363.0,570.52,468.11
2016,6,12,7,15,717.0,89.0,3.9,16.5,413.5,624.76,508.74
2016,6,12,7,30,747.0,94.0,3.8,17.0,464.0,675.75,545.61
2016,6,12,7,45,774.0,96.0,3.7,18.0,514.5,723.64,576.86
2016,6,12,8,0,801.0,98.0,3.6,19.0,565.0,770.25,606.27
2016,6,12,8,15,818.0,101.0,3.5,19.5,612.0,808.06,629.76
2016,6,12,8,30,835.0,104.0,3.4,20.0,659.0,843.43,651.13
2016,6,12,8,45,849.5,106.0,3.3,20.5,702.5,862.54,660.79
2016,6,12,9,0,864.0,108.0,3.2,21.0,746.0,888.51,675.22
2016,6,12,9,15,874.5,110.0,3.2,21.5,784.5,907.72,685.47
