Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,30,885.0,112.0,3.2,22.0,823.0,923.46,693.42
2016,6,12,9,45,898.5,110.0,3.2,22.5,857.0,934.39,698.18
2016,6,12,10,0,912.0,108.0,3.2,23.0,891.0,941.68,700.61
2016,6,12,10,15,917.5,109.5,3.25,23.5,918.0,941.33,698.41
2016,6,12,10,30,923.0,111.0,3.3,24.0,945.0,937.08,693.8
2016,6,12,10,45,927.5,111.0,3.35,24.5,965.0,926.68,685.22
2016,6,12,11,0,932.0,111.0,3.4,25.0,985.0,912.46,674.26
2016,6,12,11,15,934.0,111.5,3.5,25.0,997.5,892.79,661.35
2016,6,12,11,30,936.0,112.0,3.6,25.0,1010.0,869.52,646.03
2016,6,12,11,45,936.5,112.5,3.7,25.5,1015.5,841.59,626.28
2016,6,12,12,0,937.0,113.0,3.8,26.0,1021.0,810.44,604.32
2016,6,12,12,15,936.5,113.0,3.85,26.0,1019.0,775.16,579.24
2016,6,12,12,30,936.0,113.0,3.9,26.0,1017.0,737.1,551.28
2016,6,12,12,45,926.5,117.5,4.0,26.0,1005.0,693.9,519.1
2016,6,12,13,0,917.0,122.0,4.1,26.0,993.0,648.81,484.78
2016,6,12,13,15,913.5,121.0,4.1,26.0,976.5,601.59,447.82
2016,6,12,13,30,910.0,120.0,4.1,26.0,960.0,552.5,408.46
2016,6,12,13,45,905.0,119.0,4.15,26.0,936.5,501.05,366.31
2016,6,12,14,0,900.0,118.0,4.2,26.0,913.0,448.25,321.97
2016,6,12,14,15,893.0,116.5,4.2,25.5,883.0,393.31,275.54
2016,6,12,14,30,886.0,115.0,4.2,25.0,853.0,337.69,227.87
2016,6,12,14,45,877.0,113.0,4.2,25.0,817.5,280.85,179.37
2016,6,12,15,0,868.0,111.0,4.2,25.0,782.0,224.02,133.65
2016,6,12,15,15,856.5,108.5,4.15,24.5,741.0,166.87,94.84
2016,6,12,15,30,845.0,106.0,4.1,24.0,700.0,110.49,70.82
2016,6,12,15,45,829.5,103.0,4.05,24.0,655.0,83.06,64.28
2016,6,12,16,0,814.0,100.0,4.0,24.0,610.0,81.66,63.32
2016,6,12,16,15,794.5,97.0,3.95,23.5,562.0,80.04,62.3
2016,6,12,16,30,775.0,94.0,3.9,23.0,514.0,78.35,61.2
2016,6,12,16,45,749.0,90.0,3.85,22.5,464.0,75.74,59.32
2016,6,12,17,0,723.0,86.0,3.8,22.0,414.0,73.04,57.35
2016,6,12,17,15,688.5,81.0,3.65,21.5,363.0,64.03,49.91
2016,6,12,17,30,654.0,76.0,3.5,21.0,312.0,60.53,47.12
2016,6,12,17,45,604.0,70.5,3.4,20.5,262.0,56.4,43.71
2016,6,12,18,0,554.0,65.0,3.3,20.0,212.0,52.29,40.18
2016,6,12,18,15,485.0,56.5,3.1,19.0,165.5,45.68,34.38
2016,6,12,18,30,416.0,48.0,2.9,18.0,119.0,39.05,28.34
2016,6,12,18,45,310.0,37.0,2.7,17.0,80.5,30.12,20.05
2016,6,12,19,0,204.0,26.0,2.5,16.0,42.0,19.89,8.79
2016,6,12,19,15,102.0,13.0,2.55,15.5,21.0,10.23,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,6.0,2.85,11.5,7.0,0.0,0.0
2016,6,13,5,0,68.0,12.0,3.0,12.0,14.0,26.53,0.0
2016,6,13,5,15,183.0,25.5,3.0,12.0,44.5,97.78,56.9
2016,6,13,5,30,298.0,39.0,3.0,12.0,75.0,169.37,128.88
2016,6,13,5,45,389.0,48.0,3.05,12.5,117.5,235.23,187.94
2016,6,13,6,0,480.0,57.0,3.1,13.0,160.0,309.96,253.42
2016,6,13,6,15,537.5,64.0,3.05,13.5,208.0,373.28,308.25
2016,6,13,6,30,595.0,71.0,3.0,14.0,256.0,440.76,364.57
2016,6,13,6,45,374.0,117.0,3.0,14.5,240.5,374.74,310.1
2016,6,13,7,0,153.0,163.0,3.0,15.0,225.0,265.18,218.16
2016,6,13,7,15,178.5,185.0,3.0,15.5,266.5,310.21,254.6
2016,6,13,7,30,204.0,207.0,3.0,16.0,308.0,356.46,290.73
2016,6,13,7,45,504.0,149.5,3.05,17.0,434.0,566.6,457.75
2016,6,13,8,0,804.0,92.0,3.1,18.0,560.0,765.32,603.83
2016,6,13,8,15,821.0,94.5,3.2,18.5,607.0,802.66,626.79
2016,6,13,8,30,838.0,97.0,3.3,19.0,654.0,828.16,642.28
2016,6,13,8,45,854.0,98.0,3.4,19.5,698.0,857.51,660.5
2016,6,13,9,0,870.0,99.0,3.5,20.0,742.0,883.99,676.56
2016,6,13,9,15,880.5,101.0,3.6,20.0,780.5,903.44,689.03
2016,6,13,9,30,891.0,103.0,3.7,20.0,819.0,919.43,699.23
2016,6,13,9,45,904.5,101.5,3.8,20.5,853.5,931.02,705.17
2016,6,13,10,0,918.0,100.0,3.9,21.0,888.0,938.97,708.71
2016,6,13,10,15,924.5,101.5,4.0,21.0,916.0,939.71,708.82
2016,6,13,10,30,931.0,103.0,4.1,21.0,944.0,936.53,706.41
2016,6,13,10,45,935.5,103.5,4.25,21.0,965.0,926.7,699.82
2016,6,13,11,0,940.0,104.0,4.4,21.0,986.0,913.02,690.63
2016,6,13,11,15,943.5,105.0,4.55,20.5,1000.0,895.11,680.37
2016,6,13,11,30,947.0,106.0,4.7,20.0,1014.0,873.46,667.41
2016,6,13,11,45,947.5,107.0,4.85,20.0,1020.5,845.83,648.81
2016,6,13,12,0,948.0,108.0,5.0,20.0,1027.0,814.92,627.73
2016,6,13,12,15,948.0,108.0,5.05,19.5,1025.5,779.77,603.06
2016,6,13,12,30,948.0,108.0,5.1,19.0,1024.0,741.77,575.06
2016,6,13,12,45,940.0,112.0,5.15,19.0,1013.0,698.85,541.52
2016,6,13,13,0,932.0,116.0,5.2,19.0,1002.0,653.88,505.68
2016,6,13,13,15,928.5,115.5,5.15,19.0,985.5,606.44,466.84
2016,6,13,13,30,925.0,115.0,5.1,19.0,969.0,557.08,425.54
2016,6,13,13,45,921.0,113.0,5.05,19.0,946.0,504.74,380.9
2016,6,13,14,0,917.0,111.0,5.0,19.0,923.0,450.95,333.98
2016,6,13,14,15,910.5,110.0,4.95,18.5,893.0,395.7,285.52
2016,6,13,14,30,904.0,109.0,4.9,18.0,863.0,339.67,235.78
2016,6,13,14,45,892.5,108.5,4.9,18.0,826.5,282.25,185.26
2016,6,13,15,0,881.0,108.0,4.9,18.0,790.0,225.07,137.87
2016,6,13,15,15,869.0,106.0,4.85,17.5,749.0,167.44,97.48
2016,6,13,15,30,857.0,104.0,4.8,17.0,708.0,110.62,72.42
2016,6,13,15,45,837.5,103.0,4.8,17.0,661.5,83.27,66.32
2016,6,13,16,0,818.0,102.0,4.8,17.0,615.0,83.02,66.32
2016,6,13,16,15,798.0,98.5,4.7,16.5,566.5,81.1,65.01
2016,6,13,16,30,778.0,95.0,4.6,16.0,518.0,79.09,63.61
2016,6,13,16,45,758.5,89.5,4.6,15.5,468.5,75.57,60.89
2016,6,13,17,0,739.0,84.0,4.6,15.0,419.0,71.87,57.98
2016,6,13,17,15,705.5,79.0,4.55,14.5,368.0,62.95,50.4
2016,6,13,17,30,672.0,74.0,4.5,14.0,317.0,59.38,47.47
2016,6,13,17,45,627.5,68.0,4.45,14.0,267.0,54.88,43.54
2016,6,13,18,0,583.0,62.0,4.4,14.0,217.0,50.34,39.45
2016,6,13,18,15,515.0,54.5,4.25,13.5,170.5,44.39,34.04
2016,6,13,18,30,447.0,47.0,4.1,13.0,124.0,38.45,28.45
2016,6,13,18,45,332.0,37.0,3.95,12.5,84.0,30.22,20.57
2016,6,13,19,0,217.0,27.0,3.8,12.0,44.0,22.07,10.8
2016,6,13,19,15,108.5,13.5,3.8,12.0,22.0,10.62,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,6.0,3.4,10.5,7.0,0.0,0.0
2016,6,14,5,0,53.0,12.0,3.5,11.0,14.0,22.71,0.0
2016,6,14,5,15,171.0,26.0,3.55,11.5,44.5,94.46,54.82
2016,6,14,5,30,289.0,40.0,3.6,12.0,75.0,164.83,125.37
2016,6,14,5,45,391.5,48.0,3.65,12.5,119.0,235.83,188.57
2016,6,14,6,0,494.0,56.0,3.7,13.0,163.0,315.0,257.85
2016,6,14,6,15,551.5,63.0,3.7,13.5,211.0,378.94,313.49
2016,6,14,6,30,609.0,70.0,3.7,14.0,259.0,447.03,370.68
2016,6,14,6,45,660.0,72.5,3.75,14.5,311.0,509.6,421.69
2016,6,14,7,0,711.0,75.0,3.8,15.0,363.0,572.26,471.16
2016,6,14,7,15,545.5,126.0,3.85,15.0,364.5,542.91,445.45
2016,6,14,7,30,380.0,177.0,3.9,15.0,366.0,486.8,398.3
2016,6,14,7,45,470.5,170.0,3.95,15.5,428.0,562.05,457.24
2016,6,14,8,0,561.0,163.0,4.0,16.0,490.0,649.6,523.23
2016,6,14,8,15,704.5,128.0,4.0,16.5,573.0,746.65,594.95
2016,6,14,8,30,848.0,93.0,4.0,17.0,656.0,831.81,653.71
2016,6,14,8,45,860.0,95.5,4.05,17.5,699.0,859.57,670.36
2016,6,14,9,0,872.0,98.0,4.1,18.0,742.0,884.24,685.12
2016,6,14,9,15,882.0,100.0,4.1,18.0,780.0,903.34,696.99
2016,6,14,9,30,892.0,102.0,4.1,18.0,818.0,918.95,706.49
2016,6,14,9,45,899.5,103.0,4.15,18.5,851.0,927.68,710.21
2016,6,14,10,0,907.0,104.0,4.2,19.0,884.0,932.67,711.49
2016,6,14,10,15,913.0,105.5,4.25,19.0,910.5,932.98,711.02
2016,6,14,10,30,919.0,107.0,4.3,19.0,937.0,929.42,708.02
2016,6,14,10,45,922.5,108.0,4.35,19.5,957.0,919.3,699.28
2016,6,14,11,0,926.0,109.0,4.4,20.0,977.0,905.36,688.1
2016,6,14,11,15,928.5,109.5,4.45,20.0,990.0,886.39,674.96
2016,6,14,11,30,931.0,110.0,4.5,20.0,1003.0,863.82,659.36
2016,6,14,11,45,931.5,110.5,4.6,20.5,1008.5,836.18,639.26
2016,6,14,12,0,932.0,111.0,4.7,21.0,1014.0,805.35,616.88
2016,6,14,12,15,932.0,111.0,4.75,20.5,1012.5,770.74,592.69
2016,6,14,12,30,932.0,111.0,4.8,20.0,1011.0,733.34,565.36
2016,6,14,12,45,929.0,111.0,4.85,20.0,1001.5,691.34,532.85
2016,6,14,13,0,926.0,111.0,4.9,20.0,992.0,647.05,497.86
2016,6,14,13,15,923.0,110.5,4.95,20.0,976.0,600.29,460.08
2016,6,14,13,30,920.0,110.0,5.0,20.0,960.0,551.56,419.73
2016,6,14,13,45,914.0,109.5,5.05,20.0,936.5,499.7,375.84
2016,6,14,14,0,908.0,109.0,5.1,20.0,913.0,446.56,329.78
2016,6,14,14,15,901.5,107.5,5.05,19.5,883.5,391.54,281.69
2016,6,14,14,30,895.0,106.0,5.0,19.0,854.0,335.77,232.33
2016,6,14,14,45,801.0,147.0,5.0,18.5,795.0,280.72,187.38
2016,6,14,15,0,707.0,188.0,5.0,18.0,736.0,232.31,151.09
2016,6,14,15,15,625.5,205.5,4.9,17.5,671.5,186.09,121.6
2016,6,14,15,30,544.0,223.0,4.8,17.0,607.0,149.75,108.55
2016,6,14,15,45,691.0,156.0,4.75,17.0,611.0,103.2,83.34
2016,6,14,16,0,838.0,89.0,4.7,17.0,615.0,84.11,67.24
2016,6,14,16,15,820.5,86.0,4.65,16.5,567.5,73.45,58.38
2016,6,14,16,30,803.0,83.0,4.6,16.0,520.0,71.5,57.01
2016,6,14,16,45,780.0,79.5,4.6,15.5,470.0,68.99,55.14
2016,6,14,17,0,757.0,76.0,4.6,15.0,420.0,66.41,53.17
2016,6,14,17,15,589.0,93.0,4.55,14.5,341.5,70.56,57.13
2016,6,14,17,30,421.0,110.0,4.5,14.0,263.0,78.49,64.43
2016,6,14,17,45,384.5,98.5,4.5,14.0,221.5,70.99,57.87
2016,6,14,18,0,348.0,87.0,4.5,14.0,180.0,63.3,50.99
2016,6,14,18,15,308.5,71.5,4.35,13.5,141.5,52.67,41.4
2016,6,14,18,30,269.0,56.0,4.2,13.0,103.0,41.75,31.37
2016,6,14,18,45,194.5,41.5,4.05,12.5,70.0,31.09,21.35
2016,6,14,19,0,120.0,27.0,3.9,12.0,37.0,20.33,9.67
2016,6,14,19,15,60.0,13.5,3.85,11.5,18.5,10.62,0.0
2016,6,14,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.2,10.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.4,10.0,10.0,7.87,0.0
2016,6,15,5,15,42.5,26.0,3.55,10.5,31.0,42.1,22.04
2016,6,15,5,30,85.0,42.0,3.7,11.0,52.0,77.01,57.03
2016,6,15,5,45,120.0,60.5,3.9,11.5,82.5,122.91,97.7
2016,6,15,6,0,155.0,79.0,4.1,12.0,113.0,164.86,134.94
2016,6,15,6,15,173.0,99.5,4.15,12.5,146.0,203.4,168.76
2016,6,15,6,30,191.0,120.0,4.2,13.0,179.0,243.1,202.73
2016,6,15,6,45,209.5,138.5,4.3,13.5,214.5,281.89,235.15
2016,6,15,7,0,228.0,157.0,4.4,14.0,250.0,321.62,267.58
2016,6,15,7,15,268.0,174.0,4.45,14.5,297.0,375.45,310.99
2016,6,15,7,30,308.0,191.0,4.5,15.0,344.0,431.36,355.1
2016,6,15,7,45,563.0,139.0,4.6,15.5,454.0,609.5,497.8
2016,6,15,8,0,818.0,87.0,4.7,16.0,564.0,769.66,618.58
2016,6,15,8,15,604.5,173.5,4.75,16.0,542.0,710.54,570.17
2016,6,15,8,30,391.0,260.0,4.8,16.0,520.0,601.93,482.65
2016,6,15,8,45,635.0,177.5,4.9,16.5,631.5,765.52,609.6
2016,6,15,9,0,879.0,95.0,5.0,17.0,743.0,886.86,696.0
2016,6,15,9,15,888.5,97.0,5.0,17.0,781.0,905.68,707.33
2016,6,15,9,30,898.0,99.0,5.0,17.0,819.0,920.99,716.83
2016,6,15,9,45,905.0,100.5,5.05,17.5,851.5,929.89,720.82
2016,6,15,10,0,912.0,102.0,5.1,18.0,884.0,935.02,722.28
2016,6,15,10,15,917.5,103.0,5.1,18.0,911.0,934.48,720.94
2016,6,15,10,30,923.0,104.0,5.1,18.0,938.0,930.07,717.04
2016,6,15,10,45,926.0,105.5,5.2,18.0,958.0,920.04,709.96
2016,6,15,11,0,929.0,107.0,5.3,18.0,978.0,906.18,700.27
2016,6,15,11,15,932.0,107.5,5.3,18.0,991.5,887.67,686.74
2016,6,15,11,30,935.0,108.0,5.3,18.0,1005.0,865.52,670.7
2016,6,15,11,45,935.5,109.0,5.3,18.5,1011.0,838.29,649.79
2016,6,15,12,0,936.0,110.0,5.3,19.0,1017.0,807.81,626.63
2016,6,15,12,15,936.0,110.0,5.3,19.0,1016.0,773.14,600.57
2016,6,15,12,30,936.0,110.0,5.3,19.0,1015.0,735.65,571.43
2016,6,15,12,45,926.0,115.5,5.3,19.0,1004.0,693.07,537.82
2016,6,15,13,0,916.0,121.0,5.3,19.0,993.0,648.59,502.09
2016,6,15,13,15,913.0,120.5,5.25,19.0,977.0,602.19,464.03
2016,6,15,13,30,910.0,120.0,5.2,19.0,961.0,553.86,423.52
2016,6,15,13,45,908.5,117.0,5.2,19.0,939.0,502.79,379.95
2016,6,15,14,0,907.0,114.0,5.2,19.0,917.0,450.04,333.89
2016,6,15,14,15,900.5,112.5,5.15,18.5,887.5,395.05,285.64
2016,6,15,14,30,894.0,111.0,5.1,18.0,858.0,339.3,236.13
2016,6,15,14,45,889.0,107.0,5.05,18.0,823.5,281.82,185.26
2016,6,15,15,0,884.0,103.0,5.0,18.0,789.0,223.91,136.85
2016,6,15,15,15,873.0,101.0,4.9,17.5,748.0,166.33,96.16
2016,6,15,15,30,862.0,99.0,4.8,17.0,707.0,109.44,70.55
2016,6,15,15,45,851.0,95.0,4.75,17.0,663.0,88.02,70.39
2016,6,15,16,0,840.0,91.0,4.7,17.0,619.0,85.37,68.33
2016,6,15,16,15,822.0,88.0,4.6,16.5,571.0,74.78,59.53
2016,6,15,16,30,804.0,85.0,4.5,16.0,523.0,72.86,58.19
2016,6,15,16,45,784.5,80.0,4.4,16.0,473.5,69.43,55.4
2016,6,15,17,0,765.0,75.0,4.3,16.0,424.0,65.84,52.46
2016,6,15,17,15,733.0,71.0,4.1,15.5,373.0,62.62,49.91
2016,6,15,17,30,701.0,67.0,3.9,15.0,322.0,59.36,47.26
2016,6,15,17,45,661.0,61.0,3.75,14.5,272.0,54.38,43.01
2016,6,15,18,0,621.0,55.0,3.6,14.0,222.0,45.53,35.17
2016,6,15,18,15,555.5,49.0,3.2,13.5,175.0,40.51,30.6
2016,6,15,18,30,490.0,43.0,2.8,13.0,128.0,35.56,25.92
2016,6,15,18,45,392.5,33.5,2.4,12.5,88.0,27.65,18.41
2016,6,15,19,0,295.0,24.0,2.0,12.0,48.0,19.78,9.41
2016,6,15,19,15,147.5,12.0,1.8,11.5,24.0,9.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,37.5,6.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,75.0,12.0,0.6,11.0,14.0,28.09,0.0
2016,6,16,5,15,198.5,24.5,0.6,11.5,44.5,102.49,58.88
2016,6,16,5,30,322.0,37.0,0.6,12.0,75.0,175.3,132.15
2016,6,16,5,45,411.5,45.0,0.6,12.5,118.0,240.37,189.58
2016,6,16,6,0,501.0,53.0,0.6,13.0,161.0,314.13,252.55
2016,6,16,6,15,557.0,59.5,0.55,13.5,208.5,376.86,304.82
2016,6,16,6,30,613.0,66.0,0.5,14.0,256.0,443.64,357.96
2016,6,16,6,45,654.0,71.0,0.45,15.0,306.5,502.99,402.28
2016,6,16,7,0,695.0,76.0,0.4,16.0,357.0,561.63,443.95
2016,6,16,7,15,724.0,80.0,0.4,16.5,407.0,614.38,480.79
2016,6,16,7,30,753.0,84.0,0.4,17.0,457.0,666.82,515.77
2016,6,16,7,45,774.5,87.5,0.4,17.5,505.5,712.25,543.98
2016,6,16,8,0,796.0,91.0,0.4,18.0,554.0,756.15,570.54
2016,6,16,8,15,813.0,94.0,0.5,18.5,600.5,793.93,594.17
2016,6,16,8,30,830.0,97.0,0.6,19.0,647.0,819.94,609.87
2016,6,16,8,45,843.5,99.0,0.75,19.5,689.5,848.14,627.98
2016,6,16,9,0,857.0,101.0,0.9,20.0,732.0,873.39,644.02
2016,6,16,9,15,866.5,103.0,1.05,20.5,770.0,891.91,655.62
2016,6,16,9,30,876.0,105.0,1.2,21.0,808.0,907.0,665.03
2016,6,16,9,45,892.0,101.5,1.35,21.5,842.5,918.93,672.4
2016,6,16,10,0,908.0,98.0,1.5,22.0,877.0,927.32,677.48
2016,6,16,10,15,913.5,99.0,1.65,22.0,903.5,926.93,678.21
2016,6,16,10,30,919.0,100.0,1.8,22.0,930.0,922.7,676.52
2016,6,16,10,45,923.5,100.0,1.95,22.5,950.0,912.8,669.83
2016,6,16,11,0,928.0,100.0,2.1,23.0,970.0,899.11,660.65
2016,6,16,11,15,930.0,100.5,2.25,23.0,983.0,880.0,649.12
2016,6,16,11,30,932.0,101.0,2.4,23.0,996.0,857.3,635.1
2016,6,16,11,45,933.5,101.0,2.55,23.5,1001.5,830.33,616.86
2016,6,16,12,0,935.0,101.0,2.7,24.0,1007.0,800.1,596.27
2016,6,16,12,15,934.5,101.0,2.85,24.0,1005.5,765.33,572.71
2016,6,16,12,30,934.0,101.0,3.0,24.0,1004.0,727.77,545.79
2016,6,16,12,45,933.0,100.5,3.15,24.0,995.0,686.87,515.72
2016,6,16,13,0,932.0,100.0,3.3,24.0,986.0,643.5,482.96
2016,6,16,13,15,929.0,99.0,3.35,24.0,970.0,596.33,446.13
2016,6,16,13,30,926.0,98.0,3.4,24.0,954.0,547.2,406.74
2016,6,16,13,45,922.5,96.5,3.5,24.0,931.5,495.7,364.49
2016,6,16,14,0,919.0,95.0,3.6,24.0,909.0,442.67,319.77
2016,6,16,14,15,913.0,93.5,3.65,23.5,880.0,387.46,272.78
2016,6,16,14,30,907.0,92.0,3.7,23.0,851.0,331.43,224.32
2016,6,16,14,45,900.5,90.0,3.8,23.0,816.5,274.36,175.02
2016,6,16,15,0,894.0,88.0,3.9,23.0,782.0,217.01,128.11
2016,6,16,15,15,884.0,86.0,3.9,22.5,742.0,159.19,87.96
2016,6,16,15,30,874.0,84.0,3.9,22.0,702.0,101.97,62.51
2016,6,16,15,45,862.5,81.0,3.95,22.0,658.0,80.03,62.25
2016,6,16,16,0,851.0,78.0,4.0,22.0,614.0,77.71,60.5
2016,6,16,16,15,834.0,75.5,4.0,21.5,567.0,75.4,58.86
2016,6,16,16,30,817.0,73.0,4.0,21.0,520.0,72.96,57.1
2016,6,16,16,45,796.5,69.5,4.0,21.0,470.5,69.65,54.47
2016,6,16,17,0,776.0,66.0,4.0,21.0,421.0,59.62,46.04
2016,6,16,17,15,746.0,62.5,3.85,20.5,371.0,56.57,43.66
2016,6,16,17,30,716.0,59.0,3.7,20.0,321.0,53.49,41.19
2016,6,16,17,45,676.0,54.5,3.6,19.5,271.5,49.47,37.83
2016,6,16,18,0,636.0,50.0,3.5,19.0,222.0,45.43,34.35
2016,6,16,18,15,574.5,44.5,3.15,18.0,175.0,40.36,29.89
2016,6,16,18,30,513.0,39.0,2.8,17.0,128.0,32.57,22.87
2016,6,16,18,45,415.0,31.0,2.45,16.5,88.5,25.74,16.45
2016,6,16,19,0,317.0,23.0,2.1,16.0,49.0,19.01,8.73
2016,6,16,19,15,158.5,11.5,1.9,15.5,24.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.5,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,131.0,11.0,0.9,13.0,15.0,41.1,0.0
2016,6,17,5,15,259.0,21.0,1.1,13.5,46.0,117.18,66.27
2016,6,17,5,30,387.0,31.0,1.3,14.0,77.0,192.45,144.0
2016,6,17,5,45,466.5,38.0,1.5,15.0,119.5,255.16,200.24
2016,6,17,6,0,546.0,45.0,1.7,16.0,162.0,325.64,261.16
2016,6,17,6,15,598.0,50.5,1.7,16.5,209.5,385.3,312.08
2016,6,17,6,30,650.0,56.0,1.7,17.0,257.0,450.6,365.41
2016,6,17,6,45,383.0,109.5,1.75,17.5,233.5,370.8,301.4
2016,6,17,7,0,116.0,163.0,1.8,18.0,210.0,240.38,194.11
2016,6,17,7,15,137.0,186.0,1.85,18.5,248.5,281.83,227.31
2016,6,17,7,30,158.0,209.0,1.9,19.0,287.0,324.25,259.94
2016,6,17,7,45,486.5,142.5,1.95,19.5,418.5,544.12,433.24
2016,6,17,8,0,815.0,76.0,2.0,20.0,550.0,745.77,579.12
2016,6,17,8,15,830.5,78.5,2.05,20.5,595.5,781.93,600.22
2016,6,17,8,30,846.0,81.0,2.1,21.0,641.0,815.67,620.88
2016,6,17,8,45,858.5,82.5,2.2,21.5,683.5,843.03,637.4
2016,6,17,9,0,871.0,84.0,2.3,22.0,726.0,867.39,651.85
2016,6,17,9,15,880.5,85.5,2.4,22.0,763.5,885.88,663.6
2016,6,17,9,30,890.0,87.0,2.5,22.0,801.0,900.93,673.15
2016,6,17,9,45,590.5,243.5,2.65,22.5,725.5,803.95,603.37
2016,6,17,10,0,291.0,400.0,2.8,23.0,650.0,653.33,490.29
2016,6,17,10,15,211.0,423.0,2.9,23.5,607.0,579.11,435.58
2016,6,17,10,30,131.0,446.0,3.0,24.0,564.0,522.69,392.22
2016,6,17,10,45,79.0,404.0,3.15,24.5,476.0,415.8,313.21
2016,6,17,11,0,27.0,362.0,3.3,25.0,388.0,329.18,247.66
2016,6,17,11,15,25.0,357.5,3.4,25.0,382.0,320.14,241.04
2016,6,17,11,30,23.0,353.0,3.5,25.0,376.0,299.24,225.37
2016,6,17,11,45,39.5,398.5,3.65,25.5,437.5,358.3,269.09
2016,6,17,12,0,56.0,444.0,3.8,26.0,499.0,402.79,301.23
2016,6,17,12,15,40.5,405.5,3.9,25.5,445.0,353.76,265.38
2016,6,17,12,30,25.0,367.0,4.0,25.0,391.0,306.96,231.02
2016,6,17,12,45,150.0,415.5,4.1,25.0,558.0,423.67,319.34
2016,6,17,13,0,275.0,464.0,4.2,25.0,725.0,520.36,389.66
2016,6,17,13,15,214.0,463.0,4.25,25.0,664.5,464.9,347.89
2016,6,17,13,30,153.0,462.0,4.3,25.0,604.0,414.51,310.39
2016,6,17,13,45,335.0,399.5,4.35,25.0,699.5,436.63,325.02
2016,6,17,14,0,517.0,337.0,4.4,25.0,795.0,440.34,323.12
2016,6,17,14,15,547.0,299.0,4.4,24.5,769.5,390.78,282.72
2016,6,17,14,30,577.0,261.0,4.4,24.0,744.0,335.79,237.18
2016,6,17,14,45,710.5,184.0,4.4,24.0,753.5,279.56,185.78
2016,6,17,15,0,844.0,107.0,4.4,24.0,763.0,220.85,132.8
2016,6,17,15,15,832.5,105.0,4.35,23.5,723.5,165.57,94.49
2016,6,17,15,30,821.0,103.0,4.3,23.0,684.0,111.07,69.98
2016,6,17,15,45,504.5,192.5,4.3,22.5,542.5,120.57,96.03
2016,6,17,16,0,188.0,282.0,4.3,22.0,401.0,176.76,143.21
2016,6,17,16,15,265.5,246.5,4.2,21.5,399.5,153.62,124.57
2016,6,17,16,30,343.0,211.0,4.1,21.0,398.0,137.56,111.75
2016,6,17,16,45,176.0,182.5,4.05,20.5,278.0,124.15,101.02
2016,6,17,17,0,9.0,154.0,4.0,20.0,158.0,111.39,90.69
2016,6,17,17,15,4.5,129.5,3.9,19.5,131.5,94.66,76.78
2016,6,17,17,30,0.0,105.0,3.8,19.0,105.0,77.7,62.44
2016,6,17,17,45,0.0,88.5,3.7,18.5,88.5,65.89,52.36
2016,6,17,18,0,0.0,72.0,3.6,18.0,72.0,54.0,42.02
2016,6,17,18,15,0.0,56.5,3.4,17.0,56.5,42.7,32.08
2016,6,17,18,30,0.0,41.0,3.2,16.0,41.0,31.32,21.88
2016,6,17,18,45,0.0,28.0,3.05,15.5,28.0,21.38,12.78
2016,6,17,19,0,0.0,15.0,2.9,15.0,15.0,11.41,3.07
2016,6,17,19,15,0.0,7.5,2.75,14.5,7.5,5.9,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.3,12.0,14.0,37.29,0.0
2016,6,18,5,15,247.0,21.5,1.45,12.5,45.5,113.69,63.9
2016,6,18,5,30,378.0,32.0,1.6,13.0,77.0,189.94,142.71
2016,6,18,5,45,461.5,39.5,1.75,13.5,120.0,254.41,200.95
2016,6,18,6,0,545.0,47.0,1.9,14.0,163.0,327.07,264.47
2016,6,18,6,15,600.0,52.5,1.95,14.5,211.5,390.06,318.62
2016,6,18,6,30,655.0,58.0,2.0,15.0,260.0,455.16,372.53
2016,6,18,6,45,693.0,62.5,2.1,16.0,310.5,514.04,418.93
2016,6,18,7,0,731.0,67.0,2.2,17.0,361.0,574.15,464.41
2016,6,18,7,15,759.5,70.5,2.2,17.5,412.0,627.28,503.41
2016,6,18,7,30,788.0,74.0,2.2,18.0,463.0,680.03,539.97
2016,6,18,7,45,809.0,77.0,2.25,18.5,513.0,725.67,570.26
2016,6,18,8,0,830.0,80.0,2.3,19.0,563.0,761.86,593.25
2016,6,18,8,15,847.0,82.5,2.3,19.5,610.5,799.63,616.73
2016,6,18,8,30,864.0,85.0,2.3,20.0,658.0,835.0,638.14
2016,6,18,8,45,877.0,87.5,2.3,20.5,701.5,864.21,655.05
2016,6,18,9,0,890.0,90.0,2.3,21.0,745.0,890.35,669.76
2016,6,18,9,15,900.5,91.5,2.25,21.5,784.5,909.89,679.5
2016,6,18,9,30,911.0,93.0,2.2,22.0,824.0,925.94,686.92
2016,6,18,9,45,914.0,97.5,2.2,22.5,856.5,934.57,689.99
2016,6,18,10,0,917.0,102.0,2.2,23.0,889.0,939.26,690.63
2016,6,18,10,15,923.5,103.5,2.15,23.5,916.5,940.24,688.49
2016,6,18,10,30,930.0,105.0,2.1,24.0,944.0,937.3,683.95
2016,6,18,10,45,936.0,105.0,2.1,24.5,965.5,928.58,676.34
2016,6,18,11,0,942.0,105.0,2.1,25.0,987.0,915.98,666.4
2016,6,18,11,15,945.0,105.5,2.1,25.0,1001.0,897.43,654.01
2016,6,18,11,30,948.0,106.0,2.1,25.0,1015.0,875.18,639.3
2016,6,18,11,45,950.5,105.5,2.15,25.5,1021.5,848.13,620.69
2016,6,18,12,0,953.0,105.0,2.2,26.0,1028.0,817.73,599.86
2016,6,18,12,15,953.0,105.0,2.25,26.0,1027.0,782.71,576.21
2016,6,18,12,30,953.0,105.0,2.3,26.0,1026.0,744.82,549.31
2016,6,18,12,45,955.0,102.5,2.4,26.5,1018.0,703.59,518.73
2016,6,18,13,0,957.0,100.0,2.5,27.0,1010.0,659.65,485.43
2016,6,18,13,15,954.5,99.0,2.55,27.0,994.5,611.68,449.02
2016,6,18,13,30,952.0,98.0,2.6,27.0,979.0,561.62,409.95
2016,6,18,13,45,946.5,98.0,2.65,27.0,956.0,509.0,367.75
2016,6,18,14,0,941.0,98.0,2.7,27.0,933.0,454.96,323.2
2016,6,18,14,15,935.5,97.0,2.7,27.0,903.5,399.05,276.02
2016,6,18,14,30,930.0,96.0,2.7,27.0,874.0,342.21,227.42
2016,6,18,14,45,922.0,95.0,2.7,27.0,839.0,284.09,178.3
2016,6,18,15,0,914.0,94.0,2.7,27.0,804.0,225.78,131.58
2016,6,18,15,15,903.5,92.0,2.7,26.5,763.5,166.62,91.11
2016,6,18,15,30,893.0,90.0,2.7,26.0,723.0,108.09,65.08
2016,6,18,15,45,878.0,88.5,2.7,26.0,677.5,84.98,65.28
2016,6,18,16,0,863.0,87.0,2.7,26.0,632.0,83.58,64.34
2016,6,18,16,15,845.5,84.0,2.7,25.5,583.5,81.06,62.58
2016,6,18,16,30,828.0,81.0,2.7,25.0,535.0,70.71,54.24
2016,6,18,16,45,802.5,78.5,2.7,25.0,484.0,68.76,52.8
2016,6,18,17,0,777.0,76.0,2.7,25.0,433.0,66.78,51.31
2016,6,18,17,15,745.5,72.0,2.55,24.0,381.0,63.57,48.97
2016,6,18,17,30,714.0,68.0,2.4,23.0,329.0,60.31,46.53
2016,6,18,17,45,670.0,63.0,2.3,22.5,278.5,56.07,43.05
2016,6,18,18,0,626.0,58.0,2.2,22.0,228.0,47.8,35.97
2016,6,18,18,15,560.5,51.0,1.95,21.0,180.0,42.08,31.0
2016,6,18,18,30,495.0,44.0,1.7,20.0,132.0,36.37,25.86
2016,6,18,18,45,396.5,35.0,1.5,19.0,91.0,28.87,18.94
2016,6,18,19,0,298.0,26.0,1.3,18.0,50.0,21.44,10.66
2016,6,18,19,15,149.0,13.0,1.25,17.5,25.0,10.23,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,0.85,13.5,7.5,0.0,0.0
2016,6,19,5,0,128.0,11.0,0.8,14.0,15.0,40.14,0.0
2016,6,19,5,15,264.0,22.0,0.9,14.5,47.5,118.99,65.6
2016,6,19,5,30,400.0,33.0,1.0,15.0,80.0,198.56,147.54
2016,6,19,5,45,483.5,40.5,1.1,16.0,124.5,264.26,205.78
2016,6,19,6,0,567.0,48.0,1.2,17.0,169.0,338.06,268.62
2016,6,19,6,15,620.5,53.5,1.3,17.5,218.0,401.4,322.05
2016,6,19,6,30,674.0,59.0,1.4,18.0,267.0,466.53,374.95
2016,6,19,6,45,710.5,63.5,1.5,19.0,318.0,525.4,420.27
2016,6,19,7,0,747.0,68.0,1.6,20.0,369.0,585.3,464.51
2016,6,19,7,15,774.0,71.5,1.7,20.5,420.0,638.07,502.79
2016,6,19,7,30,801.0,75.0,1.8,21.0,471.0,690.28,538.67
2016,6,19,7,45,820.0,78.5,1.9,22.0,520.0,735.45,567.18
2016,6,19,8,0,839.0,82.0,2.0,23.0,569.0,770.91,588.34
2016,6,19,8,15,778.0,110.5,1.95,23.5,591.5,782.09,592.46
2016,6,19,8,30,717.0,139.0,1.9,24.0,614.0,782.73,589.6
2016,6,19,8,45,804.5,115.5,1.9,24.5,681.5,841.37,626.66
2016,6,19,9,0,892.0,92.0,1.9,25.0,749.0,894.05,658.37
2016,6,19,9,15,901.5,94.0,1.8,25.5,787.5,913.27,666.64
2016,6,19,9,30,911.0,96.0,1.7,26.0,826.0,928.94,672.83
2016,6,19,9,45,925.0,93.0,1.6,26.5,860.5,939.92,675.98
2016,6,19,10,0,939.0,90.0,1.5,27.0,895.0,947.23,676.83
2016,6,19,10,15,830.0,163.5,1.4,27.5,891.5,926.29,659.98
2016,6,19,10,30,721.0,237.0,1.3,28.0,888.0,895.49,636.3
2016,6,19,10,45,837.5,166.5,1.25,28.5,939.0,911.35,645.16
2016,6,19,11,0,954.0,96.0,1.2,29.0,990.0,918.45,646.89
2016,6,19,11,15,956.0,96.5,1.2,29.0,1003.0,899.08,634.31
2016,6,19,11,30,958.0,97.0,1.2,29.0,1016.0,876.02,619.78
2016,6,19,11,45,956.0,99.5,1.3,29.5,1021.5,847.9,602.16
2016,6,19,12,0,954.0,102.0,1.4,30.0,1027.0,816.52,582.31
2016,6,19,12,15,954.0,102.0,1.55,30.0,1025.5,781.57,560.85
2016,6,19,12,30,954.0,102.0,1.7,30.0,1024.0,743.74,535.83
2016,6,19,12,45,939.0,110.5,1.9,30.5,1011.5,699.78,504.93
2016,6,19,13,0,924.0,119.0,2.1,31.0,999.0,654.11,471.84
2016,6,19,13,15,921.0,118.0,2.2,30.5,983.0,607.17,438.21
2016,6,19,13,30,918.0,117.0,2.3,30.0,967.0,558.29,401.86
2016,6,19,13,45,918.5,113.0,2.45,30.0,945.5,507.21,361.87
2016,6,19,14,0,919.0,109.0,2.6,30.0,924.0,454.23,319.03
2016,6,19,14,15,913.0,107.5,2.7,30.0,894.5,398.91,273.2
2016,6,19,14,30,907.0,106.0,2.8,30.0,865.0,342.75,225.97
2016,6,19,14,45,800.5,151.0,2.9,30.0,800.0,286.51,182.59
2016,6,19,15,0,694.0,196.0,3.0,30.0,735.0,238.03,148.25
2016,6,19,15,15,784.5,145.5,3.05,29.5,725.0,178.62,103.48
2016,6,19,15,30,875.0,95.0,3.1,29.0,715.0,110.86,66.31
2016,6,19,15,45,708.0,142.5,3.2,29.0,623.5,95.66,73.19
2016,6,19,16,0,541.0,190.0,3.3,29.0,532.0,121.95,94.86
2016,6,19,16,15,678.0,137.0,3.3,28.5,531.0,95.4,73.57
2016,6,19,16,30,815.0,84.0,3.3,28.0,530.0,72.41,54.96
2016,6,19,16,45,789.0,81.0,3.3,27.5,479.5,70.2,53.44
2016,6,19,17,0,763.0,78.0,3.3,27.0,429.0,67.94,51.85
2016,6,19,17,15,731.5,74.0,3.15,26.0,378.0,64.8,49.6
2016,6,19,17,30,700.0,70.0,3.0,25.0,327.0,61.63,47.25
2016,6,19,17,45,654.0,65.0,2.95,24.5,276.5,53.02,40.06
2016,6,19,18,0,608.0,60.0,2.9,24.0,226.0,49.08,36.75
2016,6,19,18,15,543.5,53.0,2.6,23.0,178.5,43.45,31.9
2016,6,19,18,30,479.0,46.0,2.3,22.0,131.0,37.83,26.87
2016,6,19,18,45,381.0,36.5,2.0,21.0,90.5,30.01,19.72
2016,6,19,19,0,283.0,27.0,1.7,20.0,50.0,22.22,11.2
2016,6,19,19,15,141.5,13.5,1.6,19.0,25.0,10.62,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,71.5,6.0,1.4,11.5,7.5,0.0,0.0
2016,6,20,5,0,143.0,12.0,1.5,12.0,15.0,44.51,0.0
2016,6,20,5,15,286.5,22.0,1.65,12.5,49.0,125.42,68.91
2016,6,20,5,30,430.0,32.0,1.8,13.0,83.0,207.96,155.9
2016,6,20,5,45,517.0,39.0,2.0,14.0,128.5,276.04,217.32
2016,6,20,6,0,604.0,46.0,2.2,15.0,174.0,350.2,281.87
2016,6,20,6,15,657.0,51.0,2.2,15.5,224.5,414.94,337.4
2016,6,20,6,30,710.0,56.0,2.2,16.0,275.0,483.09,393.41
2016,6,20,6,45,748.0,60.0,2.2,17.0,327.5,543.87,440.63
2016,6,20,7,0,786.0,64.0,2.2,18.0,380.0,605.74,486.57
2016,6,20,7,15,812.5,67.0,2.25,18.5,432.0,659.1,525.52
2016,6,20,7,30,839.0,70.0,2.3,19.0,484.0,705.09,556.61
2016,6,20,7,45,859.5,72.5,2.4,20.0,534.5,751.06,586.03
2016,6,20,8,0,880.0,75.0,2.5,21.0,585.0,795.28,613.53
2016,6,20,8,15,894.5,77.0,2.5,21.5,632.5,831.92,635.72
2016,6,20,8,30,909.0,79.0,2.5,22.0,680.0,865.88,655.78
2016,6,20,8,45,920.5,80.5,2.55,23.0,724.0,893.76,670.6
2016,6,20,9,0,932.0,82.0,2.6,24.0,768.0,918.38,683.12
2016,6,20,9,15,940.0,83.5,2.6,24.5,806.5,936.43,692.12
2016,6,20,9,30,948.0,85.0,2.6,25.0,845.0,950.78,698.75
2016,6,20,9,45,941.0,94.5,2.65,25.5,874.5,955.93,699.89
2016,6,20,10,0,934.0,104.0,2.7,26.0,904.0,956.68,698.35
2016,6,20,10,15,938.5,105.0,2.7,26.5,931.0,955.38,695.22
2016,6,20,10,30,943.0,106.0,2.7,27.0,958.0,950.14,689.68
2016,6,20,10,45,945.5,107.5,2.75,27.5,977.5,939.66,681.31
2016,6,20,11,0,948.0,109.0,2.8,28.0,997.0,925.27,670.55
2016,6,20,11,15,950.0,109.5,2.8,28.5,1010.0,905.77,656.21
2016,6,20,11,30,952.0,110.0,2.8,29.0,1023.0,882.59,639.6
2016,6,20,11,45,953.5,109.5,2.85,29.5,1029.0,854.65,620.29
2016,6,20,12,0,955.0,109.0,2.9,30.0,1035.0,823.41,598.82
2016,6,20,12,15,954.5,109.0,2.95,30.0,1033.5,787.97,574.81
2016,6,20,12,30,954.0,109.0,3.0,30.0,1032.0,749.67,547.67
2016,6,20,12,45,957.5,105.0,3.15,30.0,1024.5,708.29,518.24
2016,6,20,13,0,961.0,101.0,3.3,30.0,1017.0,664.09,485.89
2016,6,20,13,15,958.5,100.5,3.4,30.0,1001.0,616.34,449.77
2016,6,20,13,30,956.0,100.0,3.5,30.0,985.0,566.49,410.98
2016,6,20,13,45,952.5,99.0,3.6,30.0,962.5,513.9,368.96
2016,6,20,14,0,949.0,98.0,3.7,30.0,940.0,459.7,324.43
2016,6,20,14,15,943.5,97.0,3.75,29.5,911.0,403.4,277.71
2016,6,20,14,30,938.0,96.0,3.8,29.0,882.0,346.14,229.38
2016,6,20,14,45,929.5,95.0,3.85,29.0,846.5,287.45,179.87
2016,6,20,15,0,921.0,94.0,3.9,29.0,811.0,228.63,132.76
2016,6,20,15,15,911.0,92.5,3.9,28.5,770.5,169.42,92.13
2016,6,20,15,30,901.0,91.0,3.9,28.0,730.0,110.74,65.67
2016,6,20,15,45,888.0,89.0,3.9,27.5,685.0,85.56,65.38
2016,6,20,16,0,875.0,87.0,3.9,27.0,640.0,83.91,64.36
2016,6,20,16,15,531.5,161.5,3.8,26.0,490.0,107.26,84.23
2016,6,20,16,30,188.0,236.0,3.7,25.0,340.0,153.07,122.82
2016,6,20,16,45,220.0,209.0,3.6,24.5,319.0,139.13,111.83
2016,6,20,17,0,252.0,182.0,3.5,24.0,298.0,120.41,96.77
2016,6,20,17,15,128.5,152.0,3.35,23.0,211.0,104.69,84.18
2016,6,20,17,30,5.0,122.0,3.2,22.0,124.0,88.76,71.14
2016,6,20,17,45,2.5,104.0,3.05,21.5,105.0,76.04,60.47
2016,6,20,18,0,0.0,86.0,2.9,21.0,86.0,63.26,49.52
2016,6,20,18,15,0.0,68.0,2.6,20.0,68.0,50.43,38.39
2016,6,20,18,30,0.0,50.0,2.3,19.0,50.0,37.51,26.96
2016,6,20,18,45,0.0,34.5,2.0,18.0,34.5,26.17,16.75
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,14.48,5.52
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,7.47,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.5,1.45,12.5,7.0,0.0,0.0
2016,6,21,5,0,120.0,11.0,1.6,13.0,14.0,37.99,0.0
2016,6,21,5,15,257.5,21.5,1.75,13.5,46.5,115.72,62.08
2016,6,21,5,30,395.0,32.0,1.9,14.0,79.0,195.08,145.61
2016,6,21,5,45,486.5,39.0,2.05,14.5,124.0,263.07,206.82
2016,6,21,6,0,578.0,46.0,2.2,15.0,169.0,340.04,273.83
2016,6,21,6,15,632.5,51.5,2.2,16.0,218.5,402.39,326.87
2016,6,21,6,30,687.0,57.0,2.2,17.0,268.0,470.77,382.35
2016,6,21,6,45,728.5,60.0,2.2,18.0,320.0,531.53,429.55
2016,6,21,7,0,770.0,63.0,2.2,19.0,372.0,593.68,475.76
2016,6,21,7,15,797.0,66.5,2.2,19.5,423.5,647.35,514.66
2016,6,21,7,30,824.0,70.0,2.2,20.0,475.0,693.77,545.81
2016,6,21,7,45,845.0,72.0,2.25,21.0,525.5,739.07,574.41
2016,6,21,8,0,866.0,74.0,2.3,22.0,576.0,782.72,601.13
2016,6,21,8,15,880.5,76.5,2.3,22.5,623.0,819.6,623.41
2016,6,21,8,30,895.0,79.0,2.3,23.0,670.0,853.85,643.6
2016,6,21,8,45,906.5,80.5,2.35,24.0,713.5,881.51,658.24
2016,6,21,9,0,918.0,82.0,2.4,25.0,757.0,905.97,670.64
2016,6,21,9,15,926.0,83.5,2.4,25.5,795.0,923.91,679.54
2016,6,21,9,30,934.0,85.0,2.4,26.0,833.0,938.2,686.13
2016,6,21,9,45,936.0,89.0,2.45,27.0,865.0,945.88,687.59
2016,6,21,10,0,938.0,93.0,2.5,28.0,897.0,949.56,686.61
2016,6,21,10,15,942.5,94.0,2.5,28.5,923.5,948.52,683.65
2016,6,21,10,30,947.0,95.0,2.5,29.0,950.0,943.55,678.34
2016,6,21,10,45,949.0,97.0,2.5,29.5,970.0,933.36,669.84
2016,6,21,11,0,951.0,99.0,2.5,30.0,990.0,919.25,659.01
2016,6,21,11,15,953.0,99.5,2.5,30.5,1003.0,899.98,645.0
2016,6,21,11,30,955.0,100.0,2.5,31.0,1016.0,877.01,628.74
2016,6,21,11,45,955.0,101.0,2.55,31.5,1022.0,849.33,609.88
2016,6,21,12,0,955.0,102.0,2.6,32.0,1028.0,818.34,588.87
2016,6,21,12,15,954.5,102.0,2.65,32.0,1026.5,783.08,565.51
2016,6,21,12,30,954.0,102.0,2.7,32.0,1025.0,744.95,538.84
2016,6,21,12,45,948.0,104.5,2.8,32.5,1015.0,702.43,507.67
2016,6,21,13,0,942.0,107.0,2.9,33.0,1005.0,657.7,474.27
2016,6,21,13,15,938.5,106.5,2.95,33.0,988.5,610.22,438.87
2016,6,21,13,30,935.0,106.0,3.0,33.0,972.0,560.78,401.01
2016,6,21,13,45,931.0,105.0,3.15,33.0,949.0,508.98,360.48
2016,6,21,14,0,927.0,104.0,3.3,33.0,926.0,455.66,317.51
2016,6,21,14,15,920.5,102.5,3.4,32.5,896.5,399.82,272.04
2016,6,21,14,30,914.0,101.0,3.5,32.0,867.0,343.18,225.06
2016,6,21,14,45,906.0,99.0,3.6,32.0,832.0,285.3,176.94
2016,6,21,15,0,898.0,97.0,3.7,32.0,797.0,227.27,131.03
2016,6,21,15,15,887.5,95.5,3.75,31.5,756.5,169.34,91.65
2016,6,21,15,30,877.0,94.0,3.8,31.0,716.0,112.0,65.82
2016,6,21,15,45,864.5,91.0,3.9,30.5,671.5,86.07,64.96
2016,6,21,16,0,852.0,88.0,4.0,30.0,627.0,83.89,63.54
2016,6,21,16,15,834.5,85.5,3.95,29.0,579.5,81.73,62.23
2016,6,21,16,30,817.0,83.0,3.9,28.0,532.0,71.78,54.45
2016,6,21,16,45,796.0,79.0,3.9,27.0,482.0,68.95,52.51
2016,6,21,17,0,775.0,75.0,3.9,26.0,432.0,66.01,50.45
2016,6,21,17,15,744.5,71.0,3.8,24.5,381.0,62.8,48.21
2016,6,21,17,30,714.0,67.0,3.7,23.0,330.0,59.54,45.86
2016,6,21,17,45,673.0,62.0,3.6,22.0,280.0,55.31,42.48
2016,6,21,18,0,632.0,57.0,3.5,21.0,230.0,47.12,35.53
2016,6,21,18,15,569.0,50.5,3.35,20.0,182.5,41.76,30.86
2016,6,21,18,30,506.0,44.0,3.2,19.0,135.0,36.44,26.04
2016,6,21,18,45,406.0,35.5,3.05,18.0,93.5,29.32,19.42
2016,6,21,19,0,306.0,27.0,2.9,17.0,52.0,22.29,11.57
2016,6,21,19,15,153.0,13.5,2.9,16.5,26.0,10.62,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,70.5,6.0,3.35,11.5,7.5,0.0,0.0
2016,6,22,5,0,141.0,12.0,3.5,12.0,15.0,43.82,0.0
2016,6,22,5,15,285.5,22.0,3.6,12.5,48.5,124.27,65.92
2016,6,22,5,30,430.0,32.0,3.7,13.0,82.0,207.31,155.59
