Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,45,511.0,39.5,3.85,13.5,127.0,273.4,216.59
2016,6,22,6,0,592.0,47.0,4.0,14.0,172.0,347.34,282.3
2016,6,22,6,15,646.0,52.0,4.0,14.5,222.0,409.48,336.89
2016,6,22,6,30,700.0,57.0,4.0,15.0,272.0,477.71,394.29
2016,6,22,6,45,736.0,61.5,4.0,15.5,323.5,537.44,442.83
2016,6,22,7,0,772.0,66.0,4.0,16.0,375.0,598.13,490.28
2016,6,22,7,15,799.0,69.5,4.0,16.5,427.0,651.95,530.8
2016,6,22,7,30,826.0,73.0,4.0,17.0,479.0,705.17,568.51
2016,6,22,7,45,847.5,75.0,4.0,17.5,529.5,744.18,594.35
2016,6,22,8,0,869.0,77.0,4.0,18.0,580.0,788.31,623.54
2016,6,22,8,15,884.0,79.5,4.0,18.5,627.5,825.69,647.29
2016,6,22,8,30,899.0,82.0,4.0,19.0,675.0,860.45,668.87
2016,6,22,8,45,911.5,83.0,4.05,19.5,719.0,888.51,685.73
2016,6,22,9,0,924.0,84.0,4.1,20.0,763.0,913.4,700.3
2016,6,22,9,15,933.0,85.5,4.1,20.5,802.0,932.32,710.44
2016,6,22,9,30,942.0,87.0,4.1,21.0,841.0,947.59,718.11
2016,6,22,9,45,949.5,88.0,4.1,21.5,874.5,957.19,721.98
2016,6,22,10,0,957.0,89.0,4.1,22.0,908.0,962.91,723.33
2016,6,22,10,15,962.0,90.0,4.05,22.0,935.5,962.38,721.71
2016,6,22,10,30,967.0,91.0,4.0,22.0,963.0,957.84,717.53
2016,6,22,10,45,970.5,91.0,4.0,22.5,983.5,947.0,708.16
2016,6,22,11,0,974.0,91.0,4.0,23.0,1004.0,932.22,696.31
2016,6,22,11,15,976.5,91.5,4.0,23.0,1017.5,913.15,683.02
2016,6,22,11,30,979.0,92.0,4.0,23.0,1031.0,890.28,667.24
2016,6,22,11,45,979.5,92.5,4.0,23.5,1037.0,862.16,646.63
2016,6,22,12,0,980.0,93.0,4.0,24.0,1043.0,830.62,623.75
2016,6,22,12,15,980.0,93.0,4.0,23.5,1042.0,795.1,600.11
2016,6,22,12,30,980.0,93.0,4.0,23.0,1041.0,756.57,572.49
2016,6,22,12,45,971.0,98.0,4.0,23.0,1030.5,713.17,539.5
2016,6,22,13,0,962.0,103.0,4.0,23.0,1020.0,667.63,504.24
2016,6,22,13,15,959.5,102.0,4.0,23.0,1004.0,619.51,466.29
2016,6,22,13,30,957.0,101.0,4.0,23.0,988.0,569.28,425.71
2016,6,22,13,45,952.0,101.0,4.0,23.0,964.5,516.68,382.17
2016,6,22,14,0,947.0,101.0,4.0,23.0,941.0,462.59,336.26
2016,6,22,14,15,941.0,99.5,4.0,22.5,911.5,405.87,287.84
2016,6,22,14,30,935.0,98.0,4.0,22.0,882.0,348.27,237.85
2016,6,22,14,45,926.0,97.0,4.0,21.5,846.5,289.61,187.31
2016,6,22,15,0,917.0,96.0,4.0,21.0,811.0,230.88,139.03
2016,6,22,15,15,907.0,94.0,4.0,20.5,770.0,171.57,96.74
2016,6,22,15,30,897.0,92.0,4.0,20.0,729.0,112.8,68.71
2016,6,22,15,45,883.5,90.0,4.0,20.0,684.0,86.02,67.81
2016,6,22,16,0,870.0,88.0,4.0,20.0,639.0,84.38,66.64
2016,6,22,16,15,852.5,85.0,4.0,19.0,590.5,81.88,64.98
2016,6,22,16,30,835.0,82.0,4.0,18.0,542.0,71.53,56.54
2016,6,22,16,45,812.5,78.5,4.0,17.5,491.0,68.96,54.63
2016,6,22,17,0,790.0,75.0,4.0,17.0,440.0,66.3,52.63
2016,6,22,17,15,758.5,71.5,3.95,16.5,388.0,63.41,50.38
2016,6,22,17,30,727.0,68.0,3.9,16.0,336.0,60.5,48.07
2016,6,22,17,45,682.0,63.0,3.85,15.5,284.5,56.22,44.46
2016,6,22,18,0,637.0,58.0,3.8,15.0,233.0,47.92,37.16
2016,6,22,18,15,572.5,51.5,3.7,14.5,184.5,42.56,32.32
2016,6,22,18,30,508.0,45.0,3.6,14.0,136.0,37.24,27.33
2016,6,22,18,45,400.0,36.5,3.5,13.5,94.5,30.09,20.52
2016,6,22,19,0,292.0,28.0,3.4,13.0,53.0,23.08,12.49
2016,6,22,19,15,146.0,14.0,3.35,12.5,26.5,11.02,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.5,2.9,10.5,7.0,0.0,0.0
2016,6,23,5,0,134.0,11.0,3.1,11.0,14.0,41.23,0.0
2016,6,23,5,15,278.0,21.0,3.2,11.5,47.0,120.6,62.64
2016,6,23,5,30,422.0,31.0,3.3,12.0,80.0,203.11,152.66
2016,6,23,5,45,511.5,38.0,3.45,12.5,125.5,271.57,215.63
2016,6,23,6,0,601.0,45.0,3.6,13.0,171.0,346.55,282.33
2016,6,23,6,15,654.5,50.0,3.65,13.5,221.0,411.33,339.2
2016,6,23,6,30,708.0,55.0,3.7,14.0,271.0,479.6,396.82
2016,6,23,6,45,747.5,58.5,3.75,15.0,323.5,540.64,445.77
2016,6,23,7,0,787.0,62.0,3.8,16.0,376.0,602.91,493.67
2016,6,23,7,15,813.5,65.0,3.75,16.5,428.0,656.37,533.65
2016,6,23,7,30,840.0,68.0,3.7,17.0,480.0,702.56,565.51
2016,6,23,7,45,861.0,70.5,3.7,17.5,531.0,749.07,596.87
2016,6,23,8,0,882.0,73.0,3.7,18.0,582.0,793.89,626.32
2016,6,23,8,15,897.0,75.0,3.65,18.5,630.0,831.15,649.56
2016,6,23,8,30,912.0,77.0,3.6,19.0,678.0,865.77,670.58
2016,6,23,8,45,924.0,78.5,3.6,20.0,722.5,894.33,686.06
2016,6,23,9,0,936.0,80.0,3.6,21.0,767.0,919.64,699.13
2016,6,23,9,15,944.5,81.5,3.6,21.5,806.0,938.38,708.95
2016,6,23,9,30,953.0,83.0,3.6,22.0,845.0,953.42,716.32
2016,6,23,9,45,955.5,86.5,3.6,23.0,877.5,961.27,717.52
2016,6,23,10,0,958.0,90.0,3.6,24.0,910.0,965.08,716.15
2016,6,23,10,15,962.0,91.0,3.6,24.0,937.0,963.68,714.25
2016,6,23,10,30,966.0,92.0,3.6,24.0,964.0,958.29,709.86
2016,6,23,10,45,968.0,93.5,3.65,24.5,983.5,947.58,701.01
2016,6,23,11,0,970.0,95.0,3.7,25.0,1003.0,932.91,689.67
2016,6,23,11,15,970.5,95.5,3.75,25.0,1015.0,912.19,675.73
2016,6,23,11,30,971.0,96.0,3.8,25.0,1027.0,887.78,659.35
2016,6,23,11,45,970.0,96.5,3.9,25.5,1031.5,858.63,638.75
2016,6,23,12,0,969.0,97.0,4.0,26.0,1036.0,826.2,615.89
2016,6,23,12,15,967.5,97.0,4.05,26.0,1033.5,789.91,590.82
2016,6,23,12,30,966.0,97.0,4.1,26.0,1031.0,750.77,562.11
2016,6,23,12,45,963.0,96.5,4.2,26.5,1021.0,707.59,529.02
2016,6,23,13,0,960.0,96.0,4.3,27.0,1011.0,662.01,493.5
2016,6,23,13,15,956.5,95.5,4.35,26.5,994.5,613.9,457.01
2016,6,23,13,30,953.0,95.0,4.4,26.0,978.0,563.78,417.79
2016,6,23,13,45,948.5,94.0,4.45,26.0,954.5,511.01,374.57
2016,6,23,14,0,944.0,93.0,4.5,26.0,931.0,456.73,328.98
2016,6,23,14,15,938.5,92.0,4.5,25.5,902.0,400.8,281.49
2016,6,23,14,30,933.0,91.0,4.5,25.0,873.0,343.92,232.41
2016,6,23,14,45,927.5,88.5,4.55,25.0,838.5,285.34,181.85
2016,6,23,15,0,922.0,86.0,4.6,25.0,804.0,226.32,133.34
2016,6,23,15,15,912.5,84.0,4.6,24.5,764.0,166.92,91.31
2016,6,23,15,30,903.0,82.0,4.6,24.0,724.0,108.01,63.29
2016,6,23,15,45,894.5,78.5,4.65,23.5,680.5,79.44,61.37
2016,6,23,16,0,886.0,75.0,4.7,23.0,637.0,76.8,59.48
2016,6,23,16,15,869.0,72.5,4.65,22.5,588.5,74.4,57.76
2016,6,23,16,30,852.0,70.0,4.6,22.0,540.0,71.86,55.92
2016,6,23,16,45,831.5,67.0,4.55,21.5,489.5,68.78,53.6
2016,6,23,17,0,811.0,64.0,4.5,21.0,439.0,65.58,51.15
2016,6,23,17,15,781.5,60.5,4.35,20.0,387.0,55.74,43.01
2016,6,23,17,30,752.0,57.0,4.2,19.0,335.0,52.55,40.53
2016,6,23,17,45,708.0,53.5,4.1,18.5,284.0,49.13,37.69
2016,6,23,18,0,664.0,50.0,4.0,18.0,233.0,45.76,34.79
2016,6,23,18,15,603.0,44.5,3.8,17.0,185.0,40.63,30.28
2016,6,23,18,30,542.0,39.0,3.6,16.0,137.0,35.55,25.62
2016,6,23,18,45,436.5,32.0,3.45,15.5,95.0,26.65,17.37
2016,6,23,19,0,331.0,25.0,3.3,15.0,53.0,20.7,10.55
2016,6,23,19,15,165.5,12.5,3.25,14.5,26.5,10.13,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,2.5,11.5,6.5,0.0,0.0
2016,6,24,5,0,127.0,11.0,2.7,12.0,13.0,39.45,0.0
2016,6,24,5,15,273.5,21.0,2.8,12.5,46.0,118.84,59.77
2016,6,24,5,30,420.0,31.0,2.9,13.0,79.0,202.13,151.03
2016,6,24,5,45,504.5,38.5,3.05,13.5,124.0,268.98,212.47
2016,6,24,6,0,589.0,46.0,3.2,14.0,169.0,341.64,276.93
2016,6,24,6,15,644.5,51.0,3.15,14.5,219.5,406.92,333.72
2016,6,24,6,30,700.0,56.0,3.1,15.0,270.0,475.89,391.28
2016,6,24,6,45,736.5,61.0,3.1,15.5,322.0,536.52,440.12
2016,6,24,7,0,773.0,66.0,3.1,16.0,374.0,598.18,487.86
2016,6,24,7,15,800.5,69.5,3.05,16.5,426.5,652.45,528.08
2016,6,24,7,30,828.0,73.0,3.0,17.0,479.0,706.16,565.44
2016,6,24,7,45,848.0,76.0,2.95,17.5,529.5,745.33,590.71
2016,6,24,8,0,868.0,79.0,2.9,18.0,580.0,789.49,619.12
2016,6,24,8,15,883.5,81.5,2.85,18.5,628.0,827.33,642.38
2016,6,24,8,30,899.0,84.0,2.8,19.0,676.0,862.57,663.45
2016,6,24,8,45,910.0,86.5,2.8,20.0,720.5,891.05,678.62
2016,6,24,9,0,921.0,89.0,2.8,21.0,765.0,916.27,691.39
2016,6,24,9,15,930.0,91.0,2.8,21.5,804.0,935.71,701.51
2016,6,24,9,30,939.0,93.0,2.8,22.0,843.0,951.49,709.23
2016,6,24,9,45,946.5,94.0,2.85,22.5,877.0,961.09,713.32
2016,6,24,10,0,954.0,95.0,2.9,23.0,911.0,966.79,714.98
2016,6,24,10,15,959.0,96.0,2.9,23.5,938.5,966.27,712.26
2016,6,24,10,30,964.0,97.0,2.9,24.0,966.0,961.73,707.09
2016,6,24,10,45,967.0,98.0,2.95,24.5,986.0,951.4,698.67
2016,6,24,11,0,970.0,99.0,3.0,25.0,1006.0,937.1,687.8
2016,6,24,11,15,971.5,99.5,3.05,25.5,1019.5,917.17,673.33
2016,6,24,11,30,973.0,100.0,3.1,26.0,1033.0,893.51,656.49
2016,6,24,11,45,973.5,100.5,3.15,27.0,1039.0,865.45,635.51
2016,6,24,12,0,974.0,101.0,3.2,28.0,1045.0,834.0,612.37
2016,6,24,12,15,973.5,101.0,3.3,28.0,1043.5,798.22,588.46
2016,6,24,12,30,973.0,101.0,3.4,28.0,1042.0,759.51,560.9
2016,6,24,12,45,962.5,106.0,3.5,28.5,1030.5,715.26,527.62
2016,6,24,13,0,952.0,111.0,3.6,29.0,1019.0,669.03,492.27
2016,6,24,13,15,949.0,110.5,3.7,29.0,1002.5,621.38,456.05
2016,6,24,13,30,946.0,110.0,3.8,29.0,986.0,571.69,417.21
2016,6,24,13,45,941.0,109.0,3.9,29.0,962.5,518.86,374.89
2016,6,24,14,0,936.0,108.0,4.0,29.0,939.0,464.59,330.21
2016,6,24,14,15,930.0,106.5,4.0,28.5,909.5,408.4,283.44
2016,6,24,14,30,924.0,105.0,4.0,28.0,880.0,351.33,235.12
2016,6,24,14,45,915.0,103.5,4.05,28.0,844.5,292.89,185.62
2016,6,24,15,0,906.0,102.0,4.1,28.0,809.0,234.38,138.39
2016,6,24,15,15,895.5,100.0,4.1,27.5,768.5,175.55,97.31
2016,6,24,15,30,885.0,98.0,4.1,27.0,728.0,117.32,69.69
2016,6,24,15,45,871.0,96.0,4.1,27.0,682.5,89.16,68.48
2016,6,24,16,0,857.0,94.0,4.1,27.0,637.0,87.62,67.42
2016,6,24,16,15,839.5,91.0,4.05,26.0,588.5,77.11,59.16
2016,6,24,16,30,822.0,88.0,4.0,25.0,540.0,75.25,58.06
2016,6,24,16,45,797.5,84.5,3.95,24.5,489.5,72.8,56.32
2016,6,24,17,0,773.0,81.0,3.9,24.0,439.0,70.27,54.5
2016,6,24,17,15,741.5,76.5,3.75,23.0,387.0,66.82,51.96
2016,6,24,17,30,710.0,72.0,3.6,22.0,335.0,63.3,49.3
2016,6,24,17,45,665.0,67.0,3.45,21.5,284.0,54.6,41.95
2016,6,24,18,0,620.0,62.0,3.3,21.0,233.0,50.7,38.64
2016,6,24,18,15,554.0,55.0,3.0,19.5,184.5,45.07,33.82
2016,6,24,18,30,488.0,48.0,2.7,18.0,136.0,39.47,28.81
2016,6,24,18,45,385.0,38.0,2.45,17.0,94.5,31.23,21.18
2016,6,24,19,0,282.0,28.0,2.2,16.0,53.0,23.03,12.35
2016,6,24,19,15,141.0,14.0,2.1,15.5,26.5,11.34,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,48.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,97.0,11.0,1.3,12.0,13.0,32.12,0.0
2016,6,25,5,15,241.5,22.0,1.5,12.5,45.0,109.8,53.3
2016,6,25,5,30,386.0,33.0,1.7,13.0,77.0,191.85,142.83
2016,6,25,5,45,477.0,40.5,1.9,14.0,122.0,259.66,203.98
2016,6,25,6,0,568.0,48.0,2.1,15.0,167.0,336.41,270.48
2016,6,25,6,15,624.5,54.0,2.05,15.5,217.0,401.91,326.51
2016,6,25,6,30,681.0,60.0,2.0,16.0,267.0,469.29,381.84
2016,6,25,6,45,721.5,64.0,2.0,17.0,319.5,530.51,429.47
2016,6,25,7,0,762.0,68.0,2.0,18.0,372.0,593.07,476.0
2016,6,25,7,15,790.5,72.0,2.05,19.0,424.0,648.24,515.31
2016,6,25,7,30,819.0,76.0,2.1,20.0,476.0,702.95,551.99
2016,6,25,7,45,841.0,78.5,2.15,21.5,527.0,750.09,580.53
2016,6,25,8,0,863.0,81.0,2.2,23.0,578.0,787.72,601.62
2016,6,25,8,15,878.5,83.5,2.3,23.5,626.5,825.44,625.11
2016,6,25,8,30,894.0,86.0,2.4,24.0,675.0,860.59,646.56
2016,6,25,8,45,907.0,88.0,2.5,25.0,719.5,890.18,662.79
2016,6,25,9,0,920.0,90.0,2.6,26.0,764.0,916.61,676.78
2016,6,25,9,15,929.5,91.5,2.65,26.5,803.5,936.0,686.98
2016,6,25,9,30,939.0,93.0,2.7,27.0,843.0,951.75,694.88
2016,6,25,9,45,942.5,96.5,2.75,28.0,876.0,960.33,696.81
2016,6,25,10,0,946.0,100.0,2.8,29.0,909.0,964.9,696.28
2016,6,25,10,15,951.5,101.5,2.85,29.5,937.0,965.3,694.6
2016,6,25,10,30,957.0,103.0,2.9,30.0,965.0,961.67,690.49
2016,6,25,10,45,961.0,104.0,2.95,31.0,986.0,952.22,681.41
2016,6,25,11,0,965.0,105.0,3.0,32.0,1007.0,938.79,669.96
2016,6,25,11,15,967.0,105.5,3.05,32.0,1021.0,919.29,657.46
2016,6,25,11,30,969.0,106.0,3.1,32.0,1035.0,896.05,642.58
2016,6,25,11,45,970.0,106.5,3.15,32.5,1041.0,868.39,623.57
2016,6,25,12,0,971.0,107.0,3.2,33.0,1047.0,837.33,602.36
2016,6,25,12,15,970.5,107.0,3.25,33.0,1046.0,801.57,578.6
2016,6,25,12,30,970.0,107.0,3.3,33.0,1045.0,762.88,551.46
2016,6,25,12,45,969.5,105.5,3.4,33.0,1036.5,720.3,521.24
2016,6,25,13,0,969.0,104.0,3.5,33.0,1028.0,675.13,488.39
2016,6,25,13,15,966.0,103.5,3.55,32.5,1012.0,626.81,453.12
2016,6,25,13,30,963.0,103.0,3.6,32.0,996.0,576.4,415.11
2016,6,25,13,45,958.5,102.5,3.7,32.0,972.5,523.39,373.21
2016,6,25,14,0,954.0,102.0,3.8,32.0,949.0,468.82,328.87
2016,6,25,14,15,948.0,100.5,3.85,31.5,919.5,411.72,282.03
2016,6,25,14,30,942.0,99.0,3.9,31.0,890.0,353.71,233.57
2016,6,25,14,45,934.0,97.5,3.95,31.0,854.0,294.54,183.97
2016,6,25,15,0,926.0,96.0,4.0,31.0,818.0,235.17,136.48
2016,6,25,15,15,916.0,94.0,3.95,30.5,777.0,175.28,94.98
2016,6,25,15,30,906.0,92.0,3.9,30.0,736.0,115.91,66.89
2016,6,25,15,45,892.5,89.5,3.9,29.5,691.0,85.99,65.16
2016,6,25,16,0,879.0,87.0,3.9,29.0,646.0,84.02,63.91
2016,6,25,16,15,862.0,84.5,3.85,28.5,597.0,81.81,62.43
2016,6,25,16,30,845.0,82.0,3.8,28.0,548.0,71.75,54.42
2016,6,25,16,45,822.5,78.5,3.75,27.5,496.5,69.16,52.57
2016,6,25,17,0,800.0,75.0,3.7,27.0,445.0,66.49,50.63
2016,6,25,17,15,769.5,71.0,3.5,26.0,393.0,63.23,48.27
2016,6,25,17,30,739.0,67.0,3.3,25.0,341.0,59.92,45.79
2016,6,25,17,45,697.0,62.0,3.15,24.0,289.5,55.63,42.39
2016,6,25,18,0,655.0,57.0,3.0,23.0,238.0,51.31,38.84
2016,6,25,18,15,591.0,50.5,2.7,21.5,189.0,41.97,30.85
2016,6,25,18,30,527.0,44.0,2.4,20.0,140.0,36.59,26.07
2016,6,25,18,45,426.0,35.5,2.15,19.0,97.5,29.42,19.45
2016,6,25,19,0,325.0,27.0,1.9,18.0,55.0,22.35,11.71
2016,6,25,19,15,162.5,13.5,1.95,17.5,27.5,10.95,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,2.0,13.0,12.0,32.0,0.0
2016,6,26,5,15,240.0,21.0,2.1,13.5,43.5,108.0,50.16
2016,6,26,5,30,380.0,32.0,2.2,14.0,75.0,188.52,139.7
2016,6,26,5,45,469.5,40.0,2.3,14.5,119.5,255.81,200.79
2016,6,26,6,0,559.0,48.0,2.4,15.0,164.0,332.0,267.31
2016,6,26,6,15,614.5,53.5,2.3,15.5,213.0,395.95,322.27
2016,6,26,6,30,670.0,59.0,2.2,16.0,262.0,461.78,376.57
2016,6,26,6,45,710.0,63.5,2.15,17.0,313.5,522.73,424.1
2016,6,26,7,0,750.0,68.0,2.1,18.0,365.0,585.06,470.47
2016,6,26,7,15,777.5,71.5,2.1,19.0,416.5,638.51,508.45
2016,6,26,7,30,805.0,75.0,2.1,20.0,468.0,691.47,543.78
2016,6,26,7,45,826.5,77.5,2.1,21.0,518.0,737.79,572.69
2016,6,26,8,0,848.0,80.0,2.1,22.0,568.0,774.66,594.22
2016,6,26,8,15,863.5,82.5,2.1,22.5,615.5,812.04,616.86
2016,6,26,8,30,879.0,85.0,2.1,23.0,663.0,846.91,637.41
2016,6,26,8,45,891.0,87.0,2.15,24.0,706.5,875.41,652.61
2016,6,26,9,0,903.0,89.0,2.2,25.0,750.0,900.77,665.59
2016,6,26,9,15,912.0,90.5,2.2,25.5,789.0,919.58,675.02
2016,6,26,9,30,921.0,92.0,2.2,26.0,828.0,934.82,682.18
2016,6,26,9,45,929.5,92.5,2.25,27.0,861.5,944.88,685.2
2016,6,26,10,0,938.0,93.0,2.3,28.0,895.0,951.13,685.87
2016,6,26,10,15,943.0,94.0,2.35,28.5,922.0,950.82,683.83
2016,6,26,10,30,948.0,95.0,2.4,29.0,949.0,946.57,679.43
2016,6,26,10,45,951.0,96.5,2.45,29.5,969.0,937.05,671.81
2016,6,26,11,0,954.0,98.0,2.5,30.0,989.0,923.59,661.82
2016,6,26,11,15,955.5,98.5,2.55,30.5,1002.5,904.1,648.06
2016,6,26,11,30,957.0,99.0,2.6,31.0,1016.0,880.93,632.03
2016,6,26,11,45,956.5,99.5,2.65,31.5,1021.5,852.61,612.71
2016,6,26,12,0,956.0,100.0,2.7,32.0,1027.0,821.01,591.26
2016,6,26,12,15,955.5,100.0,2.75,32.0,1025.0,785.93,568.2
2016,6,26,12,30,955.0,100.0,2.8,32.0,1023.0,747.96,541.61
2016,6,26,12,45,940.0,108.0,2.9,32.5,1010.5,703.82,509.21
2016,6,26,13,0,925.0,116.0,3.0,33.0,998.0,657.96,474.97
2016,6,26,13,15,921.0,115.5,3.1,33.0,981.5,610.95,440.12
2016,6,26,13,30,917.0,115.0,3.2,33.0,965.0,562.06,402.83
2016,6,26,13,45,911.5,114.0,3.3,33.5,941.5,510.43,361.66
2016,6,26,14,0,906.0,113.0,3.4,34.0,918.0,457.47,318.44
2016,6,26,14,15,899.5,111.5,3.5,33.5,888.5,402.69,274.09
2016,6,26,14,30,893.0,110.0,3.6,33.0,859.0,347.12,228.23
2016,6,26,14,45,883.5,108.5,3.7,33.0,824.0,290.27,181.14
2016,6,26,15,0,874.0,107.0,3.8,33.0,789.0,233.43,136.14
2016,6,26,15,15,862.5,105.0,3.85,32.5,748.5,176.29,96.84
2016,6,26,15,30,851.0,103.0,3.9,32.0,708.0,119.87,70.06
2016,6,26,15,45,836.0,100.5,3.95,31.5,663.5,90.74,68.45
2016,6,26,16,0,821.0,98.0,4.0,31.0,619.0,80.41,60.42
2016,6,26,16,15,802.5,95.0,3.95,30.0,571.5,78.77,59.54
2016,6,26,16,30,784.0,92.0,3.9,29.0,524.0,77.05,58.57
2016,6,26,16,45,759.5,88.0,3.9,28.5,474.5,74.41,56.72
2016,6,26,17,0,735.0,84.0,3.9,28.0,425.0,71.69,54.76
2016,6,26,17,15,702.5,79.5,3.75,27.0,374.0,63.16,47.99
2016,6,26,17,30,670.0,75.0,3.6,26.0,323.0,59.97,45.64
2016,6,26,17,45,625.5,69.5,3.45,25.0,273.5,55.86,42.41
2016,6,26,18,0,581.0,64.0,3.3,24.0,224.0,51.73,39.03
2016,6,26,18,15,516.5,56.5,3.1,22.5,177.0,45.86,34.06
2016,6,26,18,30,452.0,49.0,2.9,21.0,130.0,39.99,28.87
2016,6,26,18,45,356.5,38.5,2.7,20.0,90.5,31.47,21.1
2016,6,26,19,0,261.0,28.0,2.5,19.0,51.0,22.95,12.11
2016,6,26,19,15,130.5,14.0,2.5,18.5,25.5,11.31,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,51.5,5.0,1.5,12.5,6.0,0.0,0.0
2016,6,27,5,0,103.0,10.0,1.7,13.0,12.0,32.67,0.0
2016,6,27,5,15,241.5,20.5,1.7,13.5,43.0,107.56,47.67
2016,6,27,5,30,380.0,31.0,1.7,14.0,74.0,187.32,138.33
2016,6,27,5,45,465.5,39.0,1.75,14.5,117.5,252.88,197.95
2016,6,27,6,0,551.0,47.0,1.8,15.0,161.0,326.96,262.46
2016,6,27,6,15,606.5,53.0,1.75,16.0,209.5,391.05,316.66
2016,6,27,6,30,662.0,59.0,1.7,17.0,258.0,457.07,370.01
2016,6,27,6,45,700.0,63.5,1.7,18.0,309.0,516.48,415.98
2016,6,27,7,0,738.0,68.0,1.7,19.0,360.0,577.1,460.8
2016,6,27,7,15,766.0,71.5,1.7,20.0,411.0,630.46,498.33
2016,6,27,7,30,794.0,75.0,1.7,21.0,462.0,683.39,533.33
2016,6,27,7,45,814.0,78.5,1.7,22.0,511.5,729.42,561.7
2016,6,27,8,0,834.0,82.0,1.7,23.0,561.0,765.84,582.67
2016,6,27,8,15,850.0,84.5,1.8,24.0,608.5,803.28,604.85
2016,6,27,8,30,866.0,87.0,1.9,25.0,656.0,838.27,624.99
2016,6,27,8,45,877.5,89.5,2.05,26.5,699.0,866.65,639.66
2016,6,27,9,0,889.0,92.0,2.2,28.0,742.0,891.91,652.08
2016,6,27,9,15,898.5,94.0,2.3,28.5,781.0,911.53,662.87
2016,6,27,9,30,908.0,96.0,2.4,29.0,820.0,927.62,671.43
2016,6,27,9,45,904.0,104.0,2.5,30.0,850.0,933.84,672.34
2016,6,27,10,0,900.0,112.0,2.6,31.0,880.0,935.91,670.75
2016,6,27,10,15,906.0,113.5,2.65,31.5,907.5,936.79,669.47
2016,6,27,10,30,912.0,115.0,2.7,32.0,935.0,933.82,665.85
2016,6,27,10,45,915.5,116.0,2.8,33.0,955.5,924.3,657.22
2016,6,27,11,0,919.0,117.0,2.9,34.0,976.0,910.97,646.31
2016,6,27,11,15,922.0,117.5,2.9,34.5,990.0,893.04,633.21
2016,6,27,11,30,925.0,118.0,2.9,35.0,1004.0,871.48,617.92
2016,6,27,11,45,926.0,118.5,2.95,35.5,1010.5,844.81,599.74
2016,6,27,12,0,927.0,119.0,3.0,36.0,1017.0,814.89,579.5
2016,6,27,12,15,927.0,119.0,3.05,36.0,1016.5,780.8,556.77
2016,6,27,12,30,927.0,119.0,3.1,36.0,1016.0,743.91,531.19
2016,6,27,12,45,928.0,117.0,3.2,36.0,1008.5,703.55,502.91
2016,6,27,13,0,929.0,115.0,3.3,36.0,1001.0,660.61,472.07
2016,6,27,13,15,926.5,114.5,3.4,35.5,985.5,614.29,438.85
2016,6,27,13,30,924.0,114.0,3.5,35.0,970.0,565.92,402.97
2016,6,27,13,45,920.5,112.5,3.6,35.0,948.0,514.54,362.88
2016,6,27,14,0,917.0,111.0,3.7,35.0,926.0,461.6,320.43
2016,6,27,14,15,911.0,109.5,3.75,34.5,897.0,406.42,275.77
2016,6,27,14,30,905.0,108.0,3.8,34.0,868.0,350.37,229.55
2016,6,27,14,45,898.5,106.0,3.85,34.0,833.5,293.24,182.19
2016,6,27,15,0,892.0,104.0,3.9,34.0,799.0,235.77,136.64
2016,6,27,15,15,881.0,101.5,3.9,33.5,759.0,177.34,96.41
2016,6,27,15,30,870.0,99.0,3.9,33.0,719.0,119.58,68.76
2016,6,27,15,45,858.0,96.0,3.95,33.0,675.0,88.79,66.45
2016,6,27,16,0,846.0,93.0,4.0,33.0,631.0,86.73,65.01
2016,6,27,16,15,828.5,90.0,3.95,32.0,582.5,76.17,56.9
2016,6,27,16,30,811.0,87.0,3.9,31.0,534.0,74.3,55.82
2016,6,27,16,45,789.5,83.0,3.85,30.5,484.0,71.57,53.88
2016,6,27,17,0,768.0,79.0,3.8,30.0,434.0,68.73,51.84
2016,6,27,17,15,736.5,74.5,3.65,28.5,383.0,65.24,49.43
2016,6,27,17,30,705.0,70.0,3.5,27.0,332.0,61.68,46.89
2016,6,27,17,45,664.0,64.5,3.35,26.0,281.5,52.78,39.6
2016,6,27,18,0,623.0,59.0,3.2,25.0,231.0,48.49,36.09
2016,6,27,18,15,559.5,52.5,2.9,24.0,183.0,43.19,31.56
2016,6,27,18,30,496.0,46.0,2.6,23.0,135.0,37.93,26.86
2016,6,27,18,45,399.5,36.5,2.3,22.0,94.0,30.08,19.73
2016,6,27,19,0,303.0,27.0,2.0,21.0,53.0,22.26,11.47
2016,6,27,19,15,151.5,13.5,2.0,20.0,26.5,10.93,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,31.0,4.5,1.95,13.5,5.0,0.0,0.0
2016,6,28,5,0,62.0,9.0,2.2,14.0,10.0,21.98,0.0
2016,6,28,5,15,186.0,21.5,2.2,14.5,39.5,91.57,37.79
2016,6,28,5,30,310.0,34.0,2.2,15.0,69.0,165.28,121.56
2016,6,28,5,45,399.5,43.5,2.25,15.5,111.0,230.48,180.2
2016,6,28,6,0,489.0,53.0,2.3,16.0,153.0,304.71,244.59
2016,6,28,6,15,547.5,60.0,2.25,16.5,201.0,368.62,299.29
2016,6,28,6,30,606.0,67.0,2.2,17.0,249.0,436.9,355.49
2016,6,28,6,45,650.0,72.0,2.15,18.0,299.5,497.92,403.11
2016,6,28,7,0,694.0,77.0,2.1,19.0,350.0,560.89,450.11
2016,6,28,7,15,724.0,81.0,2.05,19.5,401.0,612.03,487.26
2016,6,28,7,30,754.0,85.0,2.0,20.0,452.0,665.58,524.63
2016,6,28,7,45,777.5,88.0,2.0,21.0,501.5,712.48,554.24
2016,6,28,8,0,801.0,91.0,2.0,22.0,551.0,757.98,582.09
2016,6,28,8,15,818.5,94.0,2.0,22.5,598.0,796.84,605.79
2016,6,28,8,30,836.0,97.0,2.0,23.0,645.0,823.96,621.13
2016,6,28,8,45,849.5,99.5,2.05,24.0,688.5,853.39,637.2
2016,6,28,9,0,863.0,102.0,2.1,25.0,732.0,879.86,651.06
2016,6,28,9,15,873.5,104.0,2.1,25.5,771.0,899.95,661.41
2016,6,28,9,30,884.0,106.0,2.1,26.0,810.0,916.61,669.56
2016,6,28,9,45,895.0,106.0,2.15,27.0,844.5,928.16,673.62
2016,6,28,10,0,906.0,106.0,2.2,28.0,879.0,936.06,675.41
2016,6,28,10,15,912.0,107.0,2.3,28.5,906.5,936.62,674.41
2016,6,28,10,30,918.0,108.0,2.4,29.0,934.0,933.32,671.1
2016,6,28,10,45,922.0,109.0,2.5,29.5,954.5,924.37,664.25
2016,6,28,11,0,926.0,110.0,2.6,30.0,975.0,911.59,655.04
2016,6,28,11,15,928.5,110.5,2.7,30.0,989.0,893.3,643.64
2016,6,28,11,30,931.0,111.0,2.8,30.0,1003.0,871.38,629.88
2016,6,28,11,45,932.0,111.5,2.9,30.5,1009.5,844.74,611.74
2016,6,28,12,0,933.0,112.0,3.0,31.0,1016.0,814.84,591.42
2016,6,28,12,15,933.0,112.0,3.1,31.0,1015.0,780.71,568.67
2016,6,28,12,30,933.0,112.0,3.2,31.0,1014.0,743.75,542.69
2016,6,28,12,45,922.0,118.0,3.3,31.0,1003.0,701.3,512.17
2016,6,28,13,0,911.0,124.0,3.4,31.0,992.0,656.99,479.57
2016,6,28,13,15,908.0,123.5,3.45,31.0,977.0,611.09,444.9
2016,6,28,13,30,905.0,123.0,3.5,31.0,962.0,563.25,407.82
2016,6,28,13,45,901.0,121.5,3.55,31.0,939.5,512.49,367.53
2016,6,28,14,0,897.0,120.0,3.6,31.0,917.0,460.27,324.97
2016,6,28,14,15,890.5,118.5,3.55,30.5,888.5,405.88,280.22
2016,6,28,14,30,884.0,117.0,3.5,30.0,860.0,350.7,234.05
2016,6,28,14,45,876.5,114.5,3.5,29.5,825.5,294.11,186.92
2016,6,28,15,0,869.0,112.0,3.5,29.0,791.0,237.32,141.49
2016,6,28,15,15,858.0,110.0,3.45,28.5,751.0,180.41,101.49
2016,6,28,15,30,847.0,108.0,3.4,28.0,711.0,124.15,73.85
2016,6,28,15,45,834.5,104.0,3.35,27.5,667.0,83.62,63.74
2016,6,28,16,0,822.0,100.0,3.3,27.0,623.0,81.69,62.51
2016,6,28,16,15,803.5,97.0,3.25,26.5,575.0,80.1,61.52
2016,6,28,16,30,785.0,94.0,3.2,26.0,527.0,78.43,60.45
2016,6,28,16,45,764.0,89.0,3.15,25.5,477.5,75.21,58.09
2016,6,28,17,0,743.0,84.0,3.1,25.0,428.0,71.84,55.58
2016,6,28,17,15,710.5,79.5,3.0,24.0,377.5,68.5,53.16
2016,6,28,17,30,678.0,75.0,2.9,23.0,327.0,60.09,46.33
2016,6,28,17,45,637.5,68.5,2.85,22.0,277.0,55.3,42.47
2016,6,28,18,0,597.0,62.0,2.8,21.0,227.0,50.42,38.4
2016,6,28,18,15,532.5,55.0,2.75,20.0,180.0,44.85,33.57
2016,6,28,18,30,468.0,48.0,2.7,19.0,133.0,39.31,28.55
2016,6,28,18,45,372.5,38.0,2.65,18.0,92.5,31.15,21.03
2016,6,28,19,0,277.0,28.0,2.6,17.0,52.0,23.01,12.3
2016,6,28,19,15,138.5,14.0,2.6,16.5,26.0,11.33,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,195.0,15.5,3.35,12.5,37.0,87.28,33.47
2016,6,29,5,30,390.0,31.0,3.4,13.0,74.0,190.58,141.12
2016,6,29,5,45,479.5,38.5,3.45,13.5,118.5,257.74,203.22
2016,6,29,6,0,569.0,46.0,3.5,14.0,163.0,333.81,270.52
2016,6,29,6,15,625.5,52.0,3.5,14.5,212.5,397.05,326.01
2016,6,29,6,30,682.0,58.0,3.5,15.0,262.0,466.92,384.75
2016,6,29,6,45,450.5,105.5,3.55,15.5,250.5,405.76,335.12
2016,6,29,7,0,219.0,153.0,3.6,16.0,239.0,310.72,255.71
2016,6,29,7,15,518.5,113.0,3.6,16.5,354.5,507.68,416.52
2016,6,29,7,30,818.0,73.0,3.6,17.0,470.0,698.6,563.39
2016,6,29,7,45,840.0,75.5,3.6,17.5,521.0,738.61,589.0
2016,6,29,8,0,862.0,78.0,3.6,18.0,572.0,783.81,618.85
2016,6,29,8,15,878.0,80.5,3.6,18.5,620.0,822.17,643.18
2016,6,29,8,30,894.0,83.0,3.6,19.0,668.0,857.99,665.38
2016,6,29,8,45,906.5,84.5,3.65,20.0,712.0,886.88,681.42
2016,6,29,9,0,919.0,86.0,3.7,21.0,756.0,912.6,695.12
2016,6,29,9,15,928.5,87.5,3.7,21.0,796.0,932.27,706.99
2016,6,29,9,30,938.0,89.0,3.7,21.0,836.0,948.33,716.46
2016,6,29,9,45,941.0,93.5,3.75,21.5,869.0,957.79,720.48
2016,6,29,10,0,944.0,98.0,3.8,22.0,902.0,963.21,721.91
2016,6,29,10,15,949.5,99.0,3.8,22.5,930.0,963.38,719.64
2016,6,29,10,30,955.0,100.0,3.8,23.0,958.0,959.57,714.86
2016,6,29,10,45,959.0,101.0,3.85,23.5,979.5,950.42,706.95
2016,6,29,11,0,963.0,102.0,3.9,24.0,1001.0,937.28,696.54
2016,6,29,11,15,965.5,102.5,3.9,24.0,1015.0,918.5,683.51
2016,6,29,11,30,968.0,103.0,3.9,24.0,1029.0,895.95,668.02
2016,6,29,11,45,969.0,103.5,3.95,24.0,1036.0,868.54,649.52
2016,6,29,12,0,970.0,104.0,4.0,24.0,1043.0,837.71,628.65
2016,6,29,12,15,970.5,104.0,4.05,23.5,1042.5,802.89,605.71
2016,6,29,12,30,971.0,104.0,4.1,23.0,1042.0,765.04,578.86
2016,6,29,12,45,964.5,107.0,4.15,23.0,1032.5,722.0,546.44
2016,6,29,13,0,958.0,110.0,4.2,23.0,1023.0,676.7,511.62
2016,6,29,13,15,955.5,109.5,4.2,22.5,1007.5,629.13,475.07
2016,6,29,13,30,953.0,109.0,4.2,22.0,992.0,579.43,435.73
2016,6,29,13,45,948.5,108.0,4.25,22.0,969.5,526.51,392.0
2016,6,29,14,0,944.0,107.0,4.3,22.0,947.0,472.05,345.82
2016,6,29,14,15,938.5,106.0,4.25,21.5,917.5,415.92,297.66
2016,6,29,14,30,933.0,105.0,4.2,21.0,888.0,358.81,247.84
2016,6,29,14,45,924.5,103.5,4.2,20.5,852.5,299.89,196.78
2016,6,29,15,0,916.0,102.0,4.2,20.0,817.0,240.82,147.61
2016,6,29,15,15,906.0,100.0,4.15,19.5,776.5,181.35,104.02
2016,6,29,15,30,896.0,98.0,4.1,19.0,736.0,122.38,73.71
2016,6,29,15,45,882.0,95.5,4.05,19.0,690.5,89.19,70.76
2016,6,29,16,0,868.0,93.0,4.0,19.0,645.0,87.32,69.4
2016,6,29,16,15,850.5,90.0,3.95,18.5,596.0,76.72,60.68
2016,6,29,16,30,833.0,87.0,3.9,18.0,547.0,74.82,59.38
2016,6,29,16,45,810.0,83.5,3.85,17.5,496.0,72.36,57.58
2016,6,29,17,0,787.0,80.0,3.8,17.0,445.0,69.82,55.69
2016,6,29,17,15,755.5,75.5,3.75,16.5,392.5,66.32,52.92
2016,6,29,17,30,724.0,71.0,3.7,16.0,340.0,62.75,50.04
2016,6,29,17,45,679.5,66.0,3.65,15.5,288.5,54.07,42.55
2016,6,29,18,0,635.0,61.0,3.6,15.0,237.0,50.12,39.12
2016,6,29,18,15,569.0,54.5,3.5,14.5,188.0,44.83,34.34
2016,6,29,18,30,503.0,48.0,3.4,14.0,139.0,39.58,29.41
2016,6,29,18,45,400.5,38.5,3.35,13.5,96.5,31.73,21.96
2016,6,29,19,0,298.0,29.0,3.3,13.0,54.0,23.94,13.28
2016,6,29,19,15,149.0,14.5,3.25,12.5,27.0,11.77,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,167.5,17.0,2.9,12.5,35.0,80.72,28.17
2016,6,30,5,30,335.0,34.0,2.9,13.0,70.0,173.85,128.39
2016,6,30,5,45,430.5,42.5,2.95,13.5,114.0,241.88,190.54
2016,6,30,6,0,526.0,51.0,3.0,14.0,158.0,319.42,258.59
2016,6,30,6,15,585.5,57.5,2.9,14.5,207.5,385.12,315.58
2016,6,30,6,30,645.0,64.0,2.8,15.0,257.0,455.23,373.99
2016,6,30,6,45,687.0,69.0,2.75,15.5,308.5,516.82,423.52
2016,6,30,7,0,729.0,74.0,2.7,16.0,360.0,577.77,470.67
2016,6,30,7,15,759.0,78.0,2.6,16.5,412.0,632.98,511.38
2016,6,30,7,30,789.0,82.0,2.5,17.0,464.0,687.91,549.86
2016,6,30,7,45,810.0,86.0,2.45,18.0,514.5,735.3,579.92
2016,6,30,8,0,831.0,90.0,2.4,19.0,565.0,781.06,607.96
2016,6,30,8,15,848.0,93.0,2.3,19.5,613.5,820.43,631.56
2016,6,30,8,30,865.0,96.0,2.2,20.0,662.0,847.99,646.5
2016,6,30,8,45,875.0,100.0,2.1,21.0,705.5,876.68,660.75
2016,6,30,9,0,885.0,104.0,2.0,22.0,749.0,902.14,672.47
2016,6,30,9,15,895.0,106.5,1.95,22.5,788.5,922.64,682.52
2016,6,30,9,30,905.0,109.0,1.9,23.0,828.0,939.61,690.24
2016,6,30,9,45,914.5,109.5,1.9,24.0,863.0,950.45,693.23
2016,6,30,10,0,924.0,110.0,1.9,25.0,898.0,957.53,693.93
2016,6,30,10,15,930.0,111.5,1.95,25.5,926.0,958.52,692.79
2016,6,30,10,30,936.0,113.0,2.0,26.0,954.0,955.56,689.29
2016,6,30,10,45,939.5,114.5,2.1,26.5,975.0,946.39,682.5
2016,6,30,11,0,943.0,116.0,2.2,27.0,996.0,933.3,673.3
2016,6,30,11,15,945.5,116.5,2.3,27.5,1010.0,914.63,660.55
2016,6,30,11,30,948.0,117.0,2.4,28.0,1024.0,892.24,645.44
2016,6,30,11,45,948.5,117.5,2.5,28.5,1030.5,864.68,626.93
2016,6,30,12,0,949.0,118.0,2.6,29.0,1037.0,833.81,606.2
2016,6,30,12,15,948.5,118.0,2.65,29.0,1036.0,798.69,582.69
2016,6,30,12,30,948.0,118.0,2.7,29.0,1035.0,760.72,555.98
2016,6,30,12,45,939.0,122.5,2.8,29.5,1024.5,717.75,524.31
2016,6,30,13,0,930.0,127.0,2.9,30.0,1014.0,672.76,490.54
2016,6,30,13,15,927.0,126.5,2.95,30.0,997.5,625.95,455.47
2016,6,30,13,30,924.0,126.0,3.0,30.0,981.0,577.14,417.89
2016,6,30,13,45,919.0,124.5,3.15,30.0,958.0,524.9,376.94
2016,6,30,14,0,914.0,123.0,3.3,30.0,935.0,471.25,333.59
2016,6,30,14,15,907.0,121.5,3.35,29.5,905.5,415.67,288.07
2016,6,30,14,30,900.0,120.0,3.4,29.0,876.0,359.34,241.0
2016,6,30,14,45,890.5,118.5,3.45,29.0,840.0,301.85,192.69
2016,6,30,15,0,881.0,117.0,3.5,29.0,804.0,244.34,146.34
2016,6,30,15,15,869.0,114.5,3.45,28.5,763.0,186.15,105.23
2016,6,30,15,30,857.0,112.0,3.4,28.0,722.0,120.18,69.74
2016,6,30,15,45,841.0,109.5,3.4,27.5,676.5,87.18,66.67
2016,6,30,16,0,825.0,107.0,3.4,27.0,631.0,86.22,66.25
2016,6,30,16,15,805.5,103.5,3.35,26.5,582.5,84.43,65.11
2016,6,30,16,30,786.0,100.0,3.3,26.0,534.0,82.54,63.89
2016,6,30,16,45,760.5,95.5,3.3,25.5,483.0,79.71,61.88
2016,6,30,17,0,735.0,91.0,3.3,25.0,432.0,70.9,54.78
2016,6,30,17,15,700.5,86.0,3.2,24.0,380.0,67.55,52.35
2016,6,30,17,30,666.0,81.0,3.1,23.0,328.0,64.14,49.8
2016,6,30,17,45,619.5,74.5,3.05,22.0,277.5,59.42,46.03
2016,6,30,18,0,573.0,68.0,3.0,21.0,227.0,54.65,42.08
2016,6,30,18,15,504.5,60.0,2.95,20.0,179.0,48.47,36.71
2016,6,30,18,30,436.0,52.0,2.9,19.0,131.0,42.28,31.11
2016,6,30,18,45,333.0,41.0,2.85,18.0,90.5,33.41,22.94
2016,6,30,19,0,230.0,30.0,2.8,17.0,50.0,22.91,12.19
2016,6,30,19,15,115.0,15.0,2.85,16.5,25.0,11.47,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,146.5,17.5,3.35,12.5,33.0,74.77,23.04
2016,7,1,5,30,293.0,35.0,3.4,13.0,66.0,159.74,117.67
2016,7,1,5,45,388.0,44.5,3.5,13.5,109.0,226.4,178.51
2016,7,1,6,0,483.0,54.0,3.6,14.0,152.0,302.63,245.53
2016,7,1,6,15,545.0,61.5,3.6,14.5,200.5,368.71,303.14
2016,7,1,6,30,607.0,69.0,3.6,15.0,249.0,439.53,362.72
2016,7,1,6,45,652.0,74.0,3.65,15.5,300.5,501.38,413.23
2016,7,1,7,0,697.0,79.0,3.7,16.0,352.0,565.25,463.56
2016,7,1,7,15,728.0,83.5,3.65,16.5,403.5,617.63,503.12
2016,7,1,7,30,759.0,88.0,3.6,17.0,455.0,672.81,543.33
2016,7,1,7,45,783.5,91.0,3.55,18.0,505.5,720.85,574.82
2016,7,1,8,0,808.0,94.0,3.5,19.0,556.0,767.53,604.46
2016,7,1,8,15,826.0,97.5,3.5,19.5,603.5,807.73,630.12
2016,7,1,8,30,844.0,101.0,3.5,20.0,651.0,845.57,653.73
2016,7,1,8,45,858.5,103.0,3.5,21.0,695.5,865.99,663.57
2016,7,1,9,0,873.0,105.0,3.5,22.0,740.0,893.08,678.06
2016,7,1,9,15,883.5,107.0,3.45,22.5,779.5,913.42,688.73
2016,7,1,9,30,894.0,109.0,3.4,23.0,819.0,930.28,697.04
2016,7,1,9,45,902.5,111.0,3.4,23.5,853.5,941.7,702.05
2016,7,1,10,0,911.0,113.0,3.4,24.0,888.0,949.35,704.65
2016,7,1,10,15,917.0,114.0,3.4,24.5,916.0,949.91,702.65
2016,7,1,10,30,923.0,115.0,3.4,25.0,944.0,946.58,698.25
2016,7,1,10,45,927.5,116.0,3.45,25.5,965.5,938.0,690.86
2016,7,1,11,0,932.0,117.0,3.5,26.0,987.0,925.53,681.03
2016,7,1,11,15,934.5,118.0,3.55,26.0,1001.0,907.52,668.96
2016,7,1,11,30,937.0,119.0,3.6,26.0,1015.0,885.81,654.49
2016,7,1,11,45,938.0,119.5,3.7,26.5,1022.0,858.92,635.54
2016,7,1,12,0,939.0,120.0,3.8,27.0,1029.0,828.73,614.37
2016,7,1,12,15,939.0,120.0,3.85,27.0,1028.0,794.3,590.45
2016,7,1,12,30,939.0,120.0,3.9,27.0,1027.0,757.01,563.35
2016,7,1,12,45,934.0,122.0,4.0,27.0,1017.5,715.17,532.58
2016,7,1,13,0,929.0,124.0,4.1,27.0,1008.0,671.1,499.45
2016,7,1,13,15,925.5,123.0,4.1,27.0,992.5,623.75,462.85
2016,7,1,13,30,922.0,122.0,4.1,27.0,977.0,574.45,423.83
2016,7,1,13,45,917.5,121.0,4.15,27.0,954.0,522.92,382.14
2016,7,1,14,0,913.0,120.0,4.2,27.0,931.0,469.91,338.13
2016,7,1,14,15,906.5,118.5,4.2,26.5,901.5,414.6,291.84
2016,7,1,14,30,900.0,117.0,4.2,26.0,872.0,358.46,244.01
2016,7,1,14,45,891.0,115.0,4.25,25.5,836.5,300.8,195.12
2016,7,1,15,0,882.0,113.0,4.3,25.0,801.0,243.09,147.98
2016,7,1,15,15,870.5,110.5,4.25,24.5,760.5,184.93,105.95
2016,7,1,15,30,859.0,108.0,4.2,24.0,720.0,127.48,76.34
2016,7,1,15,45,844.0,105.5,4.2,23.5,675.0,84.81,65.83
2016,7,1,16,0,829.0,103.0,4.2,23.0,630.0,83.78,65.33
2016,7,1,16,15,809.5,99.5,4.15,22.0,581.5,81.9,64.21
2016,7,1,16,30,790.0,96.0,4.1,21.0,533.0,79.9,62.99
2016,7,1,16,45,764.5,92.5,4.05,20.5,482.0,77.68,61.44
2016,7,1,17,0,739.0,89.0,4.0,20.0,431.0,75.4,59.82
2016,7,1,17,15,705.0,84.0,3.9,19.0,379.5,66.26,52.33
2016,7,1,17,30,671.0,79.0,3.8,18.0,328.0,62.8,49.68
2016,7,1,17,45,624.0,73.0,3.7,17.5,277.0,58.39,46.0
2016,7,1,18,0,577.0,67.0,3.6,17.0,226.0,53.95,42.16
2016,7,1,18,15,509.0,59.0,3.5,16.5,178.5,47.73,36.61
2016,7,1,18,30,441.0,51.0,3.4,16.0,131.0,41.52,30.85
2016,7,1,18,45,338.0,40.0,3.3,15.5,90.5,32.61,22.51
2016,7,1,19,0,235.0,29.0,3.2,15.0,50.0,23.71,12.9
2016,7,1,19,15,117.5,14.5,3.1,14.5,25.0,11.1,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
