Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,3.15,12.5,31.5,68.32,17.6
2016,7,2,5,30,275.0,34.0,3.3,13.0,63.0,152.48,111.88
2016,7,2,5,45,362.5,45.0,3.45,13.5,104.5,216.39,170.5
2016,7,2,6,0,450.0,56.0,3.6,14.0,146.0,289.35,234.79
2016,7,2,6,15,511.0,64.0,3.6,14.5,193.5,353.92,291.14
2016,7,2,6,30,572.0,72.0,3.6,15.0,241.0,423.17,349.53
2016,7,2,6,45,613.0,79.0,3.65,16.0,291.0,483.36,398.02
2016,7,2,7,0,654.0,86.0,3.7,17.0,341.0,545.34,446.04
2016,7,2,7,15,686.0,91.0,3.7,17.5,391.5,600.17,487.58
2016,7,2,7,30,718.0,96.0,3.7,18.0,442.0,655.13,527.93
2016,7,2,7,45,740.0,101.5,3.7,19.0,491.5,702.74,559.96
2016,7,2,8,0,762.0,107.0,3.7,20.0,541.0,745.35,587.03
2016,7,2,8,15,780.5,110.5,3.65,20.5,588.0,784.81,612.19
2016,7,2,8,30,799.0,114.0,3.6,21.0,635.0,822.05,635.34
2016,7,2,8,45,812.0,118.0,3.55,21.5,678.0,852.55,653.4
2016,7,2,9,0,825.0,122.0,3.5,22.0,721.0,880.09,669.23
2016,7,2,9,15,836.5,124.5,3.5,22.5,760.0,901.54,681.04
2016,7,2,9,30,848.0,127.0,3.5,23.0,799.0,919.61,690.56
2016,7,2,9,45,857.5,128.5,3.55,23.5,833.5,918.47,687.43
2016,7,2,10,0,867.0,130.0,3.6,24.0,868.0,926.26,690.62
2016,7,2,10,15,874.0,131.5,3.6,24.5,895.5,928.08,689.51
2016,7,2,10,30,881.0,133.0,3.6,25.0,923.0,926.12,686.04
2016,7,2,10,45,885.0,134.5,3.65,25.5,944.0,917.68,678.68
2016,7,2,11,0,889.0,136.0,3.7,26.0,965.0,905.49,668.98
2016,7,2,11,15,892.0,137.0,3.75,26.0,979.0,888.33,657.36
2016,7,2,11,30,895.0,138.0,3.8,26.0,993.0,867.61,643.4
2016,7,2,11,45,896.0,138.5,3.9,26.5,1000.0,841.45,624.78
2016,7,2,12,0,897.0,139.0,4.0,27.0,1007.0,812.14,604.03
2016,7,2,12,15,897.0,139.0,4.05,27.0,1006.5,778.76,580.13
2016,7,2,12,30,897.0,139.0,4.1,27.0,1006.0,742.69,553.78
2016,7,2,12,45,899.5,136.0,4.2,27.0,999.0,703.59,524.94
2016,7,2,13,0,902.0,133.0,4.3,27.0,992.0,661.9,493.49
2016,7,2,13,15,899.0,132.0,4.35,27.0,976.5,615.94,457.95
2016,7,2,13,30,896.0,131.0,4.4,27.0,961.0,568.07,420.01
2016,7,2,13,45,891.0,130.0,4.45,27.0,938.5,517.49,379.01
2016,7,2,14,0,886.0,129.0,4.5,27.0,916.0,465.54,335.86
2016,7,2,14,15,879.5,127.5,4.5,26.5,887.5,411.57,290.65
2016,7,2,14,30,873.0,126.0,4.5,26.0,859.0,356.81,243.95
2016,7,2,14,45,864.0,123.5,4.55,26.0,824.0,300.27,195.6
2016,7,2,15,0,855.0,121.0,4.6,26.0,789.0,243.7,149.13
2016,7,2,15,15,843.5,118.5,4.55,25.5,749.0,179.67,102.44
2016,7,2,15,30,832.0,116.0,4.5,25.0,709.0,122.75,72.56
2016,7,2,15,45,817.5,113.0,4.5,24.5,664.5,88.66,68.78
2016,7,2,16,0,803.0,110.0,4.5,24.0,620.0,87.55,68.21
2016,7,2,16,15,783.5,106.5,4.4,23.0,572.5,85.87,67.29
2016,7,2,16,30,764.0,103.0,4.3,22.0,525.0,84.08,66.28
2016,7,2,16,45,739.5,98.5,4.25,21.5,475.0,75.13,59.01
2016,7,2,17,0,715.0,94.0,4.2,21.0,425.0,72.5,57.09
2016,7,2,17,15,681.0,88.5,4.1,20.0,374.0,68.92,54.42
2016,7,2,17,30,647.0,83.0,4.0,19.0,323.0,65.26,51.62
2016,7,2,17,45,601.5,76.0,3.9,18.5,273.0,60.28,47.46
2016,7,2,18,0,556.0,69.0,3.8,18.0,223.0,55.22,43.1
2016,7,2,18,15,490.0,60.5,3.65,17.0,176.0,48.73,37.4
2016,7,2,18,30,424.0,52.0,3.5,16.0,129.0,42.2,31.44
2016,7,2,18,45,328.0,40.5,3.4,15.5,89.0,32.98,22.82
2016,7,2,19,0,232.0,29.0,3.3,15.0,49.0,23.7,12.86
2016,7,2,19,15,116.0,14.5,3.15,14.5,24.5,11.41,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,142.0,16.5,2.65,12.5,31.5,71.73,15.21
2016,7,3,5,30,284.0,33.0,2.8,13.0,63.0,154.74,113.07
2016,7,3,5,45,376.0,43.5,2.95,13.5,105.0,220.44,173.37
2016,7,3,6,0,468.0,54.0,3.1,14.0,147.0,295.64,239.45
2016,7,3,6,15,529.0,61.5,3.1,14.5,195.0,360.52,295.96
2016,7,3,6,30,590.0,69.0,3.1,15.0,243.0,430.07,354.4
2016,7,3,6,45,633.5,75.0,3.1,16.0,293.5,491.46,403.54
2016,7,3,7,0,677.0,81.0,3.1,17.0,344.0,554.81,452.21
2016,7,3,7,15,708.0,86.0,3.1,17.5,395.0,609.86,493.52
2016,7,3,7,30,739.0,91.0,3.1,18.0,446.0,661.89,531.34
2016,7,3,7,45,762.0,95.0,3.15,19.0,496.0,709.35,562.69
2016,7,3,8,0,785.0,99.0,3.2,20.0,546.0,755.43,592.19
2016,7,3,8,15,803.0,102.5,3.2,20.5,593.0,795.13,617.39
2016,7,3,8,30,821.0,106.0,3.2,21.0,640.0,832.53,640.6
2016,7,3,8,45,834.5,109.0,3.2,22.0,683.5,862.92,657.34
2016,7,3,9,0,848.0,112.0,3.2,23.0,727.0,890.32,671.82
2016,7,3,9,15,859.0,114.5,3.2,23.5,766.5,900.32,675.66
2016,7,3,9,30,870.0,117.0,3.2,24.0,806.0,917.92,684.85
2016,7,3,9,45,895.0,109.0,3.25,24.5,844.5,934.39,693.58
2016,7,3,10,0,920.0,101.0,3.3,25.0,883.0,947.36,700.02
2016,7,3,10,15,925.5,102.0,3.3,25.5,910.5,947.77,697.88
2016,7,3,10,30,931.0,103.0,3.3,26.0,938.0,944.27,693.38
2016,7,3,10,45,935.0,104.0,3.35,26.5,959.0,935.51,685.91
2016,7,3,11,0,939.0,105.0,3.4,27.0,980.0,922.86,676.01
2016,7,3,11,15,941.5,106.0,3.45,27.0,994.5,905.06,664.16
2016,7,3,11,30,944.0,107.0,3.5,27.0,1009.0,883.55,649.9
2016,7,3,11,45,945.0,107.5,3.55,27.5,1015.5,856.81,630.89
2016,7,3,12,0,946.0,108.0,3.6,28.0,1022.0,826.73,609.68
2016,7,3,12,15,945.5,108.0,3.65,28.0,1021.0,791.97,586.11
2016,7,3,12,30,945.0,108.0,3.7,28.0,1020.0,754.33,558.95
2016,7,3,12,45,928.5,117.5,3.75,28.5,1007.5,710.49,525.6
2016,7,3,13,0,912.0,127.0,3.8,29.0,995.0,664.98,490.53
2016,7,3,13,15,909.0,126.0,3.85,29.0,979.5,618.63,455.21
2016,7,3,13,30,906.0,125.0,3.9,29.0,964.0,570.33,417.45
2016,7,3,13,45,901.0,124.0,3.95,29.0,941.5,519.31,376.61
2016,7,3,14,0,896.0,123.0,4.0,29.0,919.0,466.89,333.54
2016,7,3,14,15,889.5,121.5,4.0,28.5,890.0,412.42,288.4
2016,7,3,14,30,883.0,120.0,4.0,28.0,861.0,357.15,241.74
2016,7,3,14,45,874.5,117.5,4.0,28.0,826.0,300.2,193.43
2016,7,3,15,0,866.0,115.0,4.0,28.0,791.0,243.15,146.91
2016,7,3,15,15,854.0,112.5,3.95,27.5,750.5,185.78,105.73
2016,7,3,15,30,842.0,110.0,3.9,27.0,710.0,120.59,69.64
2016,7,3,15,45,828.5,107.0,3.9,26.5,666.0,85.29,65.41
2016,7,3,16,0,815.0,104.0,3.9,26.0,622.0,84.05,64.74
2016,7,3,16,15,795.5,100.5,3.85,25.5,574.0,82.21,63.54
2016,7,3,16,30,776.0,97.0,3.8,25.0,526.0,80.26,62.26
2016,7,3,16,45,752.5,92.5,3.75,24.5,476.0,77.43,60.22
2016,7,3,17,0,729.0,88.0,3.7,24.0,426.0,74.48,58.06
2016,7,3,17,15,696.0,83.0,3.6,23.0,375.0,65.42,50.76
2016,7,3,17,30,663.0,78.0,3.5,22.0,324.0,61.98,48.15
2016,7,3,17,45,619.0,71.5,3.4,21.5,274.0,57.23,44.23
2016,7,3,18,0,575.0,65.0,3.3,21.0,224.0,52.42,40.14
2016,7,3,18,15,509.5,57.0,3.15,20.0,177.0,46.19,34.72
2016,7,3,18,30,444.0,49.0,3.0,19.0,130.0,39.94,29.08
2016,7,3,18,45,347.0,38.5,2.9,18.0,89.5,31.44,21.24
2016,7,3,19,0,250.0,28.0,2.8,17.0,49.0,22.93,12.07
2016,7,3,19,15,125.0,14.0,2.8,16.0,24.5,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,153.0,15.5,2.8,12.5,31.5,73.53,11.39
2016,7,4,5,30,306.0,31.0,2.9,13.0,63.0,160.67,116.93
2016,7,4,5,45,400.5,40.0,3.05,13.5,105.0,226.92,178.29
2016,7,4,6,0,495.0,49.0,3.2,14.0,147.0,302.89,245.23
2016,7,4,6,15,555.0,56.0,3.2,14.5,195.0,367.86,302.01
2016,7,4,6,30,615.0,63.0,3.2,15.0,243.0,437.44,360.6
2016,7,4,6,45,660.5,67.5,3.2,16.0,294.5,499.33,410.25
2016,7,4,7,0,706.0,72.0,3.2,17.0,346.0,561.05,457.79
2016,7,4,7,15,736.5,76.0,3.15,17.5,397.0,615.85,498.84
2016,7,4,7,30,767.0,80.0,3.1,18.0,448.0,670.5,537.88
2016,7,4,7,45,792.0,82.5,3.1,19.0,498.5,718.7,569.34
2016,7,4,8,0,817.0,85.0,3.1,20.0,549.0,765.59,599.03
2016,7,4,8,15,834.5,88.0,3.1,20.5,596.5,796.59,617.87
2016,7,4,8,30,852.0,91.0,3.1,21.0,644.0,833.39,640.66
2016,7,4,8,45,867.0,92.5,3.15,21.5,688.5,863.79,658.94
2016,7,4,9,0,882.0,94.0,3.2,22.0,733.0,891.26,675.11
2016,7,4,9,15,892.5,96.0,3.25,22.5,772.5,912.05,686.65
2016,7,4,9,30,903.0,98.0,3.3,23.0,812.0,929.35,695.87
2016,7,4,9,45,903.0,104.0,3.35,24.0,844.5,937.48,697.63
2016,7,4,10,0,903.0,110.0,3.4,25.0,877.0,941.61,696.86
2016,7,4,10,15,909.0,111.5,3.5,25.0,905.0,942.88,697.39
2016,7,4,10,30,915.0,113.0,3.6,25.0,933.0,940.26,695.45
2016,7,4,10,45,919.0,114.5,3.7,25.5,954.0,931.96,688.48
2016,7,4,11,0,923.0,116.0,3.8,26.0,975.0,919.79,679.07
2016,7,4,11,15,926.0,116.5,3.9,26.0,989.5,902.08,667.35
2016,7,4,11,30,929.0,117.0,4.0,26.0,1004.0,880.69,653.2
2016,7,4,11,45,929.0,118.5,4.1,26.5,1010.5,854.16,634.29
2016,7,4,12,0,929.0,120.0,4.2,27.0,1017.0,824.35,613.17
2016,7,4,12,15,929.0,120.0,4.25,26.5,1016.5,790.3,590.6
2016,7,4,12,30,929.0,120.0,4.3,26.0,1016.0,753.41,564.68
2016,7,4,12,45,932.0,116.5,4.35,26.0,1009.0,713.21,534.75
2016,7,4,13,0,935.0,113.0,4.4,26.0,1002.0,670.28,502.11
2016,7,4,13,15,932.0,112.0,4.4,26.0,987.0,623.05,465.33
2016,7,4,13,30,929.0,111.0,4.4,26.0,972.0,573.81,426.08
2016,7,4,13,45,925.0,110.0,4.45,26.0,949.5,522.25,384.09
2016,7,4,14,0,921.0,109.0,4.5,26.0,927.0,469.14,339.73
2016,7,4,14,15,915.0,107.5,4.45,25.5,898.0,413.63,292.88
2016,7,4,14,30,909.0,106.0,4.4,25.0,869.0,357.23,244.41
2016,7,4,14,45,901.0,104.5,4.4,25.0,834.0,299.66,194.71
2016,7,4,15,0,893.0,103.0,4.4,25.0,799.0,241.9,146.78
2016,7,4,15,15,882.0,100.5,4.35,24.5,759.0,183.17,103.84
2016,7,4,15,30,871.0,98.0,4.3,24.0,719.0,125.1,73.08
2016,7,4,15,45,857.0,95.5,4.25,24.0,674.0,88.47,68.75
2016,7,4,16,0,843.0,93.0,4.2,24.0,629.0,86.65,67.45
2016,7,4,16,15,825.0,90.0,4.15,23.5,581.0,76.08,58.92
2016,7,4,16,30,807.0,87.0,4.1,23.0,533.0,74.21,57.67
2016,7,4,16,45,783.0,83.5,4.05,22.5,482.5,71.78,55.92
2016,7,4,17,0,759.0,80.0,4.0,22.0,432.0,69.27,54.1
2016,7,4,17,15,726.5,75.5,3.85,21.0,380.5,65.81,51.52
2016,7,4,17,30,694.0,71.0,3.7,20.0,329.0,62.28,48.82
2016,7,4,17,45,647.0,66.0,3.6,19.0,278.0,53.63,41.55
2016,7,4,18,0,600.0,61.0,3.5,18.0,227.0,49.72,38.28
2016,7,4,18,15,535.0,54.0,3.4,17.0,179.0,44.12,33.35
2016,7,4,18,30,470.0,47.0,3.3,16.0,131.0,38.55,28.23
2016,7,4,18,45,366.0,37.0,3.2,15.5,90.5,30.32,20.51
2016,7,4,19,0,262.0,27.0,3.1,15.0,50.0,22.13,11.52
2016,7,4,19,15,131.0,13.5,3.0,14.5,25.0,10.62,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,155.0,15.5,2.95,12.5,31.0,73.87,6.44
2016,7,5,5,30,310.0,31.0,3.0,13.0,62.0,162.08,117.46
2016,7,5,5,45,407.0,39.5,3.1,13.5,104.5,229.07,179.84
2016,7,5,6,0,504.0,48.0,3.2,14.0,147.0,306.0,247.63
2016,7,5,6,15,563.5,55.0,3.2,14.5,195.0,371.18,304.65
2016,7,5,6,30,623.0,62.0,3.2,15.0,243.0,440.92,363.4
2016,7,5,6,45,311.5,90.5,3.2,15.5,181.0,305.37,253.0
2016,7,5,7,0,0.0,119.0,3.2,16.0,119.0,97.14,76.32
2016,7,5,7,15,49.5,159.0,3.15,16.5,182.5,179.33,145.46
2016,7,5,7,30,99.0,199.0,3.1,17.0,246.0,256.86,208.7
2016,7,5,7,45,260.0,200.5,3.1,17.5,343.0,414.45,335.86
2016,7,5,8,0,421.0,202.0,3.1,18.0,440.0,569.49,455.2
2016,7,5,8,15,638.5,145.0,3.1,18.5,541.5,710.83,561.54
2016,7,5,8,30,856.0,88.0,3.1,19.0,643.0,834.07,646.79
2016,7,5,8,45,871.0,89.0,3.1,20.0,687.5,864.1,662.69
2016,7,5,9,0,886.0,90.0,3.1,21.0,732.0,891.21,677.06
2016,7,5,9,15,896.5,92.0,3.15,21.5,771.5,912.17,688.76
2016,7,5,9,30,907.0,94.0,3.2,22.0,811.0,929.64,698.12
2016,7,5,9,45,917.5,93.5,3.3,22.5,846.0,940.89,703.7
2016,7,5,10,0,928.0,93.0,3.4,23.0,881.0,948.41,706.9
2016,7,5,10,15,934.0,94.5,3.5,23.0,909.0,950.0,707.62
2016,7,5,10,30,940.0,96.0,3.6,23.0,937.0,947.62,705.82
2016,7,5,10,45,944.0,97.0,3.7,23.5,959.0,938.99,698.6
2016,7,5,11,0,948.0,98.0,3.8,24.0,981.0,926.44,688.86
2016,7,5,11,15,951.0,98.5,3.9,24.0,995.5,908.69,677.05
2016,7,5,11,30,954.0,99.0,4.0,24.0,1010.0,887.18,662.73
2016,7,5,11,45,954.5,100.0,4.15,24.0,1016.5,860.43,645.04
2016,7,5,12,0,955.0,101.0,4.3,24.0,1023.0,830.29,624.92
2016,7,5,12,15,955.0,101.0,4.35,23.5,1023.0,795.76,602.35
2016,7,5,12,30,955.0,101.0,4.4,23.0,1023.0,758.27,575.6
2016,7,5,12,45,947.0,105.5,4.5,23.0,1013.0,716.08,544.01
2016,7,5,13,0,939.0,110.0,4.6,23.0,1003.0,671.73,510.03
2016,7,5,13,15,936.5,109.0,4.6,22.5,987.5,624.64,473.75
2016,7,5,13,30,934.0,108.0,4.6,22.0,972.0,575.46,434.75
2016,7,5,13,45,929.5,107.0,4.65,22.0,950.0,523.42,391.67
2016,7,5,14,0,925.0,106.0,4.7,22.0,928.0,469.88,346.16
2016,7,5,14,15,919.0,104.5,4.7,21.5,899.0,414.15,298.35
2016,7,5,14,30,913.0,103.0,4.7,21.0,870.0,357.53,248.85
2016,7,5,14,45,904.5,102.0,4.7,21.0,835.0,299.93,198.2
2016,7,5,15,0,896.0,101.0,4.7,21.0,800.0,242.17,149.37
2016,7,5,15,15,886.0,98.5,4.65,20.5,760.0,183.38,105.47
2016,7,5,15,30,876.0,96.0,4.6,20.0,720.0,125.11,73.82
2016,7,5,15,45,862.0,94.0,4.6,19.5,675.0,87.74,69.42
2016,7,5,16,0,848.0,92.0,4.6,19.0,630.0,86.19,68.46
2016,7,5,16,15,830.5,89.0,4.55,18.5,582.5,75.58,59.71
2016,7,5,16,30,813.0,86.0,4.5,18.0,535.0,73.69,58.41
2016,7,5,16,45,790.5,82.5,4.45,17.5,484.5,71.25,56.62
2016,7,5,17,0,768.0,79.0,4.4,17.0,434.0,68.73,54.75
2016,7,5,17,15,737.0,74.5,4.3,16.5,383.0,65.25,52.0
2016,7,5,17,30,706.0,70.0,4.2,16.0,332.0,61.71,49.12
2016,7,5,17,45,662.5,65.0,4.15,15.5,281.0,53.13,41.71
2016,7,5,18,0,619.0,60.0,4.1,15.0,230.0,49.2,38.29
2016,7,5,18,15,554.5,53.0,4.0,14.5,182.0,43.54,33.18
2016,7,5,18,30,490.0,46.0,3.9,14.0,134.0,37.91,27.91
2016,7,5,18,45,384.0,37.0,3.8,13.5,92.5,30.43,20.78
2016,7,5,19,0,278.0,28.0,3.7,13.0,51.0,23.05,12.27
2016,7,5,19,15,139.0,14.0,3.6,12.5,25.5,11.02,0.0
2016,7,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,16.5,3.65,12.0,29.5,66.46,0.0
2016,7,6,5,30,271.0,33.0,3.7,12.0,59.0,150.05,108.68
2016,7,6,5,45,365.0,42.5,3.75,12.5,100.5,215.02,169.54
2016,7,6,6,0,459.0,52.0,3.8,13.0,142.0,289.6,235.65
2016,7,6,6,15,521.0,59.5,3.8,13.5,189.0,354.56,292.83
2016,7,6,6,30,583.0,67.0,3.8,14.0,236.0,424.36,352.17
2016,7,6,6,45,629.5,72.0,3.8,14.5,286.5,486.2,403.13
2016,7,6,7,0,676.0,77.0,3.8,15.0,337.0,550.29,454.05
2016,7,6,7,15,707.0,81.5,3.75,15.5,387.5,604.81,495.62
2016,7,6,7,30,738.0,86.0,3.7,16.0,438.0,656.76,533.82
2016,7,6,7,45,764.5,88.5,3.65,17.0,488.0,705.33,566.15
2016,7,6,8,0,791.0,91.0,3.6,18.0,538.0,752.74,596.72
2016,7,6,8,15,809.0,94.0,3.55,18.0,585.5,792.21,623.1
2016,7,6,8,30,827.0,97.0,3.5,18.0,633.0,829.4,647.54
2016,7,6,8,45,844.0,98.0,3.5,18.5,677.0,851.05,659.72
2016,7,6,9,0,861.0,99.0,3.5,19.0,721.0,879.43,676.68
2016,7,6,9,15,871.5,101.0,3.55,19.5,760.5,899.99,688.32
2016,7,6,9,30,882.0,103.0,3.6,20.0,800.0,917.13,697.65
2016,7,6,9,45,890.0,105.0,3.65,20.5,834.0,928.42,703.03
2016,7,6,10,0,898.0,107.0,3.7,21.0,868.0,935.98,705.98
2016,7,6,10,15,904.5,108.0,3.75,21.0,896.0,937.39,706.23
2016,7,6,10,30,911.0,109.0,3.8,21.0,924.0,934.96,704.03
2016,7,6,10,45,918.0,108.5,3.85,21.5,946.0,927.7,697.34
2016,7,6,11,0,925.0,108.0,3.9,22.0,968.0,916.58,688.18
2016,7,6,11,15,928.0,108.5,3.95,22.0,982.5,899.07,676.1
2016,7,6,11,30,931.0,109.0,4.0,22.0,997.0,877.88,661.58
2016,7,6,11,45,934.5,108.0,4.05,22.5,1004.5,852.27,642.79
2016,7,6,12,0,938.0,107.0,4.1,23.0,1012.0,823.26,621.7
2016,7,6,12,15,938.0,106.5,4.15,23.0,1011.5,788.79,597.79
2016,7,6,12,30,938.0,106.0,4.2,23.0,1011.0,751.43,570.09
2016,7,6,12,45,935.0,107.0,4.3,23.0,1002.5,710.48,539.33
2016,7,6,13,0,932.0,108.0,4.4,23.0,994.0,667.12,506.07
2016,7,6,13,15,929.0,107.0,4.45,22.5,978.5,620.07,470.1
2016,7,6,13,30,926.0,106.0,4.5,22.0,963.0,570.99,431.41
2016,7,6,13,45,921.0,105.0,4.55,22.0,940.0,519.13,388.52
2016,7,6,14,0,916.0,104.0,4.6,22.0,917.0,465.82,343.27
2016,7,6,14,15,909.0,103.0,4.6,21.5,888.0,410.56,295.89
2016,7,6,14,30,902.0,102.0,4.6,21.0,859.0,354.51,246.93
2016,7,6,14,45,892.0,101.0,4.6,21.0,823.5,297.15,196.57
2016,7,6,15,0,882.0,100.0,4.6,21.0,788.0,239.82,148.13
2016,7,6,15,15,871.0,97.5,4.5,20.5,747.5,181.7,104.64
2016,7,6,15,30,860.0,95.0,4.4,20.0,707.0,124.25,73.17
2016,7,6,15,45,844.0,93.5,4.35,19.5,662.5,86.94,68.72
2016,7,6,16,0,828.0,92.0,4.3,19.0,618.0,85.65,67.99
2016,7,6,16,15,810.0,89.0,4.2,18.5,570.0,75.06,59.27
2016,7,6,16,30,792.0,86.0,4.1,18.0,522.0,73.2,57.99
2016,7,6,16,45,767.5,82.5,4.05,17.5,472.5,70.76,56.2
2016,7,6,17,0,743.0,79.0,4.0,17.0,423.0,68.25,54.32
2016,7,6,17,15,711.5,74.5,3.9,16.5,372.5,64.81,51.6
2016,7,6,17,30,680.0,70.0,3.8,16.0,322.0,61.3,48.77
2016,7,6,17,45,635.5,65.0,3.7,15.5,272.0,52.76,41.39
2016,7,6,18,0,591.0,60.0,3.6,15.0,222.0,48.87,38.01
2016,7,6,18,15,526.5,53.0,3.5,14.5,175.0,43.28,32.95
2016,7,6,18,30,462.0,46.0,3.4,14.0,128.0,37.7,27.72
2016,7,6,18,45,361.0,36.5,3.35,13.5,88.5,29.9,20.31
2016,7,6,19,0,260.0,27.0,3.3,13.0,49.0,22.15,11.48
2016,7,6,19,15,130.0,13.5,3.25,12.5,24.5,10.62,0.0
2016,7,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,158.0,14.5,3.3,13.0,30.0,73.05,0.0
2016,7,7,5,30,316.0,29.0,3.3,13.0,60.0,162.4,116.45
2016,7,7,5,45,411.5,37.0,3.35,13.5,101.5,228.4,179.04
2016,7,7,6,0,507.0,45.0,3.4,14.0,143.0,304.26,246.21
2016,7,7,6,15,566.5,51.5,3.35,14.0,190.5,368.98,303.6
2016,7,7,6,30,626.0,58.0,3.3,14.0,238.0,438.31,362.94
2016,7,7,6,45,360.5,105.0,3.3,14.5,213.5,351.76,292.02
2016,7,7,7,0,95.0,152.0,3.3,15.0,189.0,216.69,177.86
2016,7,7,7,15,70.5,168.5,3.35,15.5,198.0,204.58,167.12
2016,7,7,7,30,46.0,185.0,3.4,16.0,207.0,203.5,164.87
2016,7,7,7,45,77.0,214.5,3.45,16.5,256.0,256.83,208.05
2016,7,7,8,0,108.0,244.0,3.5,17.0,305.0,311.72,251.47
2016,7,7,8,15,111.0,267.0,3.55,17.5,334.0,337.8,270.68
2016,7,7,8,30,114.0,290.0,3.6,18.0,363.0,382.14,303.7
2016,7,7,8,45,161.0,311.5,3.65,18.5,423.0,444.52,351.33
2016,7,7,9,0,208.0,333.0,3.7,19.0,483.0,507.64,398.45
2016,7,7,9,15,274.0,338.5,3.75,19.5,548.0,591.84,460.56
2016,7,7,9,30,340.0,344.0,3.8,20.0,613.0,656.31,507.02
2016,7,7,9,45,626.5,218.5,3.9,20.5,739.5,821.57,630.52
2016,7,7,10,0,913.0,93.0,4.0,21.0,866.0,936.7,709.05
2016,7,7,10,15,919.0,94.0,4.05,21.0,894.0,937.93,708.35
2016,7,7,10,30,925.0,95.0,4.1,21.0,922.0,935.28,705.97
2016,7,7,10,45,929.0,96.0,4.2,21.0,943.0,926.92,700.08
2016,7,7,11,0,933.0,97.0,4.3,21.0,964.0,914.69,691.65
2016,7,7,11,15,935.5,97.5,4.3,21.0,978.0,896.88,678.98
2016,7,7,11,30,938.0,98.0,4.3,21.0,992.0,875.39,663.85
2016,7,7,11,45,938.5,99.0,4.35,21.0,999.0,849.13,645.68
2016,7,7,12,0,939.0,100.0,4.4,21.0,1006.0,819.52,625.18
2016,7,7,12,15,939.0,100.0,4.35,21.0,1005.5,785.57,601.11
2016,7,7,12,30,939.0,100.0,4.3,21.0,1005.0,748.68,573.12
2016,7,7,12,45,926.0,107.5,4.3,21.0,994.0,706.11,540.44
2016,7,7,13,0,913.0,115.0,4.3,21.0,983.0,661.67,505.75
2016,7,7,13,15,910.5,114.0,4.2,21.0,968.0,615.66,468.99
2016,7,7,13,30,908.0,113.0,4.1,21.0,953.0,567.63,429.79
2016,7,7,13,45,904.0,111.5,4.1,21.0,931.0,516.69,387.54
2016,7,7,14,0,900.0,110.0,4.1,21.0,909.0,464.26,342.94
2016,7,7,14,15,894.0,109.0,4.05,20.5,880.5,410.12,296.45
2016,7,7,14,30,888.0,108.0,4.0,20.0,852.0,355.1,248.33
2016,7,7,14,45,880.5,105.5,4.0,20.0,818.0,298.1,198.23
2016,7,7,15,0,873.0,103.0,4.0,20.0,784.0,240.88,149.75
2016,7,7,15,15,862.5,101.0,4.0,19.5,744.0,183.58,106.71
2016,7,7,15,30,852.0,99.0,4.0,19.0,704.0,126.85,75.41
2016,7,7,15,45,839.0,96.0,4.0,19.0,660.5,88.25,69.96
2016,7,7,16,0,826.0,93.0,4.0,19.0,617.0,77.42,60.97
2016,7,7,16,15,808.5,90.0,4.0,18.5,569.5,75.68,59.81
2016,7,7,16,30,791.0,87.0,4.0,18.0,522.0,73.85,58.55
2016,7,7,16,45,768.5,83.0,4.05,17.5,472.5,71.13,56.52
2016,7,7,17,0,746.0,79.0,4.1,17.0,423.0,68.31,54.38
2016,7,7,17,15,714.5,74.5,4.05,16.0,372.5,64.86,51.76
2016,7,7,17,30,683.0,70.0,4.0,15.0,322.0,61.35,49.02
2016,7,7,17,45,640.5,64.5,3.95,14.5,272.5,52.47,41.3
2016,7,7,18,0,598.0,59.0,3.9,14.0,223.0,48.22,37.58
2016,7,7,18,15,533.5,52.0,3.75,13.5,176.0,42.58,32.46
2016,7,7,18,30,469.0,45.0,3.6,13.0,129.0,36.96,27.18
2016,7,7,18,45,368.5,35.5,3.5,12.5,89.0,29.13,19.72
2016,7,7,19,0,268.0,26.0,3.4,12.0,49.0,21.34,10.82
2016,7,7,19,15,134.0,13.0,3.35,12.0,24.5,10.23,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,14.0,3.2,12.5,29.0,71.63,0.0
2016,7,8,5,30,312.0,28.0,3.3,13.0,58.0,160.12,114.04
2016,7,8,5,45,412.0,35.5,3.45,13.5,99.5,227.08,177.85
2016,7,8,6,0,512.0,43.0,3.6,14.0,141.0,304.43,246.39
2016,7,8,6,15,256.0,54.0,3.55,14.0,103.0,205.9,169.62
2016,7,8,6,30,0.0,65.0,3.5,14.0,65.0,50.51,37.66
2016,7,8,6,45,0.0,78.5,3.5,14.5,78.5,61.54,47.05
2016,7,8,7,0,0.0,92.0,3.5,15.0,92.0,72.57,56.18
2016,7,8,7,15,8.5,129.5,3.45,15.5,134.0,111.29,88.6
2016,7,8,7,30,17.0,167.0,3.4,16.0,176.0,151.18,121.33
2016,7,8,7,45,27.5,193.0,3.35,16.5,208.5,196.41,157.87
2016,7,8,8,0,38.0,219.0,3.3,17.0,241.0,229.79,184.16
2016,7,8,8,15,429.0,154.5,3.25,17.5,430.0,538.98,434.94
2016,7,8,8,30,820.0,90.0,3.2,18.0,619.0,807.75,632.52
2016,7,8,8,45,840.5,88.5,3.2,19.0,663.5,839.25,648.71
2016,7,8,9,0,861.0,87.0,3.2,20.0,708.0,868.2,664.68
2016,7,8,9,15,870.5,89.0,3.2,20.5,746.0,888.17,675.55
2016,7,8,9,30,880.0,91.0,3.2,21.0,784.0,904.72,684.12
2016,7,8,9,45,890.5,90.5,3.25,21.5,818.0,916.03,689.52
2016,7,8,10,0,901.0,90.0,3.3,22.0,852.0,923.73,692.59
2016,7,8,10,15,907.0,91.0,3.35,22.5,879.5,925.1,691.5
2016,7,8,10,30,913.0,92.0,3.4,23.0,907.0,922.64,688.01
2016,7,8,10,45,918.0,92.0,3.45,23.5,928.0,914.46,680.81
2016,7,8,11,0,923.0,92.0,3.5,24.0,949.0,902.47,671.2
2016,7,8,11,15,926.0,92.5,3.55,24.0,963.0,885.43,659.6
2016,7,8,11,30,929.0,93.0,3.6,24.0,977.0,864.71,645.58
2016,7,8,11,45,930.5,93.0,3.65,24.5,984.0,838.77,626.79
2016,7,8,12,0,932.0,93.0,3.7,25.0,991.0,809.5,605.77
2016,7,8,12,15,932.0,93.0,3.75,25.0,991.0,775.93,582.93
2016,7,8,12,30,932.0,93.0,3.8,25.0,991.0,739.43,556.37
2016,7,8,12,45,925.0,96.5,3.9,25.0,982.0,698.24,525.72
2016,7,8,13,0,918.0,100.0,4.0,25.0,973.0,654.87,492.77
2016,7,8,13,15,915.5,99.5,4.05,25.0,958.0,609.18,457.18
2016,7,8,13,30,913.0,99.0,4.1,25.0,943.0,561.44,419.05
2016,7,8,13,45,909.5,97.5,4.15,25.0,921.5,510.63,377.52
2016,7,8,14,0,906.0,96.0,4.2,25.0,900.0,458.25,333.59
2016,7,8,14,15,900.5,95.0,4.2,25.0,872.0,404.12,287.15
2016,7,8,14,30,895.0,94.0,4.2,25.0,844.0,349.05,239.18
2016,7,8,14,45,887.0,92.5,4.25,25.0,810.0,292.3,190.05
2016,7,8,15,0,879.0,91.0,4.3,25.0,776.0,235.37,142.51
2016,7,8,15,15,869.0,89.0,4.3,24.5,737.0,177.92,99.9
2016,7,8,15,30,859.0,87.0,4.3,24.0,698.0,120.99,68.79
2016,7,8,15,45,846.0,84.5,4.3,23.5,654.5,81.68,63.23
2016,7,8,16,0,833.0,82.0,4.3,23.0,611.0,79.72,61.93
2016,7,8,16,15,816.0,79.5,4.2,22.5,564.0,77.52,60.39
2016,7,8,16,30,799.0,77.0,4.1,22.0,517.0,67.35,52.07
2016,7,8,16,45,778.0,73.5,4.1,22.0,468.0,64.76,50.06
2016,7,8,17,0,757.0,70.0,4.1,22.0,419.0,62.09,47.95
2016,7,8,17,15,726.5,66.5,3.9,21.0,369.5,59.16,45.79
2016,7,8,17,30,696.0,63.0,3.7,20.0,320.0,56.21,43.55
2016,7,8,17,45,656.0,58.0,3.55,19.5,270.5,51.93,39.98
2016,7,8,18,0,616.0,53.0,3.4,19.0,221.0,47.62,36.27
2016,7,8,18,15,553.5,47.0,3.2,18.5,174.5,38.95,28.6
2016,7,8,18,30,491.0,41.0,3.0,18.0,128.0,33.97,23.99
2016,7,8,18,45,394.5,32.5,2.9,17.5,88.0,26.84,17.3
2016,7,8,19,0,298.0,24.0,2.8,17.0,48.0,19.78,9.22
2016,7,8,19,15,149.0,12.0,2.75,16.5,24.0,9.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,1.9,13.5,29.0,76.5,0.0
2016,7,9,5,30,364.0,24.0,2.0,14.0,58.0,174.14,122.36
2016,7,9,5,45,453.0,31.0,2.15,15.0,99.5,236.19,183.03
2016,7,9,6,0,542.0,38.0,2.3,16.0,141.0,310.36,248.1
2016,7,9,6,15,598.0,43.0,2.4,16.5,188.0,373.55,303.3
2016,7,9,6,30,654.0,48.0,2.5,17.0,235.0,440.84,359.79
2016,7,9,6,45,348.5,95.5,2.6,18.0,197.5,334.55,273.75
2016,7,9,7,0,43.0,143.0,2.7,19.0,160.0,160.17,128.07
2016,7,9,7,15,37.0,160.0,2.8,19.5,176.0,172.59,137.86
2016,7,9,7,30,31.0,177.0,2.9,20.0,192.0,184.44,146.59
2016,7,9,7,45,123.0,208.5,3.0,20.5,276.5,302.55,242.07
2016,7,9,8,0,215.0,240.0,3.1,21.0,361.0,410.8,326.55
2016,7,9,8,15,266.5,253.5,3.2,21.5,417.0,489.36,385.16
2016,7,9,8,30,318.0,267.0,3.3,22.0,473.0,551.6,430.63
2016,7,9,8,45,598.5,172.0,3.4,22.5,591.0,733.57,567.43
2016,7,9,9,0,879.0,77.0,3.5,23.0,709.0,874.04,663.69
2016,7,9,9,15,888.5,78.5,3.6,23.5,747.5,893.93,674.12
2016,7,9,9,30,898.0,80.0,3.7,24.0,786.0,910.36,683.11
2016,7,9,9,45,900.5,84.5,3.8,24.5,819.0,919.94,687.52
2016,7,9,10,0,903.0,89.0,3.9,25.0,852.0,925.62,689.44
2016,7,9,10,15,909.0,90.0,4.0,25.0,879.5,927.04,689.97
2016,7,9,10,30,915.0,91.0,4.1,25.0,907.0,924.63,688.04
2016,7,9,10,45,919.0,92.0,4.2,25.0,928.5,916.54,682.4
2016,7,9,11,0,923.0,93.0,4.3,25.0,950.0,904.62,674.28
2016,7,9,11,15,926.0,93.5,4.35,25.0,964.5,887.57,662.52
2016,7,9,11,30,929.0,94.0,4.4,25.0,979.0,866.85,648.33
2016,7,9,11,45,931.5,93.5,4.5,25.0,986.5,841.28,631.06
2016,7,9,12,0,934.0,93.0,4.6,25.0,994.0,812.33,611.63
2016,7,9,12,15,934.5,93.0,4.7,25.0,994.0,779.06,589.05
2016,7,9,12,30,935.0,93.0,4.8,25.0,994.0,742.82,562.71
2016,7,9,12,45,932.5,94.0,4.9,25.0,986.0,702.53,532.48
2016,7,9,13,0,930.0,95.0,5.0,25.0,978.0,659.77,499.67
2016,7,9,13,15,927.5,94.5,5.05,24.5,963.0,613.58,464.24
2016,7,9,13,30,925.0,94.0,5.1,24.0,948.0,565.3,426.06
2016,7,9,13,45,923.0,91.5,5.15,24.0,926.5,513.89,383.49
2016,7,9,14,0,921.0,89.0,5.2,24.0,905.0,460.76,338.36
2016,7,9,14,15,915.0,88.0,5.2,23.5,876.5,405.67,291.11
2016,7,9,14,30,909.0,87.0,5.2,23.0,848.0,349.67,242.18
2016,7,9,14,45,903.5,84.5,5.2,23.0,814.5,292.12,191.5
2016,7,9,15,0,898.0,82.0,5.2,23.0,781.0,234.11,142.23
2016,7,9,15,15,888.0,80.0,5.15,22.5,741.5,175.59,98.16
2016,7,9,15,30,878.0,78.0,5.1,22.0,702.0,117.6,65.88
2016,7,9,15,45,866.5,75.5,5.1,22.0,658.5,76.79,59.53
2016,7,9,16,0,855.0,73.0,5.1,22.0,615.0,74.69,57.95
2016,7,9,16,15,840.0,71.0,5.0,21.5,568.5,72.68,56.55
2016,7,9,16,30,825.0,69.0,4.9,21.0,522.0,70.55,55.04
2016,7,9,16,45,804.0,66.5,4.85,20.5,473.0,67.83,53.01
2016,7,9,17,0,783.0,64.0,4.8,20.0,424.0,58.35,45.12
2016,7,9,17,15,756.5,60.5,4.7,19.0,375.0,55.3,42.81
2016,7,9,17,30,730.0,57.0,4.6,18.0,326.0,52.2,40.4
2016,7,9,17,45,690.0,53.0,4.5,17.5,276.5,48.49,37.29
2016,7,9,18,0,650.0,49.0,4.4,17.0,227.0,44.79,34.08
2016,7,9,18,15,593.0,44.0,4.2,16.0,180.0,40.12,29.94
2016,7,9,18,30,536.0,39.0,4.0,15.0,133.0,35.52,25.66
2016,7,9,18,45,434.0,31.5,3.8,14.5,92.0,26.25,17.02
2016,7,9,19,0,332.0,24.0,3.6,14.0,51.0,19.91,9.35
2016,7,9,19,15,166.0,12.0,3.5,13.5,25.5,9.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,13.0,3.05,12.5,29.5,76.6,0.0
2016,7,10,5,30,357.0,26.0,3.2,13.0,59.0,174.19,122.19
2016,7,10,5,45,453.0,34.0,3.4,13.5,102.0,242.44,189.42
2016,7,10,6,0,549.0,42.0,3.6,14.0,145.0,320.77,259.22
2016,7,10,6,15,608.0,47.5,3.55,14.5,193.5,383.99,315.25
2016,7,10,6,30,667.0,53.0,3.5,15.0,242.0,454.29,374.86
2016,7,10,6,45,705.5,57.5,3.5,15.5,293.0,514.74,424.42
2016,7,10,7,0,744.0,62.0,3.5,16.0,344.0,576.54,473.09
2016,7,10,7,15,773.0,65.5,3.5,16.5,396.0,631.49,514.68
2016,7,10,7,30,802.0,69.0,3.5,17.0,448.0,686.14,553.43
2016,7,10,7,45,823.5,72.0,3.5,18.0,498.0,726.43,579.17
2016,7,10,8,0,845.0,75.0,3.5,19.0,548.0,772.0,608.18
2016,7,10,8,15,862.0,77.5,3.5,19.5,596.5,811.42,633.23
2016,7,10,8,30,879.0,80.0,3.5,20.0,645.0,848.43,656.2
2016,7,10,8,45,892.5,81.5,3.55,20.5,690.0,878.56,674.35
2016,7,10,9,0,906.0,83.0,3.6,21.0,735.0,905.64,690.29
2016,7,10,9,15,916.5,85.0,3.65,21.5,775.0,927.26,702.41
2016,7,10,9,30,927.0,87.0,3.7,22.0,815.0,945.3,712.12
2016,7,10,9,45,936.0,87.5,3.75,23.0,850.0,956.66,715.98
2016,7,10,10,0,945.0,88.0,3.8,24.0,885.0,964.19,717.36
2016,7,10,10,15,951.0,89.5,3.85,24.0,914.0,966.04,717.87
2016,7,10,10,30,957.0,91.0,3.9,24.0,943.0,963.85,715.84
2016,7,10,10,45,960.5,92.0,3.95,24.5,965.0,954.87,708.02
2016,7,10,11,0,964.0,93.0,4.0,25.0,987.0,941.89,697.69
2016,7,10,11,15,967.0,93.5,4.05,25.0,1002.0,924.08,685.6
2016,7,10,11,30,970.0,94.0,4.1,25.0,1017.0,902.43,670.99
2016,7,10,11,45,971.0,94.5,4.2,25.5,1024.0,875.42,651.73
2016,7,10,12,0,972.0,95.0,4.3,26.0,1031.0,844.92,630.1
2016,7,10,12,15,972.5,95.0,4.35,26.0,1031.0,810.32,606.63
2016,7,10,12,30,973.0,95.0,4.4,26.0,1031.0,772.62,579.46
2016,7,10,12,45,964.5,99.5,4.5,26.5,1021.5,729.46,546.38
2016,7,10,13,0,956.0,104.0,4.6,27.0,1012.0,684.08,511.24
2016,7,10,13,15,954.0,103.5,4.6,27.0,997.0,636.81,474.6
2016,7,10,13,30,952.0,103.0,4.6,27.0,982.0,587.34,435.32
2016,7,10,13,45,949.0,101.5,4.6,27.0,960.0,534.64,392.54
2016,7,10,14,0,946.0,100.0,4.6,27.0,938.0,480.24,347.24
2016,7,10,14,15,940.5,98.5,4.55,26.5,909.0,423.41,299.49
2016,7,10,14,30,935.0,97.0,4.5,26.0,880.0,365.59,249.95
2016,7,10,14,45,929.0,95.0,4.5,26.0,845.5,306.53,198.9
2016,7,10,15,0,923.0,93.0,4.5,26.0,811.0,247.02,149.2
2016,7,10,15,15,913.0,91.0,4.4,25.5,770.5,186.75,104.43
2016,7,10,15,30,903.0,89.0,4.3,25.0,730.0,126.97,71.44
2016,7,10,15,45,891.0,86.5,4.25,25.0,685.0,84.16,64.9
2016,7,10,16,0,879.0,84.0,4.2,25.0,640.0,82.19,63.48
2016,7,10,16,15,862.0,81.5,4.1,24.5,591.5,79.92,61.91
2016,7,10,16,30,845.0,79.0,4.0,24.0,543.0,77.52,60.23
2016,7,10,16,45,823.0,75.5,3.95,24.0,492.0,67.12,51.64
2016,7,10,17,0,801.0,72.0,3.9,24.0,441.0,64.38,49.5
2016,7,10,17,15,770.5,68.0,3.75,23.0,388.5,61.05,47.03
2016,7,10,17,30,740.0,64.0,3.6,22.0,336.0,57.66,44.44
2016,7,10,17,45,697.0,59.5,3.5,21.5,284.5,53.68,41.16
2016,7,10,18,0,654.0,55.0,3.4,21.0,233.0,49.7,37.76
2016,7,10,18,15,589.0,48.5,3.05,20.0,184.0,40.44,29.7
2016,7,10,18,30,524.0,42.0,2.7,19.0,135.0,35.02,24.77
2016,7,10,18,45,418.5,33.5,2.35,18.0,92.5,27.8,18.04
2016,7,10,19,0,313.0,25.0,2.0,17.0,50.0,20.69,9.62
2016,7,10,19,15,156.5,12.5,2.0,16.5,25.0,9.83,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.2,12.5,28.5,73.74,0.0
2016,7,11,5,30,339.0,26.0,1.3,13.0,57.0,168.08,116.38
2016,7,11,5,45,435.0,34.5,1.45,14.0,99.0,235.93,182.78
2016,7,11,6,0,531.0,43.0,1.6,15.0,141.0,313.96,250.77
2016,7,11,6,15,591.0,49.0,1.55,15.5,189.5,379.71,307.41
2016,7,11,6,30,651.0,55.0,1.5,16.0,238.0,447.89,363.7
2016,7,11,6,45,692.5,59.5,1.5,17.0,289.0,509.57,411.91
2016,7,11,7,0,734.0,64.0,1.5,18.0,340.0,572.88,459.08
2016,7,11,7,15,763.0,67.5,1.6,19.0,391.5,627.52,498.39
2016,7,11,7,30,792.0,71.0,1.7,20.0,443.0,681.88,535.01
2016,7,11,7,45,814.0,74.0,1.8,21.0,493.5,729.6,565.54
2016,7,11,8,0,836.0,77.0,1.9,22.0,544.0,767.9,588.78
2016,7,11,8,15,852.5,79.5,1.95,23.0,591.5,806.69,611.55
2016,7,11,8,30,869.0,82.0,2.0,24.0,639.0,843.07,632.24
2016,7,11,8,45,882.0,84.0,2.15,25.0,683.0,873.15,649.28
2016,7,11,9,0,895.0,86.0,2.3,26.0,727.0,900.17,664.16
2016,7,11,9,15,904.5,87.5,2.35,26.5,767.0,920.21,674.78
2016,7,11,9,30,914.0,89.0,2.4,27.0,807.0,936.7,683.16
2016,7,11,9,45,914.5,94.5,2.5,27.5,839.0,945.41,687.01
2016,7,11,10,0,915.0,100.0,2.6,28.0,871.0,950.08,688.39
2016,7,11,10,15,920.5,101.5,2.65,28.5,899.5,951.35,687.28
2016,7,11,10,30,926.0,103.0,2.7,29.0,928.0,948.69,683.79
2016,7,11,10,45,929.5,104.0,2.75,29.5,949.0,939.82,676.44
2016,7,11,11,0,933.0,105.0,2.8,30.0,970.0,927.06,666.75
2016,7,11,11,15,936.0,106.0,2.85,30.0,984.5,910.03,655.74
2016,7,11,11,30,939.0,107.0,2.9,30.0,999.0,889.24,642.34
2016,7,11,11,45,939.5,107.5,2.95,30.0,1006.0,862.36,624.97
2016,7,11,12,0,940.0,108.0,3.0,30.0,1013.0,832.13,605.37
2016,7,11,12,15,940.5,108.0,3.05,30.0,1012.5,798.33,583.29
2016,7,11,12,30,941.0,108.0,3.1,30.0,1012.0,761.55,557.39
2016,7,11,12,45,943.5,105.0,3.2,30.5,1005.5,720.98,527.44
2016,7,11,13,0,946.0,102.0,3.3,31.0,999.0,677.61,494.86
2016,7,11,13,15,943.5,101.5,3.4,30.5,984.0,630.52,460.65
2016,7,11,13,30,941.0,101.0,3.5,30.0,969.0,581.28,423.65
2016,7,11,13,45,938.0,99.5,3.6,30.0,947.5,529.14,382.41
2016,7,11,14,0,935.0,98.0,3.7,30.0,926.0,475.3,338.59
2016,7,11,14,15,929.5,97.0,3.75,29.5,897.5,419.4,292.54
2016,7,11,14,30,924.0,96.0,3.8,29.0,869.0,362.5,244.62
2016,7,11,14,45,917.5,94.5,3.85,29.0,835.0,304.25,195.02
2016,7,11,15,0,911.0,93.0,3.9,29.0,801.0,245.59,146.69
2016,7,11,15,15,902.0,91.0,3.9,28.5,761.5,186.12,102.97
2016,7,11,15,30,893.0,89.0,3.9,28.0,722.0,127.02,70.54
2016,7,11,15,45,882.0,86.5,3.95,27.5,678.0,83.9,64.01
2016,7,11,16,0,871.0,84.0,4.0,27.0,634.0,81.97,62.77
2016,7,11,16,15,855.0,81.0,3.95,26.5,586.5,79.43,60.99
2016,7,11,16,30,839.0,78.0,3.9,26.0,539.0,76.73,59.07
2016,7,11,16,45,820.0,74.5,3.85,25.5,489.0,66.36,50.68
2016,7,11,17,0,801.0,71.0,3.8,25.0,439.0,63.67,48.69
2016,7,11,17,15,771.5,67.5,3.65,24.0,387.5,60.7,46.53
2016,7,11,17,30,742.0,64.0,3.5,23.0,336.0,57.7,44.28
2016,7,11,17,45,703.0,59.0,3.4,22.0,284.5,53.37,40.8
2016,7,11,18,0,664.0,54.0,3.3,21.0,233.0,49.0,37.16
2016,7,11,18,15,600.0,47.5,3.15,20.0,184.0,43.12,32.02
2016,7,11,18,30,536.0,41.0,3.0,19.0,135.0,34.32,24.15
2016,7,11,18,45,433.0,32.5,2.85,18.0,92.5,27.07,17.4
2016,7,11,19,0,330.0,24.0,2.7,17.0,50.0,19.92,8.86
2016,7,11,19,15,165.0,12.0,2.75,16.5,25.0,9.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
