Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,179.5,12.5,3.3,12.5,28.0,75.89,0.0
2016,7,12,5,30,359.0,25.0,3.4,13.0,56.0,174.3,119.8
2016,7,12,5,45,454.5,32.5,3.55,13.5,98.5,241.84,188.58
2016,7,12,6,0,550.0,40.0,3.7,14.0,141.0,316.86,255.97
2016,7,12,6,15,608.5,45.5,3.7,14.5,189.0,382.7,314.35
2016,7,12,6,30,667.0,51.0,3.7,15.0,237.0,452.82,374.08
2016,7,12,6,45,706.5,55.0,3.7,15.5,288.0,513.37,423.92
2016,7,12,7,0,746.0,59.0,3.7,16.0,339.0,575.38,472.95
2016,7,12,7,15,774.5,62.0,3.7,16.5,390.5,629.54,514.12
2016,7,12,7,30,803.0,65.0,3.7,17.0,442.0,676.66,547.1
2016,7,12,7,45,824.0,68.0,3.75,17.5,492.0,723.57,579.3
2016,7,12,8,0,845.0,71.0,3.8,18.0,542.0,768.95,609.7
2016,7,12,8,15,861.5,73.5,3.8,18.5,590.0,808.13,634.84
2016,7,12,8,30,878.0,76.0,3.8,19.0,638.0,844.89,657.88
2016,7,12,8,45,890.5,78.5,3.8,19.5,682.5,875.43,676.24
2016,7,12,9,0,903.0,81.0,3.8,20.0,727.0,902.85,692.27
2016,7,12,9,15,913.0,82.5,3.8,20.5,767.0,923.58,703.58
2016,7,12,9,30,923.0,84.0,3.8,21.0,807.0,940.75,712.48
2016,7,12,9,45,931.0,85.5,3.8,21.5,842.0,952.37,717.65
2016,7,12,10,0,939.0,87.0,3.8,22.0,877.0,960.12,720.31
2016,7,12,10,15,945.0,88.0,3.8,22.0,906.0,961.58,720.25
2016,7,12,10,30,951.0,89.0,3.8,22.0,935.0,959.04,717.66
2016,7,12,10,45,955.5,90.0,3.85,22.5,957.5,951.12,710.53
2016,7,12,11,0,960.0,91.0,3.9,23.0,980.0,939.2,700.85
2016,7,12,11,15,963.5,91.5,3.9,23.0,995.5,921.98,688.8
2016,7,12,11,30,967.0,92.0,3.9,23.0,1011.0,900.9,674.23
2016,7,12,11,45,968.5,93.0,3.95,23.0,1019.0,874.87,656.59
2016,7,12,12,0,970.0,94.0,4.0,23.0,1027.0,845.3,636.51
2016,7,12,12,15,971.0,94.0,4.0,23.0,1027.5,811.14,612.96
2016,7,12,12,30,972.0,94.0,4.0,23.0,1028.0,773.84,585.87
2016,7,12,12,45,963.5,99.5,4.0,23.5,1019.0,731.47,552.81
2016,7,12,13,0,955.0,105.0,4.0,24.0,1010.0,686.82,517.57
2016,7,12,13,15,953.0,104.5,4.05,24.0,995.5,639.52,480.87
2016,7,12,13,30,951.0,104.0,4.1,24.0,981.0,590.0,441.46
2016,7,12,13,45,948.5,102.5,4.15,24.0,959.5,537.5,398.65
2016,7,12,14,0,946.0,101.0,4.2,24.0,938.0,483.23,353.19
2016,7,12,14,15,940.5,100.0,4.2,23.5,909.0,426.62,305.29
2016,7,12,14,30,935.0,99.0,4.2,23.0,880.0,368.99,255.49
2016,7,12,14,45,928.0,97.0,4.25,23.0,845.5,309.54,203.66
2016,7,12,15,0,921.0,95.0,4.3,23.0,811.0,249.74,153.21
2016,7,12,15,15,911.0,93.0,4.2,22.5,770.0,189.42,107.69
2016,7,12,15,30,901.0,91.0,4.1,22.0,729.0,129.59,73.86
2016,7,12,15,45,888.0,88.5,4.1,21.5,684.0,85.26,66.77
2016,7,12,16,0,875.0,86.0,4.1,21.0,639.0,83.29,65.47
2016,7,12,16,15,857.5,83.5,4.0,20.5,590.0,81.05,63.9
2016,7,12,16,30,840.0,81.0,3.9,20.0,541.0,71.0,55.65
2016,7,12,16,45,818.0,77.5,3.8,20.0,490.0,68.4,53.62
2016,7,12,17,0,796.0,74.0,3.7,20.0,439.0,65.72,51.5
2016,7,12,17,15,764.5,70.0,3.55,19.5,386.5,62.43,48.93
2016,7,12,17,30,733.0,66.0,3.4,19.0,334.0,59.09,46.26
2016,7,12,17,45,690.0,61.0,3.25,18.5,282.0,54.77,42.65
2016,7,12,18,0,647.0,56.0,3.1,18.0,230.0,50.44,38.9
2016,7,12,18,15,581.0,49.5,2.85,17.0,181.0,41.14,30.69
2016,7,12,18,30,515.0,43.0,2.6,16.0,132.0,35.76,25.73
2016,7,12,18,45,407.5,34.0,2.35,15.5,90.0,28.16,18.53
2016,7,12,19,0,300.0,25.0,2.1,15.0,48.0,20.68,9.3
2016,7,12,19,15,150.0,12.5,2.1,14.5,24.0,9.83,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,171.0,12.5,2.3,12.5,27.5,60.04,0.0
2016,7,13,5,30,342.0,25.0,2.4,13.0,55.0,168.61,114.27
2016,7,13,5,45,442.0,33.5,2.5,14.0,98.0,238.23,184.81
2016,7,13,6,0,542.0,42.0,2.6,15.0,141.0,318.57,255.41
2016,7,13,6,15,604.0,48.0,2.55,15.5,190.0,383.47,312.28
2016,7,13,6,30,666.0,54.0,2.5,16.0,239.0,456.1,373.03
2016,7,13,6,45,708.5,58.5,2.45,17.0,291.0,519.22,423.04
2016,7,13,7,0,751.0,63.0,2.4,18.0,343.0,584.03,471.98
2016,7,13,7,15,780.5,66.5,2.35,18.5,395.5,639.85,512.91
2016,7,13,7,30,810.0,70.0,2.3,19.0,448.0,695.4,550.79
2016,7,13,7,45,832.5,73.0,2.25,20.0,499.0,736.84,576.09
2016,7,13,8,0,855.0,76.0,2.2,21.0,550.0,783.69,604.52
2016,7,13,8,15,871.5,78.5,2.15,22.0,599.0,823.15,626.94
2016,7,13,8,30,888.0,81.0,2.1,23.0,648.0,860.13,647.14
2016,7,13,8,45,900.5,83.0,2.05,24.0,693.0,890.3,662.31
2016,7,13,9,0,913.0,85.0,2.0,25.0,738.0,917.31,675.15
2016,7,13,9,15,923.0,86.5,2.0,25.5,778.0,938.14,685.66
2016,7,13,9,30,933.0,88.0,2.0,26.0,818.0,955.38,693.87
2016,7,13,9,45,929.0,96.5,2.0,27.0,850.0,963.25,694.78
2016,7,13,10,0,925.0,105.0,2.0,28.0,882.0,966.8,693.12
2016,7,13,10,15,931.5,106.0,1.95,28.5,911.0,968.43,691.21
2016,7,13,10,30,938.0,107.0,1.9,29.0,940.0,966.09,686.94
2016,7,13,10,45,942.5,108.0,1.85,30.0,962.0,957.93,677.83
2016,7,13,11,0,947.0,109.0,1.8,31.0,984.0,945.8,666.47
2016,7,13,11,15,949.5,109.5,1.85,31.5,999.0,927.56,653.96
2016,7,13,11,30,952.0,110.0,1.9,32.0,1014.0,905.55,639.18
2016,7,13,11,45,953.5,110.5,2.0,33.0,1021.5,879.07,620.83
2016,7,13,12,0,955.0,111.0,2.1,34.0,1029.0,849.13,600.28
2016,7,13,12,15,955.0,111.0,2.2,34.0,1028.5,814.36,578.98
2016,7,13,12,30,955.0,111.0,2.3,34.0,1028.0,776.59,553.91
2016,7,13,12,45,954.0,110.0,2.45,34.0,1020.0,734.54,525.45
2016,7,13,13,0,953.0,109.0,2.6,34.0,1012.0,689.89,494.29
2016,7,13,13,15,950.5,108.5,2.7,34.0,996.5,642.29,459.82
2016,7,13,13,30,948.0,108.0,2.8,34.0,981.0,592.52,422.69
2016,7,13,13,45,943.0,107.5,2.9,34.0,958.5,539.57,382.06
2016,7,13,14,0,938.0,107.0,3.0,34.0,936.0,485.09,338.98
2016,7,13,14,15,931.5,105.5,3.05,33.5,906.5,428.08,293.31
2016,7,13,14,30,925.0,104.0,3.1,33.0,877.0,370.18,245.82
2016,7,13,14,45,916.5,102.5,3.2,33.0,841.5,311.11,196.75
2016,7,13,15,0,908.0,101.0,3.3,33.0,806.0,251.86,148.96
2016,7,13,15,15,897.0,99.0,3.3,32.5,765.0,192.03,105.69
2016,7,13,15,30,886.0,97.0,3.3,32.0,724.0,132.8,73.39
2016,7,13,15,45,872.0,94.5,3.35,32.0,678.5,88.33,66.36
2016,7,13,16,0,858.0,92.0,3.4,32.0,633.0,86.45,65.07
2016,7,13,16,15,839.5,89.0,3.35,31.0,584.5,75.87,56.92
2016,7,13,16,30,821.0,86.0,3.3,30.0,536.0,73.93,55.77
2016,7,13,16,45,797.5,82.5,3.3,29.5,484.5,71.45,54.04
2016,7,13,17,0,774.0,79.0,3.3,29.0,433.0,68.9,52.23
2016,7,13,17,15,741.5,74.5,3.15,28.0,381.0,65.38,49.68
2016,7,13,17,30,709.0,70.0,3.0,27.0,329.0,61.8,47.0
2016,7,13,17,45,665.0,64.5,2.95,26.5,277.5,52.84,39.56
2016,7,13,18,0,621.0,59.0,2.9,26.0,226.0,48.52,35.94
2016,7,13,18,15,553.0,52.0,2.55,24.5,177.5,42.81,31.11
2016,7,13,18,30,485.0,45.0,2.2,23.0,129.0,37.14,26.1
2016,7,13,18,45,379.0,35.0,1.9,22.0,87.5,28.85,18.5
2016,7,13,19,0,273.0,25.0,1.6,21.0,46.0,20.6,8.66
2016,7,13,19,15,136.5,12.5,1.7,20.0,23.0,9.83,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,1.95,13.5,26.5,56.52,0.0
2016,7,14,5,30,315.0,26.0,2.1,14.0,53.0,159.78,106.16
2016,7,14,5,45,421.0,34.5,2.3,15.0,95.5,231.12,178.36
2016,7,14,6,0,527.0,43.0,2.5,16.0,138.0,313.21,250.06
2016,7,14,6,15,590.0,49.0,2.45,17.0,187.0,380.52,307.98
2016,7,14,6,30,653.0,55.0,2.4,18.0,236.0,450.36,365.52
2016,7,14,6,45,698.0,59.5,2.35,19.0,288.0,514.53,415.98
2016,7,14,7,0,743.0,64.0,2.3,20.0,340.0,580.63,465.5
2016,7,14,7,15,773.0,67.5,2.3,21.0,392.5,636.57,505.43
2016,7,14,7,30,803.0,71.0,2.3,22.0,445.0,692.28,542.35
2016,7,14,7,45,826.5,74.0,2.35,23.0,496.5,741.75,573.71
2016,7,14,8,0,850.0,77.0,2.4,24.0,548.0,781.78,597.66
2016,7,14,8,15,867.0,79.5,2.35,25.0,596.5,821.56,620.24
2016,7,14,8,30,884.0,82.0,2.3,26.0,645.0,858.91,640.58
2016,7,14,8,45,897.0,84.0,2.3,27.0,690.0,889.47,656.38
2016,7,14,9,0,910.0,86.0,2.3,28.0,735.0,916.91,669.92
2016,7,14,9,15,920.5,87.5,2.3,28.5,776.0,938.19,680.68
2016,7,14,9,30,931.0,89.0,2.3,29.0,817.0,955.89,689.16
2016,7,14,9,45,938.0,91.0,2.35,30.0,852.0,967.14,692.67
2016,7,14,10,0,945.0,93.0,2.4,31.0,887.0,974.45,693.8
2016,7,14,10,15,951.0,94.0,2.4,31.5,915.5,975.83,692.24
2016,7,14,10,30,957.0,95.0,2.4,32.0,944.0,973.17,688.33
2016,7,14,10,45,961.0,96.0,2.4,33.0,966.5,964.64,679.51
2016,7,14,11,0,965.0,97.0,2.4,34.0,989.0,952.09,668.39
2016,7,14,11,15,968.0,97.5,2.45,34.5,1004.0,934.22,655.92
2016,7,14,11,30,971.0,98.0,2.5,35.0,1019.0,912.49,641.14
2016,7,14,11,45,972.5,98.5,2.6,35.5,1026.5,885.78,623.64
2016,7,14,12,0,974.0,99.0,2.7,36.0,1034.0,855.53,603.86
2016,7,14,12,15,973.5,99.0,2.8,36.0,1033.5,819.98,581.79
2016,7,14,12,30,973.0,99.0,2.9,36.0,1033.0,781.37,556.34
2016,7,14,12,45,965.0,103.5,3.0,36.0,1023.5,738.33,526.6
2016,7,14,13,0,957.0,108.0,3.1,36.0,1014.0,693.0,494.53
2016,7,14,13,15,954.0,107.5,3.2,35.5,998.0,644.89,460.64
2016,7,14,13,30,951.0,107.0,3.3,35.0,982.0,594.66,424.0
2016,7,14,13,45,946.0,106.5,3.4,35.0,959.5,541.51,383.12
2016,7,14,14,0,941.0,106.0,3.5,35.0,937.0,486.83,339.81
2016,7,14,14,15,934.5,104.5,3.55,34.5,907.5,429.6,293.96
2016,7,14,14,30,928.0,103.0,3.6,34.0,878.0,371.48,246.29
2016,7,14,14,45,919.0,101.5,3.65,33.5,842.0,312.06,197.34
2016,7,14,15,0,910.0,100.0,3.7,33.0,806.0,252.51,149.56
2016,7,14,15,15,899.5,98.0,3.7,32.5,765.0,192.56,106.02
2016,7,14,15,30,889.0,96.0,3.7,32.0,724.0,133.17,73.36
2016,7,14,15,45,874.5,93.5,3.7,31.5,678.5,87.82,66.1
2016,7,14,16,0,860.0,91.0,3.7,31.0,633.0,85.9,64.92
2016,7,14,16,15,842.0,88.0,3.65,30.0,584.0,75.29,56.7
2016,7,14,16,30,824.0,85.0,3.6,29.0,535.0,73.34,55.53
2016,7,14,16,45,800.5,81.5,3.6,28.5,484.0,70.83,53.76
2016,7,14,17,0,777.0,78.0,3.6,28.0,433.0,68.25,51.91
2016,7,14,17,15,744.5,73.5,3.5,26.5,380.5,64.7,49.42
2016,7,14,17,30,712.0,69.0,3.4,25.0,328.0,61.08,46.8
2016,7,14,17,45,666.5,64.0,3.35,24.0,276.5,52.5,39.71
2016,7,14,18,0,621.0,59.0,3.3,23.0,225.0,48.53,36.42
2016,7,14,18,15,552.5,52.0,3.2,21.5,176.0,42.82,31.53
2016,7,14,18,30,484.0,45.0,3.1,20.0,127.0,37.15,26.44
2016,7,14,18,45,375.0,35.0,3.05,19.0,86.0,28.84,18.72
2016,7,14,19,0,266.0,25.0,3.0,18.0,45.0,20.6,8.5
2016,7,14,19,15,133.0,12.5,3.0,17.5,22.5,9.83,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,158.5,12.5,3.0,12.5,25.5,56.49,0.0
2016,7,15,5,30,317.0,25.0,3.1,13.0,51.0,159.14,104.33
2016,7,15,5,45,420.0,33.5,3.25,13.5,93.5,229.97,178.61
2016,7,15,6,0,523.0,42.0,3.4,14.0,136.0,310.65,250.54
2016,7,15,6,15,586.5,48.5,3.35,14.5,184.5,378.65,310.54
2016,7,15,6,30,650.0,55.0,3.3,15.0,233.0,449.21,370.51
2016,7,15,6,45,693.5,59.5,3.3,16.0,285.0,512.41,421.57
2016,7,15,7,0,737.0,64.0,3.3,17.0,337.0,577.42,471.76
2016,7,15,7,15,767.5,67.5,3.2,17.5,389.0,633.53,513.67
2016,7,15,7,30,798.0,71.0,3.1,18.0,441.0,689.47,552.59
2016,7,15,7,45,821.5,74.0,3.05,19.0,492.0,738.85,584.42
2016,7,15,8,0,845.0,77.0,3.0,20.0,543.0,778.76,608.51
2016,7,15,8,15,862.0,79.5,2.95,20.5,592.0,818.46,633.09
2016,7,15,8,30,879.0,82.0,2.9,21.0,641.0,855.75,655.5
2016,7,15,8,45,893.0,83.5,2.9,22.0,686.0,886.58,672.16
2016,7,15,9,0,907.0,85.0,2.9,23.0,731.0,914.35,686.53
2016,7,15,9,15,917.0,87.0,2.9,23.5,771.5,935.75,697.82
2016,7,15,9,30,927.0,89.0,2.9,24.0,812.0,953.54,706.74
2016,7,15,9,45,933.0,91.5,2.95,25.0,847.0,964.41,710.14
2016,7,15,10,0,939.0,94.0,3.0,26.0,882.0,971.33,711.08
2016,7,15,10,15,945.0,95.5,3.05,26.5,911.0,973.24,710.27
2016,7,15,10,30,951.0,97.0,3.1,27.0,940.0,971.11,706.99
2016,7,15,10,45,956.0,97.5,3.2,27.5,962.5,963.04,700.37
2016,7,15,11,0,961.0,98.0,3.3,28.0,985.0,950.96,691.26
2016,7,15,11,15,964.0,98.5,3.4,28.0,1000.0,933.15,679.86
2016,7,15,11,30,967.0,99.0,3.5,28.0,1015.0,911.5,665.96
2016,7,15,11,45,969.5,99.0,3.6,28.5,1023.0,885.25,647.7
2016,7,15,12,0,972.0,99.0,3.7,29.0,1031.0,855.43,627.07
2016,7,15,12,15,972.0,99.0,3.75,29.0,1031.0,820.31,603.82
2016,7,15,12,30,972.0,99.0,3.8,29.0,1031.0,782.09,577.18
2016,7,15,12,45,966.5,101.5,3.85,29.5,1022.0,739.18,544.9
2016,7,15,13,0,961.0,104.0,3.9,30.0,1013.0,693.86,510.34
2016,7,15,13,15,958.0,103.5,3.9,30.0,997.5,645.58,473.8
2016,7,15,13,30,955.0,103.0,3.9,30.0,982.0,595.16,434.71
2016,7,15,13,45,953.0,101.0,3.9,30.0,960.0,542.19,392.61
2016,7,15,14,0,951.0,99.0,3.9,30.0,938.0,487.4,347.9
2016,7,15,14,15,945.0,97.5,3.9,29.5,908.5,429.83,300.56
2016,7,15,14,30,939.0,96.0,3.9,29.0,879.0,371.3,251.34
2016,7,15,14,45,931.5,94.5,3.95,29.0,843.5,311.66,200.56
2016,7,15,15,0,924.0,93.0,4.0,29.0,808.0,251.7,151.02
2016,7,15,15,15,913.5,91.0,4.0,28.5,767.5,190.95,105.98
2016,7,15,15,30,903.0,89.0,4.0,28.0,727.0,130.74,72.11
2016,7,15,15,45,888.5,87.0,4.0,28.0,681.0,84.38,64.28
2016,7,15,16,0,874.0,85.0,4.0,28.0,635.0,82.64,63.08
2016,7,15,16,15,856.0,82.5,3.95,27.0,586.0,80.36,61.66
2016,7,15,16,30,838.0,80.0,3.9,26.0,537.0,70.3,53.7
2016,7,15,16,45,812.0,77.5,3.85,25.5,485.0,68.29,52.32
2016,7,15,17,0,786.0,75.0,3.8,25.0,433.0,66.26,50.91
2016,7,15,17,15,753.5,71.0,3.7,24.0,380.5,63.0,48.51
2016,7,15,17,30,721.0,67.0,3.6,23.0,328.0,59.69,46.01
2016,7,15,17,45,671.0,62.5,3.55,22.0,275.5,55.73,42.85
2016,7,15,18,0,621.0,58.0,3.5,21.0,223.0,47.78,36.09
2016,7,15,18,15,551.5,51.0,3.4,20.0,174.5,42.04,31.05
2016,7,15,18,30,482.0,44.0,3.3,19.0,126.0,36.35,25.85
2016,7,15,18,45,367.0,34.5,3.25,18.5,85.0,28.41,18.36
2016,7,15,19,0,252.0,25.0,3.2,18.0,44.0,20.58,8.12
2016,7,15,19,15,126.0,12.5,3.2,17.5,22.0,9.83,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,136.0,13.0,3.6,13.5,24.0,50.32,0.0
2016,7,16,5,30,272.0,26.0,3.7,14.0,48.0,143.78,91.77
2016,7,16,5,45,382.0,35.5,3.85,14.5,89.5,216.95,167.83
2016,7,16,6,0,492.0,45.0,4.0,15.0,131.0,300.13,241.5
2016,7,16,6,15,557.5,51.5,3.9,15.5,179.5,367.81,301.16
2016,7,16,6,30,623.0,58.0,3.8,16.0,228.0,440.73,363.0
2016,7,16,6,45,668.5,62.5,3.75,17.0,279.0,501.1,411.91
2016,7,16,7,0,714.0,67.0,3.7,18.0,330.0,566.5,462.51
2016,7,16,7,15,745.5,71.0,3.65,18.5,382.0,623.09,505.13
2016,7,16,7,30,777.0,75.0,3.6,19.0,434.0,679.63,545.18
2016,7,16,7,45,804.5,77.0,3.55,19.5,485.5,730.29,579.37
2016,7,16,8,0,832.0,79.0,3.5,20.0,537.0,771.65,605.99
2016,7,16,8,15,849.5,81.5,3.5,20.5,585.5,811.44,631.22
2016,7,16,8,30,867.0,84.0,3.5,21.0,634.0,848.88,654.39
2016,7,16,8,45,883.5,85.0,3.5,22.0,679.5,881.13,672.33
2016,7,16,9,0,900.0,86.0,3.5,23.0,725.0,910.46,688.01
2016,7,16,9,15,910.0,87.5,3.5,23.5,765.5,931.25,699.06
2016,7,16,9,30,920.0,89.0,3.5,24.0,806.0,948.48,707.76
2016,7,16,9,45,928.0,90.5,3.55,24.5,841.0,960.14,713.12
2016,7,16,10,0,936.0,92.0,3.6,25.0,876.0,967.94,716.03
2016,7,16,10,15,942.0,93.0,3.65,25.5,905.0,969.42,714.88
2016,7,16,10,30,948.0,94.0,3.7,26.0,934.0,966.9,711.25
2016,7,16,10,45,952.5,95.0,3.75,26.5,956.0,958.98,704.2
2016,7,16,11,0,957.0,96.0,3.8,27.0,978.0,947.05,694.67
2016,7,16,11,15,960.0,96.5,3.85,27.0,993.0,929.37,682.81
2016,7,16,11,30,963.0,97.0,3.9,27.0,1008.0,907.85,668.48
2016,7,16,11,45,964.5,97.5,4.0,27.0,1016.0,881.37,651.08
2016,7,16,12,0,966.0,98.0,4.1,27.0,1024.0,851.36,631.25
2016,7,16,12,15,966.5,98.0,4.15,27.0,1024.0,816.82,608.01
2016,7,16,12,30,967.0,98.0,4.2,27.0,1024.0,779.15,581.42
2016,7,16,12,45,961.5,101.0,4.3,27.0,1015.5,736.82,550.35
2016,7,16,13,0,956.0,104.0,4.4,27.0,1007.0,692.06,516.79
2016,7,16,13,15,953.5,103.5,4.4,27.0,992.5,644.26,479.96
2016,7,16,13,30,951.0,103.0,4.4,27.0,978.0,594.27,440.52
2016,7,16,13,45,947.5,102.0,4.45,27.0,956.0,541.44,397.93
2016,7,16,14,0,944.0,101.0,4.5,27.0,934.0,486.92,352.85
2016,7,16,14,15,938.5,99.5,4.45,26.5,905.0,429.84,305.05
2016,7,16,14,30,933.0,98.0,4.4,26.0,876.0,371.74,255.38
2016,7,16,14,45,925.0,97.0,4.4,26.0,841.0,312.54,204.23
2016,7,16,15,0,917.0,96.0,4.4,26.0,806.0,253.08,154.38
2016,7,16,15,15,907.0,94.0,4.35,25.5,765.5,192.7,108.91
2016,7,16,15,30,897.0,92.0,4.3,25.0,725.0,132.8,74.57
2016,7,16,15,45,883.0,90.0,4.25,25.0,679.5,86.01,66.45
2016,7,16,16,0,869.0,88.0,4.2,25.0,634.0,84.33,65.29
2016,7,16,16,15,851.5,85.0,4.1,24.5,585.5,81.8,63.51
2016,7,16,16,30,834.0,82.0,4.0,24.0,537.0,71.56,55.23
2016,7,16,16,45,810.5,79.0,3.95,23.5,485.5,69.31,53.64
2016,7,16,17,0,787.0,76.0,3.9,23.0,434.0,67.01,51.98
2016,7,16,17,15,755.0,72.0,3.8,22.0,381.5,63.77,49.59
2016,7,16,17,30,723.0,68.0,3.7,21.0,329.0,60.5,47.1
2016,7,16,17,45,678.0,62.5,3.6,20.5,277.0,55.83,43.21
2016,7,16,18,0,633.0,57.0,3.5,20.0,225.0,47.18,35.71
2016,7,16,18,15,563.5,50.5,3.4,19.0,176.0,41.78,30.95
2016,7,16,18,30,494.0,44.0,3.3,18.0,127.0,36.45,26.04
2016,7,16,18,45,383.5,34.0,3.2,17.0,85.5,28.1,18.19
2016,7,16,19,0,273.0,24.0,3.1,16.0,44.0,19.81,7.3
2016,7,16,19,15,136.5,12.0,3.05,15.5,22.0,9.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,159.0,12.0,3.55,13.0,24.5,56.4,0.0
2016,7,17,5,30,318.0,24.0,3.6,13.0,49.0,157.8,98.68
2016,7,17,5,45,427.5,32.0,3.7,13.5,91.5,232.17,179.9
2016,7,17,6,0,537.0,40.0,3.8,14.0,134.0,312.58,252.12
2016,7,17,6,15,600.0,46.0,3.8,14.5,183.0,381.15,313.02
2016,7,17,6,30,663.0,52.0,3.8,15.0,232.0,454.46,375.6
2016,7,17,6,45,696.0,58.5,3.8,15.5,282.5,514.19,424.9
2016,7,17,7,0,729.0,65.0,3.8,16.0,333.0,574.87,472.92
2016,7,17,7,15,759.5,69.0,3.8,16.5,385.0,631.43,515.99
2016,7,17,7,30,790.0,73.0,3.8,17.0,437.0,687.84,556.21
2016,7,17,7,45,818.0,74.5,3.8,17.5,489.0,738.78,591.08
2016,7,17,8,0,846.0,76.0,3.8,18.0,541.0,780.53,618.43
2016,7,17,8,15,863.0,78.5,3.85,18.5,589.0,820.39,644.19
2016,7,17,8,30,880.0,81.0,3.9,19.0,637.0,857.84,667.86
2016,7,17,8,45,896.5,81.0,3.95,19.5,683.0,889.33,687.04
2016,7,17,9,0,913.0,81.0,4.0,20.0,729.0,917.87,704.04
2016,7,17,9,15,922.5,82.5,4.0,20.5,769.0,938.51,715.21
2016,7,17,9,30,932.0,84.0,4.0,21.0,809.0,955.53,723.94
2016,7,17,9,45,932.5,89.5,4.05,21.5,842.5,964.68,727.66
2016,7,17,10,0,933.0,95.0,4.1,22.0,876.0,969.7,728.73
2016,7,17,10,15,938.5,96.5,4.1,22.0,904.5,971.19,728.69
2016,7,17,10,30,944.0,98.0,4.1,22.0,933.0,968.67,726.09
2016,7,17,10,45,947.0,99.5,4.2,22.5,954.5,959.84,718.55
2016,7,17,11,0,950.0,101.0,4.3,23.0,976.0,947.03,708.46
2016,7,17,11,15,952.5,101.5,4.35,23.0,990.5,928.94,696.0
2016,7,17,11,30,955.0,102.0,4.4,23.0,1005.0,907.06,681.03
2016,7,17,11,45,954.5,103.5,4.5,23.0,1011.5,879.88,662.8
2016,7,17,12,0,954.0,105.0,4.6,23.0,1018.0,849.28,642.3
2016,7,17,12,15,954.0,105.0,4.6,23.0,1017.5,814.6,618.21
2016,7,17,12,30,954.0,105.0,4.6,23.0,1017.0,776.87,590.66
2016,7,17,12,45,947.0,108.0,4.7,23.0,1007.5,733.85,558.6
2016,7,17,13,0,940.0,111.0,4.8,23.0,998.0,688.57,524.11
2016,7,17,13,15,936.5,110.5,4.8,22.5,982.5,640.76,487.48
2016,7,17,13,30,933.0,110.0,4.8,22.0,967.0,590.9,448.16
2016,7,17,13,45,930.0,108.0,4.85,22.0,944.5,538.38,404.86
2016,7,17,14,0,927.0,106.0,4.9,22.0,922.0,484.17,358.98
2016,7,17,14,15,920.0,104.5,4.9,21.5,892.5,427.33,310.41
2016,7,17,14,30,913.0,103.0,4.9,21.0,863.0,369.67,260.1
2016,7,17,14,45,906.0,100.5,4.95,21.0,828.0,310.79,208.12
2016,7,17,15,0,899.0,98.0,5.0,21.0,793.0,251.58,157.36
2016,7,17,15,15,888.0,96.0,4.95,20.5,752.0,192.04,111.46
2016,7,17,15,30,877.0,94.0,4.9,20.0,711.0,133.12,76.76
2016,7,17,15,45,864.0,91.0,4.85,19.5,666.0,86.06,68.03
2016,7,17,16,0,851.0,88.0,4.8,19.0,621.0,83.84,66.51
2016,7,17,16,15,832.5,85.0,4.7,18.5,572.5,81.32,64.69
2016,7,17,16,30,814.0,82.0,4.6,18.0,524.0,71.11,56.23
2016,7,17,16,45,792.0,78.0,4.6,17.5,473.5,68.23,54.05
2016,7,17,17,0,770.0,74.0,4.6,17.0,423.0,65.25,51.75
2016,7,17,17,15,737.5,70.0,4.5,16.5,371.5,61.99,49.17
2016,7,17,17,30,705.0,66.0,4.4,16.0,320.0,58.69,46.49
2016,7,17,17,45,661.5,60.5,4.35,15.5,269.0,54.03,42.52
2016,7,17,18,0,618.0,55.0,4.3,15.0,218.0,45.52,35.0
2016,7,17,18,15,550.0,48.5,4.15,14.5,170.0,40.12,30.07
2016,7,17,18,30,482.0,42.0,4.0,14.0,122.0,34.77,25.01
2016,7,17,18,45,370.0,32.5,3.9,13.5,82.0,26.81,17.34
2016,7,17,19,0,258.0,23.0,3.8,13.0,42.0,18.94,6.4
2016,7,17,19,15,129.0,11.5,3.7,12.5,21.0,9.05,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,130.0,12.5,3.35,12.0,22.5,48.31,0.0
2016,7,18,5,30,260.0,25.0,3.4,12.0,45.0,137.83,83.58
2016,7,18,5,45,378.0,33.5,3.5,12.5,86.0,214.0,166.13
2016,7,18,6,0,496.0,42.0,3.6,13.0,127.0,299.65,242.5
2016,7,18,6,15,560.0,48.5,3.55,13.5,175.0,366.76,302.23
2016,7,18,6,30,624.0,55.0,3.5,14.0,223.0,439.06,364.08
2016,7,18,6,45,384.0,99.5,3.5,14.5,210.0,364.96,303.59
2016,7,18,7,0,144.0,144.0,3.5,15.0,197.0,243.91,201.58
2016,7,18,7,15,169.5,166.0,3.45,15.5,237.0,289.21,238.74
2016,7,18,7,30,195.0,188.0,3.4,16.0,277.0,335.84,275.69
2016,7,18,7,45,228.0,207.5,3.35,16.5,323.5,403.83,328.58
2016,7,18,8,0,261.0,227.0,3.3,17.0,370.0,456.77,368.57
2016,7,18,8,15,176.0,252.0,3.25,17.5,352.5,398.9,319.78
2016,7,18,8,30,91.0,277.0,3.2,18.0,335.0,334.52,266.0
2016,7,18,8,45,76.5,291.5,3.2,18.5,343.0,335.15,264.98
2016,7,18,9,0,62.0,306.0,3.2,19.0,351.0,334.93,263.09
2016,7,18,9,15,40.0,288.0,3.2,19.5,318.0,294.65,230.28
2016,7,18,9,30,18.0,270.0,3.2,20.0,285.0,237.62,184.54
2016,7,18,9,45,28.5,308.0,3.25,20.5,332.0,299.19,231.8
2016,7,18,10,0,39.0,346.0,3.3,21.0,379.0,342.85,264.28
2016,7,18,10,15,40.5,356.5,3.35,21.5,391.5,351.21,269.61
2016,7,18,10,30,42.0,367.0,3.4,22.0,404.0,359.17,274.74
2016,7,18,10,45,182.0,398.0,3.45,22.5,564.5,529.16,403.36
2016,7,18,11,0,322.0,429.0,3.5,23.0,725.0,690.76,519.44
2016,7,18,11,15,632.0,262.5,3.6,23.0,855.0,817.36,614.5
2016,7,18,11,30,942.0,96.0,3.7,23.0,985.0,892.24,668.21
2016,7,18,11,45,942.5,96.5,3.8,23.0,992.5,865.5,649.64
2016,7,18,12,0,943.0,97.0,3.9,23.0,1000.0,835.37,629.4
2016,7,18,12,15,943.5,97.0,3.95,23.0,1000.0,801.57,606.29
2016,7,18,12,30,944.0,97.0,4.0,23.0,1000.0,764.72,579.94
2016,7,18,12,45,945.0,95.5,4.1,23.0,992.5,724.11,549.75
2016,7,18,13,0,946.0,94.0,4.2,23.0,985.0,680.74,516.77
2016,7,18,13,15,943.5,93.0,4.25,23.0,970.5,633.06,479.6
2016,7,18,13,30,941.0,92.0,4.3,23.0,956.0,583.23,439.77
2016,7,18,13,45,938.5,90.5,4.4,23.0,934.5,531.06,397.13
2016,7,18,14,0,936.0,89.0,4.5,23.0,913.0,477.14,351.82
2016,7,18,14,15,931.0,88.0,4.45,22.5,884.5,421.06,303.92
2016,7,18,14,30,926.0,87.0,4.4,22.0,856.0,363.92,254.08
2016,7,18,14,45,920.5,84.5,4.4,22.0,822.0,304.8,201.99
2016,7,18,15,0,915.0,82.0,4.4,22.0,788.0,245.18,150.94
2016,7,18,15,15,905.5,80.0,4.35,21.5,748.5,185.06,104.62
2016,7,18,15,30,896.0,78.0,4.3,21.0,709.0,125.39,69.44
2016,7,18,15,45,886.0,75.0,4.25,21.0,665.0,77.0,59.96
2016,7,18,16,0,876.0,72.0,4.2,21.0,621.0,74.55,58.1
2016,7,18,16,15,860.0,70.0,4.1,20.5,573.0,72.44,56.61
2016,7,18,16,30,844.0,68.0,4.0,20.0,525.0,70.21,55.01
2016,7,18,16,45,824.5,64.5,3.95,20.0,475.0,66.77,52.24
2016,7,18,17,0,805.0,61.0,3.9,20.0,425.0,63.18,49.34
2016,7,18,17,15,776.0,58.0,3.75,19.5,373.5,53.79,41.44
2016,7,18,17,30,747.0,55.0,3.6,19.0,322.0,50.93,39.14
2016,7,18,17,45,707.0,50.5,3.5,18.5,271.5,46.75,35.61
2016,7,18,18,0,667.0,46.0,3.4,18.0,221.0,42.55,31.95
2016,7,18,18,15,603.5,40.5,3.2,17.0,173.0,37.31,27.28
2016,7,18,18,30,540.0,35.0,3.0,16.0,125.0,32.14,22.48
2016,7,18,18,45,433.0,27.5,2.9,15.5,84.0,25.05,15.65
2016,7,18,19,0,326.0,20.0,2.8,15.0,43.0,18.11,5.25
2016,7,18,19,15,163.0,10.0,2.75,14.5,21.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,176.0,10.5,2.2,11.5,23.5,60.46,0.0
2016,7,19,5,30,352.0,21.0,2.4,12.0,47.0,162.75,95.09
2016,7,19,5,45,458.0,28.5,2.6,12.5,89.0,238.41,184.22
2016,7,19,6,0,564.0,36.0,2.8,13.0,131.0,322.02,259.6
2016,7,19,6,15,625.5,41.0,2.75,13.5,180.0,389.95,319.99
2016,7,19,6,30,687.0,46.0,2.7,14.0,229.0,462.51,381.69
2016,7,19,6,45,400.0,94.5,2.7,14.5,207.0,369.82,306.68
2016,7,19,7,0,113.0,143.0,2.7,15.0,185.0,222.81,183.26
2016,7,19,7,15,219.0,156.0,2.7,15.5,251.5,328.35,270.89
2016,7,19,7,30,325.0,169.0,2.7,16.0,318.0,427.77,350.33
2016,7,19,7,45,314.5,193.5,2.7,17.0,351.0,456.21,369.42
2016,7,19,8,0,304.0,218.0,2.7,18.0,384.0,482.46,386.6
2016,7,19,8,15,314.5,238.0,2.7,18.5,424.0,519.29,412.61
2016,7,19,8,30,325.0,258.0,2.7,19.0,464.0,555.15,437.33
2016,7,19,8,45,270.0,291.0,2.75,19.5,469.5,545.65,426.59
2016,7,19,9,0,215.0,324.0,2.8,20.0,475.0,511.77,398.41
2016,7,19,9,15,575.5,200.0,2.85,20.5,638.0,765.59,589.78
2016,7,19,9,30,936.0,76.0,2.9,21.0,801.0,953.39,716.66
2016,7,19,9,45,937.0,81.0,2.95,21.5,834.5,962.78,718.97
2016,7,19,10,0,938.0,86.0,3.0,22.0,868.0,968.05,720.27
2016,7,19,10,15,943.0,87.0,3.05,22.5,896.5,968.79,718.71
2016,7,19,10,30,948.0,88.0,3.1,23.0,925.0,965.52,714.66
2016,7,19,10,45,950.0,90.0,3.15,23.5,946.0,956.49,706.94
2016,7,19,11,0,952.0,92.0,3.2,24.0,967.0,943.46,696.75
2016,7,19,11,15,954.5,92.5,3.25,24.0,981.5,925.54,684.76
2016,7,19,11,30,957.0,93.0,3.3,24.0,996.0,903.8,670.3
2016,7,19,11,45,958.5,93.0,3.4,24.5,1003.5,877.1,651.53
2016,7,19,12,0,960.0,93.0,3.5,25.0,1011.0,846.89,630.39
2016,7,19,12,15,960.0,93.0,3.55,25.0,1010.5,812.2,607.09
2016,7,19,12,30,960.0,93.0,3.6,25.0,1010.0,774.41,580.75
2016,7,19,12,45,950.5,98.0,3.7,25.0,1000.0,731.22,549.08
2016,7,19,13,0,941.0,103.0,3.8,25.0,990.0,685.85,515.08
2016,7,19,13,15,938.5,102.5,3.85,25.0,975.0,638.59,478.75
2016,7,19,13,30,936.0,102.0,3.9,25.0,960.0,589.18,439.78
2016,7,19,13,45,933.5,100.0,3.95,25.0,938.0,536.71,397.37
2016,7,19,14,0,931.0,98.0,4.0,25.0,916.0,482.5,352.34
2016,7,19,14,15,925.0,96.5,4.0,25.0,887.0,425.77,304.13
2016,7,19,14,30,919.0,95.0,4.0,25.0,858.0,368.11,254.21
2016,7,19,14,45,913.0,92.5,4.05,25.0,823.5,309.08,203.03
2016,7,19,15,0,907.0,90.0,4.1,25.0,789.0,249.62,152.85
2016,7,19,15,15,896.5,88.0,4.1,24.5,749.0,189.63,107.22
2016,7,19,15,30,886.0,86.0,4.1,24.0,709.0,130.21,72.48
2016,7,19,15,45,876.0,82.5,4.1,23.5,664.5,81.31,62.95
2016,7,19,16,0,866.0,79.0,4.1,23.0,620.0,78.7,61.11
2016,7,19,16,15,849.0,76.5,4.05,22.5,572.0,76.36,59.46
2016,7,19,16,30,832.0,74.0,4.0,22.0,524.0,73.88,57.68
2016,7,19,16,45,814.0,69.5,4.0,21.5,474.0,69.91,54.61
2016,7,19,17,0,796.0,65.0,4.0,21.0,424.0,59.3,45.79
2016,7,19,17,15,765.5,61.5,3.9,20.5,372.5,56.18,43.34
2016,7,19,17,30,735.0,58.0,3.8,20.0,321.0,53.02,40.8
2016,7,19,17,45,696.0,53.0,3.7,19.5,270.0,48.56,37.04
2016,7,19,18,0,657.0,48.0,3.6,19.0,219.0,44.06,33.12
2016,7,19,18,15,592.0,42.5,3.35,18.0,171.0,38.88,28.52
2016,7,19,18,30,527.0,37.0,3.1,17.0,123.0,33.78,23.78
2016,7,19,18,45,421.5,28.5,2.9,16.5,82.0,25.89,16.23
2016,7,19,19,0,316.0,20.0,2.7,16.0,41.0,16.61,3.71
2016,7,19,19,15,158.0,10.0,2.6,15.5,20.5,7.87,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,177.0,10.0,2.1,11.5,22.5,60.49,0.0
2016,7,20,5,30,354.0,20.0,2.3,12.0,45.0,162.42,90.5
2016,7,20,5,45,457.0,27.5,2.55,13.0,87.0,237.45,182.71
2016,7,20,6,0,560.0,35.0,2.8,14.0,129.0,319.65,256.65
2016,7,20,6,15,621.5,40.0,2.8,14.5,177.5,387.4,316.83
2016,7,20,6,30,683.0,45.0,2.8,15.0,226.0,459.82,378.41
2016,7,20,6,45,724.5,48.5,2.8,15.5,277.5,522.2,429.54
2016,7,20,7,0,766.0,52.0,2.8,16.0,329.0,580.47,475.49
2016,7,20,7,15,794.5,55.0,2.75,16.5,381.0,635.47,515.84
2016,7,20,7,30,823.0,58.0,2.7,17.0,433.0,690.23,553.75
2016,7,20,7,45,844.0,60.5,2.65,18.0,483.5,737.87,584.18
2016,7,20,8,0,865.0,63.0,2.6,19.0,534.0,783.93,612.56
2016,7,20,8,15,881.0,65.0,2.55,19.5,582.5,823.28,636.61
2016,7,20,8,30,897.0,67.0,2.5,20.0,631.0,860.12,658.47
2016,7,20,8,45,909.0,68.5,2.5,21.0,675.5,890.05,674.36
2016,7,20,9,0,921.0,70.0,2.5,22.0,720.0,916.79,687.91
2016,7,20,9,15,930.5,71.5,2.5,22.5,760.5,937.86,698.87
2016,7,20,9,30,940.0,73.0,2.5,23.0,801.0,955.27,707.45
2016,7,20,9,45,937.0,81.5,2.5,24.0,834.0,964.85,709.56
2016,7,20,10,0,934.0,90.0,2.5,25.0,867.0,970.06,708.96
2016,7,20,10,15,940.0,91.0,2.55,25.5,896.0,971.67,708.03
2016,7,20,10,30,946.0,92.0,2.6,26.0,925.0,969.27,704.67
2016,7,20,10,45,951.0,92.0,2.65,26.5,947.5,960.94,697.61
2016,7,20,11,0,956.0,92.0,2.7,27.0,970.0,948.62,688.15
2016,7,20,11,15,959.0,92.5,2.75,27.0,985.0,931.05,676.74
2016,7,20,11,30,962.0,93.0,2.8,27.0,1000.0,909.63,662.88
2016,7,20,11,45,965.0,92.5,2.85,27.5,1008.0,883.56,644.7
2016,7,20,12,0,968.0,92.0,2.9,28.0,1016.0,853.9,624.19
2016,7,20,12,15,968.0,92.0,2.95,28.0,1016.0,818.92,601.32
2016,7,20,12,30,968.0,92.0,3.0,28.0,1016.0,780.82,575.56
2016,7,20,12,45,967.0,91.5,3.15,28.5,1008.5,738.67,544.67
2016,7,20,13,0,966.0,91.0,3.3,29.0,1001.0,693.8,511.13
2016,7,20,13,15,964.0,90.5,3.4,29.0,986.0,645.8,475.24
2016,7,20,13,30,962.0,90.0,3.5,29.0,971.0,595.52,436.58
2016,7,20,13,45,958.5,89.0,3.6,29.0,949.0,542.05,394.33
2016,7,20,14,0,955.0,88.0,3.7,29.0,927.0,486.85,349.42
2016,7,20,14,15,949.5,87.0,3.75,28.5,898.0,429.39,302.04
2016,7,20,14,30,944.0,86.0,3.8,28.0,869.0,370.89,252.61
2016,7,20,14,45,937.0,84.5,3.9,28.0,834.0,310.85,201.17
2016,7,20,15,0,930.0,83.0,4.0,28.0,799.0,250.43,150.75
2016,7,20,15,15,920.5,81.0,4.05,27.5,758.5,189.21,104.58
2016,7,20,15,30,911.0,79.0,4.1,27.0,718.0,128.42,69.27
2016,7,20,15,45,898.5,77.0,4.15,26.5,673.0,78.58,59.92
2016,7,20,16,0,886.0,75.0,4.2,26.0,628.0,76.7,58.7
2016,7,20,16,15,869.5,72.5,4.15,25.0,579.0,74.27,57.11
2016,7,20,16,30,853.0,70.0,4.1,24.0,530.0,71.71,55.38
2016,7,20,16,45,831.5,67.0,4.1,23.5,479.0,68.57,53.03
2016,7,20,17,0,810.0,64.0,4.1,23.0,428.0,65.3,50.54
2016,7,20,17,15,780.0,60.5,4.0,22.0,376.0,55.69,42.64
2016,7,20,17,30,750.0,57.0,3.9,21.0,324.0,52.48,40.17
2016,7,20,17,45,708.0,52.5,3.85,20.5,272.0,48.32,36.67
2016,7,20,18,0,666.0,48.0,3.8,20.0,220.0,44.15,33.06
2016,7,20,18,15,600.0,42.5,3.65,19.0,171.5,38.95,28.44
2016,7,20,18,30,534.0,37.0,3.5,18.0,123.0,33.83,23.69
2016,7,20,18,45,425.0,28.5,3.35,17.0,82.0,25.92,16.14
2016,7,20,19,0,316.0,20.0,3.2,16.0,41.0,16.62,3.0
2016,7,20,19,15,158.0,10.0,3.1,15.5,20.5,7.87,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,166.5,10.5,2.5,12.5,22.0,57.89,0.0
2016,7,21,5,30,333.0,21.0,2.7,13.0,44.0,155.3,81.17
2016,7,21,5,45,441.5,29.0,2.95,13.5,86.0,232.91,178.68
2016,7,21,6,0,550.0,37.0,3.2,14.0,128.0,317.66,255.28
2016,7,21,6,15,613.0,42.5,3.2,14.5,176.5,386.57,316.61
2016,7,21,6,30,676.0,48.0,3.2,15.0,225.0,460.25,379.45
2016,7,21,6,45,347.5,87.5,3.25,15.5,179.5,330.79,274.49
2016,7,21,7,0,19.0,127.0,3.3,16.0,134.0,119.72,95.75
2016,7,21,7,15,52.0,156.0,3.3,16.5,178.5,182.39,148.36
2016,7,21,7,30,85.0,185.0,3.3,17.0,223.0,236.98,192.91
2016,7,21,7,45,259.0,186.0,3.3,18.0,323.0,406.27,330.22
2016,7,21,8,0,433.0,187.0,3.3,19.0,423.0,574.6,459.53
2016,7,21,8,15,662.5,129.0,3.3,19.5,526.5,727.52,573.69
2016,7,21,8,30,892.0,71.0,3.3,20.0,630.0,861.91,665.98
2016,7,21,8,45,903.5,72.5,3.3,20.5,674.5,891.27,682.31
2016,7,21,9,0,915.0,74.0,3.3,21.0,719.0,917.45,697.12
2016,7,21,9,15,924.0,75.5,3.3,21.5,758.5,937.93,707.98
2016,7,21,9,30,933.0,77.0,3.3,22.0,798.0,954.78,716.4
2016,7,21,9,45,939.0,79.0,3.35,22.5,832.5,965.59,721.2
2016,7,21,10,0,945.0,81.0,3.4,23.0,867.0,972.44,723.49
2016,7,21,10,15,950.5,82.0,3.4,23.5,895.5,973.76,721.89
2016,7,21,10,30,956.0,83.0,3.4,24.0,924.0,971.03,717.78
2016,7,21,10,45,960.0,83.5,3.45,24.5,946.0,962.37,710.25
2016,7,21,11,0,964.0,84.0,3.5,25.0,968.0,949.69,700.23
2016,7,21,11,15,967.0,84.5,3.6,25.0,983.0,932.15,688.76
2016,7,21,11,30,970.0,85.0,3.7,25.0,998.0,910.72,674.74
2016,7,21,11,45,972.0,85.0,3.8,25.5,1006.0,884.22,656.0
2016,7,21,12,0,974.0,85.0,3.9,26.0,1014.0,854.12,634.84
2016,7,21,12,15,974.5,85.0,4.0,26.0,1014.0,819.43,611.71
2016,7,21,12,30,975.0,85.0,4.1,26.0,1014.0,781.54,585.82
2016,7,21,12,45,964.5,91.5,4.25,26.0,1004.5,738.38,554.19
2016,7,21,13,0,954.0,98.0,4.4,26.0,995.0,692.98,520.17
2016,7,21,13,15,951.5,97.5,4.45,25.5,980.5,645.07,484.25
2016,7,21,13,30,949.0,97.0,4.5,25.0,966.0,594.96,445.58
2016,7,21,13,45,947.5,95.0,4.6,25.0,944.5,542.23,402.92
2016,7,21,14,0,946.0,93.0,4.7,25.0,923.0,487.62,357.42
2016,7,21,14,15,940.5,92.0,4.65,24.5,894.5,430.52,309.1
2016,7,21,14,30,935.0,91.0,4.6,24.0,866.0,372.38,258.83
2016,7,21,14,45,931.5,87.5,4.6,23.5,831.5,312.28,206.6
2016,7,21,15,0,928.0,84.0,4.6,23.0,797.0,251.45,154.93
2016,7,21,15,15,918.5,82.5,4.5,22.5,757.0,190.57,107.91
2016,7,21,15,30,909.0,81.0,4.4,22.0,717.0,130.1,71.94
2016,7,21,15,45,901.0,77.0,4.35,22.0,672.5,78.64,61.11
2016,7,21,16,0,893.0,73.0,4.3,22.0,628.0,75.61,58.77
2016,7,21,16,15,876.5,70.5,4.15,21.5,579.5,73.13,56.98
2016,7,21,16,30,860.0,68.0,4.0,21.0,531.0,70.52,55.06
2016,7,21,16,45,842.5,64.0,3.9,21.0,480.0,66.73,52.02
2016,7,21,17,0,825.0,60.0,3.8,21.0,429.0,62.78,48.8
2016,7,21,17,15,795.5,57.0,3.65,20.0,377.0,59.17,46.04
2016,7,21,17,30,766.0,54.0,3.5,19.0,325.0,50.44,38.72
2016,7,21,17,45,726.0,49.5,3.4,18.5,273.0,46.2,35.13
2016,7,21,18,0,686.0,45.0,3.3,18.0,221.0,41.94,31.4
2016,7,21,18,15,621.5,39.5,3.05,17.0,172.0,36.63,26.65
2016,7,21,18,30,557.0,34.0,2.8,16.0,123.0,31.39,21.77
2016,7,21,18,45,446.5,26.5,2.6,15.5,81.5,24.25,14.79
2016,7,21,19,0,336.0,19.0,2.4,15.0,40.0,17.26,2.47
2016,7,21,19,15,168.0,9.5,2.35,14.5,20.0,7.47,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
