Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,172.0,10.0,2.0,12.0,21.5,59.28,0.0
2016,7,22,5,30,344.0,20.0,2.3,13.0,43.0,158.26,76.68
2016,7,22,5,45,451.0,27.5,2.6,14.0,84.5,235.91,180.0
2016,7,22,6,0,558.0,35.0,2.9,15.0,126.0,319.94,255.75
2016,7,22,6,15,621.5,40.5,2.9,15.5,175.5,389.46,317.33
2016,7,22,6,30,685.0,46.0,2.9,16.0,225.0,463.88,380.42
2016,7,22,6,45,727.5,50.0,2.9,16.5,277.0,527.82,432.67
2016,7,22,7,0,770.0,54.0,2.9,17.0,329.0,593.54,484.01
2016,7,22,7,15,799.5,57.0,2.85,17.5,381.5,643.7,520.56
2016,7,22,7,30,829.0,60.0,2.8,18.0,434.0,699.52,559.12
2016,7,22,7,45,851.0,62.5,2.8,19.0,485.5,748.25,590.43
2016,7,22,8,0,873.0,65.0,2.8,20.0,537.0,795.45,619.75
2016,7,22,8,15,889.5,67.0,2.8,20.5,586.5,835.53,644.54
2016,7,22,8,30,906.0,69.0,2.8,21.0,636.0,873.09,667.2
2016,7,22,8,45,918.5,71.0,2.85,22.0,681.5,904.3,684.25
2016,7,22,9,0,931.0,73.0,2.9,23.0,727.0,932.28,698.94
2016,7,22,9,15,940.5,74.5,2.9,23.5,768.0,953.49,709.95
2016,7,22,9,30,950.0,76.0,2.9,24.0,809.0,971.0,718.56
2016,7,22,9,45,946.0,84.5,2.95,25.0,842.0,979.63,720.38
2016,7,22,10,0,942.0,93.0,3.0,26.0,875.0,983.84,719.48
2016,7,22,10,15,948.5,94.0,3.0,26.5,904.5,985.86,718.32
2016,7,22,10,30,955.0,95.0,3.0,27.0,934.0,983.81,714.67
2016,7,22,10,45,960.0,95.5,3.05,27.5,956.5,975.8,707.73
2016,7,22,11,0,965.0,96.0,3.1,28.0,979.0,963.74,698.33
2016,7,22,11,15,967.5,96.5,3.1,28.5,994.0,945.45,684.66
2016,7,22,11,30,970.0,97.0,3.1,29.0,1009.0,923.28,668.63
2016,7,22,11,45,972.0,97.0,3.15,29.5,1017.0,896.48,650.02
2016,7,22,12,0,974.0,97.0,3.2,30.0,1025.0,866.09,629.08
2016,7,22,12,15,974.0,97.0,3.25,30.0,1024.5,830.73,606.06
2016,7,22,12,30,974.0,97.0,3.3,30.0,1024.0,792.21,580.16
2016,7,22,12,45,971.5,97.0,3.35,30.5,1016.0,748.99,548.23
2016,7,22,13,0,969.0,97.0,3.4,31.0,1008.0,703.15,513.86
2016,7,22,13,15,966.0,96.5,3.45,31.0,992.0,654.19,477.49
2016,7,22,13,30,963.0,96.0,3.5,31.0,976.0,603.04,438.47
2016,7,22,13,45,959.0,94.5,3.55,31.0,953.5,548.66,395.93
2016,7,22,14,0,955.0,93.0,3.6,31.0,931.0,492.63,350.81
2016,7,22,14,15,949.0,92.0,3.6,30.5,901.0,434.75,303.57
2016,7,22,14,30,943.0,91.0,3.6,30.0,871.0,375.87,254.34
2016,7,22,14,45,935.0,89.5,3.65,30.0,835.5,315.38,203.05
2016,7,22,15,0,927.0,88.0,3.7,30.0,800.0,254.62,152.82
2016,7,22,15,15,916.5,86.0,3.7,29.5,758.5,193.18,106.8
2016,7,22,15,30,906.0,84.0,3.7,29.0,717.0,132.29,71.45
2016,7,22,15,45,893.0,82.0,3.7,28.5,671.5,81.47,61.79
2016,7,22,16,0,880.0,80.0,3.7,28.0,626.0,79.66,60.66
2016,7,22,16,15,863.0,77.5,3.65,27.5,577.0,77.3,59.02
2016,7,22,16,30,846.0,75.0,3.6,27.0,528.0,74.79,57.27
2016,7,22,16,45,823.0,71.5,3.6,26.5,476.5,64.39,48.86
2016,7,22,17,0,800.0,68.0,3.6,26.0,425.0,61.53,46.73
2016,7,22,17,15,768.5,64.5,3.45,25.0,372.5,58.45,44.47
2016,7,22,17,30,737.0,61.0,3.3,24.0,320.0,55.35,42.12
2016,7,22,17,45,691.0,56.5,3.2,23.0,268.0,51.26,38.82
2016,7,22,18,0,645.0,52.0,3.1,22.0,216.0,47.2,35.4
2016,7,22,18,15,575.5,45.5,2.9,21.0,167.0,38.06,27.4
2016,7,22,18,30,506.0,39.0,2.7,20.0,118.0,32.6,22.37
2016,7,22,18,45,386.0,29.5,2.5,19.0,77.5,24.5,14.66
2016,7,22,19,0,266.0,20.0,2.3,18.0,37.0,16.52,0.96
2016,7,22,19,15,133.0,10.0,2.3,17.0,18.5,7.87,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,145.0,10.5,1.45,12.5,19.5,51.73,0.0
2016,7,23,5,30,290.0,21.0,1.6,13.0,39.0,143.12,62.52
2016,7,23,5,45,406.5,29.5,1.75,14.0,80.5,223.94,170.07
2016,7,23,6,0,523.0,38.0,1.9,15.0,122.0,307.19,244.59
2016,7,23,6,15,590.5,44.0,1.75,16.0,171.0,377.99,305.64
2016,7,23,6,30,658.0,50.0,1.6,17.0,220.0,454.02,367.82
2016,7,23,6,45,704.5,54.0,1.5,18.0,272.5,519.44,418.75
2016,7,23,7,0,751.0,58.0,1.4,19.0,325.0,586.97,468.45
2016,7,23,7,15,782.0,61.5,1.35,20.0,378.0,644.57,508.03
2016,7,23,7,30,813.0,65.0,1.3,21.0,431.0,702.05,544.71
2016,7,23,7,45,836.0,68.0,1.3,22.5,482.5,744.55,568.9
2016,7,23,8,0,859.0,71.0,1.3,24.0,534.0,792.67,596.17
2016,7,23,8,15,875.5,73.0,1.45,25.0,583.0,832.32,619.76
2016,7,23,8,30,892.0,75.0,1.6,26.0,632.0,869.49,641.4
2016,7,23,8,45,904.5,77.5,1.75,27.0,677.0,900.92,658.98
2016,7,23,9,0,917.0,80.0,1.9,28.0,722.0,929.15,674.32
2016,7,23,9,15,926.5,81.5,2.05,29.0,763.0,950.08,684.87
2016,7,23,9,30,936.0,83.0,2.2,30.0,804.0,967.36,693.09
2016,7,23,9,45,943.5,84.0,2.35,31.0,839.0,978.42,697.39
2016,7,23,10,0,951.0,85.0,2.5,32.0,874.0,985.55,699.27
2016,7,23,10,15,956.5,86.0,2.6,32.5,903.0,986.79,698.49
2016,7,23,10,30,962.0,87.0,2.7,33.0,932.0,983.94,695.29
2016,7,23,10,45,965.5,88.5,2.85,34.0,954.0,975.65,687.79
2016,7,23,11,0,969.0,90.0,3.0,35.0,976.0,963.27,677.82
2016,7,23,11,15,971.5,90.5,3.05,35.0,991.0,945.02,666.28
2016,7,23,11,30,974.0,91.0,3.1,35.0,1006.0,922.88,652.34
2016,7,23,11,45,974.5,92.0,3.2,35.5,1013.0,895.74,634.22
2016,7,23,12,0,975.0,93.0,3.3,36.0,1020.0,865.02,613.8
2016,7,23,12,15,975.0,93.0,3.4,36.0,1020.0,829.66,591.54
2016,7,23,12,30,975.0,93.0,3.5,36.0,1020.0,791.14,566.58
2016,7,23,12,45,966.0,98.0,3.6,36.0,1010.5,747.46,536.15
2016,7,23,13,0,957.0,103.0,3.7,36.0,1001.0,701.49,503.41
2016,7,23,13,15,954.5,102.5,3.75,35.5,986.0,653.22,469.1
2016,7,23,13,30,952.0,102.0,3.8,35.0,971.0,602.74,432.04
2016,7,23,13,45,951.5,99.0,3.85,35.0,949.5,549.41,390.81
2016,7,23,14,0,951.0,96.0,3.9,35.0,928.0,494.1,346.82
2016,7,23,14,15,945.5,94.5,3.9,34.5,899.0,436.15,300.23
2016,7,23,14,30,940.0,93.0,3.9,34.0,870.0,377.17,251.64
2016,7,23,14,45,934.5,90.5,3.95,34.0,835.0,316.72,201.04
2016,7,23,15,0,929.0,88.0,4.0,34.0,800.0,255.74,151.24
2016,7,23,15,15,919.0,86.5,3.95,33.5,759.0,194.48,105.93
2016,7,23,15,30,909.0,85.0,3.9,33.0,718.0,133.68,71.08
2016,7,23,15,45,897.0,82.5,3.9,32.5,673.0,81.88,61.09
2016,7,23,16,0,885.0,80.0,3.9,32.0,628.0,79.78,59.74
2016,7,23,16,15,868.0,77.0,3.8,31.0,579.0,77.09,57.98
2016,7,23,16,30,851.0,74.0,3.7,30.0,530.0,74.23,56.08
2016,7,23,16,45,829.0,71.0,3.65,29.5,478.0,71.12,53.83
2016,7,23,17,0,807.0,68.0,3.6,29.0,426.0,61.66,46.24
2016,7,23,17,15,775.5,64.5,3.45,27.5,373.5,58.57,44.09
2016,7,23,17,30,744.0,61.0,3.3,26.0,321.0,55.46,41.85
2016,7,23,17,45,698.0,56.0,3.15,25.0,268.5,50.96,38.22
2016,7,23,18,0,652.0,51.0,3.0,24.0,216.0,46.46,34.45
2016,7,23,18,15,581.5,44.5,2.85,23.0,167.0,40.49,29.22
2016,7,23,18,30,511.0,38.0,2.7,22.0,118.0,31.84,21.49
2016,7,23,18,45,389.0,29.0,2.55,21.0,77.0,24.12,14.11
2016,7,23,19,0,267.0,20.0,2.4,20.0,36.0,16.55,0.0
2016,7,23,19,15,133.5,10.0,2.45,19.0,18.0,7.87,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,130.5,10.5,2.4,13.5,18.5,47.51,0.0
2016,7,24,5,30,261.0,21.0,2.5,14.0,37.0,132.43,50.06
2016,7,24,5,45,378.5,30.0,2.6,14.5,77.5,213.54,161.73
2016,7,24,6,0,496.0,39.0,2.7,15.0,118.0,300.1,239.68
2016,7,24,6,15,566.0,45.5,2.65,16.0,167.0,370.78,301.39
2016,7,24,6,30,636.0,52.0,2.6,17.0,216.0,444.55,363.06
2016,7,24,6,45,683.5,57.0,2.6,18.0,268.0,510.93,416.2
2016,7,24,7,0,731.0,62.0,2.6,19.0,320.0,579.57,468.56
2016,7,24,7,15,763.0,66.0,2.6,19.5,372.5,637.81,511.4
2016,7,24,7,30,795.0,70.0,2.6,20.0,425.0,696.04,551.54
2016,7,24,7,45,818.5,73.0,2.65,21.0,477.0,745.97,583.65
2016,7,24,8,0,842.0,76.0,2.7,22.0,529.0,786.16,608.02
2016,7,24,8,15,860.0,78.5,2.7,23.0,578.0,827.17,632.13
2016,7,24,8,30,878.0,81.0,2.7,24.0,627.0,865.81,654.04
2016,7,24,8,45,891.0,83.5,2.7,25.0,672.5,897.33,670.7
2016,7,24,9,0,904.0,86.0,2.7,26.0,718.0,925.7,685.05
2016,7,24,9,15,914.5,87.5,2.65,26.5,759.0,947.31,695.73
2016,7,24,9,30,925.0,89.0,2.6,27.0,800.0,965.32,704.06
2016,7,24,9,45,931.0,92.0,2.6,28.0,835.0,976.96,707.33
2016,7,24,10,0,937.0,95.0,2.6,29.0,870.0,984.6,708.16
2016,7,24,10,15,943.0,96.0,2.6,29.5,899.5,986.14,706.65
2016,7,24,10,30,949.0,97.0,2.6,30.0,929.0,983.64,702.76
2016,7,24,10,45,952.5,99.0,2.65,31.0,951.0,975.74,694.66
2016,7,24,11,0,956.0,101.0,2.7,32.0,973.0,963.77,684.16
2016,7,24,11,15,959.0,101.5,2.75,32.5,988.5,945.94,671.49
2016,7,24,11,30,962.0,102.0,2.8,33.0,1004.0,924.24,656.48
2016,7,24,11,45,961.5,103.5,2.85,33.5,1011.0,896.73,637.82
2016,7,24,12,0,961.0,105.0,2.9,34.0,1018.0,865.72,616.96
2016,7,24,12,15,961.0,105.0,2.9,34.0,1018.0,830.55,594.31
2016,7,24,12,30,961.0,105.0,2.9,34.0,1018.0,792.26,568.81
2016,7,24,12,45,952.0,109.5,2.9,34.5,1007.5,748.37,536.86
2016,7,24,13,0,943.0,114.0,2.9,35.0,997.0,702.27,502.89
2016,7,24,13,15,940.0,113.0,2.95,35.0,981.5,653.74,467.8
2016,7,24,13,30,937.0,112.0,3.0,35.0,966.0,603.1,430.17
2016,7,24,13,45,932.0,111.0,3.1,35.0,943.0,549.56,389.42
2016,7,24,14,0,927.0,110.0,3.2,35.0,920.0,494.49,346.23
2016,7,24,14,15,920.0,109.0,3.25,34.5,890.5,437.37,300.77
2016,7,24,14,30,913.0,108.0,3.3,34.0,861.0,379.41,253.45
2016,7,24,14,45,905.0,105.5,3.35,33.5,825.0,319.59,204.23
2016,7,24,15,0,897.0,103.0,3.4,33.0,789.0,259.57,155.78
2016,7,24,15,15,885.0,101.0,3.45,32.5,747.5,199.31,111.27
2016,7,24,15,30,873.0,99.0,3.5,32.0,706.0,139.79,76.93
2016,7,24,15,45,859.0,96.0,3.55,31.5,660.5,88.85,66.99
2016,7,24,16,0,845.0,93.0,3.6,31.0,615.0,78.21,58.71
2016,7,24,16,15,825.5,90.0,3.6,30.0,565.5,76.37,57.65
2016,7,24,16,30,806.0,87.0,3.6,29.0,516.0,74.44,56.51
2016,7,24,16,45,781.0,83.0,3.6,28.5,464.5,71.62,54.48
2016,7,24,17,0,756.0,79.0,3.6,28.0,413.0,68.71,52.36
2016,7,24,17,15,721.0,74.0,3.55,26.5,360.5,64.8,49.56
2016,7,24,17,30,686.0,69.0,3.5,25.0,308.0,56.18,42.65
2016,7,24,17,45,636.0,63.5,3.45,24.0,256.5,51.84,39.14
2016,7,24,18,0,586.0,58.0,3.4,23.0,205.0,47.51,35.5
2016,7,24,18,15,511.0,50.0,3.35,21.5,157.0,41.04,29.87
2016,7,24,18,30,436.0,42.0,3.3,20.0,109.0,34.6,24.02
2016,7,24,18,45,316.5,31.0,3.25,19.0,70.0,25.48,15.27
2016,7,24,19,0,197.0,20.0,3.2,18.0,31.0,16.4,0.0
2016,7,24,19,15,98.5,10.0,3.2,17.5,15.5,7.87,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,84.5,10.0,2.6,12.5,15.0,33.37,0.0
2016,7,25,5,30,169.0,20.0,2.7,13.0,30.0,98.19,29.55
2016,7,25,5,45,276.5,33.5,2.85,13.5,68.5,175.23,132.6
2016,7,25,6,0,384.0,47.0,3.0,14.0,107.0,256.41,205.85
2016,7,25,6,15,457.0,57.0,3.0,14.5,154.5,327.43,268.43
2016,7,25,6,30,530.0,67.0,3.0,15.0,202.0,404.78,334.27
2016,7,25,6,45,580.0,74.5,3.0,16.0,253.0,470.83,388.01
2016,7,25,7,0,630.0,82.0,3.0,17.0,304.0,539.66,441.59
2016,7,25,7,15,667.0,88.0,2.95,17.5,356.0,599.83,487.01
2016,7,25,7,30,704.0,94.0,2.9,18.0,408.0,660.64,531.09
2016,7,25,7,45,726.5,100.5,2.9,19.0,458.5,710.85,564.1
2016,7,25,8,0,749.0,107.0,2.9,20.0,509.0,759.83,595.3
2016,7,25,8,15,770.5,111.5,2.9,21.0,558.0,799.37,618.96
2016,7,25,8,30,792.0,116.0,2.9,22.0,607.0,841.55,643.98
2016,7,25,8,45,801.0,122.5,2.95,23.0,651.0,872.32,660.93
2016,7,25,9,0,810.0,129.0,3.0,24.0,695.0,899.91,675.58
2016,7,25,9,15,823.0,132.5,3.0,24.5,736.0,924.73,689.2
2016,7,25,9,30,836.0,136.0,3.0,25.0,777.0,946.15,700.52
2016,7,25,9,45,859.0,131.5,3.0,26.0,816.0,965.06,708.78
2016,7,25,10,0,882.0,127.0,3.0,27.0,855.0,966.81,705.82
2016,7,25,10,15,888.5,128.5,3.0,27.5,884.5,968.87,704.74
2016,7,25,10,30,895.0,130.0,3.0,28.0,914.0,967.03,701.25
2016,7,25,10,45,901.5,130.5,3.05,29.0,936.5,960.35,693.8
2016,7,25,11,0,908.0,131.0,3.1,30.0,959.0,949.76,683.99
2016,7,25,11,15,911.0,132.0,3.15,30.5,974.0,932.61,671.47
2016,7,25,11,30,914.0,133.0,3.2,31.0,989.0,911.73,656.66
2016,7,25,11,45,918.5,131.5,3.25,31.5,997.5,886.42,639.05
2016,7,25,12,0,923.0,130.0,3.3,32.0,1006.0,857.61,619.21
2016,7,25,12,15,923.0,130.0,3.35,32.0,1006.0,823.18,596.87
2016,7,25,12,30,923.0,130.0,3.4,32.0,1006.0,785.77,571.09
2016,7,25,12,45,920.5,130.5,3.45,32.5,998.0,744.2,540.55
2016,7,25,13,0,918.0,131.0,3.5,33.0,990.0,700.18,507.74
2016,7,25,13,15,915.0,130.0,3.55,33.0,974.5,652.48,472.66
2016,7,25,13,30,912.0,129.0,3.6,33.0,959.0,602.74,435.12
2016,7,25,13,45,908.0,127.0,3.65,33.0,936.5,549.97,394.28
2016,7,25,14,0,904.0,125.0,3.7,33.0,914.0,495.65,351.06
2016,7,25,14,15,897.0,123.5,3.75,32.5,884.5,439.17,305.66
2016,7,25,14,30,890.0,122.0,3.8,32.0,855.0,381.89,258.46
2016,7,25,14,45,884.5,118.0,3.85,32.0,820.0,322.87,208.97
2016,7,25,15,0,879.0,114.0,3.9,32.0,785.0,263.4,160.22
2016,7,25,15,15,867.0,111.5,3.9,31.5,743.5,203.66,115.81
2016,7,25,15,30,855.0,109.0,3.9,31.0,702.0,136.76,75.33
2016,7,25,15,45,845.0,104.0,3.9,30.5,657.5,84.41,63.69
2016,7,25,16,0,835.0,99.0,3.9,30.0,613.0,81.83,61.94
2016,7,25,16,15,815.5,95.5,3.85,29.0,563.5,79.81,60.75
2016,7,25,16,30,796.0,92.0,3.8,28.0,514.0,77.68,59.45
2016,7,25,16,45,776.0,86.0,3.75,27.5,463.5,73.67,56.44
2016,7,25,17,0,756.0,80.0,3.7,27.0,413.0,69.46,53.22
2016,7,25,17,15,721.0,75.0,3.6,26.0,360.5,65.58,50.33
2016,7,25,17,30,686.0,70.0,3.5,25.0,308.0,56.91,43.27
2016,7,25,17,45,641.5,63.5,3.4,24.0,256.5,51.92,39.22
2016,7,25,18,0,597.0,57.0,3.3,23.0,205.0,46.89,34.95
2016,7,25,18,15,522.0,49.0,3.15,22.0,157.0,40.37,29.21
2016,7,25,18,30,447.0,41.0,3.0,21.0,109.0,33.88,23.27
2016,7,25,18,45,328.0,30.0,2.85,20.0,69.5,24.72,14.46
2016,7,25,19,0,209.0,19.0,2.7,19.0,30.0,15.61,0.0
2016,7,25,19,15,104.5,9.5,2.65,18.5,15.0,7.47,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,95.0,10.0,1.2,14.5,15.5,36.64,0.0
2016,7,26,5,30,190.0,20.0,1.4,15.0,31.0,105.36,23.07
2016,7,26,5,45,302.5,32.0,1.65,16.0,69.5,185.14,137.89
2016,7,26,6,0,415.0,44.0,1.9,17.0,108.0,268.77,212.39
2016,7,26,6,15,488.0,53.0,1.8,18.0,156.0,340.28,273.64
2016,7,26,6,30,561.0,62.0,1.7,19.0,204.0,418.1,337.29
2016,7,26,6,45,611.0,68.5,1.6,20.0,255.0,484.4,389.03
2016,7,26,7,0,661.0,75.0,1.5,21.0,306.0,553.44,440.13
2016,7,26,7,15,696.5,80.5,1.4,22.0,358.5,613.21,481.71
2016,7,26,7,30,732.0,86.0,1.3,23.0,411.0,673.46,520.86
2016,7,26,7,45,757.0,90.5,1.25,24.5,462.0,720.81,548.14
2016,7,26,8,0,782.0,95.0,1.2,26.0,513.0,770.54,575.98
2016,7,26,8,15,802.0,98.5,1.15,27.0,562.0,813.34,599.23
2016,7,26,8,30,822.0,102.0,1.1,28.0,611.0,853.92,620.37
2016,7,26,8,45,836.0,105.5,1.1,29.5,656.0,886.64,635.37
2016,7,26,9,0,850.0,109.0,1.1,31.0,701.0,916.33,648.17
2016,7,26,9,15,861.5,111.5,1.1,31.5,741.5,927.45,651.9
2016,7,26,9,30,873.0,114.0,1.1,32.0,782.0,946.58,660.87
2016,7,26,9,45,882.5,115.5,1.1,33.0,817.5,959.23,664.43
2016,7,26,10,0,892.0,117.0,1.1,34.0,853.0,968.12,665.84
2016,7,26,10,15,898.5,118.5,1.1,35.0,882.0,970.34,663.38
2016,7,26,10,30,905.0,120.0,1.1,36.0,911.0,968.64,658.79
2016,7,26,10,45,911.0,121.0,1.1,37.0,933.5,962.04,651.48
2016,7,26,11,0,917.0,122.0,1.1,38.0,956.0,951.49,642.04
2016,7,26,11,15,920.0,122.5,1.2,38.0,971.0,933.91,632.79
2016,7,26,11,30,923.0,123.0,1.3,38.0,986.0,912.59,621.26
2016,7,26,11,45,926.0,122.5,1.45,38.5,994.0,886.78,606.23
2016,7,26,12,0,929.0,122.0,1.6,39.0,1002.0,857.5,588.84
2016,7,26,12,15,929.0,122.0,1.75,39.0,1002.0,822.97,569.13
2016,7,26,12,30,929.0,122.0,1.9,39.0,1002.0,785.44,546.13
2016,7,26,12,45,923.0,124.0,2.05,39.5,992.5,742.45,517.15
2016,7,26,13,0,917.0,126.0,2.2,40.0,983.0,697.21,485.89
2016,7,26,13,15,914.0,125.5,2.3,40.0,967.5,649.92,453.1
2016,7,26,13,30,911.0,125.0,2.4,40.0,952.0,600.58,417.79
2016,7,26,13,45,907.5,122.5,2.5,40.0,930.0,547.72,378.87
2016,7,26,14,0,904.0,120.0,2.6,40.0,908.0,493.28,337.47
2016,7,26,14,15,897.5,118.5,2.65,39.5,878.5,436.97,293.97
2016,7,26,14,30,891.0,117.0,2.7,39.0,849.0,379.82,248.6
2016,7,26,14,45,883.5,114.0,2.75,39.0,813.5,320.81,200.88
2016,7,26,15,0,876.0,111.0,2.8,39.0,778.0,261.56,153.97
2016,7,26,15,15,864.0,108.5,2.8,38.5,737.0,201.96,111.04
2016,7,26,15,30,852.0,106.0,2.8,38.0,696.0,135.1,71.71
2016,7,26,15,45,838.0,102.5,2.85,37.5,650.5,83.32,60.88
2016,7,26,16,0,824.0,99.0,2.9,37.0,605.0,81.58,59.86
2016,7,26,16,15,804.0,95.5,2.9,36.5,556.0,79.56,58.58
2016,7,26,16,30,784.0,92.0,2.9,36.0,507.0,77.44,57.22
2016,7,26,16,45,759.0,87.5,2.9,35.5,456.0,74.42,55.11
2016,7,26,17,0,734.0,83.0,2.9,35.0,405.0,71.29,52.89
2016,7,26,17,15,697.5,77.5,2.75,33.5,352.5,61.97,45.75
2016,7,26,17,30,661.0,72.0,2.6,32.0,300.0,57.99,42.86
2016,7,26,17,45,611.0,65.5,2.5,31.0,249.0,53.04,38.95
2016,7,26,18,0,561.0,59.0,2.4,30.0,198.0,48.06,34.85
2016,7,26,18,15,486.0,50.5,2.05,28.5,150.5,41.27,29.1
2016,7,26,18,30,411.0,42.0,1.7,27.0,103.0,34.5,23.11
2016,7,26,18,45,293.5,30.0,1.4,25.5,65.0,24.61,13.83
2016,7,26,19,0,176.0,18.0,1.1,24.0,27.0,14.71,0.0
2016,7,26,19,15,88.0,9.0,1.1,23.5,13.5,7.08,0.0
2016,7,26,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,45.5,8.5,2.0,17.5,11.0,20.52,0.0
2016,7,27,5,30,91.0,17.0,2.1,18.0,22.0,63.4,5.23
2016,7,27,5,45,179.5,33.5,2.25,18.5,56.5,133.69,97.57
2016,7,27,6,0,268.0,50.0,2.4,19.0,91.0,203.68,159.84
2016,7,27,6,15,335.5,63.5,2.3,20.0,134.5,268.11,214.99
2016,7,27,6,30,403.0,77.0,2.2,21.0,178.0,338.95,273.52
2016,7,27,6,45,461.0,86.0,2.15,22.0,226.5,404.3,325.62
2016,7,27,7,0,519.0,95.0,2.1,23.0,275.0,481.42,384.32
2016,7,27,7,15,557.0,103.0,2.05,24.0,324.5,540.38,426.89
2016,7,27,7,30,595.0,111.0,2.0,25.0,374.0,600.32,468.48
2016,7,27,7,45,630.0,115.5,2.0,26.0,424.0,654.64,504.74
2016,7,27,8,0,665.0,120.0,2.0,27.0,474.0,708.73,538.92
2016,7,27,8,15,687.5,125.0,2.0,28.0,521.0,752.15,564.6
2016,7,27,8,30,710.0,130.0,2.0,29.0,568.0,793.87,588.56
2016,7,27,8,45,731.0,132.5,2.0,30.0,613.0,829.4,607.87
2016,7,27,9,0,752.0,135.0,2.0,31.0,658.0,856.48,621.31
2016,7,27,9,15,765.5,138.0,2.0,31.5,697.5,880.54,633.97
2016,7,27,9,30,779.0,141.0,2.0,32.0,737.0,901.42,644.54
2016,7,27,9,45,773.0,153.0,2.05,33.0,766.5,909.63,646.23
2016,7,27,10,0,767.0,165.0,2.1,34.0,796.0,913.87,645.61
2016,7,27,10,15,775.0,167.5,2.15,34.5,824.5,918.4,646.65
2016,7,27,10,30,783.0,170.0,2.2,35.0,853.0,919.26,645.47
2016,7,27,10,45,792.0,170.0,2.25,36.0,876.0,914.99,639.9
2016,7,27,11,0,801.0,170.0,2.3,37.0,899.0,906.97,632.15
2016,7,27,11,15,805.0,171.0,2.4,37.0,913.5,891.68,623.01
2016,7,27,11,30,809.0,172.0,2.5,37.0,928.0,872.82,611.67
2016,7,27,11,45,816.0,169.5,2.65,37.5,937.0,849.94,596.86
2016,7,27,12,0,823.0,167.0,2.8,38.0,946.0,823.64,579.59
2016,7,27,12,15,823.0,167.0,2.9,38.0,946.0,790.72,558.01
2016,7,27,12,30,823.0,167.0,3.0,38.0,946.0,755.01,534.19
2016,7,27,12,45,834.0,158.5,3.1,38.5,942.5,717.5,507.74
2016,7,27,13,0,845.0,150.0,3.2,39.0,939.0,669.35,473.77
2016,7,27,13,15,841.5,149.0,3.3,38.5,924.0,624.33,442.58
2016,7,27,13,30,838.0,148.0,3.4,38.0,909.0,577.51,409.01
2016,7,27,13,45,836.5,144.0,3.55,38.0,888.0,528.08,371.72
2016,7,27,14,0,835.0,140.0,3.7,38.0,867.0,477.05,332.05
2016,7,27,14,15,827.5,138.5,3.75,37.5,838.0,423.15,289.68
2016,7,27,14,30,820.0,137.0,3.8,37.0,809.0,367.95,245.28
2016,7,27,14,45,815.0,131.5,3.9,36.5,775.5,310.39,198.62
2016,7,27,15,0,810.0,126.0,4.0,36.0,742.0,252.57,152.47
2016,7,27,15,15,797.0,123.5,4.0,35.5,702.0,195.49,110.59
2016,7,27,15,30,784.0,121.0,4.0,35.0,662.0,139.5,78.01
2016,7,27,15,45,773.5,114.5,4.0,34.5,619.0,89.13,66.39
2016,7,27,16,0,763.0,108.0,4.0,34.0,576.0,85.89,64.17
2016,7,27,16,15,741.5,104.0,3.95,33.0,528.0,83.81,62.98
2016,7,27,16,30,720.0,100.0,3.9,32.0,480.0,75.32,56.52
2016,7,27,16,45,699.0,93.5,3.85,31.5,431.5,71.54,53.74
2016,7,27,17,0,678.0,87.0,3.8,31.0,383.0,67.57,50.77
2016,7,27,17,15,641.0,81.5,3.65,29.5,332.5,63.85,48.15
2016,7,27,17,30,604.0,76.0,3.5,28.0,282.0,60.07,45.39
2016,7,27,17,45,559.0,68.0,3.4,27.0,233.5,54.28,40.7
2016,7,27,18,0,514.0,60.0,3.3,26.0,185.0,48.37,35.73
2016,7,27,18,15,439.5,50.5,3.15,25.0,140.0,40.92,29.25
2016,7,27,18,30,365.0,41.0,3.0,24.0,95.0,33.43,22.5
2016,7,27,18,45,259.0,29.0,2.9,23.0,59.5,23.66,13.08
2016,7,27,19,0,153.0,17.0,2.8,22.0,24.0,13.84,0.0
2016,7,27,19,15,76.5,8.5,2.75,21.5,12.0,6.69,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,93.5,9.0,2.3,14.5,14.0,35.62,0.0
2016,7,28,5,30,187.0,18.0,2.3,15.0,28.0,101.77,0.0
2016,7,28,5,45,299.0,29.0,2.3,15.5,64.5,181.85,134.35
2016,7,28,6,0,411.0,40.0,2.3,16.0,101.0,264.17,209.6
2016,7,28,6,15,483.0,48.0,2.25,17.0,147.0,333.8,270.19
2016,7,28,6,30,555.0,56.0,2.2,18.0,193.0,409.75,333.42
2016,7,28,6,45,603.0,62.0,2.2,19.0,242.5,473.9,384.78
2016,7,28,7,0,651.0,68.0,2.2,20.0,292.0,540.72,435.79
2016,7,28,7,15,685.5,72.5,2.15,21.0,343.0,595.3,475.19
2016,7,28,7,30,720.0,77.0,2.1,22.0,394.0,653.42,514.22
2016,7,28,7,45,744.5,81.0,2.1,23.0,443.5,703.01,545.85
2016,7,28,8,0,769.0,85.0,2.1,24.0,493.0,751.44,575.71
2016,7,28,8,15,788.0,88.0,2.1,25.0,540.5,792.49,599.65
2016,7,28,8,30,807.0,91.0,2.1,26.0,588.0,831.38,621.59
2016,7,28,8,45,820.5,94.0,2.1,27.0,631.5,852.53,631.23
2016,7,28,9,0,834.0,97.0,2.1,28.0,675.0,880.66,645.53
2016,7,28,9,15,845.0,99.5,2.15,29.0,714.5,902.82,656.13
2016,7,28,9,30,856.0,102.0,2.2,30.0,754.0,921.6,664.54
2016,7,28,9,45,865.5,103.0,2.25,31.0,788.5,933.87,668.79
2016,7,28,10,0,875.0,104.0,2.3,32.0,823.0,942.49,670.83
2016,7,28,10,15,881.5,105.0,2.4,32.5,851.0,944.53,670.62
2016,7,28,10,30,888.0,106.0,2.5,33.0,879.0,942.74,668.15
2016,7,28,10,45,890.0,108.5,2.6,33.5,900.0,934.37,661.64
2016,7,28,11,0,892.0,111.0,2.7,34.0,921.0,922.18,652.82
2016,7,28,11,15,894.5,111.5,2.8,34.0,935.5,904.84,642.14
2016,7,28,11,30,897.0,112.0,2.9,34.0,950.0,883.87,629.15
2016,7,28,11,45,896.0,114.0,3.05,34.5,956.5,857.75,611.85
2016,7,28,12,0,895.0,116.0,3.2,35.0,963.0,828.36,592.37
2016,7,28,12,15,895.0,116.0,3.3,35.0,962.5,795.02,571.13
2016,7,28,12,30,895.0,116.0,3.4,35.0,962.0,758.77,546.92
2016,7,28,12,45,887.0,119.5,3.5,35.5,952.5,716.95,516.56
2016,7,28,13,0,879.0,123.0,3.6,36.0,943.0,673.08,484.22
2016,7,28,13,15,875.5,122.5,3.65,35.5,927.5,627.16,451.55
2016,7,28,13,30,872.0,122.0,3.7,35.0,912.0,579.33,416.44
2016,7,28,13,45,866.5,121.0,3.75,35.0,889.5,528.42,377.16
2016,7,28,14,0,861.0,120.0,3.8,35.0,867.0,476.19,335.75
2016,7,28,14,15,854.0,118.5,3.85,34.5,838.5,421.93,292.32
2016,7,28,14,30,847.0,117.0,3.9,34.0,810.0,366.95,247.22
2016,7,28,14,45,838.5,114.0,3.95,34.0,775.5,310.1,199.87
2016,7,28,15,0,830.0,111.0,4.0,34.0,741.0,253.2,153.51
2016,7,28,15,15,817.5,108.5,3.95,33.5,701.0,189.21,105.96
2016,7,28,15,30,805.0,106.0,3.9,33.0,661.0,132.08,72.29
2016,7,28,15,45,791.0,102.5,3.9,32.5,617.0,82.11,61.31
2016,7,28,16,0,777.0,99.0,3.9,32.0,573.0,80.44,60.31
2016,7,28,16,15,756.5,95.5,3.8,31.5,525.5,78.48,59.04
2016,7,28,16,30,736.0,92.0,3.7,31.0,478.0,76.44,57.7
2016,7,28,16,45,711.5,86.5,3.65,30.5,429.0,72.79,55.02
2016,7,28,17,0,687.0,81.0,3.6,30.0,380.0,63.72,47.79
2016,7,28,17,15,651.0,76.0,3.5,28.5,330.0,60.21,45.31
2016,7,28,17,30,615.0,71.0,3.4,27.0,280.0,56.65,42.7
2016,7,28,17,45,567.0,64.0,3.3,26.0,231.5,51.43,38.45
2016,7,28,18,0,519.0,57.0,3.2,25.0,183.0,46.14,33.98
2016,7,28,18,15,445.0,48.5,3.1,24.0,138.0,39.41,28.08
2016,7,28,18,30,371.0,40.0,3.0,23.0,93.0,32.68,21.94
2016,7,28,18,45,261.5,28.0,2.9,22.0,58.0,22.87,12.34
2016,7,28,19,0,152.0,16.0,2.8,21.0,23.0,13.02,0.0
2016,7,28,19,15,76.0,8.0,2.8,20.5,11.5,6.29,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,40.0,7.5,2.3,15.5,9.5,18.16,0.0
2016,7,29,5,30,80.0,15.0,2.3,16.0,19.0,56.31,0.0
2016,7,29,5,45,156.0,32.0,2.3,16.5,51.5,123.27,89.2
2016,7,29,6,0,232.0,49.0,2.3,17.0,84.0,186.88,147.32
2016,7,29,6,15,297.5,64.0,2.3,17.5,126.0,250.31,202.52
2016,7,29,6,30,363.0,79.0,2.3,18.0,168.0,319.98,261.43
2016,7,29,6,45,410.5,91.5,2.3,19.0,214.5,381.07,311.02
2016,7,29,7,0,458.0,104.0,2.3,20.0,261.0,445.46,361.21
2016,7,29,7,15,497.0,113.5,2.3,21.0,309.5,503.1,404.23
2016,7,29,7,30,536.0,123.0,2.3,22.0,358.0,562.27,446.78
2016,7,29,7,45,568.0,130.5,2.3,23.0,406.5,624.09,489.43
2016,7,29,8,0,600.0,138.0,2.3,24.0,455.0,677.37,524.67
2016,7,29,8,15,623.5,144.5,2.3,25.0,501.5,721.72,552.41
2016,7,29,8,30,647.0,151.0,2.3,26.0,548.0,764.56,578.05
2016,7,29,8,45,670.5,154.0,2.3,27.0,592.5,801.85,599.32
2016,7,29,9,0,694.0,157.0,2.3,28.0,637.0,836.95,618.72
2016,7,29,9,15,708.5,161.0,2.35,28.5,676.5,862.26,632.96
2016,7,29,9,30,723.0,165.0,2.4,29.0,716.0,884.59,645.26
2016,7,29,9,45,761.5,153.0,2.45,30.0,757.0,902.09,653.11
2016,7,29,10,0,800.0,141.0,2.5,31.0,798.0,924.56,664.18
2016,7,29,10,15,808.0,143.0,2.55,31.5,826.5,928.75,664.78
2016,7,29,10,30,816.0,145.0,2.6,32.0,855.0,929.2,663.27
2016,7,29,10,45,823.5,145.5,2.7,33.0,877.0,923.92,657.28
2016,7,29,11,0,831.0,146.0,2.8,34.0,899.0,900.05,639.56
2016,7,29,11,15,835.0,146.5,2.85,34.5,914.0,884.45,628.33
2016,7,29,11,30,839.0,147.0,2.9,35.0,929.0,865.37,614.88
2016,7,29,11,45,843.5,145.5,3.0,35.5,937.5,841.71,598.84
2016,7,29,12,0,848.0,144.0,3.1,36.0,946.0,814.8,580.72
2016,7,29,12,15,848.5,144.5,3.15,36.0,946.0,783.23,560.25
2016,7,29,12,30,849.0,145.0,3.2,36.0,946.0,748.86,536.6
2016,7,29,12,45,862.5,134.5,3.3,36.0,943.0,712.74,511.71
2016,7,29,13,0,876.0,124.0,3.4,36.0,940.0,673.15,483.73
2016,7,29,13,15,873.0,123.0,3.45,35.5,925.0,627.21,451.14
2016,7,29,13,30,870.0,122.0,3.5,35.0,910.0,579.33,416.11
2016,7,29,13,45,865.5,121.0,3.6,35.0,888.0,528.93,377.37
2016,7,29,14,0,861.0,120.0,3.7,35.0,866.0,477.11,336.37
2016,7,29,14,15,854.0,118.0,3.75,34.5,837.5,422.42,292.68
2016,7,29,14,30,847.0,116.0,3.8,34.0,809.0,367.03,247.32
2016,7,29,14,45,837.5,114.0,3.85,34.0,774.0,310.47,200.21
2016,7,29,15,0,828.0,112.0,3.9,34.0,739.0,253.95,154.17
2016,7,29,15,15,816.0,109.5,3.9,33.5,699.5,190.13,106.7
2016,7,29,15,30,804.0,107.0,3.9,33.0,660.0,133.03,72.96
2016,7,29,15,45,787.0,104.5,3.9,32.5,615.5,83.3,62.28
2016,7,29,16,0,770.0,102.0,3.9,32.0,571.0,82.25,61.79
2016,7,29,16,15,749.0,98.5,3.85,31.0,523.5,80.37,60.72
2016,7,29,16,30,728.0,95.0,3.8,30.0,476.0,78.39,59.57
2016,7,29,16,45,698.0,91.0,3.8,29.5,426.0,69.96,52.91
2016,7,29,17,0,668.0,87.0,3.8,29.0,376.0,67.46,51.13
2016,7,29,17,15,630.5,81.0,3.7,28.0,325.5,63.4,48.1
2016,7,29,17,30,593.0,75.0,3.6,27.0,275.0,59.26,44.91
2016,7,29,17,45,536.0,68.5,3.5,26.0,226.0,54.44,41.01
2016,7,29,18,0,479.0,62.0,3.4,25.0,177.0,49.64,36.95
2016,7,29,18,15,404.5,52.0,3.25,24.0,132.5,41.91,30.18
2016,7,29,18,30,330.0,42.0,3.1,23.0,88.0,34.13,23.11
2016,7,29,18,45,220.5,28.0,3.0,22.0,53.5,22.75,12.02
2016,7,29,19,0,111.0,14.0,2.9,21.0,19.0,10.72,0.0
2016,7,29,19,15,55.5,7.0,2.85,20.5,9.5,5.51,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,68.5,8.0,2.2,14.5,11.5,27.39,0.0
2016,7,30,5,30,137.0,16.0,2.2,15.0,23.0,81.01,0.0
2016,7,30,5,45,245.5,29.0,2.25,15.5,58.5,160.58,116.6
2016,7,30,6,0,354.0,42.0,2.3,16.0,94.0,240.55,190.59
2016,7,30,6,15,428.5,52.0,2.3,17.0,139.0,311.15,252.02
2016,7,30,6,30,503.0,62.0,2.3,18.0,184.0,388.48,316.64
2016,7,30,6,45,256.0,89.0,2.3,19.0,151.5,266.33,217.92
2016,7,30,7,0,9.0,116.0,2.3,20.0,119.0,103.95,81.09
2016,7,30,7,15,19.0,138.5,2.3,21.0,146.5,131.01,103.24
2016,7,30,7,30,29.0,161.0,2.3,22.0,174.0,172.14,135.96
2016,7,30,7,45,77.0,194.0,2.3,23.0,233.5,243.81,193.04
2016,7,30,8,0,125.0,227.0,2.3,24.0,293.0,336.24,264.02
2016,7,30,8,15,453.5,165.0,2.3,25.0,437.5,589.94,458.37
2016,7,30,8,30,782.0,103.0,2.3,26.0,582.0,826.51,621.87
2016,7,30,8,45,799.5,105.5,2.35,27.0,627.0,860.58,638.9
2016,7,30,9,0,817.0,108.0,2.4,28.0,672.0,891.88,655.63
2016,7,30,9,15,830.0,110.5,2.5,28.5,712.5,915.98,669.19
2016,7,30,9,30,843.0,113.0,2.6,29.0,753.0,924.33,672.52
2016,7,30,9,45,862.0,110.0,2.75,30.0,790.5,941.26,680.7
2016,7,30,10,0,881.0,107.0,2.9,31.0,828.0,954.69,686.53
2016,7,30,10,15,888.0,108.5,3.05,31.5,857.0,957.61,687.05
2016,7,30,10,30,895.0,110.0,3.2,32.0,886.0,956.64,685.22
2016,7,30,10,45,899.0,111.5,3.35,32.5,908.0,948.95,679.18
2016,7,30,11,0,903.0,113.0,3.5,33.0,930.0,937.39,670.75
2016,7,30,11,15,906.0,114.0,3.65,33.0,945.5,920.63,660.38
2016,7,30,11,30,909.0,115.0,3.8,33.0,961.0,900.14,647.6
2016,7,30,11,45,908.5,117.0,3.95,33.0,967.5,873.95,631.03
2016,7,30,12,0,908.0,119.0,4.1,33.0,974.0,844.41,612.16
2016,7,30,12,15,908.0,119.0,4.15,33.0,974.5,810.45,589.81
2016,7,30,12,30,908.0,119.0,4.2,33.0,975.0,773.53,564.54
2016,7,30,12,45,891.0,128.5,4.3,33.0,963.0,729.3,532.91
2016,7,30,13,0,874.0,138.0,4.4,33.0,951.0,683.42,499.48
2016,7,30,13,15,871.0,137.5,4.4,33.0,935.5,637.63,465.24
2016,7,30,13,30,868.0,137.0,4.4,33.0,920.0,589.88,428.7
2016,7,30,13,45,864.0,135.0,4.4,33.0,898.5,538.84,388.78
2016,7,30,14,0,860.0,133.0,4.4,33.0,877.0,486.35,346.66
2016,7,30,14,15,853.0,131.0,4.4,32.5,848.0,431.43,302.29
2016,7,30,14,30,846.0,129.0,4.4,32.0,819.0,375.81,256.26
2016,7,30,14,45,843.0,123.5,4.4,32.0,785.5,318.59,207.99
2016,7,30,15,0,840.0,118.0,4.4,32.0,752.0,255.26,156.13
2016,7,30,15,15,828.0,115.0,4.3,31.5,711.5,195.96,111.6
2016,7,30,15,30,816.0,112.0,4.2,31.0,671.0,137.62,76.69
2016,7,30,15,45,811.0,104.5,4.15,30.5,628.5,84.01,63.41
2016,7,30,16,0,806.0,97.0,4.1,30.0,586.0,79.97,60.47
2016,7,30,16,15,786.0,93.5,4.05,29.0,538.0,77.93,59.25
2016,7,30,16,30,766.0,90.0,4.0,28.0,490.0,75.79,57.93
2016,7,30,16,45,752.0,82.5,3.95,27.5,441.5,70.81,54.1
2016,7,30,17,0,738.0,75.0,3.9,27.0,393.0,65.55,49.98
2016,7,30,17,15,702.5,70.5,3.8,26.0,341.0,61.95,47.29
2016,7,30,17,30,667.0,66.0,3.7,25.0,289.0,53.85,40.68
2016,7,30,17,45,629.0,58.5,3.6,24.0,240.0,48.15,35.97
2016,7,30,18,0,591.0,51.0,3.5,23.0,191.0,42.33,30.97
2016,7,30,18,15,515.5,43.5,3.4,22.0,144.0,36.08,25.43
2016,7,30,18,30,440.0,36.0,3.3,21.0,97.0,29.89,19.69
2016,7,30,18,45,325.0,25.0,3.25,20.0,60.0,20.67,10.28
2016,7,30,19,0,210.0,14.0,3.2,19.0,23.0,11.02,0.0
2016,7,30,19,15,105.0,7.0,3.15,18.5,11.5,5.51,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.5,8.0,1.85,13.5,12.5,38.31,0.0
2016,7,31,5,30,207.0,16.0,2.0,14.0,25.0,106.31,0.0
2016,7,31,5,45,325.5,26.5,2.15,14.5,62.5,192.38,139.22
2016,7,31,6,0,444.0,37.0,2.3,15.0,100.0,279.0,221.52
2016,7,31,6,15,517.5,44.0,2.25,15.5,147.0,350.18,284.62
2016,7,31,6,30,591.0,51.0,2.2,16.0,194.0,427.82,350.39
2016,7,31,6,45,338.5,91.5,2.2,17.0,177.5,337.73,277.52
2016,7,31,7,0,86.0,132.0,2.2,18.0,161.0,184.99,150.09
2016,7,31,7,15,129.0,155.0,2.15,18.5,206.5,255.87,208.34
2016,7,31,7,30,172.0,178.0,2.1,19.0,252.0,316.11,256.06
2016,7,31,7,45,478.0,131.0,2.1,20.0,374.0,546.46,437.54
2016,7,31,8,0,784.0,84.0,2.1,21.0,496.0,767.3,595.35
2016,7,31,8,15,803.5,87.5,2.1,22.0,544.5,809.97,618.91
2016,7,31,8,30,823.0,91.0,2.1,23.0,593.0,850.44,641.99
2016,7,31,8,45,826.5,98.5,2.15,24.0,635.0,878.63,656.78
2016,7,31,9,0,830.0,106.0,2.2,25.0,677.0,903.31,669.17
2016,7,31,9,15,842.0,108.5,2.25,25.5,717.5,914.76,674.1
2016,7,31,9,30,854.0,111.0,2.3,26.0,758.0,934.35,684.58
2016,7,31,9,45,831.5,130.0,2.4,27.0,784.0,948.12,690.31
2016,7,31,10,0,809.0,149.0,2.5,28.0,810.0,944.62,684.95
2016,7,31,10,15,817.0,151.0,2.6,28.5,839.0,948.7,686.13
2016,7,31,10,30,825.0,153.0,2.7,29.0,868.0,948.97,684.88
2016,7,31,10,45,816.5,163.0,2.8,30.0,885.5,937.75,674.97
2016,7,31,11,0,808.0,173.0,2.9,31.0,903.0,922.73,662.82
2016,7,31,11,15,812.0,174.0,2.95,31.0,918.0,907.16,652.73
2016,7,31,11,30,816.0,175.0,3.0,31.0,933.0,887.98,640.34
2016,7,31,11,45,811.0,179.5,3.15,31.5,938.0,860.73,622.04
2016,7,31,12,0,806.0,184.0,3.3,32.0,943.0,830.46,601.12
2016,7,31,12,15,806.0,185.0,3.35,32.0,943.5,798.41,579.16
2016,7,31,12,30,806.0,186.0,3.4,32.0,944.0,763.58,554.92
2016,7,31,12,45,845.5,159.5,3.5,32.0,949.5,731.77,533.16
2016,7,31,13,0,885.0,133.0,3.6,32.0,955.0,688.19,502.63
2016,7,31,13,15,881.5,132.5,3.65,32.0,939.5,641.57,468.12
2016,7,31,13,30,878.0,132.0,3.7,32.0,924.0,593.01,431.26
2016,7,31,13,45,874.0,130.0,3.8,32.0,901.5,541.42,391.23
2016,7,31,14,0,870.0,128.0,3.9,32.0,879.0,488.36,348.86
2016,7,31,14,15,862.5,126.0,3.95,31.5,849.5,432.66,303.9
2016,7,31,14,30,855.0,124.0,4.0,31.0,820.0,376.29,257.24
2016,7,31,14,45,847.5,120.5,4.05,31.0,785.0,318.52,208.56
2016,7,31,15,0,840.0,117.0,4.1,31.0,750.0,255.13,156.64
2016,7,31,15,15,827.0,114.5,4.1,30.0,709.5,195.94,112.28
2016,7,31,15,30,814.0,112.0,4.1,29.0,669.0,137.81,77.47
2016,7,31,15,45,801.5,107.5,4.15,28.5,624.5,85.7,65.35
2016,7,31,16,0,789.0,103.0,4.2,28.0,580.0,83.5,63.91
2016,7,31,16,15,767.5,99.0,4.15,27.0,531.0,81.24,62.52
2016,7,31,16,30,746.0,95.0,4.1,26.0,482.0,78.88,61.03
2016,7,31,16,45,723.5,89.0,4.05,25.5,432.5,74.95,58.06
2016,7,31,17,0,701.0,83.0,4.0,25.0,383.0,65.41,50.29
2016,7,31,17,15,663.5,77.5,3.9,23.5,331.5,61.54,47.46
2016,7,31,17,30,626.0,72.0,3.8,22.0,280.0,57.62,44.47
2016,7,31,17,45,580.5,64.0,3.7,21.0,230.5,51.68,39.5
