Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,0,535.0,56.0,3.6,20.0,181.0,45.62,34.24
2016,7,31,18,15,456.5,47.0,3.45,19.0,135.0,38.41,27.77
2016,7,31,18,30,378.0,38.0,3.3,18.0,89.0,31.2,21.04
2016,7,31,18,45,262.5,26.0,3.15,17.0,54.0,21.31,10.63
2016,7,31,19,0,147.0,14.0,3.0,16.0,19.0,11.02,0.0
2016,7,31,19,15,73.5,7.0,2.9,15.5,9.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,104.0,7.5,1.65,13.5,12.0,38.23,0.0
2016,8,1,5,30,208.0,15.0,1.8,14.0,24.0,105.46,0.0
2016,8,1,5,45,331.0,24.5,1.95,14.5,61.0,193.21,138.16
2016,8,1,6,0,454.0,34.0,2.1,15.0,98.0,281.19,222.87
2016,8,1,6,15,527.0,40.5,2.1,15.5,144.5,351.91,285.76
2016,8,1,6,30,600.0,47.0,2.1,16.0,191.0,426.35,349.2
2016,8,1,6,45,333.5,88.0,2.1,17.0,171.5,331.42,272.38
2016,8,1,7,0,67.0,129.0,2.1,18.0,152.0,169.11,136.68
2016,8,1,7,15,130.0,152.0,2.05,18.5,205.5,253.73,206.7
2016,8,1,7,30,193.0,175.0,2.0,19.0,259.0,329.34,266.96
2016,8,1,7,45,231.5,194.0,2.0,20.0,306.5,402.59,322.3
2016,8,1,8,0,270.0,213.0,2.0,21.0,354.0,460.73,364.6
2016,8,1,8,15,559.5,144.5,2.0,21.5,473.0,671.24,523.49
2016,8,1,8,30,849.0,76.0,2.0,22.0,592.0,847.7,643.18
2016,8,1,8,45,863.0,78.0,2.0,23.0,637.0,879.31,658.48
2016,8,1,9,0,877.0,80.0,2.0,24.0,682.0,907.92,672.96
2016,8,1,9,15,887.5,81.5,2.05,24.5,722.5,929.46,684.48
2016,8,1,9,30,898.0,83.0,2.1,25.0,763.0,947.49,693.78
2016,8,1,9,45,899.0,89.0,2.2,26.0,796.0,957.71,697.25
2016,8,1,10,0,900.0,95.0,2.3,27.0,829.0,963.84,698.21
2016,8,1,10,15,906.5,96.0,2.4,27.5,858.0,965.95,698.08
2016,8,1,10,30,913.0,97.0,2.5,28.0,887.0,964.12,695.56
2016,8,1,10,45,917.0,98.0,2.6,28.5,909.0,955.99,689.11
2016,8,1,11,0,921.0,99.0,2.7,29.0,931.0,943.93,680.27
2016,8,1,11,15,924.0,99.5,2.8,29.5,946.0,926.61,668.11
2016,8,1,11,30,927.0,100.0,2.9,30.0,961.0,905.51,653.59
2016,8,1,11,45,928.5,100.5,3.0,30.5,968.5,879.46,635.86
2016,8,1,12,0,930.0,101.0,3.1,31.0,976.0,849.92,615.84
2016,8,1,12,15,930.5,101.0,3.15,31.0,975.5,815.84,593.7
2016,8,1,12,30,931.0,101.0,3.2,31.0,975.0,778.66,569.16
2016,8,1,12,45,925.5,103.0,3.3,31.5,966.5,735.96,537.96
2016,8,1,13,0,920.0,105.0,3.4,32.0,958.0,690.92,504.5
2016,8,1,13,15,917.0,104.5,3.5,31.5,942.5,643.33,470.42
2016,8,1,13,30,914.0,104.0,3.6,31.0,927.0,593.65,433.63
2016,8,1,13,45,911.5,102.0,3.7,31.0,905.0,541.21,392.68
2016,8,1,14,0,909.0,100.0,3.8,31.0,883.0,487.05,349.13
2016,8,1,14,15,902.5,98.5,3.85,30.5,854.0,430.18,302.83
2016,8,1,14,30,896.0,97.0,3.9,30.0,825.0,372.46,254.61
2016,8,1,14,45,890.0,94.5,3.95,30.0,790.5,313.58,204.45
2016,8,1,15,0,884.0,92.0,4.0,30.0,756.0,254.29,154.98
2016,8,1,15,15,873.0,90.0,4.0,29.5,715.5,194.39,109.45
2016,8,1,15,30,862.0,88.0,4.0,29.0,675.0,135.15,73.88
2016,8,1,15,45,850.0,84.5,4.05,28.5,630.5,81.74,62.1
2016,8,1,16,0,838.0,81.0,4.1,28.0,586.0,79.07,60.26
2016,8,1,16,15,819.5,78.0,4.1,27.0,537.5,76.37,58.48
2016,8,1,16,30,801.0,75.0,4.1,26.0,489.0,66.25,50.43
2016,8,1,16,45,779.0,71.0,4.1,25.0,439.0,63.2,48.26
2016,8,1,17,0,757.0,67.0,4.1,24.0,389.0,60.05,45.94
2016,8,1,17,15,723.0,63.0,4.0,23.0,337.5,56.61,43.33
2016,8,1,17,30,689.0,59.0,3.9,22.0,286.0,53.15,40.61
2016,8,1,17,45,642.0,53.5,3.85,21.0,235.5,48.31,36.57
2016,8,1,18,0,595.0,48.0,3.8,20.0,185.0,43.46,32.35
2016,8,1,18,15,518.0,40.5,3.7,19.0,138.5,33.77,23.72
2016,8,1,18,30,441.0,33.0,3.6,18.0,92.0,27.5,17.83
2016,8,1,18,45,312.5,23.0,3.5,17.0,55.5,19.01,8.51
2016,8,1,19,0,184.0,13.0,3.4,16.0,19.0,10.23,0.0
2016,8,1,19,15,92.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,102.0,7.5,2.0,12.5,11.5,5.9,0.0
2016,8,2,5,30,204.0,15.0,2.2,13.0,23.0,86.57,0.0
2016,8,2,5,45,331.5,25.0,2.4,13.5,60.5,194.86,138.18
2016,8,2,6,0,459.0,35.0,2.6,14.0,98.0,285.76,227.45
2016,8,2,6,15,535.5,41.5,2.6,14.5,146.0,358.84,292.94
2016,8,2,6,30,612.0,48.0,2.6,15.0,194.0,435.61,358.9
2016,8,2,6,45,359.0,89.5,2.6,16.0,180.0,350.24,289.5
2016,8,2,7,0,106.0,131.0,2.6,17.0,166.0,212.11,173.47
2016,8,2,7,15,445.5,98.5,2.6,17.5,285.0,453.21,373.12
2016,8,2,7,30,785.0,66.0,2.6,18.0,404.0,696.89,558.5
2016,8,2,7,45,812.0,68.5,2.6,19.0,456.5,749.22,590.92
2016,8,2,8,0,839.0,71.0,2.6,20.0,509.0,791.9,616.89
2016,8,2,8,15,858.0,73.5,2.6,20.5,559.0,834.2,643.19
2016,8,2,8,30,877.0,76.0,2.6,21.0,609.0,874.19,667.39
2016,8,2,8,45,893.0,78.0,2.6,22.0,655.5,908.23,685.83
2016,8,2,9,0,909.0,80.0,2.6,23.0,702.0,939.23,701.95
2016,8,2,9,15,920.0,81.5,2.6,23.5,744.0,961.68,713.58
2016,8,2,9,30,931.0,83.0,2.6,24.0,786.0,980.49,722.86
2016,8,2,9,45,936.0,87.0,2.65,25.0,821.5,992.5,726.81
2016,8,2,10,0,941.0,91.0,2.7,26.0,857.0,1000.41,728.22
2016,8,2,10,15,947.5,92.5,2.75,26.5,887.0,1002.97,727.76
2016,8,2,10,30,954.0,94.0,2.8,27.0,917.0,1001.4,724.81
2016,8,2,10,45,960.0,94.0,2.85,27.5,940.5,993.7,718.09
2016,8,2,11,0,966.0,94.0,2.9,28.0,964.0,981.88,708.9
2016,8,2,11,15,969.0,95.0,2.95,28.0,980.0,964.22,697.48
2016,8,2,11,30,972.0,96.0,3.0,28.0,996.0,942.58,683.56
2016,8,2,11,45,974.0,96.0,3.05,28.5,1004.0,915.31,664.66
2016,8,2,12,0,976.0,96.0,3.1,29.0,1012.0,884.37,643.4
2016,8,2,12,15,976.0,96.0,3.15,29.0,1011.5,848.34,620.01
2016,8,2,12,30,976.0,96.0,3.2,29.0,1011.0,809.08,594.31
2016,8,2,12,45,967.5,100.0,3.25,29.5,1001.0,764.1,561.31
2016,8,2,13,0,959.0,104.0,3.3,30.0,991.0,716.79,525.96
2016,8,2,13,15,956.0,103.5,3.35,30.0,975.0,667.28,489.35
2016,8,2,13,30,953.0,103.0,3.4,30.0,959.0,615.56,450.07
2016,8,2,13,45,948.5,101.5,3.45,30.0,935.5,560.36,407.05
2016,8,2,14,0,944.0,100.0,3.5,30.0,912.0,503.55,361.47
2016,8,2,14,15,937.0,98.5,3.5,29.5,881.5,444.39,313.34
2016,8,2,14,30,930.0,97.0,3.5,29.0,851.0,384.38,263.23
2016,8,2,14,45,921.5,95.0,3.5,29.0,814.5,323.02,211.04
2016,8,2,15,0,913.0,93.0,3.5,29.0,778.0,261.48,159.74
2016,8,2,15,15,901.0,91.0,3.5,28.5,735.5,199.51,112.57
2016,8,2,15,30,889.0,89.0,3.5,28.0,693.0,138.3,75.71
2016,8,2,15,45,874.0,86.5,3.5,28.0,646.5,83.6,63.76
2016,8,2,16,0,859.0,84.0,3.5,28.0,600.0,81.46,62.23
2016,8,2,16,15,839.0,81.0,3.45,27.5,550.0,78.73,60.31
2016,8,2,16,30,819.0,78.0,3.4,27.0,500.0,68.72,52.29
2016,8,2,16,45,792.5,74.5,3.4,26.5,447.5,65.97,50.28
2016,8,2,17,0,766.0,71.0,3.4,26.0,395.0,63.16,48.19
2016,8,2,17,15,729.0,66.5,3.35,25.0,342.0,59.37,45.32
2016,8,2,17,30,692.0,62.0,3.3,24.0,289.0,55.56,42.33
2016,8,2,17,45,637.0,56.5,3.25,23.0,236.5,46.81,34.95
2016,8,2,18,0,582.0,51.0,3.2,22.0,184.0,42.28,31.03
2016,8,2,18,15,499.0,43.5,3.15,21.0,137.0,36.01,25.41
2016,8,2,18,30,416.0,36.0,3.1,20.0,90.0,29.83,19.58
2016,8,2,18,45,274.5,24.5,3.1,19.0,53.5,20.16,8.78
2016,8,2,19,0,133.0,13.0,3.1,18.0,17.0,10.23,0.0
2016,8,2,19,15,66.5,6.5,3.15,17.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.05,12.5,10.0,5.9,0.0
2016,8,3,5,30,134.0,15.0,2.2,13.0,20.0,61.11,0.0
2016,8,3,5,45,266.5,27.0,2.4,14.0,56.5,169.78,117.95
2016,8,3,6,0,399.0,39.0,2.6,15.0,93.0,262.13,207.72
2016,8,3,6,15,481.0,47.5,2.55,15.5,140.5,337.94,274.92
2016,8,3,6,30,563.0,56.0,2.5,16.0,188.0,421.1,345.52
2016,8,3,6,45,619.0,61.5,2.45,17.0,240.0,490.82,401.96
2016,8,3,7,0,675.0,67.0,2.4,18.0,292.0,563.85,458.19
2016,8,3,7,15,712.0,72.0,2.35,18.5,344.5,622.01,501.03
2016,8,3,7,30,749.0,77.0,2.3,19.0,397.0,684.24,544.21
2016,8,3,7,45,777.0,80.5,2.25,20.0,449.5,737.54,578.28
2016,8,3,8,0,805.0,84.0,2.2,21.0,502.0,789.76,610.43
2016,8,3,8,15,825.5,87.0,2.2,21.5,551.5,833.47,637.28
2016,8,3,8,30,846.0,90.0,2.2,22.0,601.0,874.94,662.12
2016,8,3,8,45,861.5,92.5,2.2,23.0,647.5,898.17,672.97
2016,8,3,9,0,877.0,95.0,2.2,24.0,694.0,928.5,688.58
2016,8,3,9,15,889.0,97.0,2.2,25.0,735.5,951.77,699.26
2016,8,3,9,30,901.0,99.0,2.2,26.0,777.0,971.51,707.61
2016,8,3,9,45,913.5,99.0,2.25,27.0,814.0,985.88,713.05
2016,8,3,10,0,926.0,99.0,2.3,28.0,851.0,996.43,716.14
2016,8,3,10,15,932.5,100.0,2.4,28.5,880.5,998.34,715.81
2016,8,3,10,30,939.0,101.0,2.5,29.0,910.0,996.19,713.08
2016,8,3,10,45,943.5,102.0,2.6,29.5,933.0,988.08,706.7
2016,8,3,11,0,948.0,103.0,2.7,30.0,956.0,975.9,697.86
2016,8,3,11,15,951.5,103.5,2.85,30.5,971.5,958.32,686.07
2016,8,3,11,30,955.0,104.0,3.0,31.0,987.0,936.83,671.79
2016,8,3,11,45,956.5,104.0,3.15,31.5,994.5,909.37,653.61
2016,8,3,12,0,958.0,104.0,3.3,32.0,1002.0,878.33,633.04
2016,8,3,12,15,958.5,104.0,3.45,31.5,1002.0,843.08,612.06
2016,8,3,12,30,959.0,104.0,3.6,31.0,1002.0,804.62,588.53
2016,8,3,12,45,954.5,105.5,3.75,31.0,993.0,760.83,557.82
2016,8,3,13,0,950.0,107.0,3.9,31.0,984.0,714.52,524.54
2016,8,3,13,15,947.5,106.5,4.0,30.5,968.5,665.59,489.3
2016,8,3,13,30,945.0,106.0,4.1,30.0,953.0,614.44,451.2
2016,8,3,13,45,942.5,103.5,4.2,30.0,930.5,559.77,408.34
2016,8,3,14,0,940.0,101.0,4.3,30.0,908.0,503.33,362.77
2016,8,3,14,15,934.0,100.0,4.35,29.5,878.0,445.02,315.01
2016,8,3,14,30,928.0,99.0,4.4,29.0,848.0,385.74,265.17
2016,8,3,14,45,922.0,96.0,4.45,28.5,812.5,324.36,213.1
2016,8,3,15,0,916.0,93.0,4.5,28.0,777.0,262.53,161.49
2016,8,3,15,15,904.5,91.0,4.45,27.0,735.0,200.35,113.95
2016,8,3,15,30,893.0,89.0,4.4,26.0,693.0,138.85,76.67
2016,8,3,15,45,879.5,86.0,4.35,25.5,647.0,83.44,64.33
2016,8,3,16,0,866.0,83.0,4.3,25.0,601.0,81.0,62.66
2016,8,3,16,15,846.5,80.0,4.2,24.0,550.5,78.24,60.82
2016,8,3,16,30,827.0,77.0,4.1,23.0,500.0,68.22,52.77
2016,8,3,16,45,800.5,73.5,4.05,22.0,447.5,65.42,50.8
2016,8,3,17,0,774.0,70.0,4.0,21.0,395.0,62.57,48.73
2016,8,3,17,15,737.5,65.5,3.85,20.0,341.5,58.76,45.76
2016,8,3,17,30,701.0,61.0,3.7,19.0,288.0,54.9,42.67
2016,8,3,17,45,647.0,55.5,3.6,18.0,236.0,50.02,38.53
2016,8,3,18,0,593.0,50.0,3.5,17.0,184.0,41.63,31.13
2016,8,3,18,15,510.0,42.0,3.35,16.5,136.0,34.92,24.95
2016,8,3,18,30,427.0,34.0,3.2,16.0,88.0,28.28,18.55
2016,8,3,18,45,285.0,23.0,3.1,15.5,52.0,18.97,7.53
2016,8,3,19,0,143.0,12.0,3.0,15.0,16.0,9.44,0.0
2016,8,3,19,15,71.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,82.5,7.0,2.35,12.5,9.5,0.0,0.0
2016,8,4,5,30,165.0,14.0,2.5,13.0,19.0,71.99,0.0
2016,8,4,5,45,300.0,25.0,2.7,13.5,56.5,181.85,124.27
2016,8,4,6,0,435.0,36.0,2.9,14.0,94.0,277.28,220.4
2016,8,4,6,15,515.0,43.5,2.9,14.5,141.5,352.63,288.09
2016,8,4,6,30,595.0,51.0,2.9,15.0,189.0,435.16,358.89
2016,8,4,6,45,336.5,89.0,2.9,15.5,171.0,337.36,279.87
2016,8,4,7,0,78.0,127.0,2.9,16.0,153.0,175.91,143.96
2016,8,4,7,15,151.0,148.0,2.9,16.5,209.0,266.33,219.71
2016,8,4,7,30,224.0,169.0,2.9,17.0,265.0,365.41,299.5
2016,8,4,7,45,185.5,195.5,2.95,17.5,281.5,352.4,286.69
2016,8,4,8,0,147.0,222.0,3.0,18.0,298.0,352.62,284.38
2016,8,4,8,15,209.0,239.0,3.05,18.5,359.0,425.51,341.33
2016,8,4,8,30,271.0,256.0,3.1,19.0,420.0,521.45,413.61
2016,8,4,8,45,288.5,274.5,3.15,20.0,461.0,560.31,439.74
2016,8,4,9,0,306.0,293.0,3.2,21.0,502.0,598.29,464.98
2016,8,4,9,15,609.5,191.0,3.25,21.5,638.5,810.5,622.54
2016,8,4,9,30,913.0,89.0,3.3,22.0,775.0,973.88,731.35
2016,8,4,9,45,919.0,91.0,3.4,22.5,809.5,984.44,734.96
2016,8,4,10,0,925.0,93.0,3.5,23.0,844.0,991.04,737.34
2016,8,4,10,15,930.5,94.5,3.55,23.0,872.5,992.63,737.61
2016,8,4,10,30,936.0,96.0,3.6,23.0,901.0,990.15,735.35
2016,8,4,10,45,939.0,97.0,3.65,23.5,922.5,980.75,727.22
2016,8,4,11,0,942.0,98.0,3.7,24.0,944.0,967.34,716.62
2016,8,4,11,15,944.5,99.0,3.75,24.0,958.5,949.53,704.59
2016,8,4,11,30,947.0,100.0,3.8,24.0,973.0,927.84,690.04
2016,8,4,11,45,947.0,100.5,3.85,24.0,980.0,899.81,671.24
2016,8,4,12,0,947.0,101.0,3.9,24.0,987.0,868.3,650.05
2016,8,4,12,15,946.5,101.0,3.95,23.5,986.5,832.65,627.16
2016,8,4,12,30,946.0,101.0,4.0,23.0,986.0,793.89,601.87
2016,8,4,12,45,937.5,105.0,4.1,23.0,975.5,749.85,569.46
2016,8,4,13,0,929.0,109.0,4.2,23.0,965.0,703.58,534.66
2016,8,4,13,15,925.5,108.5,4.3,22.5,949.0,654.91,498.23
2016,8,4,13,30,922.0,108.0,4.4,22.0,933.0,604.17,459.09
2016,8,4,13,45,918.0,106.5,4.5,21.5,910.5,550.57,416.45
2016,8,4,14,0,914.0,105.0,4.6,21.0,888.0,495.38,370.99
2016,8,4,14,15,907.0,103.5,4.6,20.5,858.0,437.64,321.84
2016,8,4,14,30,900.0,102.0,4.6,20.0,828.0,379.1,270.78
2016,8,4,14,45,892.5,99.5,4.6,20.0,792.5,319.19,217.61
2016,8,4,15,0,885.0,97.0,4.6,20.0,757.0,259.04,165.33
2016,8,4,15,15,873.5,95.0,4.55,19.5,715.5,198.61,117.4
2016,8,4,15,30,862.0,93.0,4.5,19.0,674.0,138.89,79.88
2016,8,4,15,45,848.5,89.5,4.45,19.0,628.5,84.7,67.16
2016,8,4,16,0,835.0,86.0,4.4,19.0,583.0,82.05,65.14
2016,8,4,16,15,815.0,83.0,4.35,18.5,534.0,71.72,56.6
2016,8,4,16,30,795.0,80.0,4.3,18.0,485.0,69.62,55.1
2016,8,4,16,45,771.0,75.5,4.25,17.5,434.0,66.29,52.51
2016,8,4,17,0,747.0,71.0,4.2,17.0,383.0,62.85,49.79
2016,8,4,17,15,711.0,66.5,4.1,16.5,331.0,59.12,46.75
2016,8,4,17,30,675.0,62.0,4.0,16.0,279.0,55.35,43.6
2016,8,4,17,45,624.5,56.0,3.9,15.5,228.0,46.31,35.64
2016,8,4,18,0,574.0,50.0,3.8,15.0,177.0,41.46,31.24
2016,8,4,18,15,491.0,41.5,3.65,14.5,130.5,34.4,24.68
2016,8,4,18,30,408.0,33.0,3.5,14.0,84.0,27.38,17.88
2016,8,4,18,45,268.5,22.0,3.4,13.5,49.0,18.1,6.31
2016,8,4,19,0,129.0,11.0,3.3,13.0,14.0,8.65,0.0
2016,8,4,19,15,64.5,5.5,3.3,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,64.0,6.5,2.7,13.0,8.5,0.0,0.0
2016,8,5,5,30,128.0,13.0,2.8,13.0,17.0,57.74,0.0
2016,8,5,5,45,266.0,25.5,2.9,13.5,53.5,167.51,111.53
2016,8,5,6,0,404.0,38.0,3.0,14.0,90.0,265.27,210.63
2016,8,5,6,15,487.0,46.5,3.0,14.5,138.0,342.17,279.63
2016,8,5,6,30,570.0,55.0,3.0,15.0,186.0,426.55,352.03
2016,8,5,6,45,285.0,60.5,3.0,15.5,126.0,270.16,225.29
2016,8,5,7,0,0.0,66.0,3.0,16.0,66.0,50.7,37.45
2016,8,5,7,15,0.0,82.0,2.9,16.5,82.0,64.07,48.71
2016,8,5,7,30,0.0,98.0,2.8,17.0,98.0,77.45,59.66
2016,8,5,7,45,2.5,131.0,2.75,17.5,132.5,108.39,85.05
2016,8,5,8,0,5.0,164.0,2.7,18.0,167.0,139.81,110.35
2016,8,5,8,15,17.0,196.0,2.65,18.5,206.5,178.73,141.6
2016,8,5,8,30,29.0,228.0,2.6,19.0,246.0,236.46,187.12
2016,8,5,8,45,178.0,257.5,2.55,19.5,378.0,421.24,333.85
2016,8,5,9,0,327.0,287.0,2.5,20.0,510.0,612.52,476.4
2016,8,5,9,15,618.5,191.0,2.45,20.5,643.5,820.56,627.34
2016,8,5,9,30,910.0,95.0,2.4,21.0,777.0,979.52,730.38
2016,8,5,9,45,911.5,100.5,2.4,22.0,811.0,989.36,731.03
2016,8,5,10,0,913.0,106.0,2.4,23.0,845.0,995.06,730.6
2016,8,5,10,15,920.0,107.5,2.45,23.5,874.5,997.82,730.36
2016,8,5,10,30,927.0,109.0,2.5,24.0,904.0,996.52,727.64
2016,8,5,10,45,932.5,109.5,2.55,24.5,927.0,988.76,720.9
2016,8,5,11,0,938.0,110.0,2.6,25.0,950.0,976.95,711.73
2016,8,5,11,15,941.0,110.5,2.65,25.5,965.0,958.87,698.63
2016,8,5,11,30,944.0,111.0,2.7,26.0,980.0,936.93,683.15
2016,8,5,11,45,946.0,111.0,2.75,26.5,988.0,909.92,664.42
2016,8,5,12,0,948.0,111.0,2.8,27.0,996.0,879.34,643.39
2016,8,5,12,15,947.5,111.0,2.9,27.0,995.5,843.37,620.3
2016,8,5,12,30,947.0,111.0,3.0,27.0,995.0,804.29,594.73
2016,8,5,12,45,946.5,110.0,3.1,27.5,987.0,761.47,563.38
2016,8,5,13,0,946.0,109.0,3.2,28.0,979.0,715.9,529.41
2016,8,5,13,15,943.0,108.0,3.3,28.0,963.0,666.25,492.69
2016,8,5,13,30,940.0,107.0,3.4,28.0,947.0,614.43,453.26
2016,8,5,13,45,934.5,106.5,3.5,28.0,923.0,559.77,410.45
2016,8,5,14,0,929.0,106.0,3.6,28.0,899.0,503.61,365.1
2016,8,5,14,15,922.0,104.5,3.65,27.5,869.0,444.9,317.03
2016,8,5,14,30,915.0,103.0,3.7,27.0,839.0,385.35,266.94
2016,8,5,14,45,904.5,101.5,3.8,27.0,802.0,324.27,214.67
2016,8,5,15,0,894.0,100.0,3.9,27.0,765.0,263.26,163.44
2016,8,5,15,15,881.5,98.0,3.9,26.5,722.5,201.95,116.29
2016,8,5,15,30,869.0,96.0,3.9,26.0,680.0,141.47,79.38
2016,8,5,15,45,851.5,94.0,3.95,25.5,633.0,87.46,67.69
2016,8,5,16,0,834.0,92.0,4.0,25.0,586.0,77.67,59.89
2016,8,5,16,15,812.5,88.5,3.95,24.0,536.0,75.4,58.45
2016,8,5,16,30,791.0,85.0,3.9,23.0,486.0,73.05,56.9
2016,8,5,16,45,757.5,82.0,3.85,22.5,432.5,70.74,55.25
2016,8,5,17,0,724.0,79.0,3.8,22.0,379.0,68.44,53.58
2016,8,5,17,15,684.0,74.0,3.65,21.0,326.5,59.55,46.27
2016,8,5,17,30,644.0,69.0,3.5,20.0,274.0,55.83,43.3
2016,8,5,17,45,576.5,63.0,3.4,19.0,221.5,51.04,39.25
2016,8,5,18,0,509.0,57.0,3.3,18.0,169.0,46.33,35.08
2016,8,5,18,15,420.5,47.0,3.15,17.0,123.0,38.34,27.8
2016,8,5,18,30,332.0,37.0,3.0,16.0,77.0,30.35,20.15
2016,8,5,18,45,194.5,23.5,2.9,15.5,44.0,19.19,5.97
2016,8,5,19,0,57.0,10.0,2.8,15.0,11.0,7.87,0.0
2016,8,5,19,15,28.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,36.5,6.0,2.75,12.0,7.5,0.0,0.0
2016,8,6,5,30,73.0,12.0,2.8,12.0,15.0,36.66,0.0
2016,8,6,5,45,207.0,26.0,2.85,12.5,49.5,140.24,90.37
2016,8,6,6,0,341.0,40.0,2.9,13.0,84.0,237.3,188.77
2016,8,6,6,15,426.5,50.5,2.9,13.5,130.5,314.78,258.25
2016,8,6,6,30,512.0,61.0,2.9,14.0,177.0,400.18,331.74
2016,8,6,6,45,256.0,67.5,2.9,14.5,125.5,261.57,218.56
2016,8,6,7,0,0.0,74.0,2.9,15.0,74.0,57.96,43.78
2016,8,6,7,15,2.5,106.5,2.9,15.5,108.0,88.76,69.82
2016,8,6,7,30,5.0,139.0,2.9,16.0,142.0,120.15,95.73
2016,8,6,7,45,5.0,151.0,2.9,16.5,153.5,129.53,102.92
2016,8,6,8,0,5.0,163.0,2.9,17.0,165.0,139.03,110.15
2016,8,6,8,15,11.0,187.0,2.95,17.5,193.0,165.14,131.01
2016,8,6,8,30,17.0,211.0,3.0,18.0,221.0,191.46,151.7
2016,8,6,8,45,24.5,238.0,3.05,19.0,254.0,222.12,175.26
2016,8,6,9,0,32.0,265.0,3.1,20.0,287.0,273.29,214.34
2016,8,6,9,15,68.0,306.5,3.15,20.5,356.5,347.57,271.71
2016,8,6,9,30,104.0,348.0,3.2,21.0,426.0,421.96,327.65
2016,8,6,9,45,281.0,328.0,3.25,21.5,552.0,611.23,470.61
2016,8,6,10,0,458.0,308.0,3.3,22.0,678.0,777.91,590.2
2016,8,6,10,15,684.5,209.5,3.4,22.0,785.0,900.33,678.88
2016,8,6,10,30,911.0,111.0,3.5,22.0,892.0,985.19,735.1
2016,8,6,10,45,915.5,112.5,3.6,22.5,914.0,977.57,727.76
2016,8,6,11,0,920.0,114.0,3.7,23.0,936.0,965.95,718.63
2016,8,6,11,15,922.5,114.5,3.75,23.0,951.0,947.64,706.2
2016,8,6,11,30,925.0,115.0,3.8,23.0,966.0,925.56,691.31
2016,8,6,11,45,925.5,116.0,3.9,23.5,972.5,898.54,672.07
2016,8,6,12,0,926.0,117.0,4.0,24.0,979.0,868.05,650.49
2016,8,6,12,15,925.5,117.0,4.05,24.0,978.5,832.65,626.49
2016,8,6,12,30,925.0,117.0,4.1,24.0,978.0,794.21,599.93
2016,8,6,12,45,917.5,120.5,4.2,24.0,968.5,750.77,568.06
2016,8,6,13,0,910.0,124.0,4.3,24.0,959.0,705.08,533.85
2016,8,6,13,15,907.0,123.0,4.3,23.5,943.0,656.8,497.65
2016,8,6,13,30,904.0,122.0,4.3,23.0,927.0,606.46,458.77
2016,8,6,13,45,899.5,120.5,4.35,23.0,904.5,553.14,415.67
2016,8,6,14,0,895.0,119.0,4.4,23.0,882.0,498.32,370.17
2016,8,6,14,15,888.5,117.5,4.45,22.5,852.5,441.43,322.41
2016,8,6,14,30,882.0,116.0,4.5,22.0,823.0,383.71,272.66
2016,8,6,14,45,873.5,113.5,4.55,22.0,787.0,324.18,220.48
2016,8,6,15,0,865.0,111.0,4.6,22.0,751.0,264.54,169.22
2016,8,6,15,15,852.5,108.5,4.6,21.5,710.0,197.84,116.77
2016,8,6,15,30,840.0,106.0,4.6,21.0,669.0,137.65,78.91
2016,8,6,15,45,826.5,102.0,4.6,20.5,623.5,83.23,65.54
2016,8,6,16,0,813.0,98.0,4.6,20.0,578.0,81.13,64.12
2016,8,6,16,15,792.0,94.5,4.55,19.0,528.5,79.05,62.81
2016,8,6,16,30,771.0,91.0,4.5,18.0,479.0,76.88,61.41
2016,8,6,16,45,747.5,85.0,4.5,17.5,428.0,72.76,58.17
2016,8,6,17,0,724.0,79.0,4.5,17.0,377.0,68.47,54.74
2016,8,6,17,15,684.5,74.0,4.4,16.5,324.5,59.59,47.18
2016,8,6,17,30,645.0,69.0,4.3,16.0,272.0,55.87,44.06
2016,8,6,17,45,591.0,61.5,4.2,15.5,221.0,50.1,38.99
2016,8,6,18,0,537.0,54.0,4.1,15.0,170.0,44.28,33.68
2016,8,6,18,15,447.0,44.5,3.95,14.5,123.5,36.55,26.49
2016,8,6,18,30,357.0,35.0,3.8,14.0,77.0,28.86,18.95
2016,8,6,18,45,211.5,22.0,3.65,13.5,43.5,18.01,4.14
2016,8,6,19,0,66.0,9.0,3.5,13.0,10.0,7.08,0.0
2016,8,6,19,15,33.0,4.5,3.45,12.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,63.5,6.0,3.25,12.0,7.5,0.0,0.0
2016,8,7,5,30,127.0,12.0,3.3,12.0,15.0,57.01,0.0
2016,8,7,5,45,274.5,23.5,3.4,12.5,51.5,168.71,105.43
2016,8,7,6,0,422.0,35.0,3.5,13.0,88.0,272.86,216.98
2016,8,7,6,15,506.5,43.0,3.5,13.5,136.0,350.99,288.09
2016,8,7,6,30,591.0,51.0,3.5,14.0,184.0,436.85,362.47
2016,8,7,6,45,409.0,85.5,3.5,14.5,188.5,382.79,319.37
2016,8,7,7,0,227.0,120.0,3.5,15.0,193.0,299.85,249.85
2016,8,7,7,15,214.0,144.0,3.45,15.5,223.0,325.72,270.27
2016,8,7,7,30,201.0,168.0,3.4,16.0,253.0,332.4,274.36
2016,8,7,7,45,517.5,121.5,3.4,16.5,377.5,586.29,479.0
2016,8,7,8,0,834.0,75.0,3.4,17.0,502.0,810.38,643.68
2016,8,7,8,15,853.0,78.0,3.35,17.5,552.0,844.44,662.97
2016,8,7,8,30,872.0,81.0,3.3,18.0,602.0,885.0,687.92
2016,8,7,8,45,888.5,82.5,3.3,19.0,649.0,918.87,706.69
2016,8,7,9,0,905.0,84.0,3.3,20.0,696.0,949.71,723.11
2016,8,7,9,15,916.0,86.0,3.3,20.5,737.5,972.63,735.35
2016,8,7,9,30,927.0,88.0,3.3,21.0,779.0,991.88,745.16
2016,8,7,9,45,931.0,92.0,3.3,21.5,814.0,1002.74,749.41
2016,8,7,10,0,935.0,96.0,3.3,22.0,849.0,1009.48,751.09
2016,8,7,10,15,941.5,97.0,3.3,22.5,879.0,1011.32,749.68
2016,8,7,10,30,948.0,98.0,3.3,23.0,909.0,1009.05,745.76
2016,8,7,10,45,953.5,98.5,3.35,23.5,932.0,1001.19,738.71
2016,8,7,11,0,959.0,99.0,3.4,24.0,955.0,989.2,729.13
2016,8,7,11,15,962.0,99.5,3.45,24.0,970.0,970.84,716.89
2016,8,7,11,30,965.0,100.0,3.5,24.0,985.0,948.53,702.11
2016,8,7,11,45,967.0,99.5,3.55,24.5,992.5,920.6,682.27
2016,8,7,12,0,969.0,99.0,3.6,25.0,1000.0,889.02,660.04
2016,8,7,12,15,969.0,99.0,3.6,25.0,1000.0,852.8,635.64
2016,8,7,12,30,969.0,99.0,3.6,25.0,1000.0,813.34,608.93
2016,8,7,12,45,970.0,97.5,3.65,25.5,992.5,770.26,576.93
2016,8,7,13,0,971.0,96.0,3.7,26.0,985.0,724.24,541.87
2016,8,7,13,15,968.5,95.5,3.7,25.5,969.5,674.1,504.87
2016,8,7,13,30,966.0,95.0,3.7,25.0,954.0,621.66,464.97
2016,8,7,13,45,963.5,93.0,3.75,25.0,931.0,565.98,420.58
2016,8,7,14,0,961.0,91.0,3.8,25.0,908.0,508.46,373.34
2016,8,7,14,15,955.0,90.0,3.8,24.5,878.0,448.69,323.53
2016,8,7,14,30,949.0,89.0,3.8,24.0,848.0,387.9,271.52
2016,8,7,14,45,941.5,87.0,3.8,24.0,811.5,325.25,216.94
2016,8,7,15,0,934.0,85.0,3.8,24.0,775.0,262.3,163.14
2016,8,7,15,15,923.0,83.5,3.75,23.5,733.0,199.11,113.74
2016,8,7,15,30,912.0,82.0,3.7,23.0,691.0,136.54,75.04
2016,8,7,15,45,898.0,79.5,3.65,23.0,644.0,79.88,62.04
2016,8,7,16,0,884.0,77.0,3.6,23.0,597.0,77.57,60.34
2016,8,7,16,15,864.5,74.5,3.5,22.0,546.0,74.99,58.61
2016,8,7,16,30,845.0,72.0,3.4,21.0,495.0,72.28,56.74
2016,8,7,16,45,819.0,68.5,3.35,20.5,442.0,62.24,48.41
2016,8,7,17,0,793.0,65.0,3.3,20.0,389.0,59.23,46.08
2016,8,7,17,15,756.0,61.0,3.15,19.0,335.5,55.63,43.25
2016,8,7,17,30,719.0,57.0,3.0,18.0,282.0,52.02,40.32
2016,8,7,17,45,663.0,52.0,2.9,17.5,229.0,47.38,36.27
2016,8,7,18,0,607.0,47.0,2.8,17.0,176.0,42.81,32.1
2016,8,7,18,15,517.5,39.0,2.6,16.0,128.0,32.65,22.89
2016,8,7,18,30,428.0,31.0,2.4,15.0,80.0,25.91,16.27
2016,8,7,18,45,214.0,15.5,2.25,14.5,40.0,12.61,0.08
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,63.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,8,8,5,30,126.0,11.0,2.3,13.0,14.0,56.08,0.0
2016,8,8,5,45,274.0,22.0,2.55,13.5,49.5,166.74,98.84
2016,8,8,6,0,422.0,33.0,2.8,14.0,85.0,271.71,214.5
2016,8,8,6,15,505.5,40.5,2.75,14.5,132.0,348.65,284.33
2016,8,8,6,30,589.0,48.0,2.7,15.0,179.0,433.33,357.07
2016,8,8,6,45,639.5,54.0,2.65,16.0,230.5,498.36,410.54
2016,8,8,7,0,690.0,60.0,2.6,17.0,282.0,569.99,466.22
2016,8,8,7,15,382.5,113.5,2.55,17.5,240.5,431.99,353.69
2016,8,8,7,30,75.0,167.0,2.5,18.0,199.0,218.72,176.85
2016,8,8,7,45,445.0,121.0,2.5,19.0,344.5,518.45,420.43
2016,8,8,8,0,815.0,75.0,2.5,20.0,490.0,796.32,621.95
2016,8,8,8,15,834.5,78.0,2.5,20.5,539.5,830.25,640.21
2016,8,8,8,30,854.0,81.0,2.5,21.0,589.0,870.83,664.87
2016,8,8,8,45,868.5,83.5,2.55,21.5,635.0,903.66,684.19
2016,8,8,9,0,883.0,86.0,2.6,22.0,681.0,933.44,701.33
2016,8,8,9,15,894.0,88.0,2.65,22.5,722.0,956.03,713.58
2016,8,8,9,30,905.0,90.0,2.7,23.0,763.0,975.03,723.51
2016,8,8,9,45,916.0,90.0,2.8,24.0,799.5,988.09,728.63
2016,8,8,10,0,927.0,90.0,2.9,25.0,836.0,997.3,731.32
2016,8,8,10,15,933.5,91.0,2.95,25.0,865.5,999.26,731.86
2016,8,8,10,30,940.0,92.0,3.0,25.0,895.0,997.14,729.93
2016,8,8,10,45,943.0,94.0,3.15,25.5,917.0,988.62,723.37
2016,8,8,11,0,946.0,96.0,3.3,26.0,939.0,976.02,714.23
2016,8,8,11,15,949.0,97.0,3.4,26.0,954.5,958.42,702.92
2016,8,8,11,30,952.0,98.0,3.5,26.0,970.0,936.88,689.06
2016,8,8,11,45,951.5,99.5,3.65,26.5,977.0,908.98,669.91
2016,8,8,12,0,951.0,101.0,3.8,27.0,984.0,877.55,648.36
2016,8,8,12,15,951.5,101.0,3.9,27.0,983.5,842.23,625.09
2016,8,8,12,30,952.0,101.0,4.0,27.0,983.0,803.69,599.43
2016,8,8,12,45,950.0,101.0,4.15,27.0,975.0,760.33,568.62
2016,8,8,13,0,948.0,101.0,4.3,27.0,967.0,714.29,534.81
2016,8,8,13,15,945.0,100.5,4.35,26.5,951.5,664.75,498.23
2016,8,8,13,30,942.0,100.0,4.4,26.0,936.0,613.03,458.84
2016,8,8,13,45,939.0,98.5,4.45,26.0,913.0,558.57,415.23
2016,8,8,14,0,936.0,97.0,4.5,26.0,890.0,502.36,368.97
2016,8,8,14,15,929.5,95.5,4.5,25.5,860.5,443.25,319.71
2016,8,8,14,30,923.0,94.0,4.5,25.0,831.0,383.25,268.39
2016,8,8,14,45,916.5,92.0,4.55,25.0,795.0,322.26,215.22
2016,8,8,15,0,910.0,90.0,4.6,25.0,759.0,260.87,162.73
2016,8,8,15,15,898.5,88.0,4.55,24.5,717.0,198.59,114.09
2016,8,8,15,30,887.0,86.0,4.5,24.0,675.0,137.01,75.97
2016,8,8,15,45,874.0,82.5,4.45,24.0,629.0,81.08,62.83
2016,8,8,16,0,861.0,79.0,4.4,24.0,583.0,78.25,60.68
2016,8,8,16,15,841.5,76.5,4.3,23.0,533.0,75.73,59.01
2016,8,8,16,30,822.0,74.0,4.2,22.0,483.0,66.09,51.24
2016,8,8,16,45,798.0,69.5,4.1,21.5,431.0,62.56,48.5
2016,8,8,17,0,774.0,65.0,4.0,21.0,379.0,58.91,45.61
2016,8,8,17,15,736.0,61.0,3.9,20.0,326.0,55.33,42.81
2016,8,8,17,30,698.0,57.0,3.8,19.0,273.0,51.74,39.91
2016,8,8,17,45,645.5,51.0,3.7,18.0,221.0,46.38,35.3
2016,8,8,18,0,593.0,45.0,3.6,17.0,169.0,41.0,30.48
2016,8,8,18,15,503.0,37.5,3.5,16.0,122.0,31.37,21.73
2016,8,8,18,30,413.0,30.0,3.4,15.0,75.0,25.04,15.4
2016,8,8,18,45,206.5,15.0,3.35,14.5,37.5,12.2,0.0
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,5,15,69.0,5.0,2.95,13.0,6.5,0.0,0.0
2016,8,9,5,30,138.0,10.0,3.0,13.0,13.0,60.06,0.0
2016,8,9,5,45,289.5,20.5,3.1,13.5,48.5,171.68,95.95
2016,8,9,6,0,441.0,31.0,3.2,14.0,84.0,279.81,220.61
2016,8,9,6,15,524.0,38.0,3.1,14.5,131.5,352.79,288.01
2016,8,9,6,30,607.0,45.0,3.0,15.0,179.0,438.17,361.65
2016,8,9,6,45,327.5,83.0,2.95,15.5,157.5,329.65,273.81
2016,8,9,7,0,48.0,121.0,2.9,16.0,136.0,150.96,122.66
2016,8,9,7,15,53.0,142.0,2.75,16.5,161.5,176.17,143.6
2016,8,9,7,30,58.0,163.0,2.6,17.0,187.0,201.48,163.76
2016,8,9,7,45,71.5,188.0,2.5,18.0,221.5,238.39,192.73
2016,8,9,8,0,85.0,213.0,2.4,19.0,256.0,275.73,221.25
2016,8,9,8,15,224.5,222.5,2.25,19.5,352.0,445.23,354.79
2016,8,9,8,30,364.0,232.0,2.1,20.0,448.0,583.79,458.12
2016,8,9,8,45,629.0,156.0,1.95,20.5,564.5,784.06,602.09
2016,8,9,9,0,894.0,80.0,1.8,21.0,681.0,938.73,700.85
2016,8,9,9,15,905.0,82.0,1.75,21.5,722.5,961.58,710.45
2016,8,9,9,30,916.0,84.0,1.7,22.0,764.0,980.79,719.09
2016,8,9,9,45,926.0,84.0,1.65,23.0,800.0,993.02,721.87
2016,8,9,10,0,936.0,84.0,1.6,24.0,836.0,1001.35,722.28
2016,8,9,10,15,942.0,85.0,1.6,24.5,865.0,1002.9,720.67
2016,8,9,10,30,948.0,86.0,1.6,25.0,894.0,1000.33,716.71
2016,8,9,10,45,953.5,86.5,1.6,26.0,916.5,992.63,708.33
2016,8,9,11,0,959.0,87.0,1.6,27.0,939.0,980.81,697.61
2016,8,9,11,15,961.5,87.5,1.65,27.5,954.0,962.16,684.84
2016,8,9,11,30,964.0,88.0,1.7,28.0,969.0,939.57,669.72
2016,8,9,11,45,965.5,88.0,1.8,29.0,976.0,911.82,650.64
2016,8,9,12,0,967.0,88.0,1.9,30.0,983.0,880.42,629.21
2016,8,9,12,15,967.0,88.0,2.05,30.0,982.5,844.34,607.57
2016,8,9,12,30,967.0,88.0,2.2,30.0,982.0,805.0,583.41
2016,8,9,12,45,958.5,92.5,2.35,30.5,972.5,760.4,552.75
2016,8,9,13,0,950.0,97.0,2.5,31.0,963.0,713.45,518.94
2016,8,9,13,15,947.0,96.0,2.65,31.0,947.0,663.38,483.09
2016,8,9,13,30,944.0,95.0,2.8,31.0,931.0,611.14,444.4
2016,8,9,13,45,938.0,95.0,3.0,31.0,907.0,556.16,402.46
2016,8,9,14,0,932.0,95.0,3.2,31.0,883.0,499.72,357.84
2016,8,9,14,15,925.5,93.5,3.3,30.5,853.0,440.77,310.29
2016,8,9,14,30,919.0,92.0,3.4,30.0,823.0,380.93,260.61
2016,8,9,14,45,908.5,91.5,3.5,30.0,786.0,320.05,209.02
2016,8,9,15,0,898.0,91.0,3.6,30.0,749.0,259.22,158.4
2016,8,9,15,15,886.0,88.5,3.65,29.5,707.0,197.17,111.07
2016,8,9,15,30,874.0,86.0,3.7,29.0,665.0,135.92,73.93
2016,8,9,15,45,856.5,84.5,3.75,28.5,618.5,81.83,62.27
2016,8,9,16,0,839.0,83.0,3.8,28.0,572.0,80.2,61.29
2016,8,9,16,15,818.5,80.0,3.75,27.0,522.0,69.9,53.17
2016,8,9,16,30,798.0,77.0,3.7,26.0,472.0,67.7,51.74
2016,8,9,16,45,767.5,74.0,3.7,25.5,420.0,65.23,49.96
2016,8,9,17,0,737.0,71.0,3.7,25.0,368.0,62.76,48.13
2016,8,9,17,15,698.0,66.0,3.55,24.0,315.5,58.62,44.92
2016,8,9,17,30,659.0,61.0,3.4,23.0,263.0,50.28,37.97
2016,8,9,17,45,599.0,55.0,3.25,22.5,211.5,45.35,33.72
2016,8,9,18,0,539.0,49.0,3.1,22.0,160.0,40.47,29.34
2016,8,9,18,15,446.5,40.0,2.95,21.0,114.5,33.02,22.6
2016,8,9,18,30,354.0,31.0,2.8,20.0,69.0,25.64,15.35
2016,8,9,18,45,177.0,15.5,2.65,19.0,34.5,12.56,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,29.0,4.0,2.4,12.5,4.5,0.0,0.0
2016,8,10,5,30,58.0,8.0,2.6,13.0,9.0,28.34,0.0
2016,8,10,5,45,176.0,22.5,2.8,14.0,40.5,121.63,61.46
2016,8,10,6,0,294.0,37.0,3.0,15.0,72.0,214.59,167.86
2016,8,10,6,15,379.5,48.5,2.95,15.5,116.5,291.07,236.77
2016,8,10,6,30,465.0,60.0,2.9,16.0,161.0,375.82,309.57
2016,8,10,6,45,517.0,69.5,2.9,16.5,210.5,444.09,366.61
2016,8,10,7,0,569.0,79.0,2.9,17.0,260.0,515.59,423.83
2016,8,10,7,15,314.5,121.0,2.85,17.5,224.0,374.69,308.5
2016,8,10,7,30,60.0,163.0,2.8,18.0,188.0,203.63,164.57
2016,8,10,7,45,201.5,177.0,2.8,18.5,276.5,349.12,284.58
2016,8,10,8,0,343.0,191.0,2.8,19.0,365.0,506.81,407.64
2016,8,10,8,15,552.5,152.5,2.75,19.5,464.5,676.56,535.69
2016,8,10,8,30,762.0,114.0,2.7,20.0,564.0,840.17,649.07
2016,8,10,8,45,780.0,117.5,2.65,21.0,610.0,875.85,667.68
2016,8,10,9,0,798.0,121.0,2.6,22.0,656.0,908.74,685.07
2016,8,10,9,15,812.0,124.5,2.6,22.5,697.5,934.76,699.32
2016,8,10,9,30,826.0,128.0,2.6,23.0,739.0,957.39,711.28
2016,8,10,9,45,852.5,122.0,2.6,24.0,779.5,978.22,720.66
2016,8,10,10,0,879.0,116.0,2.6,25.0,820.0,982.05,718.92
2016,8,10,10,15,886.5,118.0,2.6,25.5,849.5,985.57,718.69
2016,8,10,10,30,894.0,120.0,2.6,26.0,879.0,985.11,716.02
2016,8,10,10,45,900.5,120.5,2.65,27.0,902.0,978.25,708.45
2016,8,10,11,0,907.0,121.0,2.7,28.0,925.0,967.42,698.53
2016,8,10,11,15,910.5,121.5,2.75,28.5,940.5,949.9,685.85
2016,8,10,11,30,914.0,122.0,2.8,29.0,956.0,928.59,670.85
2016,8,10,11,45,917.0,122.0,2.9,29.5,964.0,902.71,653.32
2016,8,10,12,0,920.0,122.0,3.0,30.0,972.0,873.28,633.46
2016,8,10,12,15,920.0,122.0,3.05,30.0,971.5,838.05,610.65
2016,8,10,12,30,920.0,122.0,3.1,30.0,971.0,799.76,585.4
2016,8,10,12,45,917.5,122.0,3.2,30.0,962.5,756.79,555.35
2016,8,10,13,0,915.0,122.0,3.3,30.0,954.0,711.3,522.76
2016,8,10,13,15,911.5,121.5,3.4,30.0,938.0,662.46,486.89
2016,8,10,13,30,908.0,121.0,3.5,30.0,922.0,611.59,448.46
2016,8,10,13,45,904.0,119.0,3.6,30.0,899.0,557.52,406.5
2016,8,10,14,0,900.0,117.0,3.7,30.0,876.0,501.92,362.0
2016,8,10,14,15,892.5,115.0,3.75,29.5,845.5,443.59,314.71
2016,8,10,14,30,885.0,113.0,3.8,29.0,815.0,384.57,265.54
2016,8,10,14,45,876.5,110.5,3.85,29.0,778.5,324.47,214.43
2016,8,10,15,0,868.0,108.0,3.9,29.0,742.0,264.27,164.16
2016,8,10,15,15,855.0,105.5,3.9,28.5,700.0,203.53,117.76
2016,8,10,15,30,842.0,103.0,3.9,28.0,658.0,136.25,75.5
2016,8,10,15,45,826.5,99.0,3.9,27.5,611.5,81.54,62.31
2016,8,10,16,0,811.0,95.0,3.9,27.0,565.0,79.3,60.82
2016,8,10,16,15,789.0,91.5,3.8,26.0,515.0,77.11,59.46
2016,8,10,16,30,767.0,88.0,3.7,25.0,465.0,74.85,58.01
2016,8,10,16,45,739.0,83.0,3.65,24.5,413.5,71.3,55.33
2016,8,10,17,0,711.0,78.0,3.6,24.0,362.0,62.48,48.1
2016,8,10,17,15,669.0,72.0,3.45,23.0,309.0,58.05,44.62
2016,8,10,17,30,627.0,66.0,3.3,22.0,256.0,53.56,40.97
2016,8,10,17,45,568.5,58.5,3.15,21.0,205.5,47.7,35.98
2016,8,10,18,0,510.0,51.0,3.0,20.0,155.0,41.83,30.75
2016,8,10,18,15,415.0,41.0,2.9,19.0,109.5,33.67,23.32
2016,8,10,18,30,320.0,31.0,2.8,18.0,64.0,25.53,15.23
2016,8,10,18,45,160.0,15.5,2.7,17.5,32.0,12.55,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
