Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,125.0,18.5,1.8,13.0,33.0,92.83,41.13
2016,8,11,6,0,250.0,37.0,2.1,14.0,66.0,191.59,149.53
2016,8,11,6,15,334.0,50.5,2.1,14.5,110.0,265.65,216.26
2016,8,11,6,30,418.0,64.0,2.1,15.0,154.0,352.66,290.71
2016,8,11,6,45,474.0,75.0,2.1,16.0,203.5,423.19,348.74
2016,8,11,7,0,530.0,86.0,2.1,17.0,253.0,497.42,407.06
2016,8,11,7,15,573.5,94.0,2.1,17.5,304.5,562.35,456.46
2016,8,11,7,30,617.0,102.0,2.1,18.0,356.0,628.63,504.89
2016,8,11,7,45,648.5,109.0,2.1,19.0,407.0,684.9,542.39
2016,8,11,8,0,680.0,116.0,2.1,20.0,458.0,740.68,578.31
2016,8,11,8,15,704.5,121.5,2.1,21.0,507.5,787.71,606.96
2016,8,11,8,30,729.0,127.0,2.1,22.0,557.0,833.03,633.71
2016,8,11,8,45,748.5,131.0,2.15,23.0,603.0,869.93,654.57
2016,8,11,9,0,768.0,135.0,2.2,24.0,649.0,897.25,668.73
2016,8,11,9,15,782.5,139.0,2.2,24.5,690.5,923.87,683.23
2016,8,11,9,30,797.0,143.0,2.2,25.0,732.0,947.17,695.44
2016,8,11,9,45,832.0,133.5,2.25,26.0,774.5,972.71,708.23
2016,8,11,10,0,867.0,124.0,2.3,27.0,817.0,980.41,709.44
2016,8,11,10,15,874.5,126.0,2.35,27.5,846.5,983.78,709.56
2016,8,11,10,30,882.0,128.0,2.4,28.0,876.0,983.21,707.34
2016,8,11,10,45,888.5,129.0,2.45,28.5,899.0,976.76,701.53
2016,8,11,11,0,895.0,130.0,2.5,29.0,922.0,966.36,693.38
2016,8,11,11,15,898.5,130.5,2.5,29.5,937.5,948.84,680.38
2016,8,11,11,30,902.0,131.0,2.5,30.0,953.0,927.56,665.16
2016,8,11,11,45,905.5,130.5,2.55,30.5,961.0,901.76,647.55
2016,8,11,12,0,909.0,130.0,2.6,31.0,969.0,872.43,627.7
2016,8,11,12,15,909.0,130.0,2.6,31.0,968.5,837.35,604.98
2016,8,11,12,30,909.0,130.0,2.6,31.0,968.0,799.23,579.72
2016,8,11,12,45,902.0,133.0,2.65,31.5,958.0,755.63,548.3
2016,8,11,13,0,895.0,136.0,2.7,32.0,948.0,709.82,514.78
2016,8,11,13,15,891.0,135.5,2.75,32.0,932.0,661.29,479.68
2016,8,11,13,30,887.0,135.0,2.8,32.0,916.0,610.82,442.17
2016,8,11,13,45,884.5,131.5,2.9,32.0,893.0,557.27,401.43
2016,8,11,14,0,882.0,128.0,3.0,32.0,870.0,502.09,358.09
2016,8,11,14,15,874.0,126.5,3.05,31.5,839.5,444.66,312.29
2016,8,11,14,30,866.0,125.0,3.1,31.0,809.0,386.6,264.66
2016,8,11,14,45,858.0,121.0,3.2,31.0,772.5,322.82,211.69
2016,8,11,15,0,850.0,117.0,3.3,31.0,736.0,261.39,161.16
2016,8,11,15,15,836.0,114.5,3.35,30.5,694.0,200.33,115.03
2016,8,11,15,30,822.0,112.0,3.4,30.0,652.0,140.51,78.79
2016,8,11,15,45,806.5,107.5,3.45,29.5,605.5,86.59,65.92
2016,8,11,16,0,791.0,103.0,3.5,29.0,559.0,84.23,64.37
2016,8,11,16,15,767.5,99.0,3.5,28.0,508.5,81.88,62.92
2016,8,11,16,30,744.0,95.0,3.5,27.0,458.0,73.35,56.28
2016,8,11,16,45,714.0,89.0,3.55,26.5,406.0,69.51,53.37
2016,8,11,17,0,684.0,83.0,3.6,26.0,354.0,65.54,50.3
2016,8,11,17,15,640.5,77.0,3.5,24.5,301.5,61.25,47.08
2016,8,11,17,30,597.0,71.0,3.4,23.0,249.0,56.93,43.7
2016,8,11,17,45,534.0,62.5,3.3,22.0,198.5,50.45,38.18
2016,8,11,18,0,471.0,54.0,3.2,21.0,148.0,43.93,32.39
2016,8,11,18,15,375.5,42.5,3.0,20.0,103.5,34.7,24.03
2016,8,11,18,30,280.0,31.0,2.8,19.0,59.0,25.42,14.82
2016,8,11,18,45,140.0,15.5,2.65,18.5,29.5,12.55,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.0,17.5,2.05,13.5,34.5,106.44,41.05
2016,8,12,6,0,300.0,35.0,2.3,14.0,69.0,217.32,169.39
2016,8,12,6,15,389.0,46.5,2.25,14.5,114.5,296.25,241.01
2016,8,12,6,30,478.0,58.0,2.2,15.0,160.0,383.91,316.15
2016,8,12,6,45,540.0,66.0,2.2,16.0,211.0,457.86,376.91
2016,8,12,7,0,602.0,74.0,2.2,17.0,262.0,535.85,437.93
2016,8,12,7,15,313.0,111.5,2.15,17.5,210.5,383.09,313.79
2016,8,12,7,30,24.0,149.0,2.1,18.0,159.0,146.66,116.86
2016,8,12,7,45,28.0,169.5,2.1,19.0,182.5,183.36,146.42
2016,8,12,8,0,32.0,190.0,2.1,20.0,206.0,206.5,163.9
2016,8,12,8,15,49.5,219.0,2.1,21.0,247.0,250.96,198.27
2016,8,12,8,30,67.0,248.0,2.1,22.0,288.0,295.9,232.07
2016,8,12,8,45,209.0,261.0,2.1,23.0,398.0,459.62,358.07
2016,8,12,9,0,351.0,274.0,2.1,24.0,508.0,629.64,480.73
2016,8,12,9,15,604.0,194.0,2.15,25.0,626.5,821.15,615.0
2016,8,12,9,30,857.0,114.0,2.2,26.0,745.0,962.62,703.91
2016,8,12,9,45,867.5,115.5,2.25,27.0,781.0,976.1,707.55
2016,8,12,10,0,878.0,117.0,2.3,28.0,817.0,985.82,710.14
2016,8,12,10,15,885.5,118.5,2.35,28.5,846.5,988.75,709.95
2016,8,12,10,30,893.0,120.0,2.4,29.0,876.0,987.73,707.43
2016,8,12,10,45,898.0,121.5,2.5,29.5,898.0,980.32,701.51
2016,8,12,11,0,903.0,123.0,2.6,30.0,920.0,968.95,693.2
2016,8,12,11,15,906.0,123.5,2.7,30.0,935.0,950.9,682.1
2016,8,12,11,30,909.0,124.0,2.8,30.0,950.0,929.08,668.61
2016,8,12,11,45,911.0,124.0,2.9,30.5,957.5,902.3,650.56
2016,8,12,12,0,913.0,124.0,3.0,31.0,965.0,872.04,630.24
2016,8,12,12,15,913.0,124.0,3.1,31.0,964.0,836.86,607.83
2016,8,12,12,30,913.0,124.0,3.2,31.0,963.0,798.62,582.95
2016,8,12,12,45,921.0,117.5,3.35,31.5,957.5,757.94,553.79
2016,8,12,13,0,929.0,111.0,3.5,32.0,952.0,713.97,521.62
2016,8,12,13,15,925.5,110.5,3.55,32.0,936.0,664.44,485.26
2016,8,12,13,30,922.0,110.0,3.6,32.0,920.0,612.82,446.36
2016,8,12,13,45,917.0,109.0,3.7,32.0,896.5,558.19,404.2
2016,8,12,14,0,912.0,108.0,3.8,32.0,873.0,502.06,359.54
2016,8,12,14,15,905.0,106.5,3.8,31.5,842.5,443.51,312.25
2016,8,12,14,30,898.0,105.0,3.8,31.0,812.0,384.17,263.02
2016,8,12,14,45,889.0,103.0,3.8,31.0,775.5,323.39,211.63
2016,8,12,15,0,880.0,101.0,3.8,31.0,739.0,262.56,161.14
2016,8,12,15,15,867.5,98.5,3.7,30.5,697.0,201.06,114.42
2016,8,12,15,30,855.0,96.0,3.6,30.0,655.0,140.44,77.8
2016,8,12,15,45,839.0,93.0,3.55,29.5,608.5,78.12,59.0
2016,8,12,16,0,823.0,90.0,3.5,29.0,562.0,76.36,57.91
2016,8,12,16,15,801.0,86.5,3.35,28.5,512.0,74.03,56.3
2016,8,12,16,30,779.0,83.0,3.2,28.0,462.0,71.62,54.61
2016,8,12,16,45,749.5,78.5,3.1,27.5,409.5,68.26,52.1
2016,8,12,17,0,720.0,74.0,3.0,27.0,357.0,64.82,49.49
2016,8,12,17,15,678.0,68.5,2.75,26.0,304.0,55.74,42.09
2016,8,12,17,30,636.0,63.0,2.5,25.0,251.0,51.51,38.69
2016,8,12,17,45,573.5,56.0,2.3,24.5,200.0,45.91,33.87
2016,8,12,18,0,511.0,49.0,2.1,24.0,149.0,40.33,28.88
2016,8,12,18,15,412.0,39.0,1.8,23.0,104.0,32.11,21.48
2016,8,12,18,30,313.0,29.0,1.5,22.0,59.0,23.92,13.14
2016,8,12,18,45,156.5,14.5,1.25,21.0,29.5,11.78,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,17.0,2.2,14.5,33.5,105.8,32.38
2016,8,13,6,0,301.0,34.0,2.4,15.0,67.0,217.73,168.46
2016,8,13,6,15,391.5,44.5,2.3,15.5,112.0,296.63,240.34
2016,8,13,6,30,482.0,55.0,2.2,16.0,157.0,384.36,315.36
2016,8,13,6,45,543.5,62.5,2.15,17.0,207.5,457.56,375.28
2016,8,13,7,0,605.0,70.0,2.1,18.0,258.0,534.81,435.36
2016,8,13,7,15,646.5,76.0,2.1,19.0,309.5,598.83,482.21
2016,8,13,7,30,688.0,82.0,2.1,20.0,361.0,663.98,527.06
2016,8,13,7,45,720.5,85.5,2.15,21.5,413.0,715.07,559.22
2016,8,13,8,0,753.0,89.0,2.2,23.0,465.0,770.04,593.03
2016,8,13,8,15,775.5,93.0,2.15,24.0,514.5,815.68,619.63
2016,8,13,8,30,798.0,97.0,2.1,25.0,564.0,859.28,644.1
2016,8,13,8,45,817.5,99.0,2.1,26.0,610.5,895.39,663.41
2016,8,13,9,0,837.0,101.0,2.1,27.0,657.0,928.68,680.56
2016,8,13,9,15,850.0,103.5,2.1,27.5,698.0,941.04,685.26
2016,8,13,9,30,863.0,106.0,2.1,28.0,739.0,961.77,695.64
2016,8,13,9,45,881.0,103.5,2.15,29.0,777.0,978.4,702.45
2016,8,13,10,0,899.0,101.0,2.2,30.0,815.0,991.37,707.01
2016,8,13,10,15,906.5,102.0,2.25,30.5,845.0,993.99,706.58
2016,8,13,10,30,914.0,103.0,2.3,31.0,875.0,992.59,703.85
2016,8,13,10,45,919.5,104.0,2.4,32.0,897.5,985.23,696.64
2016,8,13,11,0,925.0,105.0,2.5,33.0,920.0,973.83,687.04
2016,8,13,11,15,928.5,105.5,2.55,33.0,935.5,956.11,675.93
2016,8,13,11,30,932.0,106.0,2.6,33.0,951.0,934.52,662.45
2016,8,13,11,45,933.5,106.5,2.7,33.5,958.5,907.42,644.56
2016,8,13,12,0,935.0,107.0,2.8,34.0,966.0,876.76,624.37
2016,8,13,12,15,935.5,107.0,2.9,34.0,965.5,841.45,602.33
2016,8,13,12,30,936.0,107.0,3.0,34.0,965.0,802.95,577.99
2016,8,13,12,45,922.0,114.5,3.1,34.5,953.5,757.31,545.69
2016,8,13,13,0,908.0,122.0,3.2,35.0,942.0,709.72,511.14
2016,8,13,13,15,904.5,121.0,3.3,34.5,926.0,660.53,476.82
2016,8,13,13,30,901.0,120.0,3.4,34.0,910.0,609.32,439.82
2016,8,13,13,45,896.0,119.0,3.5,34.0,886.5,555.53,398.77
2016,8,13,14,0,891.0,118.0,3.6,34.0,863.0,500.29,355.3
2016,8,13,14,15,883.5,116.0,3.6,33.5,832.5,442.14,308.88
2016,8,13,14,30,876.0,114.0,3.6,33.0,802.0,383.3,260.65
2016,8,13,14,45,866.0,112.0,3.65,33.0,765.0,323.33,210.54
2016,8,13,15,0,856.0,110.0,3.7,33.0,728.0,263.44,161.4
2016,8,13,15,15,842.5,107.0,3.65,32.5,686.0,196.38,110.96
2016,8,13,15,30,829.0,104.0,3.6,32.0,644.0,135.77,74.4
2016,8,13,15,45,812.5,100.5,3.6,31.5,597.5,82.34,61.94
2016,8,13,16,0,796.0,97.0,3.6,31.0,551.0,80.44,60.77
2016,8,13,16,15,772.0,93.0,3.5,30.5,500.5,77.93,59.04
2016,8,13,16,30,748.0,89.0,3.4,30.0,450.0,75.32,57.22
2016,8,13,16,45,718.5,84.0,3.3,29.5,398.5,66.31,50.05
2016,8,13,17,0,689.0,79.0,3.2,29.0,347.0,62.92,47.48
2016,8,13,17,15,645.0,73.0,3.0,28.0,294.5,58.52,44.08
2016,8,13,17,30,601.0,67.0,2.8,27.0,242.0,54.08,40.53
2016,8,13,17,45,538.0,59.0,2.65,26.0,192.0,47.89,35.31
2016,8,13,18,0,475.0,51.0,2.5,25.0,142.0,41.67,29.85
2016,8,13,18,15,374.5,40.0,2.3,24.0,98.0,32.75,21.84
2016,8,13,18,30,274.0,29.0,2.1,23.0,54.0,23.83,12.62
2016,8,13,18,45,137.0,14.5,1.95,22.0,27.0,11.41,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,133.0,17.5,2.1,15.5,31.5,94.89,19.33
2016,8,14,6,0,266.0,35.0,2.2,16.0,63.0,200.16,153.36
2016,8,14,6,15,355.5,47.0,2.2,16.5,107.5,280.15,225.92
2016,8,14,6,30,445.0,59.0,2.2,17.0,152.0,367.38,300.43
2016,8,14,6,45,503.5,68.5,2.2,17.5,201.5,439.51,360.22
2016,8,14,7,0,562.0,78.0,2.2,18.0,251.0,515.49,420.44
2016,8,14,7,15,605.0,85.0,2.2,19.0,302.5,580.36,468.7
2016,8,14,7,30,648.0,92.0,2.2,20.0,354.0,646.49,514.91
2016,8,14,7,45,678.0,98.5,2.25,21.5,405.5,702.15,550.74
2016,8,14,8,0,708.0,105.0,2.3,23.0,457.0,757.17,584.84
2016,8,14,8,15,732.0,109.5,2.3,23.5,506.0,803.45,613.72
2016,8,14,8,30,756.0,114.0,2.3,24.0,555.0,842.16,636.85
2016,8,14,8,45,774.0,118.0,2.3,25.0,601.0,878.37,656.68
2016,8,14,9,0,792.0,122.0,2.3,26.0,647.0,911.77,674.27
2016,8,14,9,15,806.0,125.5,2.3,26.5,688.0,937.73,688.07
2016,8,14,9,30,820.0,129.0,2.3,27.0,729.0,960.29,699.63
2016,8,14,9,45,826.0,134.0,2.35,28.0,763.5,973.06,704.01
2016,8,14,10,0,832.0,139.0,2.4,29.0,798.0,981.98,706.07
2016,8,14,10,15,840.0,141.0,2.45,29.5,827.5,985.8,706.43
2016,8,14,10,30,848.0,143.0,2.5,30.0,857.0,985.67,704.45
2016,8,14,10,45,856.0,143.5,2.55,30.5,880.0,980.02,699.14
2016,8,14,11,0,864.0,144.0,2.6,31.0,903.0,955.27,681.85
2016,8,14,11,15,868.0,145.0,2.65,31.5,918.5,938.8,670.11
2016,8,14,11,30,872.0,146.0,2.7,32.0,934.0,918.64,656.01
2016,8,14,11,45,876.0,145.0,2.8,32.5,942.0,893.18,638.95
2016,8,14,12,0,880.0,144.0,2.9,33.0,950.0,864.29,619.67
2016,8,14,12,15,880.0,144.0,2.95,33.0,949.5,829.7,597.55
2016,8,14,12,30,880.0,144.0,3.0,33.0,949.0,792.17,572.59
2016,8,14,12,45,882.5,141.0,3.05,33.5,942.0,751.32,543.16
2016,8,14,13,0,885.0,138.0,3.1,34.0,935.0,707.71,511.26
2016,8,14,13,15,881.0,137.0,3.15,34.0,918.5,658.94,476.04
2016,8,14,13,30,877.0,136.0,3.2,34.0,902.0,608.28,438.47
2016,8,14,13,45,866.5,137.0,3.3,34.0,877.0,553.99,397.3
2016,8,14,14,0,856.0,138.0,3.4,34.0,852.0,500.09,355.07
2016,8,14,14,15,847.0,136.0,3.45,33.5,821.0,441.49,308.79
2016,8,14,14,30,838.0,134.0,3.5,33.0,790.0,382.53,260.91
2016,8,14,14,45,824.5,132.5,3.55,33.0,752.5,322.59,211.28
2016,8,14,15,0,811.0,131.0,3.6,33.0,715.0,263.34,163.03
2016,8,14,15,15,795.5,128.0,3.6,32.5,672.5,203.73,118.43
2016,8,14,15,30,780.0,125.0,3.6,32.0,630.0,145.62,83.52
2016,8,14,15,45,760.5,120.5,3.65,31.5,583.5,86.87,65.63
2016,8,14,16,0,741.0,116.0,3.7,31.0,537.0,84.9,64.43
2016,8,14,16,15,715.0,111.0,3.65,30.0,487.0,82.35,62.83
2016,8,14,16,30,689.0,106.0,3.6,29.0,437.0,79.7,61.13
2016,8,14,16,45,657.0,99.5,3.6,28.0,385.5,75.82,58.36
2016,8,14,17,0,625.0,93.0,3.6,27.0,334.0,71.82,55.41
2016,8,14,17,15,578.0,85.0,3.45,26.0,282.0,66.38,51.16
2016,8,14,17,30,531.0,77.0,3.3,25.0,230.0,60.85,46.66
2016,8,14,17,45,468.5,66.5,3.2,24.0,181.5,53.1,40.07
2016,8,14,18,0,406.0,56.0,3.1,23.0,133.0,45.22,33.11
2016,8,14,18,15,309.0,42.5,2.95,22.0,90.5,32.46,21.73
2016,8,14,18,30,212.0,29.0,2.8,21.0,48.0,22.11,10.99
2016,8,14,18,45,106.0,14.5,2.65,20.0,24.0,11.41,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,184.5,15.5,2.75,13.5,35.0,118.64,11.98
2016,8,15,6,0,369.0,31.0,2.9,14.0,70.0,250.78,193.33
2016,8,15,6,15,465.0,40.0,2.85,14.5,117.0,334.75,272.11
2016,8,15,6,30,561.0,49.0,2.8,15.0,164.0,428.07,352.61
2016,8,15,6,45,622.0,55.0,2.75,15.5,217.0,502.89,415.14
2016,8,15,7,0,683.0,61.0,2.7,16.0,270.0,577.65,474.62
2016,8,15,7,15,343.5,96.5,2.65,16.5,202.0,391.22,323.31
2016,8,15,7,30,4.0,132.0,2.6,17.0,134.0,114.37,90.2
2016,8,15,7,45,10.5,153.5,2.55,18.0,159.0,138.47,110.0
2016,8,15,8,0,17.0,175.0,2.5,19.0,184.0,162.88,129.22
2016,8,15,8,15,35.0,207.0,2.45,19.5,227.0,226.36,179.9
2016,8,15,8,30,53.0,239.0,2.4,20.0,270.0,274.99,217.6
2016,8,15,8,45,179.5,261.0,2.4,21.0,377.5,435.07,342.52
2016,8,15,9,0,306.0,283.0,2.4,22.0,485.0,600.77,464.16
2016,8,15,9,15,612.5,188.0,2.45,22.5,624.5,828.19,628.9
2016,8,15,9,30,919.0,93.0,2.5,23.0,764.0,1005.54,743.64
2016,8,15,9,45,927.5,95.0,2.55,24.0,800.5,1018.2,746.25
2016,8,15,10,0,936.0,97.0,2.6,25.0,837.0,1026.82,748.0
2016,8,15,10,15,942.5,98.5,2.65,25.5,867.0,1028.84,747.12
2016,8,15,10,30,949.0,100.0,2.7,26.0,897.0,1026.68,743.76
2016,8,15,10,45,952.5,101.5,2.8,27.0,919.0,1017.44,735.05
2016,8,15,11,0,956.0,103.0,2.9,28.0,941.0,1004.06,723.86
2016,8,15,11,15,958.5,103.5,2.95,28.5,956.0,984.69,709.98
2016,8,15,11,30,961.0,104.0,3.0,29.0,971.0,961.37,693.69
2016,8,15,11,45,961.0,105.0,3.15,29.5,978.0,932.5,674.59
2016,8,15,12,0,961.0,106.0,3.3,30.0,985.0,900.02,653.05
2016,8,15,12,15,961.0,106.0,3.4,30.0,984.0,863.22,629.51
2016,8,15,12,30,961.0,106.0,3.5,30.0,983.0,823.18,603.59
2016,8,15,12,45,949.0,112.0,3.6,30.0,971.0,776.5,571.24
2016,8,15,13,0,937.0,118.0,3.7,30.0,959.0,727.71,536.12
2016,8,15,13,15,933.5,117.0,3.75,30.0,942.5,676.95,498.64
2016,8,15,13,30,930.0,116.0,3.8,30.0,926.0,624.1,458.56
2016,8,15,13,45,924.0,115.0,3.85,30.0,901.5,568.08,414.96
2016,8,15,14,0,918.0,114.0,3.9,30.0,877.0,510.67,368.93
2016,8,15,14,15,910.0,112.5,3.9,29.5,845.5,450.94,320.41
2016,8,15,14,30,902.0,111.0,3.9,29.0,814.0,390.52,269.99
2016,8,15,14,45,892.5,108.5,3.9,29.0,776.5,328.59,217.31
2016,8,15,15,0,883.0,106.0,3.9,29.0,739.0,266.68,165.58
2016,8,15,15,15,869.5,103.5,3.85,28.5,696.0,204.43,117.99
2016,8,15,15,30,856.0,101.0,3.8,28.0,653.0,135.87,75.04
2016,8,15,15,45,840.0,97.0,3.75,27.5,605.5,80.89,61.85
2016,8,15,16,0,824.0,93.0,3.7,27.0,558.0,78.53,60.26
2016,8,15,16,15,800.5,89.5,3.6,26.0,507.0,76.23,58.79
2016,8,15,16,30,777.0,86.0,3.5,25.0,456.0,73.85,57.24
2016,8,15,16,45,748.0,80.5,3.45,24.5,403.0,69.82,54.14
2016,8,15,17,0,719.0,75.0,3.4,24.0,350.0,65.68,50.89
2016,8,15,17,15,674.5,69.5,3.25,23.0,296.5,56.48,43.3
2016,8,15,17,30,630.0,64.0,3.1,22.0,243.0,52.27,39.84
2016,8,15,17,45,566.5,56.0,3.0,21.0,192.0,45.94,34.37
2016,8,15,18,0,503.0,48.0,2.9,20.0,141.0,39.59,28.65
2016,8,15,18,15,395.0,37.5,2.8,19.0,96.0,30.92,20.65
2016,8,15,18,30,287.0,27.0,2.7,18.0,51.0,22.3,10.74
2016,8,15,18,45,143.5,13.5,2.65,17.0,25.5,10.62,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,5,45,144.5,16.5,2.0,12.5,31.0,101.81,0.0
2016,8,16,6,0,289.0,33.0,2.3,13.0,62.0,213.23,163.55
2016,8,16,6,15,384.5,44.0,2.25,13.5,107.5,295.37,240.52
2016,8,16,6,30,480.0,55.0,2.2,14.0,153.0,386.99,319.6
2016,8,16,6,45,541.0,63.5,2.2,15.0,203.5,461.44,381.27
2016,8,16,7,0,602.0,72.0,2.2,16.0,254.0,539.91,443.05
2016,8,16,7,15,302.5,101.5,2.15,16.5,193.0,367.82,303.17
2016,8,16,7,30,3.0,131.0,2.1,17.0,132.0,112.8,88.82
2016,8,16,7,45,30.0,165.0,2.1,18.0,180.0,181.76,145.98
2016,8,16,8,0,57.0,199.0,2.1,19.0,228.0,240.31,192.54
2016,8,16,8,15,70.0,224.5,2.1,20.0,263.0,277.74,220.82
2016,8,16,8,30,83.0,250.0,2.1,21.0,298.0,315.34,248.62
2016,8,16,8,45,191.0,266.5,2.15,22.0,389.0,452.86,354.07
2016,8,16,9,0,299.0,283.0,2.2,23.0,480.0,595.37,457.49
2016,8,16,9,15,579.5,199.5,2.2,24.0,611.0,809.49,610.06
2016,8,16,9,30,860.0,116.0,2.2,25.0,742.0,988.61,724.09
2016,8,16,9,45,860.5,123.0,2.25,26.0,775.5,998.55,724.9
2016,8,16,10,0,861.0,130.0,2.3,27.0,809.0,1004.39,724.97
2016,8,16,10,15,869.0,132.0,2.35,27.5,839.0,993.35,715.86
2016,8,16,10,30,877.0,134.0,2.4,28.0,869.0,992.97,713.88
2016,8,16,10,45,883.0,135.0,2.45,28.5,891.5,985.73,707.55
2016,8,16,11,0,889.0,136.0,2.5,29.0,914.0,974.55,698.91
2016,8,16,11,15,892.5,137.0,2.55,29.5,929.0,957.15,686.44
2016,8,16,11,30,896.0,138.0,2.6,30.0,944.0,935.98,671.7
2016,8,16,11,45,898.5,138.0,2.65,30.5,951.5,909.4,653.55
2016,8,16,12,0,901.0,138.0,2.7,31.0,959.0,879.34,633.2
2016,8,16,12,15,901.0,137.5,2.75,31.0,958.0,843.53,610.32
2016,8,16,12,30,901.0,137.0,2.8,31.0,957.0,804.71,584.86
2016,8,16,12,45,893.0,140.0,2.85,31.5,946.5,760.08,552.67
2016,8,16,13,0,885.0,143.0,2.9,32.0,936.0,713.33,518.45
2016,8,16,13,15,881.0,142.0,2.95,32.0,919.5,664.26,482.93
2016,8,16,13,30,877.0,141.0,3.0,32.0,903.0,613.29,445.01
2016,8,16,13,45,872.5,138.5,3.05,32.0,879.0,559.3,403.77
2016,8,16,14,0,868.0,136.0,3.1,32.0,855.0,503.91,360.16
2016,8,16,14,15,859.5,134.0,3.1,31.5,824.0,445.79,313.82
2016,8,16,14,30,851.0,132.0,3.1,31.0,793.0,386.07,265.0
2016,8,16,14,45,842.0,128.5,3.15,31.0,756.5,324.97,214.02
2016,8,16,15,0,833.0,125.0,3.2,31.0,720.0,264.04,163.95
2016,8,16,15,15,818.5,122.0,3.15,30.5,677.0,203.07,117.93
2016,8,16,15,30,804.0,119.0,3.1,30.0,634.0,143.45,81.91
2016,8,16,15,45,787.5,114.0,3.1,29.5,587.5,90.84,69.46
2016,8,16,16,0,771.0,109.0,3.1,29.0,541.0,88.25,67.75
2016,8,16,16,15,745.5,104.0,3.05,28.5,490.5,78.68,60.21
2016,8,16,16,30,720.0,99.0,3.0,28.0,440.0,75.82,58.17
2016,8,16,16,45,689.5,92.5,3.0,27.5,388.0,71.74,55.07
2016,8,16,17,0,659.0,86.0,3.0,27.0,336.0,67.52,51.8
2016,8,16,17,15,612.0,79.0,2.9,25.5,283.0,62.58,48.04
2016,8,16,17,30,565.0,72.0,2.8,24.0,230.0,57.59,44.06
2016,8,16,17,45,499.0,62.0,2.75,23.0,180.5,50.01,37.55
2016,8,16,18,0,433.0,52.0,2.7,22.0,131.0,42.34,30.7
2016,8,16,18,15,327.5,39.5,2.6,21.0,88.0,32.27,21.51
2016,8,16,18,30,222.0,27.0,2.5,20.0,45.0,22.15,9.73
2016,8,16,18,45,111.0,13.5,2.45,19.0,22.5,10.62,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,118.0,16.5,2.2,14.0,28.5,86.73,0.0
2016,8,17,6,0,236.0,33.0,2.5,15.0,57.0,185.82,140.17
2016,8,17,6,15,329.0,46.0,2.45,15.5,100.0,264.08,213.53
2016,8,17,6,30,422.0,59.0,2.4,16.0,143.0,356.78,293.11
2016,8,17,6,45,485.0,68.0,2.35,17.0,192.5,430.81,354.34
2016,8,17,7,0,548.0,77.0,2.3,18.0,242.0,509.03,415.94
2016,8,17,7,15,593.5,84.5,2.3,18.5,294.0,576.07,467.01
2016,8,17,7,30,639.0,92.0,2.3,19.0,346.0,644.62,516.22
2016,8,17,7,45,475.5,141.0,2.3,20.0,344.5,579.06,461.86
2016,8,17,8,0,312.0,190.0,2.3,21.0,343.0,487.88,387.58
2016,8,17,8,15,533.0,151.0,2.25,22.0,445.0,668.66,523.23
2016,8,17,8,30,754.0,112.0,2.2,23.0,547.0,843.78,641.21
2016,8,17,8,45,772.0,116.5,2.2,24.0,593.0,880.54,660.12
2016,8,17,9,0,790.0,121.0,2.2,25.0,639.0,914.49,678.06
2016,8,17,9,15,805.0,124.0,2.25,25.5,680.5,940.84,692.59
2016,8,17,9,30,820.0,127.0,2.3,26.0,722.0,963.79,704.93
2016,8,17,9,45,836.0,127.0,2.35,27.0,759.5,980.88,712.09
2016,8,17,10,0,852.0,127.0,2.4,28.0,797.0,994.21,716.91
2016,8,17,10,15,860.5,128.5,2.45,28.5,826.5,983.4,707.85
2016,8,17,10,30,869.0,130.0,2.5,29.0,856.0,983.1,705.91
2016,8,17,10,45,872.5,132.5,2.6,30.0,878.0,975.02,698.08
2016,8,17,11,0,876.0,135.0,2.7,31.0,900.0,963.06,687.96
2016,8,17,11,15,880.0,136.0,2.8,31.0,915.0,946.34,677.67
2016,8,17,11,30,884.0,137.0,2.9,31.0,930.0,925.87,665.0
2016,8,17,11,45,883.5,138.5,3.0,31.5,937.0,898.28,646.4
2016,8,17,12,0,883.0,140.0,3.1,32.0,944.0,867.37,625.64
2016,8,17,12,15,883.0,140.0,3.15,32.0,943.0,832.49,603.16
2016,8,17,12,30,883.0,140.0,3.2,32.0,942.0,794.64,578.01
2016,8,17,12,45,875.0,143.0,3.3,32.5,931.5,750.6,546.26
2016,8,17,13,0,867.0,146.0,3.4,33.0,921.0,704.5,512.48
2016,8,17,13,15,863.0,145.0,3.45,33.0,904.0,656.14,477.27
2016,8,17,13,30,859.0,144.0,3.5,33.0,887.0,610.52,442.83
2016,8,17,13,45,854.5,141.0,3.55,33.0,863.5,555.35,400.73
2016,8,17,14,0,850.0,138.0,3.6,33.0,840.0,498.89,356.38
2016,8,17,14,15,841.0,136.0,3.65,32.5,809.0,440.32,309.84
2016,8,17,14,30,832.0,134.0,3.7,32.0,778.0,381.41,261.71
2016,8,17,14,45,823.5,130.0,3.75,32.0,741.5,321.13,211.4
2016,8,17,15,0,815.0,126.0,3.8,32.0,705.0,261.0,162.01
2016,8,17,15,15,799.5,122.5,3.8,31.5,662.5,200.58,116.53
2016,8,17,15,30,784.0,119.0,3.8,31.0,620.0,141.69,80.98
2016,8,17,15,45,767.5,114.0,3.85,30.5,573.5,90.43,68.89
2016,8,17,16,0,751.0,109.0,3.9,30.0,527.0,81.05,61.59
2016,8,17,16,15,725.0,104.0,3.85,29.0,477.0,78.31,59.81
2016,8,17,16,30,699.0,99.0,3.8,28.0,427.0,75.48,57.92
2016,8,17,16,45,668.0,92.0,3.8,27.0,375.5,71.08,54.66
2016,8,17,17,0,637.0,85.0,3.8,26.0,324.0,66.52,51.2
2016,8,17,17,15,589.0,78.0,3.65,24.5,272.5,61.6,47.41
2016,8,17,17,30,541.0,71.0,3.5,23.0,221.0,56.62,43.4
2016,8,17,17,45,474.5,61.0,3.4,22.0,172.0,49.06,36.86
2016,8,17,18,0,408.0,51.0,3.3,21.0,123.0,41.41,30.0
2016,8,17,18,15,303.0,38.0,3.15,20.0,81.5,30.96,20.41
2016,8,17,18,30,198.0,25.0,3.0,19.0,40.0,19.11,6.77
2016,8,17,18,45,99.0,12.5,2.9,18.5,20.0,9.83,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,89.5,16.5,2.15,13.5,25.0,73.88,0.0
2016,8,18,6,0,179.0,33.0,2.4,14.0,50.0,158.16,118.15
2016,8,18,6,15,264.5,48.5,2.4,14.5,92.0,232.6,188.36
2016,8,18,6,30,350.0,64.0,2.4,15.0,134.0,316.0,260.83
2016,8,18,6,45,402.0,78.0,2.4,16.0,180.5,383.18,317.15
2016,8,18,7,0,454.0,92.0,2.4,17.0,227.0,454.23,374.07
2016,8,18,7,15,326.0,124.5,2.35,17.5,231.5,396.95,326.2
2016,8,18,7,30,198.0,157.0,2.3,18.0,236.0,327.38,267.62
2016,8,18,7,45,395.5,145.5,2.3,19.0,330.0,519.41,419.38
2016,8,18,8,0,593.0,134.0,2.3,20.0,424.0,697.86,550.68
2016,8,18,8,15,620.0,141.0,2.25,21.0,472.0,746.91,580.22
2016,8,18,8,30,647.0,148.0,2.2,22.0,520.0,794.52,608.87
2016,8,18,8,45,659.0,157.5,2.2,23.0,563.0,828.94,628.06
2016,8,18,9,0,671.0,167.0,2.2,24.0,606.0,860.65,645.16
2016,8,18,9,15,687.5,172.0,2.25,24.5,646.5,889.03,661.51
2016,8,18,9,30,704.0,177.0,2.3,25.0,687.0,914.38,675.78
2016,8,18,9,45,648.0,217.0,2.35,26.0,704.5,900.68,662.72
2016,8,18,10,0,592.0,257.0,2.4,27.0,722.0,875.25,641.08
2016,8,18,10,15,603.0,261.5,2.45,27.5,750.0,889.58,648.76
2016,8,18,10,30,614.0,266.0,2.5,28.0,778.0,895.35,650.63
2016,8,18,10,45,624.5,268.0,2.6,29.0,800.5,894.9,647.71
2016,8,18,11,0,635.0,270.0,2.7,30.0,823.0,890.86,642.55
2016,8,18,11,15,640.0,272.0,2.75,30.0,837.5,878.16,633.93
2016,8,18,11,30,645.0,274.0,2.8,30.0,852.0,862.08,623.14
2016,8,18,11,45,653.5,271.5,2.9,30.5,860.5,841.95,608.86
2016,8,18,12,0,662.0,269.0,3.0,31.0,869.0,818.5,592.27
2016,8,18,12,15,662.0,268.5,3.05,31.0,868.5,786.72,570.72
2016,8,18,12,30,662.0,268.0,3.1,31.0,868.0,752.44,547.2
2016,8,18,12,45,659.5,267.0,3.15,31.5,859.5,713.7,519.15
2016,8,18,13,0,657.0,266.0,3.2,32.0,851.0,673.1,489.4
2016,8,18,13,15,652.0,263.5,3.25,32.0,835.0,628.2,457.07
2016,8,18,13,30,647.0,261.0,3.3,32.0,819.0,582.18,423.15
2016,8,18,13,45,644.0,254.5,3.4,32.0,797.5,533.41,386.52
2016,8,18,14,0,641.0,248.0,3.5,32.0,776.0,483.82,348.21
2016,8,18,14,15,630.0,243.5,3.55,31.5,746.0,431.82,307.73
2016,8,18,14,30,619.0,239.0,3.6,31.0,716.0,380.29,266.62
2016,8,18,14,45,613.5,228.5,3.65,31.0,682.5,326.95,223.05
2016,8,18,15,0,608.0,218.0,3.7,31.0,649.0,273.94,180.3
2016,8,18,15,15,589.5,211.0,3.7,30.0,607.5,220.51,140.98
2016,8,18,15,30,571.0,204.0,3.7,29.0,566.0,170.1,110.23
2016,8,18,15,45,556.5,192.0,3.75,28.5,523.0,125.11,97.87
2016,8,18,16,0,542.0,180.0,3.8,28.0,480.0,119.42,93.78
2016,8,18,16,15,513.0,169.0,3.8,27.0,432.0,113.69,89.74
2016,8,18,16,30,484.0,158.0,3.8,26.0,384.0,107.71,85.43
2016,8,18,16,45,451.5,144.5,3.8,25.5,335.0,99.88,79.32
2016,8,18,17,0,419.0,131.0,3.8,25.0,286.0,91.75,72.84
2016,8,18,17,15,372.5,115.5,3.65,23.5,237.5,81.85,64.95
2016,8,18,17,30,326.0,100.0,3.5,22.0,189.0,71.66,56.55
2016,8,18,17,45,267.0,81.0,3.4,21.0,143.5,58.99,45.57
2016,8,18,18,0,208.0,62.0,3.3,20.0,98.0,45.54,33.62
2016,8,18,18,15,142.0,41.0,3.2,19.0,61.5,30.55,20.04
2016,8,18,18,30,76.0,20.0,3.1,18.0,25.0,15.3,3.34
2016,8,18,18,45,38.0,10.0,3.05,17.5,12.5,7.87,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,14.5,2.2,14.0,19.0,45.38,0.0
2016,8,19,6,0,101.0,29.0,2.5,15.0,38.0,99.65,71.79
2016,8,19,6,15,163.5,50.0,2.55,15.5,77.0,165.57,132.69
2016,8,19,6,30,226.0,71.0,2.6,16.0,116.0,236.04,194.1
2016,8,19,6,45,277.5,90.0,2.65,16.5,161.5,301.49,249.92
2016,8,19,7,0,329.0,109.0,2.7,17.0,207.0,386.83,319.59
2016,8,19,7,15,213.0,134.0,2.6,17.5,202.0,325.0,267.3
2016,8,19,7,30,97.0,159.0,2.5,18.0,197.0,234.09,190.72
2016,8,19,7,45,120.5,183.0,2.45,18.5,237.0,297.83,241.61
2016,8,19,8,0,144.0,207.0,2.4,19.0,277.0,345.81,278.45
2016,8,19,8,15,218.5,222.0,2.35,20.0,341.0,429.3,342.67
2016,8,19,8,30,293.0,237.0,2.3,21.0,405.0,537.59,422.4
2016,8,19,8,45,432.5,222.5,2.25,22.0,493.0,678.0,523.44
2016,8,19,9,0,572.0,208.0,2.2,23.0,581.0,801.47,607.71
2016,8,19,9,15,590.0,215.0,2.2,23.5,621.0,831.68,624.73
2016,8,19,9,30,608.0,222.0,2.2,24.0,661.0,867.13,645.67
2016,8,19,9,45,593.5,242.5,2.2,24.5,688.5,866.56,641.87
2016,8,19,10,0,579.0,263.0,2.2,25.0,716.0,870.16,641.11
2016,8,19,10,15,589.5,268.0,2.25,25.5,744.5,879.26,645.29
2016,8,19,10,30,600.0,273.0,2.3,26.0,773.0,889.37,650.01
2016,8,19,10,45,603.0,280.0,2.35,27.0,793.0,886.19,644.72
2016,8,19,11,0,606.0,287.0,2.4,28.0,813.0,879.61,637.41
2016,8,19,11,15,611.0,289.5,2.45,28.0,827.5,867.74,629.36
2016,8,19,11,30,616.0,292.0,2.5,28.0,842.0,852.54,619.16
2016,8,19,11,45,619.0,293.0,2.65,28.5,849.0,831.15,604.29
2016,8,19,12,0,622.0,294.0,2.8,29.0,856.0,806.77,587.28
2016,8,19,12,15,621.5,293.5,2.85,29.0,855.0,775.6,566.06
2016,8,19,12,30,621.0,293.0,2.9,29.0,854.0,742.08,542.95
2016,8,19,12,45,629.0,285.0,3.0,29.5,848.5,706.8,517.61
2016,8,19,13,0,637.0,277.0,3.1,30.0,843.0,668.98,490.01
2016,8,19,13,15,631.5,274.5,3.15,30.0,826.5,624.5,457.77
2016,8,19,13,30,626.0,272.0,3.2,30.0,810.0,579.0,424.05
2016,8,19,13,45,623.0,265.0,3.3,30.0,788.0,530.79,387.66
2016,8,19,14,0,620.0,258.0,3.4,30.0,766.0,481.83,349.64
2016,8,19,14,15,608.5,252.5,3.45,29.5,736.0,429.97,309.12
2016,8,19,14,30,597.0,247.0,3.5,29.0,706.0,378.03,267.58
2016,8,19,14,45,589.0,237.5,3.55,28.5,671.5,325.57,225.04
2016,8,19,15,0,581.0,228.0,3.6,28.0,637.0,273.72,183.37
2016,8,19,15,15,562.0,220.0,3.55,27.5,596.0,221.92,144.64
2016,8,19,15,30,543.0,212.0,3.5,27.0,555.0,172.39,113.83
2016,8,19,15,45,523.0,201.0,3.5,26.5,511.0,129.46,102.26
2016,8,19,16,0,503.0,190.0,3.5,26.0,467.0,124.39,98.66
2016,8,19,16,15,473.5,178.0,3.45,25.5,419.0,118.26,94.1
2016,8,19,16,30,444.0,166.0,3.4,25.0,371.0,111.85,89.25
2016,8,19,16,45,406.0,152.0,3.4,24.5,322.0,103.79,82.95
2016,8,19,17,0,368.0,138.0,3.4,24.0,273.0,95.45,76.27
2016,8,19,17,15,324.0,120.5,3.3,23.0,225.5,85.35,68.07
2016,8,19,17,30,280.0,103.0,3.2,22.0,178.0,73.5,58.11
2016,8,19,17,45,222.0,81.5,3.15,21.0,133.0,58.81,45.38
2016,8,19,18,0,164.0,60.0,3.1,20.0,88.0,43.86,32.13
2016,8,19,18,15,109.0,38.0,3.0,19.0,54.0,28.32,18.05
2016,8,19,18,30,54.0,16.0,2.9,18.0,20.0,12.35,0.5
2016,8,19,18,45,27.0,8.0,2.85,17.5,10.0,6.29,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,12.5,1.75,13.5,16.0,26.67,0.0
2016,8,20,6,0,74.0,25.0,2.0,14.0,32.0,79.59,55.81
2016,8,20,6,15,126.0,48.0,2.0,14.5,69.0,142.3,113.6
2016,8,20,6,30,178.0,71.0,2.0,15.0,106.0,207.6,170.57
2016,8,20,6,45,225.0,93.0,2.0,16.0,150.5,271.85,224.94
2016,8,20,7,0,272.0,115.0,2.0,17.0,195.0,339.45,280.08
2016,8,20,7,15,145.5,127.5,2.0,17.5,171.0,250.37,205.54
2016,8,20,7,30,19.0,140.0,2.0,18.0,147.0,136.04,108.39
2016,8,20,7,45,43.0,169.0,2.0,18.5,189.0,199.4,160.44
2016,8,20,8,0,67.0,198.0,2.0,19.0,231.0,250.38,200.94
2016,8,20,8,15,144.5,222.5,2.0,19.5,302.5,364.8,291.46
2016,8,20,8,30,222.0,247.0,2.0,20.0,374.0,463.49,366.48
2016,8,20,8,45,300.0,253.5,2.05,21.0,439.5,566.85,441.61
2016,8,20,9,0,378.0,260.0,2.1,22.0,505.0,650.42,500.1
2016,8,20,9,15,465.5,252.5,2.15,22.5,574.0,751.99,570.33
2016,8,20,9,30,553.0,245.0,2.2,23.0,643.0,831.42,623.6
2016,8,20,9,45,599.0,234.5,2.3,24.0,685.0,872.26,648.36
2016,8,20,10,0,645.0,224.0,2.4,25.0,727.0,905.05,667.86
2016,8,20,10,15,655.0,228.0,2.45,25.5,755.0,912.62,670.63
2016,8,20,10,30,665.0,232.0,2.5,26.0,783.0,916.65,671.36
2016,8,20,10,45,675.0,233.0,2.65,26.5,805.5,914.22,668.85
2016,8,20,11,0,685.0,234.0,2.8,27.0,828.0,908.15,663.98
2016,8,20,11,15,689.5,236.0,2.9,27.0,842.5,894.25,654.8
2016,8,20,11,30,694.0,238.0,3.0,27.0,857.0,876.9,643.31
2016,8,20,11,45,702.5,235.0,3.15,27.5,865.0,855.17,628.02
2016,8,20,12,0,711.0,232.0,3.3,28.0,873.0,830.04,610.27
2016,8,20,12,15,711.0,231.5,3.4,28.0,872.0,796.98,587.68
2016,8,20,12,30,711.0,231.0,3.5,28.0,871.0,761.3,562.93
2016,8,20,12,45,696.5,237.0,3.6,28.0,859.5,718.13,532.26
2016,8,20,13,0,682.0,243.0,3.7,28.0,848.0,673.74,500.15
2016,8,20,13,15,677.0,241.0,3.7,27.5,831.5,628.23,467.32
2016,8,20,13,30,672.0,239.0,3.7,27.0,815.0,581.49,432.67
2016,8,20,13,45,673.5,230.5,3.75,27.0,794.5,532.31,394.56
2016,8,20,14,0,675.0,222.0,3.8,27.0,774.0,481.8,354.32
2016,8,20,14,15,664.5,218.0,3.8,26.5,744.0,428.54,311.59
2016,8,20,14,30,654.0,214.0,3.8,26.0,714.0,375.6,268.07
2016,8,20,14,45,647.5,205.0,3.85,26.0,680.0,320.9,222.18
2016,8,20,15,0,641.0,196.0,3.9,26.0,646.0,266.57,177.22
2016,8,20,15,15,623.0,189.5,3.85,25.5,605.0,212.78,136.34
2016,8,20,15,30,605.0,183.0,3.8,25.0,564.0,161.2,104.23
2016,8,20,15,45,589.0,173.0,3.8,24.5,520.0,116.51,92.41
2016,8,20,16,0,573.0,163.0,3.8,24.0,476.0,110.52,87.94
2016,8,20,16,15,544.0,153.5,3.7,23.0,428.0,105.36,84.24
2016,8,20,16,30,515.0,144.0,3.6,22.0,380.0,99.99,80.32
2016,8,20,16,45,483.5,131.5,3.55,21.5,331.5,92.51,74.35
2016,8,20,17,0,452.0,119.0,3.5,21.0,283.0,84.76,68.04
