Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,15,403.5,105.5,3.4,20.0,234.5,75.86,60.7
2016,8,20,17,30,355.0,92.0,3.3,19.0,186.0,66.75,52.94
2016,8,20,17,45,296.5,74.5,3.2,18.5,141.0,54.63,42.18
2016,8,20,18,0,238.0,57.0,3.1,18.0,96.0,42.23,30.94
2016,8,20,18,15,161.0,37.5,2.95,17.5,60.0,28.06,17.8
2016,8,20,18,30,84.0,18.0,2.8,17.0,24.0,13.64,0.0
2016,8,20,18,45,42.0,9.0,2.7,16.5,12.0,7.08,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,2.35,13.5,20.0,39.99,0.0
2016,8,21,6,0,125.0,29.0,2.7,14.0,40.0,127.68,91.09
2016,8,21,6,15,199.5,48.0,2.7,14.5,79.5,198.6,159.9
2016,8,21,6,30,274.0,67.0,2.7,15.0,119.0,276.62,228.18
2016,8,21,6,45,336.0,82.0,2.75,15.5,166.0,348.11,289.28
2016,8,21,7,0,398.0,97.0,2.8,16.0,213.0,424.65,352.31
2016,8,21,7,15,219.5,122.5,2.75,16.5,188.5,317.5,262.76
2016,8,21,7,30,41.0,148.0,2.7,17.0,164.0,177.33,143.58
2016,8,21,7,45,101.0,176.0,2.7,18.0,223.0,274.76,223.6
2016,8,21,8,0,161.0,204.0,2.7,19.0,282.0,358.83,289.8
2016,8,21,8,15,181.5,226.5,2.65,19.5,322.5,403.59,323.08
2016,8,21,8,30,202.0,249.0,2.6,20.0,363.0,448.48,355.84
2016,8,21,8,45,298.5,251.5,2.6,21.0,436.5,564.41,442.01
2016,8,21,9,0,395.0,254.0,2.6,22.0,510.0,661.39,510.97
2016,8,21,9,15,548.5,214.5,2.6,22.5,594.5,794.08,604.96
2016,8,21,9,30,702.0,175.0,2.6,23.0,679.0,915.56,685.64
2016,8,21,9,45,685.0,194.5,2.65,23.5,706.5,919.66,685.0
2016,8,21,10,0,668.0,214.0,2.7,24.0,734.0,919.57,682.77
2016,8,21,10,15,678.5,218.0,2.75,24.5,763.0,927.54,686.1
2016,8,21,10,30,689.0,222.0,2.8,25.0,792.0,931.89,687.06
2016,8,21,10,45,699.0,223.0,2.9,25.5,814.5,929.17,683.85
2016,8,21,11,0,709.0,224.0,3.0,26.0,837.0,922.73,678.25
2016,8,21,11,15,713.5,226.0,3.1,26.0,851.5,908.41,668.69
2016,8,21,11,30,718.0,228.0,3.2,26.0,866.0,890.56,656.78
2016,8,21,11,45,723.5,227.0,3.3,26.5,873.5,867.4,640.02
2016,8,21,12,0,729.0,226.0,3.4,27.0,881.0,840.9,620.88
2016,8,21,12,15,728.5,225.5,3.5,27.0,880.0,806.82,597.52
2016,8,21,12,30,728.0,225.0,3.6,27.0,879.0,770.11,571.94
2016,8,21,12,45,743.0,213.5,3.75,27.0,875.5,732.85,545.97
2016,8,21,13,0,758.0,202.0,3.9,27.0,872.0,692.26,516.88
2016,8,21,13,15,753.0,200.5,3.95,26.5,855.0,644.14,481.99
2016,8,21,13,30,748.0,199.0,4.0,26.0,838.0,594.57,444.99
2016,8,21,13,45,742.0,195.5,4.1,26.0,814.0,541.72,403.71
2016,8,21,14,0,736.0,192.0,4.2,26.0,790.0,488.05,360.6
2016,8,21,14,15,725.0,188.5,4.2,25.5,759.5,431.8,314.93
2016,8,21,14,30,714.0,185.0,4.2,25.0,729.0,375.77,268.29
2016,8,21,14,45,701.0,180.0,4.25,24.5,692.5,318.63,220.34
2016,8,21,15,0,688.0,175.0,4.3,24.0,656.0,262.47,173.79
2016,8,21,15,15,670.0,169.5,4.2,23.5,613.5,206.48,130.67
2016,8,21,15,30,652.0,164.0,4.1,23.0,571.0,152.6,96.94
2016,8,21,15,45,630.0,157.0,4.1,22.5,525.5,107.4,85.56
2016,8,21,16,0,608.0,150.0,4.1,22.0,480.0,104.74,83.82
2016,8,21,16,15,578.0,142.0,4.05,21.0,431.0,101.07,81.32
2016,8,21,16,30,548.0,134.0,4.0,20.0,382.0,94.58,76.37
2016,8,21,16,45,511.0,123.5,3.95,19.5,332.5,88.04,71.13
2016,8,21,17,0,474.0,113.0,3.9,19.0,283.0,81.3,65.61
2016,8,21,17,15,423.5,100.5,3.75,18.0,234.0,72.9,58.61
2016,8,21,17,30,373.0,88.0,3.6,17.0,185.0,64.31,51.22
2016,8,21,17,45,308.0,72.0,3.5,16.5,139.5,53.04,41.1
2016,8,21,18,0,243.0,56.0,3.4,16.0,94.0,41.57,30.57
2016,8,21,18,15,162.5,37.0,3.3,15.5,58.0,27.71,17.49
2016,8,21,18,30,82.0,18.0,3.2,15.0,22.0,13.63,0.0
2016,8,21,18,45,41.0,9.0,3.1,15.0,11.0,7.08,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.0,14.5,2.75,13.5,19.5,39.44,0.0
2016,8,22,6,0,122.0,29.0,3.0,14.0,39.0,127.0,88.96
2016,8,22,6,15,198.0,48.0,3.0,14.5,78.5,198.85,159.94
2016,8,22,6,30,274.0,67.0,3.0,15.0,118.0,277.79,229.23
2016,8,22,6,45,159.5,88.5,3.0,15.5,120.5,224.05,185.51
2016,8,22,7,0,45.0,110.0,3.0,16.0,123.0,143.24,116.51
2016,8,22,7,15,58.0,131.5,2.9,16.5,151.5,175.36,143.48
2016,8,22,7,30,71.0,153.0,2.8,17.0,180.0,208.17,170.21
2016,8,22,7,45,109.0,178.0,2.75,17.5,227.0,284.75,232.26
2016,8,22,8,0,147.0,203.0,2.7,18.0,274.0,346.44,280.77
2016,8,22,8,15,124.0,225.0,2.65,18.5,289.0,351.21,281.92
2016,8,22,8,30,101.0,247.0,2.6,19.0,304.0,332.95,265.5
2016,8,22,8,45,204.0,261.0,2.6,20.0,388.5,464.82,367.63
2016,8,22,9,0,307.0,275.0,2.6,21.0,473.0,601.62,467.9
2016,8,22,9,15,492.0,229.0,2.65,21.5,570.0,756.13,580.21
2016,8,22,9,30,677.0,183.0,2.7,22.0,667.0,901.14,679.76
2016,8,22,9,45,683.5,190.5,2.75,23.0,700.0,915.74,684.72
2016,8,22,10,0,690.0,198.0,2.8,24.0,733.0,926.87,688.57
2016,8,22,10,15,700.0,201.0,2.9,24.0,761.5,933.31,692.48
2016,8,22,10,30,710.0,204.0,3.0,24.0,790.0,936.11,694.14
2016,8,22,10,45,716.0,207.0,3.1,24.5,811.0,931.35,689.54
2016,8,22,11,0,722.0,210.0,3.2,25.0,832.0,922.92,682.67
2016,8,22,11,15,726.5,211.0,3.3,25.5,846.5,907.52,671.26
2016,8,22,11,30,731.0,212.0,3.4,26.0,861.0,888.6,657.37
2016,8,22,11,45,734.5,212.0,3.55,26.5,867.5,864.43,640.03
2016,8,22,12,0,738.0,212.0,3.7,27.0,874.0,837.0,620.32
2016,8,22,12,15,737.5,211.5,3.8,27.0,872.5,802.79,596.67
2016,8,22,12,30,737.0,211.0,3.9,27.0,871.0,765.92,570.78
2016,8,22,12,45,700.0,231.5,4.0,27.0,853.0,717.95,535.95
2016,8,22,13,0,663.0,252.0,4.1,27.0,835.0,669.73,500.43
2016,8,22,13,15,658.0,249.5,4.1,26.5,819.0,624.44,467.53
2016,8,22,13,30,653.0,247.0,4.1,26.0,803.0,577.99,432.85
2016,8,22,13,45,651.5,239.5,4.2,26.0,781.0,528.76,394.54
2016,8,22,14,0,650.0,232.0,4.3,26.0,759.0,478.55,354.39
2016,8,22,14,15,639.0,227.5,4.3,25.5,729.0,425.89,311.92
2016,8,22,14,30,628.0,223.0,4.3,25.0,699.0,373.68,268.82
2016,8,22,14,45,619.5,214.5,4.35,24.5,664.5,320.12,224.2
2016,8,22,15,0,611.0,206.0,4.4,24.0,630.0,267.23,180.61
2016,8,22,15,15,592.5,199.0,4.35,23.5,589.5,213.57,139.55
2016,8,22,15,30,574.0,192.0,4.3,23.0,549.0,162.96,107.7
2016,8,22,15,45,555.5,182.0,4.3,22.5,505.0,119.97,96.14
2016,8,22,16,0,537.0,172.0,4.3,22.0,461.0,115.14,92.62
2016,8,22,16,15,507.5,161.5,4.2,21.0,413.5,109.54,88.55
2016,8,22,16,30,478.0,151.0,4.1,20.0,366.0,103.7,84.21
2016,8,22,16,45,444.0,137.5,4.0,19.5,318.0,95.7,77.75
2016,8,22,17,0,410.0,124.0,3.9,19.0,270.0,87.41,70.92
2016,8,22,17,15,362.0,109.0,3.75,18.0,222.0,77.68,62.79
2016,8,22,17,30,314.0,94.0,3.6,17.0,174.0,67.69,54.17
2016,8,22,17,45,256.0,75.0,3.45,16.5,130.0,54.81,42.61
2016,8,22,18,0,198.0,56.0,3.3,16.0,86.0,41.28,30.25
2016,8,22,18,15,128.0,35.0,3.15,15.5,52.0,26.2,16.01
2016,8,22,18,30,58.0,14.0,3.0,15.0,18.0,10.83,0.0
2016,8,22,18,45,29.0,7.0,2.85,15.0,9.0,5.51,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,67.5,14.0,2.2,14.0,19.5,42.19,0.0
2016,8,23,6,0,135.0,28.0,2.5,15.0,39.0,131.99,90.28
2016,8,23,6,15,218.5,45.5,2.5,15.5,79.0,208.22,166.69
2016,8,23,6,30,302.0,63.0,2.5,16.0,119.0,291.35,239.23
2016,8,23,6,45,366.5,76.5,2.55,16.5,166.0,364.37,301.4
2016,8,23,7,0,431.0,90.0,2.6,17.0,213.0,442.66,365.48
2016,8,23,7,15,279.0,122.5,2.55,17.5,208.5,365.03,300.78
2016,8,23,7,30,127.0,155.0,2.5,18.0,204.0,273.17,223.04
2016,8,23,7,45,364.5,140.5,2.45,19.0,308.5,494.47,401.09
2016,8,23,8,0,602.0,126.0,2.4,20.0,413.0,705.52,557.47
2016,8,23,8,15,629.5,132.5,2.35,20.5,461.0,754.86,588.09
2016,8,23,8,30,657.0,139.0,2.3,21.0,509.0,802.76,618.17
2016,8,23,8,45,680.0,143.5,2.3,21.5,554.5,842.36,642.21
2016,8,23,9,0,703.0,148.0,2.3,22.0,600.0,879.58,664.32
2016,8,23,9,15,719.0,152.5,2.3,22.5,640.5,907.3,679.74
2016,8,23,9,30,735.0,157.0,2.3,23.0,681.0,931.89,693.04
2016,8,23,9,45,724.5,172.5,2.35,24.0,710.5,938.92,693.86
2016,8,23,10,0,714.0,188.0,2.4,25.0,740.0,941.87,692.28
2016,8,23,10,15,724.0,191.0,2.45,25.5,768.5,948.23,694.46
2016,8,23,10,30,734.0,194.0,2.5,26.0,797.0,950.87,694.3
2016,8,23,10,45,742.5,195.5,2.6,26.5,819.5,946.76,690.33
2016,8,23,11,0,751.0,197.0,2.7,27.0,842.0,938.86,684.06
2016,8,23,11,15,755.5,198.0,2.75,27.5,856.5,922.97,672.29
2016,8,23,11,30,760.0,199.0,2.8,28.0,871.0,903.47,658.31
2016,8,23,11,45,764.5,198.5,2.9,28.5,878.5,879.01,641.44
2016,8,23,12,0,769.0,198.0,3.0,29.0,886.0,842.81,616.42
2016,8,23,12,15,769.0,197.5,3.1,29.0,885.0,808.98,593.64
2016,8,23,12,30,769.0,197.0,3.2,29.0,884.0,772.44,568.51
2016,8,23,12,45,778.5,189.0,3.3,29.5,878.0,734.15,540.77
2016,8,23,13,0,788.0,181.0,3.4,30.0,872.0,692.78,510.27
2016,8,23,13,15,783.0,179.5,3.45,30.0,855.5,644.56,474.88
2016,8,23,13,30,778.0,178.0,3.5,30.0,839.0,594.81,437.48
2016,8,23,13,45,774.0,174.5,3.6,30.0,815.5,542.79,397.45
2016,8,23,14,0,770.0,171.0,3.7,30.0,792.0,489.63,355.32
2016,8,23,14,15,760.0,168.0,3.75,29.5,761.5,431.29,308.79
2016,8,23,14,30,750.0,165.0,3.8,29.0,731.0,374.05,261.8
2016,8,23,14,45,739.5,160.0,3.9,29.0,695.0,315.53,212.81
2016,8,23,15,0,729.0,155.0,4.0,29.0,659.0,257.63,165.07
2016,8,23,15,15,712.0,150.5,4.0,28.5,616.5,199.96,121.4
2016,8,23,15,30,695.0,146.0,4.0,28.0,574.0,144.18,87.37
2016,8,23,15,45,675.5,139.0,4.0,27.5,528.5,97.42,75.66
2016,8,23,16,0,656.0,132.0,4.0,27.0,483.0,94.32,73.54
2016,8,23,16,15,627.0,125.0,3.95,26.0,434.0,90.85,71.19
2016,8,23,16,30,598.0,118.0,3.9,25.0,385.0,87.23,68.69
2016,8,23,16,45,562.0,109.0,3.85,24.0,335.0,81.92,64.68
2016,8,23,17,0,526.0,100.0,3.8,23.0,285.0,76.42,60.4
2016,8,23,17,15,474.0,89.0,3.65,22.0,235.0,66.04,51.74
2016,8,23,17,30,422.0,78.0,3.5,21.0,185.0,58.16,45.03
2016,8,23,17,45,353.0,64.0,3.4,20.0,139.0,47.96,36.03
2016,8,23,18,0,284.0,50.0,3.3,19.0,93.0,37.63,26.66
2016,8,23,18,15,188.5,33.0,3.2,18.0,56.5,24.94,14.5
2016,8,23,18,30,93.0,16.0,3.1,17.0,20.0,12.17,0.0
2016,8,23,18,45,46.5,8.0,3.05,16.5,10.0,6.29,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,107.0,13.5,2.0,13.0,22.0,60.3,0.0
2016,8,24,6,0,214.0,27.0,2.3,14.0,44.0,171.41,115.98
2016,8,24,6,15,313.0,40.5,2.3,14.5,86.5,259.42,208.62
2016,8,24,6,30,412.0,54.0,2.3,15.0,129.0,353.75,290.93
2016,8,24,6,45,482.5,63.5,2.35,15.5,179.5,433.86,358.75
2016,8,24,7,0,553.0,73.0,2.4,16.0,230.0,518.93,427.61
2016,8,24,7,15,277.0,99.0,2.35,16.5,178.0,334.61,277.5
2016,8,24,7,30,1.0,125.0,2.3,17.0,126.0,107.04,84.17
2016,8,24,7,45,17.5,153.0,2.3,18.0,162.0,146.5,117.03
2016,8,24,8,0,34.0,181.0,2.3,19.0,198.0,204.15,163.34
2016,8,24,8,15,54.5,210.0,2.3,19.5,239.5,252.36,201.39
2016,8,24,8,30,75.0,239.0,2.3,20.0,281.0,301.12,239.04
2016,8,24,8,45,136.5,264.5,2.3,21.0,349.0,406.92,320.06
2016,8,24,9,0,198.0,290.0,2.3,22.0,417.0,492.87,383.15
2016,8,24,9,15,515.0,205.5,2.3,22.5,565.0,756.18,578.18
2016,8,24,9,30,832.0,121.0,2.3,23.0,713.0,981.88,727.78
2016,8,24,9,45,852.5,118.0,2.35,23.5,751.0,999.89,734.86
2016,8,24,10,0,873.0,115.0,2.4,24.0,789.0,1000.29,732.73
2016,8,24,10,15,880.5,117.0,2.45,24.5,818.0,1003.18,732.56
2016,8,24,10,30,888.0,119.0,2.5,25.0,847.0,1002.06,729.92
2016,8,24,10,45,894.0,119.5,2.6,26.0,869.5,993.96,721.99
2016,8,24,11,0,900.0,120.0,2.7,27.0,892.0,981.87,711.68
2016,8,24,11,15,903.5,121.0,2.75,27.0,906.5,963.98,700.11
2016,8,24,11,30,907.0,122.0,2.8,27.0,921.0,942.24,686.13
2016,8,24,11,45,908.0,122.5,2.9,27.5,927.5,914.13,667.05
2016,8,24,12,0,909.0,123.0,3.0,28.0,934.0,882.55,645.68
2016,8,24,12,15,908.5,123.0,3.05,28.0,932.5,845.99,621.86
2016,8,24,12,30,908.0,123.0,3.1,28.0,931.0,806.39,595.84
2016,8,24,12,45,884.5,135.5,3.2,28.5,915.5,757.56,560.33
2016,8,24,13,0,861.0,148.0,3.3,29.0,900.0,715.24,528.31
2016,8,24,13,15,856.5,146.5,3.35,29.0,883.0,664.18,490.82
2016,8,24,13,30,852.0,145.0,3.4,29.0,866.0,611.35,451.02
2016,8,24,13,45,845.0,143.5,3.5,29.0,841.0,555.69,408.06
2016,8,24,14,0,838.0,142.0,3.6,29.0,816.0,498.99,362.94
2016,8,24,14,15,828.5,140.0,3.6,28.5,784.5,440.14,315.37
2016,8,24,14,30,819.0,138.0,3.6,28.0,753.0,381.07,266.3
2016,8,24,14,45,806.5,135.0,3.65,28.0,715.5,320.48,215.11
2016,8,24,15,0,794.0,132.0,3.7,28.0,678.0,260.59,165.35
2016,8,24,15,15,777.5,128.0,3.7,27.5,634.5,200.37,119.51
2016,8,24,15,30,761.0,124.0,3.7,27.0,591.0,135.12,78.74
2016,8,24,15,45,740.5,119.5,3.7,26.5,544.0,86.89,67.25
2016,8,24,16,0,720.0,115.0,3.7,26.0,497.0,84.85,65.96
2016,8,24,16,15,691.0,109.0,3.65,25.0,446.5,81.55,63.68
2016,8,24,16,30,662.0,103.0,3.6,24.0,396.0,78.13,61.27
2016,8,24,16,45,625.5,96.0,3.55,23.0,344.5,73.77,57.99
2016,8,24,17,0,589.0,89.0,3.5,22.0,293.0,69.3,54.52
2016,8,24,17,15,535.5,80.0,3.4,21.0,241.5,62.99,49.33
2016,8,24,17,30,482.0,71.0,3.3,20.0,190.0,56.59,43.83
2016,8,24,17,45,406.0,59.0,3.2,19.0,142.5,47.47,35.73
2016,8,24,18,0,330.0,47.0,3.1,18.0,95.0,35.79,25.13
2016,8,24,18,15,219.5,31.5,3.05,17.0,57.5,23.97,13.44
2016,8,24,18,30,109.0,16.0,3.0,16.0,20.0,12.19,0.0
2016,8,24,18,45,54.5,8.0,2.95,15.5,10.0,6.29,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.5,13.0,2.35,13.5,21.5,59.92,0.0
2016,8,25,6,0,213.0,26.0,2.6,14.0,43.0,171.29,112.2
2016,8,25,6,15,313.5,39.0,2.6,14.5,84.5,259.27,208.35
2016,8,25,6,30,414.0,52.0,2.6,15.0,126.0,354.23,291.63
2016,8,25,6,45,487.5,60.0,2.65,15.5,176.0,434.83,360.24
2016,8,25,7,0,561.0,68.0,2.7,16.0,226.0,520.56,430.04
2016,8,25,7,15,284.0,98.5,2.7,16.5,179.0,360.24,298.42
2016,8,25,7,30,7.0,129.0,2.7,17.0,132.0,116.38,92.18
2016,8,25,7,45,10.0,146.5,2.7,18.0,151.5,133.71,106.3
2016,8,25,8,0,13.0,164.0,2.7,19.0,171.0,151.21,119.89
2016,8,25,8,15,75.0,205.0,2.65,19.5,247.0,265.7,213.21
2016,8,25,8,30,137.0,246.0,2.6,20.0,323.0,388.87,309.27
2016,8,25,8,45,175.5,267.0,2.6,20.5,374.0,447.77,353.02
2016,8,25,9,0,214.0,288.0,2.6,21.0,425.0,507.1,396.34
2016,8,25,9,15,537.0,195.5,2.6,21.5,568.5,768.15,591.24
2016,8,25,9,30,860.0,103.0,2.6,22.0,712.0,977.78,730.74
2016,8,25,9,45,874.0,103.5,2.65,23.0,749.0,993.33,735.14
2016,8,25,10,0,888.0,104.0,2.7,24.0,786.0,1005.1,739.01
2016,8,25,10,15,896.0,105.5,2.75,24.5,816.0,1008.05,738.71
2016,8,25,10,30,904.0,107.0,2.8,25.0,846.0,1006.95,736.0
2016,8,25,10,45,910.0,108.0,2.85,25.5,868.5,999.3,729.22
2016,8,25,11,0,916.0,109.0,2.9,26.0,891.0,987.59,720.0
2016,8,25,11,15,919.5,109.5,2.9,26.0,906.0,969.02,707.47
2016,8,25,11,30,923.0,110.0,2.9,26.0,921.0,946.58,692.54
2016,8,25,11,45,924.5,110.5,2.95,26.5,928.0,918.6,673.07
2016,8,25,12,0,926.0,111.0,3.0,27.0,935.0,887.05,651.3
2016,8,25,12,15,925.5,111.0,3.05,27.0,933.5,850.02,627.09
2016,8,25,12,30,925.0,111.0,3.1,27.0,932.0,809.88,600.63
2016,8,25,12,45,913.5,116.5,3.15,27.5,920.0,763.53,567.06
2016,8,25,13,0,902.0,122.0,3.2,28.0,908.0,715.16,530.87
2016,8,25,13,15,898.0,121.0,3.25,28.0,890.5,664.62,493.49
2016,8,25,13,30,894.0,120.0,3.3,28.0,873.0,612.13,453.58
2016,8,25,13,45,886.5,119.0,3.4,28.0,847.5,556.1,409.98
2016,8,25,14,0,879.0,118.0,3.5,28.0,822.0,498.93,364.08
2016,8,25,14,15,870.5,116.0,3.6,27.5,790.5,439.76,315.88
2016,8,25,14,30,862.0,114.0,3.7,27.0,759.0,380.08,265.82
2016,8,25,14,45,850.0,112.0,3.8,26.5,721.0,315.55,211.43
2016,8,25,15,0,838.0,110.0,3.9,26.0,683.0,253.96,159.97
2016,8,25,15,15,823.0,107.0,3.95,25.5,639.5,192.03,112.2
2016,8,25,15,30,808.0,104.0,4.0,25.0,596.0,131.55,75.34
2016,8,25,15,45,788.5,100.0,4.05,24.5,549.0,82.31,64.01
2016,8,25,16,0,769.0,96.0,4.1,24.0,502.0,79.96,62.41
2016,8,25,16,15,742.5,91.5,4.05,23.0,451.0,77.01,60.39
2016,8,25,16,30,716.0,87.0,4.0,22.0,400.0,68.29,53.37
2016,8,25,16,45,681.0,81.0,4.0,21.5,348.0,64.17,50.11
2016,8,25,17,0,646.0,75.0,4.0,21.0,296.0,59.97,46.68
2016,8,25,17,15,593.5,68.0,3.9,20.0,244.5,54.73,42.34
2016,8,25,17,30,541.0,61.0,3.8,19.0,193.0,49.46,37.78
2016,8,25,17,45,464.5,51.0,3.7,18.0,144.5,41.59,30.71
2016,8,25,18,0,388.0,41.0,3.6,17.0,96.0,33.67,23.33
2016,8,25,18,15,263.5,27.5,3.45,16.5,58.0,22.54,11.89
2016,8,25,18,30,139.0,14.0,3.3,16.0,20.0,11.02,0.0
2016,8,25,18,45,69.5,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,118.0,12.5,2.1,13.5,21.5,65.18,0.0
2016,8,26,6,0,236.0,25.0,2.4,14.0,43.0,182.02,114.65
2016,8,26,6,15,343.0,37.0,2.45,14.5,86.0,275.41,220.84
2016,8,26,6,30,450.0,49.0,2.5,15.0,129.0,375.08,308.25
2016,8,26,6,45,511.5,59.0,2.55,15.5,178.5,451.44,373.28
2016,8,26,7,0,573.0,69.0,2.6,16.0,228.0,532.05,438.72
2016,8,26,7,15,291.5,99.5,2.6,16.5,180.5,368.38,304.88
2016,8,26,7,30,10.0,130.0,2.6,17.0,133.0,120.2,95.44
2016,8,26,7,45,13.0,148.0,2.6,17.5,153.0,138.13,110.27
2016,8,26,8,0,16.0,166.0,2.6,18.0,173.0,156.2,124.55
2016,8,26,8,15,24.0,190.0,2.6,18.5,202.5,185.05,147.51
2016,8,26,8,30,32.0,214.0,2.6,19.0,232.0,233.76,185.84
2016,8,26,8,45,158.5,244.5,2.6,20.0,344.5,406.69,323.09
2016,8,26,9,0,285.0,275.0,2.6,21.0,457.0,585.33,456.18
2016,8,26,9,15,570.0,193.0,2.6,21.5,585.5,809.13,619.74
2016,8,26,9,30,855.0,111.0,2.6,22.0,714.0,996.86,743.13
2016,8,26,9,45,836.5,127.5,2.65,23.0,742.5,998.06,738.17
2016,8,26,10,0,818.0,144.0,2.7,24.0,771.0,994.39,732.06
2016,8,26,10,15,827.0,146.5,2.75,24.5,800.5,999.14,733.1
2016,8,26,10,30,836.0,149.0,2.8,25.0,830.0,999.88,731.58
2016,8,26,10,45,839.5,151.5,2.85,25.5,851.0,991.24,724.14
2016,8,26,11,0,843.0,154.0,2.9,26.0,872.0,978.67,714.36
2016,8,26,11,15,846.5,155.0,2.95,26.0,886.5,960.74,702.63
2016,8,26,11,30,850.0,156.0,3.0,26.0,901.0,939.03,688.5
2016,8,26,11,45,851.0,157.0,3.1,26.5,907.5,911.42,669.53
2016,8,26,12,0,852.0,158.0,3.2,27.0,914.0,880.38,648.28
2016,8,26,12,15,851.5,158.0,3.25,27.0,912.0,843.95,624.32
2016,8,26,12,30,851.0,158.0,3.3,27.0,910.0,804.54,596.98
2016,8,26,12,45,850.0,156.5,3.4,27.5,901.0,760.71,565.0
2016,8,26,13,0,849.0,155.0,3.5,28.0,892.0,714.38,530.61
2016,8,26,13,15,844.5,153.5,3.55,27.5,874.5,663.58,494.06
2016,8,26,13,30,840.0,152.0,3.6,27.0,857.0,611.03,455.04
2016,8,26,13,45,834.5,149.0,3.7,27.0,832.5,555.29,411.64
2016,8,26,14,0,829.0,146.0,3.8,27.0,808.0,498.43,365.98
2016,8,26,14,15,819.0,144.0,3.85,26.5,776.0,439.66,318.1
2016,8,26,14,30,809.0,142.0,3.9,26.0,744.0,380.75,268.78
2016,8,26,14,45,799.0,137.5,3.95,26.0,706.5,320.15,217.06
2016,8,26,15,0,789.0,133.0,4.0,26.0,669.0,259.99,166.58
2016,8,26,15,15,772.0,129.0,4.0,25.5,625.5,199.87,120.49
2016,8,26,15,30,755.0,125.0,4.0,25.0,582.0,134.7,79.59
2016,8,26,15,45,736.0,119.0,4.0,24.5,535.5,86.72,67.72
2016,8,26,16,0,717.0,113.0,4.0,24.0,489.0,83.73,65.61
2016,8,26,16,15,688.0,107.5,3.95,23.0,438.0,80.71,63.55
2016,8,26,16,30,659.0,102.0,3.9,22.0,387.0,77.6,61.37
2016,8,26,16,45,622.5,94.0,3.85,21.5,335.5,72.5,57.29
2016,8,26,17,0,586.0,86.0,3.8,21.0,284.0,67.24,52.98
2016,8,26,17,15,531.0,77.0,3.65,20.0,233.0,60.85,47.66
2016,8,26,17,30,476.0,68.0,3.5,19.0,182.0,54.37,42.04
2016,8,26,17,45,398.0,56.0,3.4,18.5,135.0,45.18,33.72
2016,8,26,18,0,320.0,44.0,3.3,18.0,88.0,33.57,23.06
2016,8,26,18,15,205.5,28.0,3.15,17.5,51.5,21.36,10.35
2016,8,26,18,30,91.0,12.0,3.0,17.0,15.0,9.44,0.0
2016,8,26,18,45,45.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,73.5,12.5,2.1,13.5,18.0,44.49,0.0
2016,8,27,6,0,147.0,25.0,2.3,14.0,36.0,133.1,78.33
2016,8,27,6,15,240.0,42.0,2.35,14.5,76.5,220.5,176.01
2016,8,27,6,30,333.0,59.0,2.4,15.0,117.0,310.8,255.55
2016,8,27,6,45,166.5,68.5,2.45,15.5,97.5,205.78,170.43
2016,8,27,7,0,0.0,78.0,2.5,16.0,78.0,64.61,49.22
2016,8,27,7,15,0.0,96.5,2.45,16.5,96.5,80.67,62.79
2016,8,27,7,30,0.0,115.0,2.4,17.0,115.0,96.59,75.83
2016,8,27,7,45,3.0,134.5,2.4,17.5,136.0,115.97,91.62
2016,8,27,8,0,6.0,154.0,2.4,18.0,157.0,135.46,107.22
2016,8,27,8,15,16.0,180.5,2.4,18.5,189.5,168.44,133.8
2016,8,27,8,30,26.0,207.0,2.4,19.0,222.0,201.76,160.14
2016,8,27,8,45,34.0,232.0,2.45,19.5,253.0,252.82,199.89
2016,8,27,9,0,42.0,257.0,2.5,20.0,284.0,284.72,223.94
2016,8,27,9,15,83.0,292.5,2.55,20.5,350.0,360.4,282.43
2016,8,27,9,30,124.0,328.0,2.6,21.0,416.0,459.57,356.52
2016,8,27,9,45,248.5,327.0,2.65,22.0,513.5,601.78,461.42
2016,8,27,10,0,373.0,326.0,2.7,23.0,611.0,719.65,544.59
2016,8,27,10,15,591.5,242.5,2.75,23.5,714.0,873.75,653.3
2016,8,27,10,30,810.0,159.0,2.8,24.0,817.0,985.95,726.6
2016,8,27,10,45,817.5,159.5,2.85,24.5,839.0,979.35,719.42
2016,8,27,11,0,825.0,160.0,2.9,25.0,861.0,968.81,710.92
2016,8,27,11,15,828.5,161.0,2.95,25.0,874.5,951.1,699.22
2016,8,27,11,30,832.0,162.0,3.0,25.0,888.0,929.66,685.18
2016,8,27,11,45,834.5,161.5,3.1,25.5,894.5,902.31,666.26
2016,8,27,12,0,837.0,161.0,3.2,26.0,901.0,871.53,645.07
2016,8,27,12,15,836.5,161.0,3.3,26.0,899.0,835.51,621.49
2016,8,27,12,30,836.0,161.0,3.4,26.0,897.0,796.55,594.37
2016,8,27,12,45,830.0,162.0,3.5,26.0,886.5,751.76,562.53
2016,8,27,13,0,824.0,163.0,3.6,26.0,876.0,704.89,528.46
2016,8,27,13,15,819.5,161.5,3.65,26.0,858.5,655.09,491.28
2016,8,27,13,30,815.0,160.0,3.7,26.0,841.0,603.62,451.86
2016,8,27,13,45,810.5,156.5,3.8,26.0,817.0,549.16,409.19
2016,8,27,14,0,806.0,153.0,3.9,26.0,793.0,493.53,364.27
2016,8,27,14,15,796.0,150.5,3.9,25.5,761.5,435.55,316.79
2016,8,27,14,30,786.0,148.0,3.9,25.0,730.0,377.49,267.99
2016,8,27,14,45,778.0,142.0,3.95,25.0,693.5,317.64,216.73
2016,8,27,15,0,770.0,136.0,4.0,25.0,657.0,258.04,166.53
2016,8,27,15,15,753.0,132.0,4.0,24.0,614.0,192.94,116.63
2016,8,27,15,30,736.0,128.0,4.0,23.0,571.0,134.86,81.11
2016,8,27,15,45,721.0,120.5,4.0,22.5,525.5,87.44,68.91
2016,8,27,16,0,706.0,113.0,4.0,22.0,480.0,83.61,66.06
2016,8,27,16,15,677.0,107.5,3.95,21.5,430.0,80.6,63.87
2016,8,27,16,30,648.0,102.0,3.9,21.0,380.0,77.51,61.56
2016,8,27,16,45,616.0,93.0,3.85,20.5,329.5,71.78,56.92
2016,8,27,17,0,584.0,84.0,3.8,20.0,279.0,65.83,51.98
2016,8,27,17,15,529.5,75.0,3.7,19.0,228.0,59.4,46.59
2016,8,27,17,30,475.0,66.0,3.6,18.0,177.0,52.88,40.88
2016,8,27,17,45,400.5,53.5,3.5,17.5,131.0,43.26,32.14
2016,8,27,18,0,326.0,41.0,3.4,17.0,85.0,33.48,22.98
2016,8,27,18,15,208.0,26.0,3.25,16.5,49.5,19.9,8.58
2016,8,27,18,30,90.0,11.0,3.1,16.0,14.0,8.65,0.0
2016,8,27,18,45,45.0,5.5,3.0,15.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.5,1.35,12.0,18.5,53.59,0.0
2016,8,28,6,0,188.0,23.0,1.5,13.0,37.0,153.97,85.62
2016,8,28,6,15,291.0,37.5,1.5,13.5,78.5,247.57,197.58
2016,8,28,6,30,394.0,52.0,1.5,14.0,120.0,344.97,282.96
2016,8,28,6,45,228.5,78.5,1.55,14.5,121.5,263.46,218.36
2016,8,28,7,0,63.0,105.0,1.6,15.0,123.0,154.13,126.11
2016,8,28,7,15,76.0,126.5,1.55,15.5,152.0,187.28,154.11
2016,8,28,7,30,89.0,148.0,1.5,16.0,181.0,221.05,181.48
2016,8,28,7,45,141.5,171.0,1.45,17.0,232.5,308.95,251.94
2016,8,28,8,0,194.0,194.0,1.4,18.0,284.0,382.69,308.54
2016,8,28,8,15,479.0,151.0,1.4,18.5,407.0,636.92,503.41
2016,8,28,8,30,764.0,108.0,1.4,19.0,530.0,869.04,662.02
2016,8,28,8,45,787.0,110.5,1.45,20.0,577.0,908.6,681.9
2016,8,28,9,0,810.0,113.0,1.5,21.0,624.0,945.38,701.89
2016,8,28,9,15,824.5,116.0,1.55,21.5,665.5,971.27,715.93
2016,8,28,9,30,839.0,119.0,1.6,22.0,707.0,993.64,727.78
2016,8,28,9,45,854.5,119.0,1.7,23.0,744.5,1009.91,735.09
2016,8,28,10,0,870.0,119.0,1.8,24.0,782.0,1008.09,730.96
2016,8,28,10,15,877.5,121.0,1.9,24.5,811.0,1010.65,731.38
2016,8,28,10,30,885.0,123.0,2.0,25.0,840.0,1009.19,729.28
2016,8,28,10,45,890.5,124.0,2.15,25.5,862.0,1000.74,723.44
2016,8,28,11,0,896.0,125.0,2.3,26.0,884.0,988.31,715.13
2016,8,28,11,15,899.5,126.0,2.4,26.5,898.5,970.05,702.59
2016,8,28,11,30,903.0,127.0,2.5,27.0,913.0,947.96,687.66
2016,8,28,11,45,905.0,126.5,2.65,27.5,919.5,919.45,668.97
2016,8,28,12,0,907.0,126.0,2.8,28.0,926.0,887.45,647.89
2016,8,28,12,15,907.0,126.0,2.9,28.0,924.0,850.9,624.56
2016,8,28,12,30,907.0,126.0,3.0,28.0,922.0,811.27,598.92
2016,8,28,12,45,920.5,116.5,3.1,28.0,916.5,770.47,570.81
2016,8,28,13,0,934.0,107.0,3.2,28.0,911.0,725.85,538.95
2016,8,28,13,15,930.0,106.0,3.3,28.0,893.5,673.65,500.55
2016,8,28,13,30,926.0,105.0,3.4,28.0,876.0,619.41,459.46
2016,8,28,13,45,920.0,104.0,3.5,28.0,851.0,562.33,414.93
2016,8,28,14,0,914.0,103.0,3.6,28.0,826.0,503.89,367.84
2016,8,28,14,15,906.0,101.5,3.6,27.5,793.5,443.16,318.04
2016,8,28,14,30,898.0,100.0,3.6,27.0,761.0,381.8,266.3
2016,8,28,14,45,887.5,97.5,3.65,26.5,723.0,318.68,212.57
2016,8,28,15,0,877.0,95.0,3.7,26.0,685.0,255.77,159.81
2016,8,28,15,15,862.5,92.5,3.65,25.5,641.0,192.76,111.27
2016,8,28,15,30,848.0,90.0,3.6,25.0,597.0,123.86,68.57
2016,8,28,15,45,829.0,86.5,3.55,24.5,549.0,74.37,57.39
2016,8,28,16,0,810.0,83.0,3.5,24.0,501.0,71.99,55.73
2016,8,28,16,15,784.0,79.5,3.45,23.0,449.5,69.37,53.94
2016,8,28,16,30,758.0,76.0,3.4,22.0,398.0,66.71,52.06
2016,8,28,16,45,722.0,71.0,3.35,21.5,345.0,62.7,48.87
2016,8,28,17,0,686.0,66.0,3.3,21.0,292.0,54.16,41.66
2016,8,28,17,15,632.5,59.5,3.15,20.0,239.0,48.98,37.31
2016,8,28,17,30,579.0,53.0,3.0,19.0,186.0,43.79,32.76
2016,8,28,17,45,493.5,44.5,2.9,18.5,137.0,36.78,26.35
2016,8,28,18,0,408.0,36.0,2.8,18.0,88.0,29.83,19.68
2016,8,28,18,15,267.0,23.5,2.65,17.0,51.0,19.36,7.19
2016,8,28,18,30,126.0,11.0,2.5,16.0,14.0,8.65,0.0
2016,8,28,18,45,63.0,5.5,2.45,15.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,5,45,114.5,11.5,1.9,11.5,19.0,63.59,0.0
2016,8,29,6,0,229.0,23.0,2.2,12.0,38.0,175.22,90.17
2016,8,29,6,15,342.5,34.5,2.3,12.5,81.0,275.83,221.13
2016,8,29,6,30,456.0,46.0,2.4,13.0,124.0,379.63,313.59
2016,8,29,6,45,524.5,54.5,2.5,14.0,173.5,459.61,381.76
2016,8,29,7,0,593.0,63.0,2.6,15.0,223.0,544.42,450.04
2016,8,29,7,15,296.5,89.5,2.55,15.0,169.5,363.12,302.72
2016,8,29,7,30,0.0,116.0,2.5,15.0,116.0,98.11,77.37
2016,8,29,7,45,2.5,133.5,2.5,15.5,135.0,115.02,91.56
2016,8,29,8,0,5.0,151.0,2.5,16.0,154.0,132.05,105.26
2016,8,29,8,15,10.0,171.5,2.5,16.5,177.0,154.48,123.27
2016,8,29,8,30,15.0,192.0,2.5,17.0,200.0,177.05,141.1
2016,8,29,8,45,65.5,238.0,2.55,17.5,278.5,290.85,232.99
2016,8,29,9,0,116.0,284.0,2.6,18.0,357.0,411.41,326.31
2016,8,29,9,15,106.0,302.0,2.6,18.5,372.0,395.2,311.64
2016,8,29,9,30,96.0,320.0,2.6,19.0,387.0,401.05,314.35
2016,8,29,9,45,204.5,330.0,2.65,20.0,482.5,539.38,418.94
2016,8,29,10,0,313.0,340.0,2.7,21.0,578.0,677.15,517.63
2016,8,29,10,15,615.0,219.0,2.75,21.5,708.5,877.37,662.43
2016,8,29,10,30,917.0,98.0,2.8,22.0,839.0,1016.09,752.36
2016,8,29,10,45,923.0,98.5,2.85,23.0,861.0,1007.61,742.18
2016,8,29,11,0,929.0,99.0,2.9,24.0,883.0,995.03,730.9
2016,8,29,11,15,932.0,99.5,2.95,24.5,897.0,975.58,716.72
2016,8,29,11,30,935.0,100.0,3.0,25.0,911.0,952.21,700.11
2016,8,29,11,45,937.0,100.0,3.1,25.5,917.5,923.67,680.52
2016,8,29,12,0,939.0,100.0,3.2,26.0,924.0,891.49,658.51
2016,8,29,12,15,610.0,260.0,3.25,26.0,795.0,748.88,557.5
2016,8,29,12,30,281.0,420.0,3.3,26.0,666.0,587.68,438.12
2016,8,29,12,45,595.0,267.0,3.4,26.0,780.0,676.67,507.38
2016,8,29,13,0,909.0,114.0,3.5,26.0,894.0,715.39,537.63
2016,8,29,13,15,905.0,113.0,3.55,26.0,876.5,664.21,498.73
2016,8,29,13,30,901.0,112.0,3.6,26.0,859.0,611.05,457.8
2016,8,29,13,45,757.0,178.5,3.7,26.0,793.5,539.45,402.09
2016,8,29,14,0,613.0,245.0,3.8,26.0,728.0,473.63,350.8
2016,8,29,14,15,745.0,174.5,3.85,25.5,737.5,431.19,314.4
2016,8,29,14,30,877.0,104.0,3.9,25.0,747.0,377.53,266.06
2016,8,29,14,45,869.0,100.5,3.95,25.0,709.5,315.53,212.25
2016,8,29,15,0,861.0,97.0,4.0,25.0,672.0,253.48,159.45
2016,8,29,15,15,846.0,94.0,3.95,24.5,628.5,184.84,106.3
2016,8,29,15,30,831.0,91.0,3.9,24.0,585.0,122.79,68.73
2016,8,29,15,45,817.0,86.5,3.9,23.5,538.5,74.14,57.46
2016,8,29,16,0,803.0,82.0,3.9,23.0,492.0,71.18,55.3
2016,8,29,16,15,776.5,78.0,3.85,22.0,441.0,68.18,53.16
2016,8,29,16,30,750.0,74.0,3.8,21.0,390.0,65.11,50.92
2016,8,29,16,45,718.5,68.5,3.75,20.5,338.0,60.76,47.4
2016,8,29,17,0,687.0,63.0,3.7,20.0,286.0,56.3,43.7
2016,8,29,17,15,633.0,57.0,3.55,19.0,233.5,47.15,35.85
2016,8,29,17,30,579.0,51.0,3.4,18.0,181.0,42.28,31.55
2016,8,29,17,45,493.5,42.5,3.3,17.5,133.0,35.22,25.06
2016,8,29,18,0,408.0,34.0,3.2,17.0,85.0,28.22,18.29
2016,8,29,18,15,204.0,23.5,3.05,16.5,49.0,19.23,5.75
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,86.0,10.5,2.75,14.5,16.0,49.44,0.0
2016,8,30,6,0,172.0,21.0,3.0,15.0,32.0,139.57,61.88
2016,8,30,6,15,248.5,36.0,3.05,15.5,68.5,220.21,174.05
2016,8,30,6,30,325.0,51.0,3.1,16.0,105.0,298.72,245.09
2016,8,30,6,45,370.0,65.0,3.15,16.5,148.0,361.31,299.64
2016,8,30,7,0,415.0,79.0,3.2,17.0,191.0,427.25,354.6
2016,8,30,7,15,446.5,91.5,3.2,17.5,235.0,483.46,399.4
2016,8,30,7,30,478.0,104.0,3.2,18.0,279.0,540.74,443.24
2016,8,30,7,45,640.5,86.0,3.2,18.5,358.0,684.25,550.57
2016,8,30,8,0,803.0,68.0,3.2,19.0,437.0,820.48,646.76
2016,8,30,8,15,825.0,71.0,3.2,19.5,487.0,855.89,667.66
2016,8,30,8,30,847.0,74.0,3.2,20.0,537.0,898.81,694.21
2016,8,30,8,45,864.5,76.0,3.2,21.0,583.5,933.64,713.24
2016,8,30,9,0,882.0,78.0,3.2,22.0,630.0,965.46,729.93
2016,8,30,9,15,894.0,80.0,3.25,22.5,671.5,988.53,742.35
2016,8,30,9,30,906.0,82.0,3.3,23.0,713.0,1007.94,752.4
2016,8,30,9,45,914.5,84.0,3.35,24.0,748.5,1019.98,756.16
2016,8,30,10,0,923.0,86.0,3.4,25.0,784.0,1027.99,757.41
2016,8,30,10,15,929.5,87.0,3.45,25.0,812.5,1028.75,757.05
2016,8,30,10,30,936.0,88.0,3.5,25.0,841.0,1025.35,754.18
2016,8,30,10,45,942.0,88.0,3.6,25.5,863.0,1016.21,746.61
2016,8,30,11,0,948.0,88.0,3.7,26.0,885.0,1002.91,736.48
2016,8,30,11,15,950.5,88.5,3.7,26.0,899.0,982.72,722.71
2016,8,30,11,30,953.0,89.0,3.7,26.0,913.0,958.57,706.46
2016,8,30,11,45,955.5,88.0,3.75,26.5,919.5,929.08,685.64
2016,8,30,12,0,958.0,87.0,3.8,27.0,926.0,895.89,662.41
2016,8,30,12,15,957.5,87.0,3.8,27.0,924.0,857.65,636.79
2016,8,30,12,30,957.0,87.0,3.8,27.0,922.0,816.18,608.84
2016,8,30,12,45,953.0,88.0,3.8,27.0,911.5,770.02,576.95
2016,8,30,13,0,949.0,89.0,3.8,27.0,901.0,721.27,540.94
2016,8,30,13,15,945.5,88.0,3.8,27.0,883.0,668.74,501.37
2016,8,30,13,30,942.0,87.0,3.8,27.0,865.0,614.07,459.11
2016,8,30,13,45,937.0,86.0,3.8,27.0,840.0,556.74,413.59
2016,8,30,14,0,932.0,85.0,3.8,27.0,815.0,497.9,365.48
2016,8,30,14,15,924.0,83.5,3.8,26.5,782.5,436.23,314.43
2016,8,30,14,30,916.0,82.0,3.8,26.0,750.0,373.93,261.39
2016,8,30,14,45,905.5,80.5,3.8,26.0,712.0,310.57,206.44
2016,8,30,15,0,895.0,79.0,3.8,26.0,674.0,247.4,152.76
2016,8,30,15,15,881.5,77.0,3.75,25.0,630.5,183.9,103.93
