Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,30,868.0,75.0,3.7,24.0,587.0,121.49,66.83
2016,8,30,15,45,851.0,72.0,3.65,23.5,539.0,73.08,56.58
2016,8,30,16,0,834.0,69.0,3.6,23.0,491.0,70.11,54.41
2016,8,30,16,15,809.0,66.0,3.5,22.5,440.0,60.27,46.3
2016,8,30,16,30,784.0,63.0,3.4,22.0,389.0,57.61,44.27
2016,8,30,16,45,750.0,59.0,3.35,21.5,336.5,54.02,41.39
2016,8,30,17,0,716.0,55.0,3.3,21.0,284.0,50.4,38.4
2016,8,30,17,15,663.5,50.0,3.15,20.0,231.5,45.75,34.48
2016,8,30,17,30,611.0,45.0,3.0,19.0,179.0,41.14,30.4
2016,8,30,17,45,526.5,37.5,2.95,18.5,130.5,34.2,24.01
2016,8,30,18,0,442.0,30.0,2.9,18.0,82.0,27.34,17.32
2016,8,30,18,15,221.0,15.0,2.9,17.5,41.0,12.22,0.31
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,155.5,9.5,2.8,13.5,19.0,82.32,0.0
2016,8,31,6,0,311.0,19.0,3.1,14.0,38.0,208.96,80.48
2016,8,31,6,15,429.0,27.5,3.15,14.5,82.0,314.81,249.71
2016,8,31,6,30,547.0,36.0,3.2,15.0,126.0,423.17,347.38
2016,8,31,6,45,613.5,42.0,3.3,15.5,177.5,503.54,416.56
2016,8,31,7,0,680.0,48.0,3.4,16.0,229.0,588.15,484.41
2016,8,31,7,15,723.5,52.5,3.4,16.5,282.5,656.47,536.21
2016,8,31,7,30,767.0,57.0,3.4,17.0,336.0,725.76,586.45
2016,8,31,7,45,796.5,60.5,3.45,18.0,388.5,782.16,624.26
2016,8,31,8,0,826.0,64.0,3.5,19.0,441.0,827.83,653.03
2016,8,31,8,15,847.5,66.5,3.5,19.5,491.5,872.53,681.35
2016,8,31,8,30,869.0,69.0,3.5,20.0,542.0,914.98,707.46
2016,8,31,8,45,884.0,71.5,3.55,20.5,588.5,948.55,727.31
2016,8,31,9,0,899.0,74.0,3.6,21.0,635.0,978.91,744.82
2016,8,31,9,15,910.5,76.0,3.65,21.0,676.5,1001.73,758.58
2016,8,31,9,30,922.0,78.0,3.7,21.0,718.0,1020.8,769.93
2016,8,31,9,45,925.5,82.5,3.75,21.5,752.5,1030.84,773.84
2016,8,31,10,0,929.0,87.0,3.8,22.0,787.0,1036.65,775.12
2016,8,31,10,15,935.5,88.0,3.85,22.0,816.0,1037.27,774.64
2016,8,31,10,30,942.0,89.0,3.9,22.0,845.0,1033.71,771.57
2016,8,31,10,45,946.5,90.5,3.95,22.5,867.0,1024.52,763.44
2016,8,31,11,0,951.0,92.0,4.0,23.0,889.0,1011.13,752.71
2016,8,31,11,15,953.5,92.5,4.05,23.0,903.0,990.69,738.87
2016,8,31,11,30,956.0,93.0,4.1,23.0,917.0,966.27,722.45
2016,8,31,11,45,956.5,93.5,4.15,23.0,922.5,936.22,702.26
2016,8,31,12,0,957.0,94.0,4.2,23.0,928.0,902.54,679.55
2016,8,31,12,15,956.5,94.0,4.2,23.0,926.0,864.08,653.25
2016,8,31,12,30,956.0,94.0,4.2,23.0,924.0,822.39,624.58
2016,8,31,12,45,947.0,98.0,4.25,23.0,912.5,775.09,591.14
2016,8,31,13,0,938.0,102.0,4.3,23.0,901.0,725.51,553.91
2016,8,31,13,15,934.0,101.0,4.3,23.0,883.0,672.87,513.48
2016,8,31,13,30,930.0,100.0,4.3,23.0,865.0,618.19,470.41
2016,8,31,13,45,925.0,98.5,4.35,23.0,839.5,560.78,424.09
2016,8,31,14,0,920.0,97.0,4.4,23.0,814.0,501.91,375.23
2016,8,31,14,15,911.5,95.0,4.4,22.5,781.5,440.05,323.16
2016,8,31,14,30,903.0,93.0,4.4,22.0,749.0,377.66,269.18
2016,8,31,14,45,894.0,90.5,4.4,22.0,710.5,314.48,213.44
2016,8,31,15,0,885.0,88.0,4.4,22.0,672.0,251.34,158.9
2016,8,31,15,15,870.0,85.5,4.35,21.5,628.0,187.65,109.02
2016,8,31,15,30,855.0,83.0,4.3,21.0,584.0,125.26,71.35
2016,8,31,15,45,838.0,79.0,4.25,21.0,535.5,69.65,54.27
2016,8,31,16,0,821.0,75.0,4.2,21.0,487.0,66.76,52.01
2016,8,31,16,15,794.0,71.5,4.1,20.5,435.5,63.91,49.85
2016,8,31,16,30,767.0,68.0,4.0,20.0,384.0,61.0,47.61
2016,8,31,16,45,732.0,63.5,3.95,19.5,331.5,57.17,44.5
2016,8,31,17,0,697.0,59.0,3.9,19.0,279.0,53.3,41.27
2016,8,31,17,15,641.0,53.0,3.75,18.5,226.0,47.95,36.61
2016,8,31,17,30,585.0,47.0,3.6,18.0,173.0,39.29,28.88
2016,8,31,17,45,492.0,39.5,3.45,17.5,125.0,32.88,22.92
2016,8,31,18,0,399.0,32.0,3.3,17.0,77.0,26.62,16.63
2016,8,31,18,15,199.5,16.0,3.15,16.5,38.5,13.01,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,154.5,9.5,2.7,13.5,18.5,82.23,0.0
2016,9,1,6,0,309.0,19.0,3.0,14.0,37.0,207.52,61.52
2016,9,1,6,15,429.5,28.0,3.05,14.5,81.5,316.65,250.03
2016,9,1,6,30,550.0,37.0,3.1,15.0,126.0,427.58,350.42
2016,9,1,6,45,615.0,43.5,3.15,15.5,177.5,508.01,419.55
2016,9,1,7,0,680.0,50.0,3.2,16.0,229.0,592.44,487.07
2016,9,1,7,15,340.0,82.5,3.15,16.5,172.0,391.44,325.57
2016,9,1,7,30,0.0,115.0,3.1,17.0,115.0,97.85,76.62
2016,9,1,7,45,19.5,145.5,3.05,17.5,154.5,143.14,114.89
2016,9,1,8,0,39.0,176.0,3.0,18.0,194.0,207.37,167.33
2016,9,1,8,15,39.5,195.5,2.95,18.5,215.5,226.71,181.83
2016,9,1,8,30,40.0,215.0,2.9,19.0,237.0,245.84,196.03
2016,9,1,8,45,59.5,243.5,2.9,19.5,279.5,293.39,233.11
2016,9,1,9,0,79.0,272.0,2.9,20.0,322.0,341.05,269.42
2016,9,1,9,15,94.0,295.5,2.9,20.5,358.5,378.36,297.02
2016,9,1,9,30,109.0,319.0,2.9,21.0,395.0,415.26,323.88
2016,9,1,9,45,179.5,335.0,2.9,21.5,466.5,522.7,404.23
2016,9,1,10,0,250.0,351.0,2.9,22.0,538.0,629.26,480.81
2016,9,1,10,15,605.5,218.5,2.95,22.5,696.0,871.2,657.64
2016,9,1,10,30,961.0,86.0,3.0,23.0,854.0,1050.48,774.18
2016,9,1,10,45,965.0,87.0,3.1,23.5,875.5,1039.98,764.15
2016,9,1,11,0,969.0,88.0,3.2,24.0,897.0,1025.24,753.28
2016,9,1,11,15,971.5,88.5,3.35,24.0,911.0,1004.39,740.35
2016,9,1,11,30,974.0,89.0,3.5,24.0,925.0,979.49,724.72
2016,9,1,11,45,974.0,90.0,3.65,24.0,931.0,948.94,705.24
2016,9,1,12,0,974.0,91.0,3.8,24.0,937.0,914.69,683.13
2016,9,1,12,15,973.0,91.0,3.9,23.5,934.5,875.16,658.21
2016,9,1,12,30,972.0,91.0,4.0,23.0,932.0,832.36,630.72
2016,9,1,12,45,965.5,93.0,4.15,23.0,920.5,784.34,597.57
2016,9,1,13,0,959.0,95.0,4.3,23.0,909.0,733.87,560.16
2016,9,1,13,15,955.0,94.5,4.3,22.5,891.0,680.62,520.28
2016,9,1,13,30,951.0,94.0,4.3,22.0,873.0,625.25,477.5
2016,9,1,13,45,944.5,93.0,4.3,22.0,847.0,566.31,429.74
2016,9,1,14,0,938.0,92.0,4.3,22.0,821.0,506.02,379.44
2016,9,1,14,15,930.0,90.5,4.2,21.5,788.0,443.67,326.59
2016,9,1,14,30,922.0,89.0,4.1,21.0,755.0,380.67,271.77
2016,9,1,14,45,912.0,87.0,4.05,21.0,716.0,316.38,214.91
2016,9,1,15,0,902.0,85.0,4.0,21.0,677.0,252.22,159.38
2016,9,1,15,15,887.0,83.0,4.0,20.5,632.5,187.76,108.83
2016,9,1,15,30,872.0,81.0,4.0,20.0,588.0,124.57,70.8
2016,9,1,15,45,687.5,117.5,4.0,20.0,496.0,85.45,68.03
2016,9,1,16,0,503.0,154.0,4.0,20.0,404.0,104.92,84.96
2016,9,1,16,15,641.0,111.0,3.9,19.0,394.5,82.93,66.62
2016,9,1,16,30,779.0,68.0,3.8,18.0,385.0,61.22,48.2
2016,9,1,16,45,735.5,64.5,3.75,17.5,331.0,58.01,45.62
2016,9,1,17,0,692.0,61.0,3.7,17.0,277.0,54.85,42.98
2016,9,1,17,15,634.0,55.0,3.5,16.5,224.0,45.72,34.94
2016,9,1,17,30,576.0,49.0,3.3,16.0,171.0,40.78,30.42
2016,9,1,17,45,468.5,41.0,3.15,15.5,121.5,33.96,24.02
2016,9,1,18,0,361.0,33.0,3.0,15.0,72.0,27.34,17.19
2016,9,1,18,15,180.5,16.5,2.9,14.5,36.0,13.42,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,105.0,9.5,2.25,13.0,15.5,58.55,0.0
2016,9,2,6,0,210.0,19.0,2.5,14.0,31.0,159.65,28.62
2016,9,2,6,15,332.5,30.5,2.55,14.5,72.5,270.17,211.9
2016,9,2,6,30,455.0,42.0,2.6,15.0,114.0,379.92,310.96
2016,9,2,6,45,523.5,50.0,2.7,15.5,163.0,459.56,379.79
2016,9,2,7,0,592.0,58.0,2.8,16.0,212.0,544.12,448.47
2016,9,2,7,15,639.5,64.0,2.7,16.5,264.0,613.7,501.21
2016,9,2,7,30,687.0,70.0,2.6,17.0,316.0,684.91,552.61
2016,9,2,7,45,717.5,75.0,2.55,17.5,367.0,736.66,587.71
2016,9,2,8,0,748.0,80.0,2.5,18.0,418.0,792.41,624.54
2016,9,2,8,15,772.0,83.5,2.45,18.5,467.0,839.03,653.71
2016,9,2,8,30,796.0,87.0,2.4,19.0,516.0,883.59,680.72
2016,9,2,8,45,811.0,91.0,2.35,20.0,561.0,917.66,698.61
2016,9,2,9,0,826.0,95.0,2.3,21.0,606.0,948.66,714.11
2016,9,2,9,15,839.5,97.5,2.35,21.5,646.5,973.02,727.38
2016,9,2,9,30,853.0,100.0,2.4,22.0,687.0,980.82,729.75
2016,9,2,9,45,870.5,97.5,2.45,23.0,723.5,996.06,735.9
2016,9,2,10,0,888.0,95.0,2.5,24.0,760.0,1007.59,739.6
2016,9,2,10,15,895.0,96.5,2.6,24.5,788.5,1009.15,738.89
2016,9,2,10,30,902.0,98.0,2.7,25.0,817.0,1006.66,735.78
2016,9,2,10,45,907.0,99.0,2.85,25.5,838.0,997.59,729.01
2016,9,2,11,0,912.0,100.0,3.0,26.0,859.0,984.49,719.71
2016,9,2,11,15,710.5,213.5,3.1,26.0,811.0,908.11,669.62
2016,9,2,11,30,509.0,327.0,3.2,26.0,763.0,801.1,592.68
2016,9,2,11,45,519.0,327.5,3.35,26.5,774.5,787.46,583.24
2016,9,2,12,0,529.0,328.0,3.5,27.0,786.0,770.77,570.93
2016,9,2,12,15,564.5,311.0,3.55,27.0,799.0,756.54,561.54
2016,9,2,12,30,600.0,294.0,3.6,27.0,812.0,737.79,548.71
2016,9,2,12,45,742.5,207.0,3.65,27.0,839.5,735.67,549.19
2016,9,2,13,0,885.0,120.0,3.7,27.0,867.0,705.78,529.43
2016,9,2,13,15,881.0,119.0,3.7,27.0,850.0,655.27,491.29
2016,9,2,13,30,877.0,118.0,3.7,27.0,833.0,602.86,450.81
2016,9,2,13,45,873.5,115.0,3.75,27.0,808.5,547.48,407.07
2016,9,2,14,0,870.0,112.0,3.8,27.0,784.0,490.63,360.79
2016,9,2,14,15,861.0,110.0,3.8,26.5,752.0,431.11,311.69
2016,9,2,14,30,852.0,108.0,3.8,26.0,720.0,371.19,260.91
2016,9,2,14,45,842.0,105.0,3.85,26.0,682.5,306.51,205.49
2016,9,2,15,0,832.0,102.0,3.9,26.0,645.0,244.61,153.21
2016,9,2,15,15,816.0,99.0,3.9,25.0,601.5,182.49,105.77
2016,9,2,15,30,800.0,96.0,3.9,24.0,558.0,122.0,69.9
2016,9,2,15,45,780.5,91.5,3.9,23.5,510.5,76.95,59.92
2016,9,2,16,0,761.0,87.0,3.9,23.0,463.0,74.01,57.79
2016,9,2,16,15,732.0,83.0,3.8,22.0,412.5,71.15,55.78
2016,9,2,16,30,703.0,79.0,3.7,21.0,362.0,63.02,49.17
2016,9,2,16,45,666.0,73.0,3.65,20.5,310.5,58.7,45.65
2016,9,2,17,0,629.0,67.0,3.6,20.0,259.0,54.3,41.97
2016,9,2,17,15,568.0,60.0,3.45,19.0,208.0,48.82,37.27
2016,9,2,17,30,507.0,53.0,3.3,18.0,157.0,43.36,32.37
2016,9,2,17,45,412.0,42.5,3.2,17.5,111.0,34.86,24.51
2016,9,2,18,0,317.0,32.0,3.1,17.0,65.0,26.37,15.95
2016,9,2,18,15,158.5,16.0,3.05,16.0,32.5,12.99,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,80.5,10.0,3.35,13.5,14.5,47.23,0.0
2016,9,3,6,0,161.0,20.0,3.5,14.0,29.0,132.18,4.77
2016,9,3,6,15,284.0,33.0,3.55,14.0,69.5,244.76,191.5
2016,9,3,6,30,407.0,46.0,3.6,14.0,110.0,354.37,292.11
2016,9,3,6,45,473.5,56.5,3.65,14.5,158.5,433.84,361.64
2016,9,3,7,0,540.0,67.0,3.7,15.0,207.0,518.08,431.77
2016,9,3,7,15,592.0,74.5,3.7,15.5,259.0,591.4,489.11
2016,9,3,7,30,644.0,82.0,3.7,16.0,311.0,666.67,545.48
2016,9,3,7,45,677.0,88.5,3.7,16.5,362.5,725.69,587.43
2016,9,3,8,0,710.0,95.0,3.7,17.0,414.0,784.18,627.69
2016,9,3,8,15,428.0,165.5,3.65,17.5,364.0,615.34,495.74
2016,9,3,8,30,146.0,236.0,3.6,18.0,314.0,394.09,316.65
2016,9,3,8,45,477.0,172.5,3.6,18.5,460.0,686.28,547.13
2016,9,3,9,0,808.0,109.0,3.6,19.0,606.0,949.28,732.6
2016,9,3,9,15,822.5,111.5,3.6,19.5,647.5,974.34,744.48
2016,9,3,9,30,837.0,114.0,3.6,20.0,689.0,995.87,755.87
2016,9,3,9,45,870.5,105.0,3.6,20.5,729.5,1005.96,759.54
2016,9,3,10,0,904.0,96.0,3.6,21.0,770.0,1026.17,770.23
2016,9,3,10,15,911.0,97.5,3.65,21.0,799.0,1027.54,770.14
2016,9,3,10,30,918.0,99.0,3.7,21.0,828.0,1024.78,767.61
2016,9,3,10,45,924.0,99.0,3.8,21.5,849.5,1015.29,759.64
2016,9,3,11,0,930.0,99.0,3.9,22.0,871.0,1001.71,749.1
2016,9,3,11,15,932.5,99.5,4.0,22.0,884.5,981.29,735.52
2016,9,3,11,30,935.0,100.0,4.1,22.0,898.0,956.97,719.36
2016,9,3,11,45,935.5,101.0,4.2,22.0,903.5,927.58,699.74
2016,9,3,12,0,936.0,102.0,4.3,22.0,909.0,894.6,677.6
2016,9,3,12,15,935.0,102.0,4.4,21.5,906.5,856.05,652.68
2016,9,3,12,30,934.0,102.0,4.5,21.0,904.0,814.38,625.6
2016,9,3,12,45,918.5,109.0,4.65,21.0,890.0,765.48,590.84
2016,9,3,13,0,903.0,116.0,4.8,21.0,876.0,714.81,552.72
2016,9,3,13,15,898.5,115.0,4.8,20.5,858.0,663.06,513.34
2016,9,3,13,30,894.0,114.0,4.8,20.0,840.0,609.41,471.26
2016,9,3,13,45,890.0,111.5,4.8,20.0,815.0,553.17,424.97
2016,9,3,14,0,886.0,109.0,4.8,20.0,790.0,495.48,376.14
2016,9,3,14,15,877.5,107.0,4.7,19.5,757.5,435.15,324.37
2016,9,3,14,30,869.0,105.0,4.6,19.0,725.0,374.35,270.92
2016,9,3,14,45,761.0,135.0,4.55,19.0,657.0,306.87,214.62
2016,9,3,15,0,653.0,165.0,4.5,19.0,589.0,247.63,167.48
2016,9,3,15,15,494.0,198.0,4.45,18.5,506.0,197.4,134.38
2016,9,3,15,30,335.0,231.0,4.4,18.0,423.0,169.88,124.32
2016,9,3,15,45,560.5,157.5,4.35,18.0,445.5,107.42,87.49
2016,9,3,16,0,786.0,84.0,4.3,18.0,468.0,72.46,57.64
2016,9,3,16,15,758.0,80.0,4.2,17.5,417.0,69.49,55.39
2016,9,3,16,30,730.0,76.0,4.1,17.0,366.0,66.47,53.04
2016,9,3,16,45,683.5,71.5,4.1,16.5,312.5,57.93,45.75
2016,9,3,17,0,637.0,67.0,4.1,16.0,259.0,54.45,42.8
2016,9,3,17,15,573.5,60.0,3.95,15.5,207.5,48.93,37.9
2016,9,3,17,30,510.0,53.0,3.8,15.0,156.0,43.45,32.83
2016,9,3,17,45,388.0,44.0,3.65,14.5,108.5,36.02,25.77
2016,9,3,18,0,266.0,35.0,3.5,14.0,61.0,26.68,16.08
2016,9,3,18,15,133.0,17.5,3.5,13.5,30.5,13.35,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,33.5,9.0,3.35,13.0,11.0,23.55,0.0
2016,9,4,6,0,67.0,18.0,3.4,13.0,22.0,67.8,0.0
2016,9,4,6,15,165.0,38.0,3.4,13.0,60.0,180.55,139.66
2016,9,4,6,30,263.0,58.0,3.4,13.0,98.0,275.09,226.9
2016,9,4,6,45,330.0,74.5,3.4,13.5,145.0,352.87,295.17
2016,9,4,7,0,397.0,91.0,3.4,14.0,192.0,436.33,365.51
2016,9,4,7,15,452.5,102.5,3.3,14.5,243.0,509.36,424.55
2016,9,4,7,30,508.0,114.0,3.2,15.0,294.0,585.46,483.47
2016,9,4,7,45,562.0,119.5,3.1,15.5,347.0,655.27,534.49
2016,9,4,8,0,616.0,125.0,3.0,16.0,400.0,736.17,591.75
2016,9,4,8,15,646.0,131.5,2.95,16.5,449.5,788.74,626.48
2016,9,4,8,30,676.0,138.0,2.9,17.0,499.0,839.76,659.35
2016,9,4,8,45,715.5,136.0,2.85,17.5,548.0,888.5,689.83
2016,9,4,9,0,755.0,134.0,2.8,18.0,597.0,934.91,718.03
2016,9,4,9,15,772.0,137.5,2.8,18.5,638.5,962.78,733.5
2016,9,4,9,30,789.0,141.0,2.8,19.0,680.0,978.78,741.01
2016,9,4,9,45,846.0,121.0,2.85,19.5,726.0,1014.71,762.51
2016,9,4,10,0,903.0,101.0,2.9,20.0,772.0,1032.14,771.39
2016,9,4,10,15,910.5,102.5,2.95,20.5,801.0,1033.82,770.11
2016,9,4,10,30,918.0,104.0,3.0,21.0,830.0,1031.37,766.42
2016,9,4,10,45,924.0,104.5,3.15,21.5,852.0,1022.21,759.37
2016,9,4,11,0,930.0,105.0,3.3,22.0,874.0,1008.94,749.71
2016,9,4,11,15,933.0,106.0,3.45,22.0,888.0,989.25,737.29
2016,9,4,11,30,936.0,107.0,3.6,22.0,902.0,965.62,722.23
2016,9,4,11,45,936.0,108.0,3.75,22.5,907.5,935.5,701.35
2016,9,4,12,0,936.0,109.0,3.9,23.0,913.0,901.82,678.0
2016,9,4,12,15,935.5,109.0,3.95,23.0,910.5,863.42,652.09
2016,9,4,12,30,935.0,109.0,4.0,23.0,908.0,821.86,623.82
2016,9,4,12,45,938.5,105.0,4.1,23.5,899.0,776.68,590.86
2016,9,4,13,0,942.0,101.0,4.2,24.0,890.0,728.43,554.04
2016,9,4,13,15,938.0,100.0,4.2,23.5,871.5,675.19,514.34
2016,9,4,13,30,934.0,99.0,4.2,23.0,853.0,619.89,471.82
2016,9,4,13,45,926.5,98.5,4.25,23.0,827.0,561.4,424.7
2016,9,4,14,0,919.0,98.0,4.3,23.0,801.0,501.7,375.14
2016,9,4,14,15,910.5,96.5,4.25,23.0,768.0,439.89,322.37
2016,9,4,14,30,902.0,95.0,4.2,23.0,735.0,377.53,267.95
2016,9,4,14,45,888.0,94.0,4.2,23.0,695.5,313.79,212.17
2016,9,4,15,0,874.0,93.0,4.2,23.0,656.0,250.67,158.18
2016,9,4,15,15,858.5,90.0,4.15,22.5,611.5,186.88,108.74
2016,9,4,15,30,843.0,87.0,4.1,22.0,567.0,117.7,66.29
2016,9,4,15,45,820.0,84.5,4.05,21.5,517.5,73.13,57.21
2016,9,4,16,0,797.0,82.0,4.0,21.0,468.0,71.3,55.99
2016,9,4,16,15,768.0,78.0,3.9,20.5,416.0,68.25,53.67
2016,9,4,16,30,739.0,74.0,3.8,20.0,364.0,65.15,51.25
2016,9,4,16,45,696.5,69.0,3.75,19.5,310.5,56.37,43.83
2016,9,4,17,0,654.0,64.0,3.7,19.0,257.0,52.48,40.55
2016,9,4,17,15,590.0,57.0,3.55,18.0,205.0,46.85,35.66
2016,9,4,17,30,526.0,50.0,3.4,17.0,153.0,41.25,30.58
2016,9,4,17,45,416.0,40.0,3.3,16.0,106.0,32.97,22.89
2016,9,4,18,0,306.0,30.0,3.2,15.0,59.0,24.79,14.01
2016,9,4,18,15,153.0,15.0,3.05,14.5,29.5,11.8,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,9.0,1.6,12.5,12.5,45.13,0.0
2016,9,5,6,0,154.0,18.0,1.8,13.0,25.0,126.71,0.0
2016,9,5,6,15,280.0,31.0,1.85,13.5,65.0,242.41,186.55
2016,9,5,6,30,406.0,44.0,1.9,14.0,105.0,354.06,289.29
2016,9,5,6,45,485.0,53.0,1.95,14.5,154.5,440.73,363.81
2016,9,5,7,0,564.0,62.0,2.0,15.0,204.0,533.2,438.76
2016,9,5,7,15,615.5,68.5,1.95,15.5,256.5,605.85,493.77
2016,9,5,7,30,667.0,75.0,1.9,16.0,309.0,680.38,547.49
2016,9,5,7,45,706.0,79.0,1.85,16.5,361.5,742.1,589.41
2016,9,5,8,0,745.0,83.0,1.8,17.0,414.0,798.57,626.01
2016,9,5,8,15,770.5,87.0,1.75,18.0,464.0,847.16,654.65
2016,9,5,8,30,796.0,91.0,1.7,19.0,514.0,893.71,680.95
2016,9,5,8,45,818.0,93.0,1.7,20.0,561.0,932.03,701.56
2016,9,5,9,0,840.0,95.0,1.7,21.0,608.0,967.45,719.9
2016,9,5,9,15,854.0,97.5,1.75,21.5,649.0,992.32,733.18
2016,9,5,9,30,868.0,100.0,1.8,22.0,690.0,1000.44,735.74
2016,9,5,9,45,885.5,98.0,1.85,23.0,727.5,1016.08,742.04
2016,9,5,10,0,903.0,96.0,1.9,24.0,765.0,1027.92,745.87
2016,9,5,10,15,910.5,97.5,2.0,24.5,793.5,1029.62,745.5
2016,9,5,10,30,918.0,99.0,2.1,25.0,822.0,1027.19,742.73
2016,9,5,10,45,924.0,99.5,2.25,26.0,844.0,1018.05,734.96
2016,9,5,11,0,930.0,100.0,2.4,27.0,866.0,1004.78,724.65
2016,9,5,11,15,933.0,100.5,2.5,27.5,880.0,984.61,710.9
2016,9,5,11,30,936.0,101.0,2.6,28.0,894.0,960.51,694.72
2016,9,5,11,45,937.5,101.5,2.75,28.5,899.5,931.25,675.6
2016,9,5,12,0,939.0,102.0,2.9,29.0,905.0,898.36,654.0
2016,9,5,12,15,938.5,102.0,2.95,29.0,903.0,859.89,629.17
2016,9,5,12,30,938.0,102.0,3.0,29.0,901.0,818.25,602.04
2016,9,5,12,45,922.0,109.5,3.15,29.0,887.0,769.07,568.95
2016,9,5,13,0,906.0,117.0,3.3,29.0,873.0,718.13,532.57
2016,9,5,13,15,902.0,116.0,3.35,29.0,855.0,666.31,494.33
2016,9,5,13,30,898.0,115.0,3.4,29.0,837.0,612.54,453.52
2016,9,5,13,45,889.0,114.5,3.5,29.0,810.5,554.87,408.71
2016,9,5,14,0,880.0,114.0,3.6,29.0,784.0,496.25,361.7
2016,9,5,14,15,870.0,112.5,3.65,28.5,751.0,435.79,312.41
2016,9,5,14,30,860.0,111.0,3.7,28.0,718.0,372.88,259.87
2016,9,5,14,45,845.5,109.0,3.75,28.0,678.5,309.41,205.89
2016,9,5,15,0,831.0,107.0,3.8,28.0,639.0,246.83,153.74
2016,9,5,15,15,813.5,104.0,3.8,27.5,594.5,184.31,106.44
2016,9,5,15,30,796.0,101.0,3.8,27.0,550.0,123.65,71.19
2016,9,5,15,45,773.0,97.0,3.8,26.5,501.0,80.85,62.5
2016,9,5,16,0,750.0,93.0,3.8,26.0,452.0,78.33,60.76
2016,9,5,16,15,718.5,88.0,3.6,25.0,401.0,69.06,53.36
2016,9,5,16,30,687.0,83.0,3.4,24.0,350.0,65.71,50.9
2016,9,5,16,45,646.5,76.0,3.25,23.5,298.0,60.73,46.85
2016,9,5,17,0,606.0,69.0,3.1,23.0,246.0,55.66,42.6
2016,9,5,17,15,540.5,60.5,2.65,22.0,194.5,49.1,36.97
2016,9,5,17,30,475.0,52.0,2.2,21.0,143.0,42.5,31.09
2016,9,5,17,45,375.0,40.5,1.8,20.0,98.0,33.21,22.61
2016,9,5,18,0,275.0,29.0,1.4,19.0,53.0,23.9,12.46
2016,9,5,18,15,137.5,14.5,1.3,18.0,26.5,11.41,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,85.0,8.5,1.3,12.0,12.0,48.91,0.0
2016,9,6,6,0,170.0,17.0,1.4,13.0,24.0,134.08,0.0
2016,9,6,6,15,300.5,29.0,1.45,13.5,64.0,253.84,193.33
2016,9,6,6,30,431.0,41.0,1.5,14.0,104.0,368.49,299.76
2016,9,6,6,45,513.0,48.5,1.55,15.0,154.0,456.44,374.31
2016,9,6,7,0,595.0,56.0,1.6,16.0,204.0,550.45,448.39
2016,9,6,7,15,645.0,62.0,1.45,17.0,257.0,622.39,500.23
2016,9,6,7,30,695.0,68.0,1.3,18.0,310.0,691.07,546.4
2016,9,6,7,45,732.5,71.5,1.2,19.0,362.5,752.33,584.98
2016,9,6,8,0,770.0,75.0,1.1,20.0,415.0,813.01,621.14
2016,9,6,8,15,794.5,78.5,1.15,21.0,465.0,860.64,648.97
2016,9,6,8,30,819.0,82.0,1.2,22.0,515.0,906.13,674.78
2016,9,6,8,45,838.5,84.0,1.25,23.5,561.5,942.38,692.65
2016,9,6,9,0,858.0,86.0,1.3,25.0,608.0,963.56,700.61
2016,9,6,9,15,872.0,88.5,1.5,26.0,649.5,988.37,714.63
2016,9,6,9,30,886.0,91.0,1.7,27.0,691.0,1009.57,726.15
2016,9,6,9,45,892.5,94.5,1.9,28.0,726.0,1020.54,731.13
2016,9,6,10,0,899.0,98.0,2.1,29.0,761.0,1027.47,733.62
2016,9,6,10,15,906.5,99.5,2.15,29.5,790.0,1029.06,732.52
2016,9,6,10,30,914.0,101.0,2.2,30.0,819.0,1026.54,729.05
2016,9,6,10,45,920.0,101.5,2.3,31.0,841.0,1017.32,720.68
2016,9,6,11,0,926.0,102.0,2.4,32.0,863.0,1003.99,709.91
2016,9,6,11,15,929.5,102.5,2.4,32.0,876.5,984.23,697.12
2016,9,6,11,30,933.0,103.0,2.4,32.0,890.0,960.53,681.99
2016,9,6,11,45,934.5,103.5,2.4,32.5,896.0,931.23,662.01
2016,9,6,12,0,936.0,104.0,2.4,33.0,902.0,898.29,639.82
2016,9,6,12,15,935.5,104.0,2.45,33.0,899.5,859.79,615.72
2016,9,6,12,30,935.0,104.0,2.5,33.0,897.0,818.13,589.37
2016,9,6,12,45,926.0,107.0,2.6,33.0,884.5,770.02,557.79
2016,9,6,13,0,917.0,110.0,2.7,33.0,872.0,719.77,522.81
2016,9,6,13,15,913.0,109.0,2.8,33.0,853.5,667.42,485.39
2016,9,6,13,30,909.0,108.0,2.9,33.0,835.0,613.09,445.32
2016,9,6,13,45,902.5,106.5,3.0,33.0,809.0,555.34,401.41
2016,9,6,14,0,896.0,105.0,3.1,33.0,783.0,496.37,355.06
2016,9,6,14,15,887.0,103.0,3.15,32.5,750.0,435.05,306.02
2016,9,6,14,30,878.0,101.0,3.2,32.0,717.0,373.32,255.18
2016,9,6,14,45,865.5,99.0,3.25,32.0,678.0,310.48,202.44
2016,9,6,15,0,853.0,97.0,3.3,32.0,639.0,243.42,147.67
2016,9,6,15,15,836.5,94.0,3.25,31.5,594.5,179.71,100.25
2016,9,6,15,30,820.0,91.0,3.2,31.0,550.0,117.71,64.95
2016,9,6,15,45,798.0,87.5,3.15,30.5,501.0,74.83,56.5
2016,9,6,16,0,776.0,84.0,3.1,30.0,452.0,72.41,54.85
2016,9,6,16,15,745.0,79.5,2.95,29.0,400.5,69.03,52.45
2016,9,6,16,30,714.0,75.0,2.8,28.0,349.0,65.59,49.95
2016,9,6,16,45,671.5,69.0,2.65,27.5,296.5,56.08,42.12
2016,9,6,17,0,629.0,63.0,2.5,27.0,244.0,51.5,38.33
2016,9,6,17,15,563.5,55.5,2.15,25.5,192.5,45.52,33.34
2016,9,6,17,30,498.0,48.0,1.8,24.0,141.0,39.54,28.12
2016,9,6,17,45,393.0,37.0,1.45,23.0,95.5,30.5,19.93
2016,9,6,18,0,288.0,26.0,1.1,22.0,50.0,21.47,9.7
2016,9,6,18,15,144.0,13.0,1.05,21.0,25.0,10.23,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,82.5,7.5,0.4,16.5,11.0,5.9,0.0
2016,9,7,6,0,165.0,15.0,0.4,17.0,22.0,128.86,0.0
2016,9,7,6,15,294.0,28.0,0.5,17.5,62.0,249.93,184.18
2016,9,7,6,30,423.0,41.0,0.6,18.0,102.0,364.49,288.98
2016,9,7,6,45,500.5,50.0,0.7,19.0,152.0,450.94,360.22
2016,9,7,7,0,578.0,59.0,0.8,20.0,202.0,543.17,431.06
2016,9,7,7,15,629.5,65.5,0.95,20.5,254.5,616.45,485.35
2016,9,7,7,30,681.0,72.0,1.1,21.0,307.0,691.6,538.77
2016,9,7,7,45,715.0,77.5,1.25,22.0,359.5,751.48,578.38
2016,9,7,8,0,749.0,83.0,1.4,23.0,412.0,805.56,612.77
2016,9,7,8,15,775.0,87.0,1.45,24.0,462.0,854.73,641.74
2016,9,7,8,30,801.0,91.0,1.5,25.0,512.0,901.84,668.55
2016,9,7,8,45,818.5,94.5,1.6,26.5,558.0,937.65,686.71
2016,9,7,9,0,836.0,98.0,1.7,28.0,604.0,970.38,702.62
2016,9,7,9,15,850.5,100.5,1.65,28.5,645.5,995.57,714.35
2016,9,7,9,30,865.0,103.0,1.6,29.0,687.0,1003.78,715.42
2016,9,7,9,45,879.0,103.5,1.6,30.0,723.5,1018.52,720.16
2016,9,7,10,0,893.0,104.0,1.6,31.0,760.0,1029.41,722.48
2016,9,7,10,15,900.5,105.5,1.6,31.5,788.5,1030.82,720.62
2016,9,7,10,30,908.0,107.0,1.6,32.0,817.0,1028.14,716.54
2016,9,7,10,45,913.0,108.5,1.6,33.0,838.5,1018.86,707.23
2016,9,7,11,0,918.0,110.0,1.6,34.0,860.0,1005.49,695.7
2016,9,7,11,15,920.5,110.5,1.6,34.0,873.5,984.7,682.71
2016,9,7,11,30,923.0,111.0,1.6,34.0,887.0,960.07,667.51
2016,9,7,11,45,924.0,111.5,1.6,34.5,892.0,930.35,647.91
2016,9,7,12,0,925.0,112.0,1.6,35.0,897.0,897.08,626.2
2016,9,7,12,15,924.0,112.0,1.6,35.0,894.5,858.33,602.32
2016,9,7,12,30,923.0,112.0,1.6,35.0,892.0,816.5,576.35
2016,9,7,12,45,904.0,121.0,1.65,35.5,877.0,766.59,542.93
2016,9,7,13,0,885.0,130.0,1.7,36.0,862.0,715.16,507.03
2016,9,7,13,15,880.0,129.0,1.75,36.0,843.0,663.34,471.2
2016,9,7,13,30,875.0,128.0,1.8,36.0,824.0,609.74,432.91
2016,9,7,13,45,866.0,127.0,1.9,36.0,797.0,554.97,392.63
2016,9,7,14,0,857.0,126.0,2.0,36.0,770.0,495.58,347.65
2016,9,7,14,15,846.0,123.5,2.1,35.5,737.0,433.67,299.95
2016,9,7,14,30,835.0,121.0,2.2,35.0,704.0,371.75,250.64
2016,9,7,14,45,819.0,119.0,2.3,35.0,664.0,309.15,199.69
2016,9,7,15,0,803.0,117.0,2.4,35.0,624.0,247.71,150.56
2016,9,7,15,15,784.0,113.5,2.45,34.5,579.0,186.22,105.89
2016,9,7,15,30,765.0,110.0,2.5,34.0,534.0,120.6,67.97
2016,9,7,15,45,736.5,106.0,2.65,34.0,484.5,79.89,59.75
2016,9,7,16,0,708.0,102.0,2.8,34.0,435.0,77.66,58.18
2016,9,7,16,15,673.0,96.5,2.75,33.0,383.5,74.24,55.84
2016,9,7,16,30,638.0,91.0,2.7,32.0,332.0,70.78,53.39
2016,9,7,16,45,586.0,84.0,2.7,31.5,279.5,65.93,49.58
2016,9,7,17,0,534.0,77.0,2.7,31.0,227.0,61.06,45.62
2016,9,7,17,15,463.0,66.5,2.4,29.5,177.0,53.22,39.17
2016,9,7,17,30,392.0,56.0,2.1,28.0,127.0,45.31,32.36
2016,9,7,17,45,284.0,41.5,1.85,26.5,84.0,31.56,20.35
2016,9,7,18,0,176.0,27.0,1.6,25.0,41.0,20.5,7.83
2016,9,7,18,15,88.0,13.5,1.55,24.0,20.5,10.62,0.0
2016,9,7,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,7.0,2.1,14.5,8.5,0.0,0.0
2016,9,8,6,0,78.0,14.0,2.3,15.0,17.0,54.15,0.0
2016,9,8,6,15,186.0,31.0,2.35,15.5,53.5,187.16,137.76
2016,9,8,6,30,294.0,48.0,2.4,16.0,90.0,286.64,232.47
2016,9,8,6,45,376.0,60.5,2.5,16.5,137.5,371.99,306.58
2016,9,8,7,0,458.0,73.0,2.6,17.0,185.0,469.65,387.33
2016,9,8,7,15,513.0,82.5,2.5,17.5,236.0,545.26,446.43
2016,9,8,7,30,568.0,92.0,2.4,18.0,287.0,623.07,503.96
2016,9,8,7,45,610.5,98.5,2.35,19.0,338.5,688.26,548.73
2016,9,8,8,0,653.0,105.0,2.3,20.0,390.0,753.53,591.68
2016,9,8,8,15,682.0,110.5,2.25,20.5,439.0,804.65,624.13
2016,9,8,8,30,711.0,116.0,2.2,21.0,488.0,854.17,654.63
2016,9,8,8,45,735.0,119.5,2.15,21.5,534.0,894.39,678.02
2016,9,8,9,0,759.0,123.0,2.1,22.0,580.0,932.04,699.27
2016,9,8,9,15,775.0,126.5,2.15,22.5,621.0,951.23,709.04
2016,9,8,9,30,791.0,130.0,2.2,23.0,662.0,974.76,721.89
2016,9,8,9,45,799.0,134.5,2.25,24.0,696.0,987.63,726.31
2016,9,8,10,0,807.0,139.0,2.3,25.0,730.0,996.66,728.43
2016,9,8,10,15,816.0,141.0,2.35,25.5,758.0,1000.12,728.52
2016,9,8,10,30,825.0,143.0,2.4,26.0,786.0,999.6,726.26
2016,9,8,10,45,833.0,143.5,2.5,26.5,807.5,992.5,720.45
2016,9,8,11,0,841.0,144.0,2.6,27.0,829.0,981.39,712.21
2016,9,8,11,15,844.5,145.0,2.7,27.0,842.5,962.55,700.46
2016,9,8,11,30,848.0,146.0,2.8,27.0,856.0,939.92,686.31
2016,9,8,11,45,852.0,145.0,2.9,27.5,862.0,912.09,667.39
2016,9,8,12,0,856.0,144.0,3.0,28.0,868.0,880.7,646.11
2016,9,8,12,15,855.0,144.0,3.05,28.0,865.0,842.77,621.33
2016,9,8,12,30,854.0,144.0,3.1,28.0,862.0,801.9,593.77
2016,9,8,12,45,861.5,137.5,3.2,28.5,854.0,758.55,562.45
2016,9,8,13,0,869.0,131.0,3.3,29.0,846.0,705.41,523.79
2016,9,8,13,15,864.0,130.0,3.3,28.5,827.5,654.3,486.83
2016,9,8,13,30,859.0,129.0,3.3,28.0,809.0,605.32,450.05
2016,9,8,13,45,853.5,126.0,3.35,28.0,783.5,547.69,405.13
2016,9,8,14,0,848.0,123.0,3.4,28.0,758.0,488.94,357.93
2016,9,8,14,15,838.0,121.0,3.4,27.5,725.0,428.33,308.46
2016,9,8,14,30,828.0,119.0,3.4,27.0,692.0,367.6,257.52
2016,9,8,14,45,816.0,115.5,3.4,27.0,653.5,305.34,204.43
2016,9,8,15,0,804.0,112.0,3.4,27.0,615.0,243.78,153.03
2016,9,8,15,15,785.5,108.5,3.35,26.5,571.0,182.32,106.66
2016,9,8,15,30,767.0,105.0,3.3,26.0,527.0,122.91,72.46
2016,9,8,15,45,744.0,100.0,3.3,26.0,479.0,76.27,58.85
2016,9,8,16,0,721.0,95.0,3.3,26.0,431.0,73.32,56.61
2016,9,8,16,15,687.5,89.5,3.2,25.0,380.0,69.75,54.01
2016,9,8,16,30,654.0,84.0,3.1,24.0,329.0,66.11,51.28
2016,9,8,16,45,609.0,77.0,3.05,23.5,277.5,61.16,47.23
2016,9,8,17,0,564.0,70.0,3.0,23.0,226.0,56.14,42.99
2016,9,8,17,15,494.0,60.5,2.85,22.0,176.0,48.87,36.7
2016,9,8,17,30,424.0,51.0,2.7,21.0,126.0,41.56,30.11
2016,9,8,17,45,317.5,38.0,2.55,20.0,83.0,31.08,20.45
2016,9,8,18,0,211.0,25.0,2.4,19.0,40.0,20.53,6.7
2016,9,8,18,15,105.5,12.5,2.35,18.5,20.0,9.83,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,68.5,7.0,1.45,12.5,9.5,0.0,0.0
2016,9,9,6,0,137.0,14.0,1.6,13.0,19.0,87.11,0.0
2016,9,9,6,15,269.5,27.0,1.65,13.5,57.5,236.1,172.95
2016,9,9,6,30,402.0,40.0,1.7,14.0,96.0,351.99,285.93
2016,9,9,6,45,484.0,48.5,1.75,15.0,145.0,440.28,361.68
2016,9,9,7,0,566.0,57.0,1.8,16.0,194.0,534.75,437.06
2016,9,9,7,15,336.5,96.0,1.75,16.5,182.5,416.03,342.05
2016,9,9,7,30,107.0,135.0,1.7,17.0,171.0,246.54,201.67
2016,9,9,7,45,426.0,107.0,1.65,18.0,286.5,528.84,430.27
2016,9,9,8,0,745.0,79.0,1.6,19.0,402.0,800.47,623.52
2016,9,9,8,15,770.5,83.0,1.55,20.0,451.5,848.98,649.25
2016,9,9,8,30,796.0,87.0,1.5,21.0,501.0,895.44,675.02
2016,9,9,8,45,659.0,138.5,1.5,22.0,502.0,844.02,635.37
2016,9,9,9,0,522.0,190.0,1.5,23.0,503.0,763.8,576.56
2016,9,9,9,15,526.0,204.0,1.55,23.5,538.0,786.98,590.8
2016,9,9,9,30,530.0,218.0,1.6,24.0,573.0,807.38,602.02
2016,9,9,9,45,708.5,159.5,1.65,25.0,660.0,933.74,683.54
2016,9,9,10,0,887.0,101.0,1.7,26.0,747.0,1022.47,735.41
2016,9,9,10,15,895.0,102.5,1.75,26.5,775.5,1024.32,733.61
2016,9,9,10,30,903.0,104.0,1.8,27.0,804.0,1022.07,730.44
2016,9,9,10,45,908.5,104.5,1.85,28.0,825.5,1012.18,721.23
2016,9,9,11,0,914.0,105.0,1.9,29.0,847.0,998.24,709.73
2016,9,9,11,15,917.5,106.0,1.9,29.5,861.0,978.91,695.83
2016,9,9,11,30,921.0,107.0,1.9,30.0,875.0,955.66,679.66
2016,9,9,11,45,923.0,107.0,1.9,31.0,880.5,926.29,658.42
2016,9,9,12,0,925.0,107.0,1.9,32.0,886.0,893.33,635.08
2016,9,9,12,15,925.0,107.0,1.95,32.0,883.5,855.29,611.56
2016,9,9,12,30,925.0,107.0,2.0,32.0,881.0,814.08,585.78
2016,9,9,12,45,911.5,112.5,2.1,32.5,867.5,765.03,552.62
2016,9,9,13,0,898.0,118.0,2.2,33.0,854.0,714.16,516.5
2016,9,9,13,15,893.0,117.0,2.3,33.0,835.0,661.72,479.46
2016,9,9,13,30,888.0,116.0,2.4,33.0,816.0,607.47,439.84
2016,9,9,13,45,881.5,114.0,2.5,33.0,790.0,550.08,396.58
2016,9,9,14,0,875.0,112.0,2.6,33.0,764.0,491.54,350.89
2016,9,9,14,15,865.0,110.0,2.65,32.5,730.5,430.73,302.55
2016,9,9,14,30,855.0,108.0,2.7,32.0,697.0,367.51,250.98
2016,9,9,14,45,842.0,105.5,2.8,32.0,657.5,304.17,198.24
2016,9,9,15,0,829.0,103.0,2.9,32.0,618.0,241.59,147.15
2016,9,9,15,15,810.5,99.5,2.95,31.5,573.0,178.58,100.64
2016,9,9,15,30,792.0,96.0,3.0,31.0,528.0,117.59,66.41
2016,9,9,15,45,768.0,92.0,3.05,30.5,479.5,77.56,58.81
2016,9,9,16,0,744.0,88.0,3.1,30.0,431.0,74.89,56.96
2016,9,9,16,15,710.0,83.0,3.1,29.0,379.5,65.75,49.76
2016,9,9,16,30,676.0,78.0,3.1,28.0,328.0,62.26,47.18
2016,9,9,16,45,628.0,71.5,3.15,27.0,275.5,57.44,43.38
2016,9,9,17,0,580.0,65.0,3.2,26.0,223.0,52.59,39.4
2016,9,9,17,15,507.0,56.5,3.1,24.5,172.5,45.92,33.75
2016,9,9,17,30,434.0,48.0,3.0,23.0,122.0,39.27,27.84
2016,9,9,17,45,316.5,36.0,2.9,21.5,79.5,29.49,18.83
2016,9,9,18,0,199.0,24.0,2.8,20.0,37.0,19.72,4.14
2016,9,9,18,15,99.5,12.0,2.7,19.0,18.5,9.44,0.0
