Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,30.0,6.0,2.2,12.5,7.0,0.0,0.0
2016,9,10,6,0,60.0,12.0,2.4,13.0,14.0,42.91,0.0
2016,9,10,6,15,172.5,29.0,2.45,13.5,49.5,177.33,126.75
2016,9,10,6,30,285.0,46.0,2.5,14.0,85.0,280.46,228.6
2016,9,10,6,45,367.5,58.5,2.55,15.0,131.5,365.95,303.18
2016,9,10,7,0,450.0,71.0,2.6,16.0,178.0,463.96,384.17
2016,9,10,7,15,228.0,93.0,2.55,16.5,147.5,306.52,254.94
2016,9,10,7,30,6.0,115.0,2.5,17.0,117.0,105.83,83.62
2016,9,10,7,45,41.5,145.5,2.45,17.5,163.0,182.58,148.28
2016,9,10,8,0,77.0,176.0,2.4,18.0,209.0,248.11,201.69
2016,9,10,8,15,153.5,198.0,2.4,19.0,274.0,363.24,293.44
2016,9,10,8,30,230.0,220.0,2.4,20.0,339.0,461.68,368.6
2016,9,10,8,45,366.0,208.0,2.4,21.0,417.5,602.96,474.2
2016,9,10,9,0,502.0,196.0,2.4,22.0,496.0,751.97,579.44
2016,9,10,9,15,505.5,212.0,2.45,22.5,531.5,776.47,592.74
2016,9,10,9,30,509.0,228.0,2.5,23.0,567.0,798.2,605.06
2016,9,10,9,45,656.5,181.5,2.6,24.0,643.0,906.16,677.58
2016,9,10,10,0,804.0,135.0,2.7,25.0,719.0,991.69,730.22
2016,9,10,10,15,813.0,137.5,2.8,25.5,747.0,995.58,730.26
2016,9,10,10,30,822.0,140.0,2.9,26.0,775.0,995.5,728.62
2016,9,10,10,45,828.0,141.5,3.0,26.5,796.0,987.39,721.91
2016,9,10,11,0,834.0,143.0,3.1,27.0,817.0,975.34,712.8
2016,9,10,11,15,838.0,144.0,3.15,27.0,830.0,956.97,700.71
2016,9,10,11,30,842.0,145.0,3.2,27.0,843.0,934.81,686.23
2016,9,10,11,45,843.0,145.0,3.3,27.5,848.5,905.34,665.93
2016,9,10,12,0,844.0,145.0,3.4,28.0,854.0,872.51,643.4
2016,9,10,12,15,843.5,145.0,3.45,28.0,851.0,835.25,618.79
2016,9,10,12,30,843.0,145.0,3.5,28.0,848.0,795.04,591.31
2016,9,10,12,45,844.0,142.0,3.6,28.0,838.0,750.47,559.84
2016,9,10,13,0,845.0,139.0,3.7,28.0,828.0,703.29,525.72
2016,9,10,13,15,839.5,137.5,3.75,28.0,809.5,650.96,486.79
2016,9,10,13,30,834.0,136.0,3.8,28.0,791.0,597.03,445.59
2016,9,10,13,45,826.5,134.0,3.85,28.0,764.5,540.33,401.11
2016,9,10,14,0,819.0,132.0,3.9,28.0,738.0,482.75,354.61
2016,9,10,14,15,808.0,129.5,3.9,27.5,705.5,422.82,305.57
2016,9,10,14,30,797.0,127.0,3.9,27.0,673.0,362.96,255.3
2016,9,10,14,45,783.0,123.5,3.9,27.0,634.0,301.92,203.24
2016,9,10,15,0,769.0,120.0,3.9,27.0,595.0,241.89,153.21
2016,9,10,15,15,749.5,116.0,3.85,26.5,551.0,176.45,103.81
2016,9,10,15,30,730.0,112.0,3.8,26.0,507.0,118.04,70.13
2016,9,10,15,45,705.5,106.5,3.75,25.5,459.5,79.9,62.08
2016,9,10,16,0,681.0,101.0,3.7,25.0,412.0,76.79,59.82
2016,9,10,16,15,645.0,95.0,3.6,24.0,361.5,73.03,57.07
2016,9,10,16,30,609.0,89.0,3.5,23.0,311.0,69.21,54.18
2016,9,10,16,45,560.5,81.0,3.45,22.5,260.0,63.67,49.6
2016,9,10,17,0,512.0,73.0,3.4,22.0,209.0,58.06,44.8
2016,9,10,17,15,438.5,62.5,3.2,21.0,160.5,50.15,37.89
2016,9,10,17,30,365.0,52.0,3.0,20.0,112.0,39.62,28.45
2016,9,10,17,45,255.5,37.0,2.9,19.5,71.5,28.15,17.72
2016,9,10,18,0,146.0,22.0,2.8,19.0,31.0,16.72,0.14
2016,9,10,18,15,73.0,11.0,2.75,18.0,15.5,8.65,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,13.0,12.0,29.71,0.0
2016,9,11,6,15,131.0,29.5,2.7,13.5,45.5,152.62,105.73
2016,9,11,6,30,223.0,49.0,2.8,14.0,79.0,245.07,199.12
2016,9,11,6,45,302.5,64.0,2.9,14.5,124.0,328.67,272.98
2016,9,11,7,0,382.0,79.0,3.0,15.0,169.0,419.45,349.92
2016,9,11,7,15,229.5,105.0,2.95,15.5,163.0,325.69,271.8
2016,9,11,7,30,77.0,131.0,2.9,16.0,157.0,200.45,165.11
2016,9,11,7,45,47.0,142.5,2.85,17.0,159.0,184.21,150.06
2016,9,11,8,0,17.0,154.0,2.8,18.0,161.0,150.21,120.08
2016,9,11,8,15,27.5,178.0,2.8,18.5,191.5,200.66,160.89
2016,9,11,8,30,38.0,202.0,2.8,19.0,222.0,234.81,187.68
2016,9,11,8,45,73.5,233.5,2.8,19.5,276.5,302.41,241.3
2016,9,11,9,0,109.0,265.0,2.8,20.0,331.0,370.51,293.81
2016,9,11,9,15,278.5,256.5,2.8,20.5,438.0,574.82,450.89
2016,9,11,9,30,448.0,248.0,2.8,21.0,545.0,758.97,584.07
2016,9,11,9,45,622.0,191.5,2.85,22.0,627.5,882.64,669.16
2016,9,11,10,0,796.0,135.0,2.9,23.0,710.0,984.7,733.41
2016,9,11,10,15,805.0,137.0,2.95,23.5,738.0,988.03,732.52
2016,9,11,10,30,814.0,139.0,3.0,24.0,766.0,987.43,730.09
2016,9,11,10,45,691.0,207.5,3.1,24.5,750.0,931.07,691.18
2016,9,11,11,0,568.0,276.0,3.2,25.0,734.0,854.72,635.9
2016,9,11,11,15,580.5,271.5,3.3,25.0,746.0,842.95,628.63
2016,9,11,11,30,593.0,267.0,3.4,25.0,758.0,832.19,621.41
2016,9,11,11,45,594.5,268.5,3.5,25.5,763.0,809.59,604.61
2016,9,11,12,0,596.0,270.0,3.6,26.0,768.0,784.2,585.85
2016,9,11,12,15,596.0,269.0,3.7,26.0,765.0,752.91,564.0
2016,9,11,12,30,596.0,268.0,3.8,26.0,762.0,719.33,540.22
2016,9,11,12,45,602.5,260.0,3.9,26.0,754.5,682.77,514.08
2016,9,11,13,0,609.0,252.0,4.0,26.0,747.0,643.83,485.64
2016,9,11,13,15,608.5,245.0,4.1,25.5,730.0,599.12,453.15
2016,9,11,13,30,608.0,238.0,4.2,25.0,713.0,553.04,418.66
2016,9,11,13,45,721.0,179.0,4.35,25.0,723.5,522.94,394.21
2016,9,11,14,0,834.0,120.0,4.5,25.0,734.0,479.53,357.45
2016,9,11,14,15,823.5,117.5,4.5,24.5,701.0,419.03,306.93
2016,9,11,14,30,813.0,115.0,4.5,24.0,668.0,358.53,255.14
2016,9,11,14,45,798.5,112.5,4.55,23.5,629.0,297.23,202.34
2016,9,11,15,0,784.0,110.0,4.6,23.0,590.0,236.96,151.46
2016,9,11,15,15,765.0,106.5,4.55,22.0,546.5,176.66,105.45
2016,9,11,15,30,746.0,103.0,4.5,21.0,503.0,112.57,67.04
2016,9,11,15,45,718.5,99.0,4.5,20.5,455.0,75.37,59.53
2016,9,11,16,0,691.0,95.0,4.5,20.0,407.0,73.02,57.85
2016,9,11,16,15,655.5,89.5,4.4,19.0,356.5,69.46,55.18
2016,9,11,16,30,620.0,84.0,4.3,18.0,306.0,65.85,52.39
2016,9,11,16,45,568.5,77.0,4.2,17.5,255.5,60.88,48.2
2016,9,11,17,0,517.0,70.0,4.1,17.0,205.0,55.89,43.82
2016,9,11,17,15,443.0,59.5,3.95,16.5,156.5,47.9,36.6
2016,9,11,17,30,369.0,49.0,3.8,16.0,108.0,39.84,29.06
2016,9,11,17,45,257.0,35.0,3.7,15.5,68.5,26.7,16.62
2016,9,11,18,0,145.0,21.0,3.6,15.0,29.0,15.97,0.0
2016,9,11,18,15,72.5,10.5,3.5,14.5,14.5,8.26,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,48.5,6.5,3.6,12.0,8.0,0.0,0.0
2016,9,12,6,0,97.0,13.0,3.7,12.0,16.0,64.8,0.0
2016,9,12,6,15,242.5,26.5,3.75,12.5,53.5,217.66,149.28
2016,9,12,6,30,388.0,40.0,3.8,13.0,91.0,345.94,283.09
2016,9,12,6,45,487.0,47.5,3.85,13.5,141.0,445.32,371.31
2016,9,12,7,0,586.0,55.0,3.9,14.0,191.0,552.01,459.68
2016,9,12,7,15,639.5,60.5,3.9,14.5,243.5,626.1,518.26
2016,9,12,7,30,693.0,66.0,3.9,15.0,296.0,696.69,571.44
2016,9,12,7,45,732.5,70.0,3.9,15.5,349.0,760.4,617.2
2016,9,12,8,0,772.0,74.0,3.9,16.0,402.0,823.62,660.95
2016,9,12,8,15,598.0,127.5,3.9,16.5,400.0,751.29,603.75
2016,9,12,8,30,424.0,181.0,3.9,17.0,398.0,649.07,522.32
2016,9,12,8,45,484.5,180.0,3.95,17.5,449.5,713.55,570.08
2016,9,12,9,0,545.0,179.0,4.0,18.0,501.0,777.73,615.56
2016,9,12,9,15,556.5,190.5,4.0,18.5,539.0,805.93,632.76
2016,9,12,9,30,568.0,202.0,4.0,19.0,577.0,831.46,648.09
2016,9,12,9,45,740.5,146.5,4.0,19.5,662.0,954.91,732.58
2016,9,12,10,0,913.0,91.0,4.0,20.0,747.0,1040.78,787.68
2016,9,12,10,15,920.5,92.0,4.05,20.0,776.0,1041.34,786.44
2016,9,12,10,30,928.0,93.0,4.1,20.0,805.0,1037.73,783.27
2016,9,12,10,45,933.0,94.0,4.15,20.5,826.0,1027.46,774.29
2016,9,12,11,0,938.0,95.0,4.2,21.0,847.0,1013.04,762.73
2016,9,12,11,15,941.5,95.5,4.25,21.0,860.5,992.56,748.68
2016,9,12,11,30,945.0,96.0,4.3,21.0,874.0,968.1,732.03
2016,9,12,11,45,944.5,97.5,4.35,21.0,879.0,937.22,711.0
2016,9,12,12,0,944.0,99.0,4.4,21.0,884.0,902.76,687.46
2016,9,12,12,15,944.0,99.0,4.45,21.0,881.5,863.87,660.93
2016,9,12,12,30,944.0,99.0,4.5,21.0,879.0,821.74,631.93
2016,9,12,12,45,941.0,99.5,4.6,21.0,868.0,774.86,598.79
2016,9,12,13,0,938.0,100.0,4.7,21.0,857.0,725.37,561.46
2016,9,12,13,15,934.5,99.0,4.7,20.5,838.5,671.87,520.74
2016,9,12,13,30,931.0,98.0,4.7,20.0,820.0,616.31,477.12
2016,9,12,13,45,927.0,96.0,4.7,20.0,794.5,557.83,428.91
2016,9,12,14,0,923.0,94.0,4.7,20.0,769.0,497.83,377.99
2016,9,12,14,15,915.0,92.5,4.65,19.5,736.0,435.39,324.23
2016,9,12,14,30,907.0,91.0,4.6,19.0,703.0,372.39,268.6
2016,9,12,14,45,897.5,88.0,4.6,18.5,664.0,307.56,211.01
2016,9,12,15,0,888.0,85.0,4.6,18.0,625.0,242.91,154.85
2016,9,12,15,15,872.5,82.5,4.55,17.5,580.5,178.25,104.19
2016,9,12,15,30,857.0,80.0,4.5,17.0,536.0,108.48,62.13
2016,9,12,15,45,837.0,76.5,4.45,17.0,487.0,68.2,54.16
2016,9,12,16,0,817.0,73.0,4.4,17.0,438.0,65.47,51.99
2016,9,12,16,15,785.5,69.0,4.3,16.0,385.0,62.1,49.4
2016,9,12,16,30,754.0,65.0,4.2,15.0,332.0,58.69,46.7
2016,9,12,16,45,705.5,60.5,4.15,14.5,278.0,54.65,43.25
2016,9,12,17,0,657.0,56.0,4.1,14.0,224.0,46.74,36.2
2016,9,12,17,15,581.0,48.5,3.9,13.5,172.0,40.46,30.42
2016,9,12,17,30,505.0,41.0,3.7,13.0,120.0,34.24,24.46
2016,9,12,17,45,359.5,30.5,3.5,12.5,75.5,25.29,15.41
2016,9,12,18,0,214.0,20.0,3.3,12.0,31.0,16.55,0.0
2016,9,12,18,15,107.0,10.0,3.35,12.0,15.5,7.87,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,13.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,13.0,2.0,1.57,0.0
2016,9,13,6,15,0.0,8.0,1.9,13.0,8.0,6.06,0.0
2016,9,13,6,30,0.0,14.0,2.0,13.0,14.0,10.63,3.2
2016,9,13,6,45,0.0,22.0,2.15,13.5,22.0,16.73,8.6
2016,9,13,7,0,0.0,30.0,2.3,14.0,30.0,22.86,13.98
2016,9,13,7,15,0.0,38.5,2.35,14.5,38.5,29.39,19.61
2016,9,13,7,30,0.0,47.0,2.4,15.0,47.0,35.93,25.17
2016,9,13,7,45,0.0,86.0,2.45,15.5,86.0,68.26,52.47
2016,9,13,8,0,0.0,125.0,2.5,16.0,125.0,104.72,82.71
2016,9,13,8,15,41.5,171.0,2.45,16.5,192.0,206.47,167.57
2016,9,13,8,30,83.0,217.0,2.4,17.0,259.0,297.9,241.08
2016,9,13,8,45,306.5,200.5,2.4,17.5,377.0,538.93,432.77
2016,9,13,9,0,530.0,184.0,2.4,18.0,495.0,769.73,602.9
2016,9,13,9,15,444.0,228.5,2.35,18.0,502.0,735.93,572.11
2016,9,13,9,30,358.0,273.0,2.3,18.0,509.0,673.78,523.83
2016,9,13,9,45,351.5,294.0,2.3,18.5,536.0,687.09,531.15
2016,9,13,10,0,345.0,315.0,2.3,19.0,563.0,698.11,536.27
2016,9,13,10,15,596.5,226.0,2.3,19.5,673.5,881.58,668.24
2016,9,13,10,30,848.0,137.0,2.3,20.0,784.0,1020.95,758.32
2016,9,13,10,45,860.5,134.5,2.35,20.5,806.5,1014.38,750.76
2016,9,13,11,0,873.0,132.0,2.4,21.0,829.0,1003.59,742.17
2016,9,13,11,15,876.5,132.5,2.35,21.0,842.0,969.35,718.7
2016,9,13,11,30,880.0,133.0,2.3,21.0,855.0,945.79,702.58
2016,9,13,11,45,887.5,129.5,2.3,21.5,861.0,918.38,683.03
2016,9,13,12,0,895.0,126.0,2.3,22.0,867.0,887.25,661.1
2016,9,13,12,15,894.0,126.0,2.2,22.0,863.5,848.79,634.65
2016,9,13,12,30,893.0,126.0,2.1,22.0,860.0,807.35,606.19
2016,9,13,12,45,890.0,125.0,2.05,22.5,848.5,760.82,571.81
2016,9,13,13,0,887.0,124.0,2.0,23.0,837.0,711.9,534.86
2016,9,13,13,15,881.5,123.0,1.95,23.0,817.5,659.25,495.48
2016,9,13,13,30,876.0,122.0,1.9,23.0,798.0,604.87,453.77
2016,9,13,13,45,870.0,119.0,1.85,23.5,771.5,547.19,407.61
2016,9,13,14,0,864.0,116.0,1.8,24.0,745.0,489.06,359.82
2016,9,13,14,15,853.0,114.0,1.8,23.5,711.0,426.9,309.18
2016,9,13,14,30,842.0,112.0,1.8,23.0,677.0,364.74,257.02
2016,9,13,14,45,829.0,108.5,1.8,23.0,637.0,301.17,202.67
2016,9,13,15,0,816.0,105.0,1.8,23.0,597.0,238.44,150.14
2016,9,13,15,15,796.5,101.5,1.8,23.0,552.0,175.98,102.82
2016,9,13,15,30,777.0,98.0,1.8,23.0,507.0,115.72,68.65
2016,9,13,15,45,750.0,94.0,1.8,23.0,458.0,78.96,61.95
2016,9,13,16,0,723.0,90.0,1.8,23.0,409.0,70.41,54.92
2016,9,13,16,15,686.5,84.5,1.75,22.5,357.5,66.65,51.99
2016,9,13,16,30,650.0,79.0,1.7,22.0,306.0,62.85,48.95
2016,9,13,16,45,595.5,72.0,1.7,21.5,253.5,57.66,44.61
2016,9,13,17,0,541.0,65.0,1.7,21.0,201.0,52.46,40.09
2016,9,13,17,15,462.0,55.5,1.5,20.0,152.0,45.05,33.53
2016,9,13,17,30,383.0,46.0,1.3,19.0,103.0,37.65,26.68
2016,9,13,17,45,258.0,32.0,1.15,18.0,63.5,26.22,15.4
2016,9,13,18,0,133.0,18.0,1.0,17.0,24.0,13.71,0.0
2016,9,13,18,15,66.5,9.0,1.05,16.5,12.0,7.08,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.6,12.0,5.0,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.6,12.0,10.0,31.47,0.0
2016,9,14,6,15,151.5,27.0,0.7,12.5,43.5,160.14,99.11
2016,9,14,6,30,260.0,45.0,0.8,13.0,77.0,267.77,215.32
2016,9,14,6,45,346.0,58.5,0.95,14.0,124.0,356.1,292.06
2016,9,14,7,0,432.0,72.0,1.1,15.0,171.0,452.32,371.15
2016,9,14,7,15,490.0,82.5,1.05,15.5,221.0,534.1,434.25
2016,9,14,7,30,548.0,93.0,1.0,16.0,271.0,615.32,493.32
2016,9,14,7,45,594.5,99.0,1.0,17.0,322.5,683.34,539.34
2016,9,14,8,0,641.0,105.0,1.0,18.0,374.0,751.5,583.46
2016,9,14,8,15,671.0,111.0,0.95,18.5,423.0,803.88,615.34
2016,9,14,8,30,701.0,117.0,0.9,19.0,472.0,854.66,645.2
2016,9,14,8,45,729.0,120.0,0.85,20.0,518.5,897.88,667.87
2016,9,14,9,0,757.0,123.0,0.8,21.0,565.0,938.6,688.27
2016,9,14,9,15,773.5,126.0,0.75,21.5,605.5,964.88,700.3
2016,9,14,9,30,790.0,129.0,0.7,22.0,646.0,980.02,705.39
2016,9,14,9,45,839.5,114.0,0.65,22.5,689.5,1012.94,721.62
2016,9,14,10,0,889.0,99.0,0.6,23.0,733.0,1027.68,726.25
2016,9,14,10,15,897.0,100.5,0.6,23.5,761.0,1029.11,724.33
2016,9,14,10,30,905.0,102.0,0.6,24.0,789.0,1026.44,720.31
2016,9,14,10,45,911.5,102.5,0.65,25.0,810.5,1017.06,712.24
2016,9,14,11,0,918.0,103.0,0.7,26.0,832.0,1003.59,701.93
2016,9,14,11,15,921.5,103.5,0.85,26.0,845.0,983.21,692.35
2016,9,14,11,30,925.0,104.0,1.0,26.0,858.0,958.93,680.14
2016,9,14,11,45,927.5,103.5,1.2,26.5,863.5,928.96,663.51
2016,9,14,12,0,930.0,103.0,1.4,27.0,869.0,895.37,644.02
2016,9,14,12,15,929.5,103.0,1.6,27.0,866.0,856.34,621.66
2016,9,14,12,30,929.0,103.0,1.8,27.0,863.0,814.17,596.54
2016,9,14,12,45,920.5,105.5,2.0,27.5,850.5,765.57,564.27
2016,9,14,13,0,912.0,108.0,2.2,28.0,838.0,714.84,528.29
2016,9,14,13,15,907.5,107.0,2.3,28.0,818.5,661.74,489.94
2016,9,14,13,30,903.0,106.0,2.4,28.0,799.0,606.76,448.87
2016,9,14,13,45,896.5,104.5,2.5,28.0,772.5,548.7,404.06
2016,9,14,14,0,890.0,103.0,2.6,28.0,746.0,489.47,356.72
2016,9,14,14,15,880.0,101.0,2.7,27.5,712.0,427.56,306.41
2016,9,14,14,30,870.0,99.0,2.8,27.0,678.0,365.4,254.32
2016,9,14,14,45,856.5,96.5,2.9,27.0,638.5,298.51,197.61
2016,9,14,15,0,843.0,94.0,3.0,27.0,599.0,234.84,144.57
2016,9,14,15,15,824.5,91.0,3.0,26.5,554.0,171.25,96.95
2016,9,14,15,30,806.0,88.0,3.0,26.0,509.0,109.68,62.71
2016,9,14,15,45,781.0,84.5,3.05,26.0,460.0,72.82,56.09
2016,9,14,16,0,756.0,81.0,3.1,26.0,411.0,70.28,54.17
2016,9,14,16,15,721.5,76.0,3.05,25.0,359.0,66.41,51.27
2016,9,14,16,30,687.0,71.0,3.0,24.0,307.0,57.67,44.12
2016,9,14,16,45,636.0,64.5,3.0,23.5,254.5,52.63,39.91
2016,9,14,17,0,585.0,58.0,3.0,23.0,202.0,47.57,35.52
2016,9,14,17,15,505.0,49.5,2.65,22.0,152.5,40.69,29.43
2016,9,14,17,30,425.0,41.0,2.3,21.0,103.0,33.85,23.12
2016,9,14,17,45,291.5,28.5,2.0,20.0,62.5,23.47,12.58
2016,9,14,18,0,158.0,16.0,1.7,19.0,22.0,12.59,0.0
2016,9,14,18,15,79.0,8.0,1.6,18.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,52.5,5.0,1.25,11.5,6.0,0.0,0.0
2016,9,15,6,0,105.0,10.0,1.3,12.0,12.0,67.68,0.0
2016,9,15,6,15,255.0,22.5,1.45,13.0,48.5,219.67,129.37
2016,9,15,6,30,405.0,35.0,1.6,14.0,85.0,355.6,285.34
2016,9,15,6,45,493.0,43.5,1.8,15.0,133.5,448.75,366.94
2016,9,15,7,0,581.0,52.0,2.0,16.0,182.0,548.82,447.76
2016,9,15,7,15,635.0,58.0,2.0,16.5,234.5,623.82,505.34
2016,9,15,7,30,689.0,64.0,2.0,17.0,287.0,695.42,557.47
2016,9,15,7,45,411.5,118.5,2.0,17.5,258.0,538.09,436.05
2016,9,15,8,0,134.0,173.0,2.0,18.0,229.0,320.43,259.64
2016,9,15,8,15,128.5,195.5,2.0,18.5,254.5,341.45,275.52
2016,9,15,8,30,123.0,218.0,2.0,19.0,280.0,361.37,289.15
2016,9,15,8,45,262.0,220.0,2.0,20.0,367.5,520.78,411.95
2016,9,15,9,0,401.0,222.0,2.0,21.0,455.0,661.69,514.2
2016,9,15,9,15,487.5,209.0,2.0,21.5,512.0,760.48,581.96
2016,9,15,9,30,574.0,196.0,2.0,22.0,569.0,833.98,631.05
2016,9,15,9,45,741.0,143.5,2.0,23.0,652.0,955.19,707.63
2016,9,15,10,0,908.0,91.0,2.0,24.0,735.0,1038.73,756.27
2016,9,15,10,15,915.0,92.0,2.0,24.5,763.0,1038.54,752.52
2016,9,15,10,30,922.0,93.0,2.0,25.0,791.0,1034.21,747.28
2016,9,15,10,45,927.0,94.0,2.0,25.5,811.5,1023.74,738.38
2016,9,15,11,0,932.0,95.0,2.0,26.0,832.0,1009.14,727.12
2016,9,15,11,15,935.0,95.5,2.05,26.5,845.0,988.04,712.51
2016,9,15,11,30,938.0,96.0,2.1,27.0,858.0,963.02,695.52
2016,9,15,11,45,939.0,96.5,2.2,27.5,863.0,932.39,675.5
2016,9,15,12,0,940.0,97.0,2.3,28.0,868.0,898.15,653.06
2016,9,15,12,15,940.0,97.0,2.35,28.0,865.0,859.17,628.22
2016,9,15,12,30,940.0,97.0,2.4,28.0,862.0,816.98,601.04
2016,9,15,12,45,928.0,101.5,2.5,28.5,848.5,767.27,566.82
2016,9,15,13,0,916.0,106.0,2.6,29.0,835.0,715.64,529.13
2016,9,15,13,15,911.5,105.0,2.65,28.5,815.5,662.29,491.12
2016,9,15,13,30,907.0,104.0,2.7,28.0,796.0,607.05,450.33
2016,9,15,13,45,899.0,103.0,2.8,28.0,769.0,548.38,404.81
2016,9,15,14,0,891.0,102.0,2.9,28.0,742.0,488.68,356.89
2016,9,15,14,15,881.5,100.5,2.9,28.0,708.5,427.25,305.92
2016,9,15,14,30,872.0,99.0,2.9,28.0,675.0,365.48,253.45
2016,9,15,14,45,857.0,97.0,2.95,28.0,635.0,298.47,196.8
2016,9,15,15,0,842.0,95.0,3.0,28.0,595.0,234.8,144.02
2016,9,15,15,15,823.5,91.5,3.0,27.5,549.5,170.86,96.4
2016,9,15,15,30,805.0,88.0,3.0,27.0,504.0,108.98,62.23
2016,9,15,15,45,778.5,84.5,3.0,26.5,454.5,72.83,56.0
2016,9,15,16,0,752.0,81.0,3.0,26.0,405.0,70.27,54.17
2016,9,15,16,15,715.5,76.5,2.95,25.0,353.5,61.66,47.24
2016,9,15,16,30,679.0,72.0,2.9,24.0,302.0,58.32,44.69
2016,9,15,16,45,625.0,65.5,2.85,23.5,249.0,53.29,40.47
2016,9,15,17,0,571.0,59.0,2.8,23.0,196.0,48.26,36.09
2016,9,15,17,15,487.5,50.0,2.5,21.5,146.5,41.01,29.73
2016,9,15,17,30,404.0,41.0,2.2,20.0,97.0,33.81,23.09
2016,9,15,17,45,264.5,27.5,1.95,19.0,58.0,22.6,11.37
2016,9,15,18,0,125.0,14.0,1.7,18.0,19.0,11.02,0.0
2016,9,15,18,15,62.5,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,6,15,198.5,17.0,1.2,12.5,41.0,176.37,95.42
2016,9,16,6,30,397.0,34.0,1.2,13.0,82.0,350.25,280.79
2016,9,16,6,45,485.0,42.5,1.3,14.0,130.5,443.03,361.77
2016,9,16,7,0,573.0,51.0,1.4,15.0,179.0,542.82,441.79
2016,9,16,7,15,628.5,57.5,1.25,15.5,231.0,619.41,499.0
2016,9,16,7,30,684.0,64.0,1.1,16.0,283.0,692.6,550.03
2016,9,16,7,45,721.5,68.5,1.0,17.0,335.0,754.89,589.6
2016,9,16,8,0,759.0,73.0,0.9,18.0,387.0,816.57,626.51
2016,9,16,8,15,785.5,76.5,0.8,18.5,436.5,865.56,654.11
2016,9,16,8,30,812.0,80.0,0.7,19.0,486.0,912.46,679.27
2016,9,16,8,45,831.0,83.0,0.65,20.0,532.0,948.88,696.45
2016,9,16,9,0,850.0,86.0,0.6,21.0,578.0,982.22,711.31
2016,9,16,9,15,864.5,88.0,0.5,22.0,619.0,993.75,711.12
2016,9,16,9,30,879.0,90.0,0.4,23.0,660.0,1014.07,716.65
2016,9,16,9,45,892.5,90.5,0.35,24.0,695.5,1027.81,719.16
2016,9,16,10,0,906.0,91.0,0.3,25.0,731.0,1037.63,719.5
2016,9,16,10,15,914.0,92.5,0.2,26.0,759.5,1038.93,713.93
2016,9,16,10,30,922.0,94.0,0.1,27.0,788.0,1036.06,706.58
2016,9,16,10,45,927.5,94.5,0.05,28.5,809.0,1025.42,694.76
2016,9,16,11,0,933.0,95.0,0.0,30.0,830.0,1010.65,681.21
2016,9,16,11,15,936.5,95.5,0.2,30.5,843.0,989.9,670.37
2016,9,16,11,30,940.0,96.0,0.4,31.0,856.0,965.19,658.7
2016,9,16,11,45,942.5,96.0,0.6,31.5,861.5,935.21,643.86
2016,9,16,12,0,945.0,96.0,0.8,32.0,867.0,901.55,626.27
2016,9,16,12,15,944.5,96.0,1.0,32.0,863.5,861.9,605.47
2016,9,16,12,30,944.0,96.0,1.2,32.0,860.0,819.07,581.78
2016,9,16,12,45,935.0,99.0,1.4,32.5,847.0,769.9,551.2
2016,9,16,13,0,926.0,102.0,1.6,33.0,834.0,718.6,516.54
2016,9,16,13,15,921.0,101.0,1.7,33.0,814.5,664.43,478.92
2016,9,16,13,30,916.0,100.0,1.8,33.0,795.0,608.39,438.55
2016,9,16,13,45,907.5,99.0,1.95,33.0,767.5,548.97,394.42
2016,9,16,14,0,899.0,98.0,2.1,33.0,740.0,488.58,347.73
2016,9,16,14,15,889.0,96.5,2.15,32.5,706.0,426.49,298.42
2016,9,16,14,30,879.0,95.0,2.2,32.0,672.0,364.13,247.35
2016,9,16,14,45,863.5,93.0,2.3,32.0,631.5,299.97,194.02
2016,9,16,15,0,848.0,91.0,2.4,32.0,591.0,232.32,139.33
2016,9,16,15,15,829.5,88.0,2.45,31.5,545.5,168.4,92.69
2016,9,16,15,30,811.0,85.0,2.5,31.0,500.0,106.51,59.4
2016,9,16,15,45,784.5,81.5,2.55,30.5,450.5,70.84,53.41
2016,9,16,16,0,758.0,78.0,2.6,30.0,401.0,68.19,51.54
2016,9,16,16,15,722.0,73.5,2.55,29.0,349.0,64.6,48.91
2016,9,16,16,30,686.0,69.0,2.5,28.0,297.0,56.3,42.21
2016,9,16,16,45,632.0,62.5,2.45,27.5,244.5,51.18,37.97
2016,9,16,17,0,578.0,56.0,2.4,27.0,192.0,46.06,33.57
2016,9,16,17,15,493.0,47.5,2.1,25.5,142.5,39.12,27.55
2016,9,16,17,30,408.0,39.0,1.8,24.0,93.0,32.25,21.26
2016,9,16,17,45,264.5,26.0,1.5,22.5,54.5,21.4,9.45
2016,9,16,18,0,121.0,13.0,1.2,21.0,16.0,10.23,0.0
2016,9,16,18,15,60.5,6.5,1.1,20.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,17.5,0.9,13.5,39.0,169.05,81.14
2016,9,17,6,30,372.0,35.0,1.0,14.0,78.0,335.45,266.76
2016,9,17,6,45,467.0,43.5,1.1,15.0,126.5,432.54,351.23
2016,9,17,7,0,562.0,52.0,1.2,16.0,175.0,537.12,434.54
2016,9,17,7,15,618.0,58.0,1.1,17.0,226.5,613.08,490.29
2016,9,17,7,30,674.0,64.0,1.0,18.0,278.0,691.28,544.0
2016,9,17,7,45,382.0,116.5,0.95,19.0,242.0,511.82,407.56
2016,9,17,8,0,90.0,169.0,0.9,20.0,206.0,256.88,204.66
2016,9,17,8,15,107.0,192.0,0.8,21.0,241.5,318.52,252.42
2016,9,17,8,30,124.0,215.0,0.7,22.0,277.0,360.4,281.97
2016,9,17,8,45,327.0,197.0,0.6,23.5,380.5,558.83,428.47
2016,9,17,9,0,530.0,179.0,0.5,25.0,484.0,768.39,567.55
2016,9,17,9,15,535.5,192.0,0.45,26.0,518.5,791.85,575.16
2016,9,17,9,30,541.0,205.0,0.4,27.0,553.0,812.55,583.37
2016,9,17,9,45,721.0,147.5,0.4,28.0,638.5,941.45,660.56
2016,9,17,10,0,901.0,90.0,0.4,29.0,724.0,1032.25,709.0
2016,9,17,10,15,908.5,91.5,0.45,30.0,751.5,1033.02,705.22
2016,9,17,10,30,916.0,93.0,0.5,31.0,779.0,1029.64,700.63
2016,9,17,10,45,771.5,167.5,0.55,32.0,756.5,972.98,664.91
2016,9,17,11,0,627.0,242.0,0.6,33.0,734.0,888.04,611.27
2016,9,17,11,15,638.0,238.0,0.7,33.5,745.0,874.29,604.14
2016,9,17,11,30,649.0,234.0,0.8,34.0,756.0,856.95,593.72
2016,9,17,11,45,649.0,235.5,0.9,34.5,760.0,831.38,577.79
2016,9,17,12,0,649.0,237.0,1.0,35.0,764.0,802.98,559.88
2016,9,17,12,15,649.0,235.5,1.1,35.0,761.0,769.33,539.48
2016,9,17,12,30,649.0,234.0,1.2,35.0,758.0,733.27,517.0
2016,9,17,12,45,640.5,234.5,1.35,35.5,745.5,690.56,488.84
2016,9,17,13,0,632.0,235.0,1.5,36.0,733.0,646.58,459.03
2016,9,17,13,15,765.5,168.5,1.6,36.0,756.5,633.33,450.87
2016,9,17,13,30,899.0,102.0,1.7,36.0,780.0,600.23,427.49
2016,9,17,13,45,892.0,100.0,1.8,36.0,753.0,541.6,384.14
2016,9,17,14,0,885.0,98.0,1.9,36.0,726.0,481.89,338.47
2016,9,17,14,15,874.5,96.0,1.95,35.5,692.0,420.01,290.07
2016,9,17,14,30,864.0,94.0,2.0,35.0,658.0,357.98,240.01
2016,9,17,14,45,849.5,92.0,2.1,35.0,618.0,291.51,185.75
2016,9,17,15,0,835.0,90.0,2.2,35.0,578.0,228.46,135.19
2016,9,17,15,15,816.0,87.0,2.25,34.5,532.5,165.34,89.79
2016,9,17,15,30,797.0,84.0,2.3,34.0,487.0,104.33,57.57
2016,9,17,15,45,769.0,80.5,2.4,33.5,438.0,69.86,51.94
2016,9,17,16,0,741.0,77.0,2.5,33.0,389.0,67.19,50.06
2016,9,17,16,15,704.0,72.5,2.45,32.0,338.0,63.59,47.45
2016,9,17,16,30,667.0,68.0,2.4,31.0,287.0,55.35,40.87
2016,9,17,16,45,610.0,62.0,2.35,30.0,235.0,50.59,37.05
2016,9,17,17,0,553.0,56.0,2.3,29.0,183.0,45.86,33.07
2016,9,17,17,15,467.0,46.5,2.0,27.5,135.0,38.18,26.45
2016,9,17,17,30,381.0,37.0,1.7,26.0,87.0,30.51,19.51
2016,9,17,17,45,239.5,24.0,1.45,24.5,50.0,19.69,7.08
2016,9,17,18,0,98.0,11.0,1.2,23.0,13.0,8.65,0.0
2016,9,17,18,15,49.0,5.5,1.1,22.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,198.0,16.0,0.85,17.0,38.5,173.71,70.06
2016,9,18,6,30,396.0,32.0,0.9,18.0,77.0,349.59,272.41
2016,9,18,6,45,486.5,40.5,1.0,19.0,125.5,444.14,353.87
2016,9,18,7,0,577.0,49.0,1.1,20.0,174.0,546.08,433.77
2016,9,18,7,15,633.0,55.0,1.0,21.0,226.0,622.56,488.78
2016,9,18,7,30,689.0,61.0,0.9,22.0,278.0,696.03,537.93
2016,9,18,7,45,726.5,66.0,0.8,23.0,330.0,759.02,576.62
2016,9,18,8,0,764.0,71.0,0.7,24.0,382.0,821.44,612.6
2016,9,18,8,15,790.0,74.5,0.8,25.5,431.5,870.0,639.9
2016,9,18,8,30,816.0,78.0,0.9,27.0,481.0,916.43,665.11
2016,9,18,8,45,835.5,80.5,1.0,28.5,527.0,952.65,683.2
2016,9,18,9,0,855.0,83.0,1.1,30.0,573.0,973.51,691.48
2016,9,18,9,15,869.0,85.5,1.15,31.0,613.5,997.47,702.28
2016,9,18,9,30,883.0,88.0,1.2,32.0,654.0,1017.8,710.76
2016,9,18,9,45,901.0,86.0,1.3,33.0,690.5,1033.01,717.04
2016,9,18,10,0,919.0,84.0,1.4,34.0,727.0,1044.32,721.06
2016,9,18,10,15,926.0,85.0,1.4,34.5,755.0,1043.91,718.06
2016,9,18,10,30,933.0,86.0,1.4,35.0,783.0,1039.33,712.88
2016,9,18,10,45,937.5,87.0,1.45,35.5,803.0,1028.06,704.73
2016,9,18,11,0,942.0,88.0,1.5,36.0,823.0,1012.66,694.3
2016,9,18,11,15,945.0,88.5,1.55,36.0,835.5,991.19,681.79
2016,9,18,11,30,948.0,89.0,1.6,36.0,848.0,965.75,666.93
2016,9,18,11,45,948.5,89.5,1.7,36.5,852.5,934.25,647.59
2016,9,18,12,0,949.0,90.0,1.8,37.0,857.0,899.14,625.93
2016,9,18,12,15,948.5,90.0,1.85,37.0,853.5,859.29,601.89
2016,9,18,12,30,948.0,90.0,1.9,37.0,850.0,816.24,575.58
2016,9,18,12,45,940.0,92.0,1.95,37.5,837.0,766.7,543.09
2016,9,18,13,0,932.0,94.0,2.0,38.0,824.0,714.97,506.91
2016,9,18,13,15,927.5,93.0,2.0,38.0,804.0,660.79,468.93
2016,9,18,13,30,923.0,92.0,2.0,38.0,784.0,604.7,428.43
2016,9,18,13,45,916.0,91.0,2.05,38.0,757.0,545.67,384.72
2016,9,18,14,0,909.0,90.0,2.1,38.0,730.0,485.48,338.57
2016,9,18,14,15,899.0,88.0,2.1,37.5,696.0,422.44,289.33
2016,9,18,14,30,889.0,86.0,2.1,37.0,662.0,359.15,238.41
2016,9,18,14,45,875.5,84.0,2.1,37.0,621.5,294.98,185.86
2016,9,18,15,0,862.0,82.0,2.1,37.0,581.0,231.52,135.22
2016,9,18,15,15,843.5,79.5,2.05,36.5,536.0,162.53,85.89
2016,9,18,15,30,825.0,77.0,2.0,36.0,491.0,100.21,53.57
2016,9,18,15,45,799.5,73.5,2.0,36.0,441.5,65.44,47.79
2016,9,18,16,0,774.0,70.0,2.0,36.0,392.0,62.6,45.67
2016,9,18,16,15,738.5,65.5,1.75,34.5,340.0,58.79,42.98
2016,9,18,16,30,703.0,61.0,1.5,33.0,288.0,54.94,40.16
2016,9,18,16,45,649.5,55.5,1.3,32.0,236.0,50.06,36.25
2016,9,18,17,0,596.0,50.0,1.1,31.0,184.0,41.67,29.25
2016,9,18,17,15,510.0,42.0,1.1,29.5,135.0,34.94,23.48
2016,9,18,17,30,424.0,34.0,1.1,28.0,86.0,28.31,17.4
2016,9,18,17,45,270.5,22.0,1.1,27.0,49.0,18.16,4.56
2016,9,18,18,0,117.0,10.0,1.1,26.0,12.0,7.87,0.0
2016,9,18,18,15,58.5,5.0,1.05,25.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,130.5,18.0,1.25,20.0,32.5,128.97,38.79
2016,9,19,6,30,261.0,36.0,1.4,21.0,65.0,260.78,201.27
2016,9,19,6,45,356.0,48.5,1.6,22.0,111.0,359.33,286.6
2016,9,19,7,0,451.0,61.0,1.8,23.0,157.0,464.32,371.28
2016,9,19,7,15,511.0,70.5,1.75,23.5,207.5,544.2,432.19
2016,9,19,7,30,571.0,80.0,1.7,24.0,258.0,626.73,491.9
2016,9,19,7,45,620.5,85.0,1.65,25.0,309.5,696.48,538.42
2016,9,19,8,0,670.0,90.0,1.6,26.0,361.0,766.63,582.95
2016,9,19,8,15,699.5,95.0,1.6,27.5,409.5,817.75,611.89
2016,9,19,8,30,729.0,100.0,1.6,29.0,458.0,867.22,638.73
2016,9,19,8,45,629.0,138.5,1.65,30.5,468.5,826.75,606.47
2016,9,19,9,0,529.0,177.0,1.7,32.0,479.0,767.1,562.47
2016,9,19,9,15,673.0,143.5,1.7,32.5,555.5,889.6,640.6
2016,9,19,9,30,817.0,110.0,1.7,33.0,632.0,991.24,700.58
2016,9,19,9,45,829.5,112.0,1.75,33.5,666.0,1005.29,705.9
2016,9,19,10,0,842.0,114.0,1.8,34.0,700.0,1015.44,709.89
2016,9,19,10,15,850.5,116.0,1.9,34.5,728.0,1017.53,709.75
2016,9,19,10,30,859.0,118.0,2.0,35.0,756.0,1015.54,707.31
2016,9,19,10,45,868.5,117.5,2.1,35.5,777.5,993.82,692.89
2016,9,19,11,0,878.0,117.0,2.2,36.0,799.0,982.3,684.99
2016,9,19,11,15,881.5,117.5,2.3,36.0,811.5,962.12,673.1
2016,9,19,11,30,885.0,118.0,2.4,36.0,824.0,938.21,658.92
2016,9,19,11,45,890.5,116.5,2.5,36.5,829.5,910.44,640.93
2016,9,19,12,0,896.0,115.0,2.6,37.0,835.0,879.03,620.61
2016,9,19,12,15,895.0,114.5,2.7,37.0,831.5,839.78,596.42
2016,9,19,12,30,894.0,114.0,2.8,37.0,828.0,797.58,570.07
2016,9,19,12,45,892.0,113.0,2.9,37.0,816.5,751.44,539.54
2016,9,19,13,0,890.0,112.0,3.0,37.0,805.0,702.84,505.86
2016,9,19,13,15,884.5,111.0,3.05,36.5,785.0,649.8,468.91
2016,9,19,13,30,879.0,110.0,3.1,36.0,765.0,595.07,429.43
2016,9,19,13,45,875.0,106.5,3.2,36.0,739.0,537.57,385.84
2016,9,19,14,0,871.0,103.0,3.3,36.0,713.0,478.75,339.73
2016,9,19,14,15,860.0,101.0,3.35,35.5,679.0,417.33,290.83
2016,9,19,14,30,849.0,99.0,3.4,35.0,645.0,353.68,238.93
2016,9,19,14,45,838.0,95.0,3.45,35.0,605.5,289.78,185.83
2016,9,19,15,0,827.0,91.0,3.5,35.0,566.0,226.5,134.59
2016,9,19,15,15,807.0,88.0,3.5,34.5,521.0,163.73,89.37
2016,9,19,15,30,787.0,85.0,3.5,34.0,476.0,103.22,57.66
2016,9,19,15,45,762.5,80.5,3.5,33.5,427.5,69.84,51.99
2016,9,19,16,0,738.0,76.0,3.5,33.0,379.0,66.49,49.53
2016,9,19,16,15,700.0,71.0,3.4,32.0,327.5,62.47,46.55
2016,9,19,16,30,662.0,66.0,3.3,31.0,276.0,53.9,39.67
2016,9,19,16,45,604.5,59.5,3.25,30.0,224.5,48.73,35.47
2016,9,19,17,0,547.0,53.0,3.2,29.0,173.0,43.57,31.09
2016,9,19,17,15,457.0,43.5,3.0,27.5,125.5,35.81,24.36
2016,9,19,17,30,367.0,34.0,2.8,26.0,78.0,28.08,17.23
2016,9,19,17,45,183.5,17.0,2.6,25.0,39.0,13.76,0.57
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
