Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,6,15,141.5,18.0,2.35,14.5,33.5,135.86,27.54
2016,9,20,6,30,283.0,36.0,2.5,15.0,67.0,278.03,219.42
2016,9,20,6,45,397.5,45.0,2.65,16.0,114.5,386.98,317.07
2016,9,20,7,0,512.0,54.0,2.8,17.0,162.0,504.88,413.98
2016,9,20,7,15,571.0,61.5,2.8,17.5,212.5,583.58,476.16
2016,9,20,7,30,630.0,69.0,2.8,18.0,263.0,664.81,537.24
2016,9,20,7,45,679.5,72.0,2.85,19.0,315.5,733.35,585.24
2016,9,20,8,0,729.0,75.0,2.9,20.0,368.0,796.88,627.63
2016,9,20,8,15,756.5,78.5,2.9,20.5,416.5,845.96,659.16
2016,9,20,8,30,784.0,82.0,2.9,21.0,465.0,893.04,688.54
2016,9,20,8,45,650.0,131.5,2.95,21.5,469.0,840.68,648.57
2016,9,20,9,0,516.0,181.0,3.0,22.0,473.0,759.69,588.52
2016,9,20,9,15,687.5,136.0,3.0,22.5,555.0,896.53,682.76
2016,9,20,9,30,859.0,91.0,3.0,23.0,637.0,998.87,747.92
2016,9,20,9,45,872.0,91.5,3.05,24.0,671.5,1011.7,751.45
2016,9,20,10,0,885.0,92.0,3.1,25.0,706.0,1020.68,753.35
2016,9,20,10,15,892.5,93.5,3.15,25.5,733.5,1021.24,751.38
2016,9,20,10,30,900.0,95.0,3.2,26.0,761.0,1017.73,746.98
2016,9,20,10,45,815.5,138.0,3.25,26.5,753.0,978.31,719.22
2016,9,20,11,0,731.0,181.0,3.3,27.0,745.0,930.12,685.94
2016,9,20,11,15,714.5,197.5,3.35,27.0,756.5,908.75,671.88
2016,9,20,11,30,698.0,214.0,3.4,27.0,768.0,884.05,655.0
2016,9,20,11,45,714.5,202.5,3.5,27.5,772.0,859.29,637.51
2016,9,20,12,0,731.0,191.0,3.6,28.0,776.0,830.6,617.17
2016,9,20,12,15,649.5,226.5,3.65,28.0,744.0,762.47,568.31
2016,9,20,12,30,568.0,262.0,3.7,28.0,712.0,692.17,517.62
2016,9,20,12,45,555.0,266.5,3.8,28.0,701.0,653.22,489.64
2016,9,20,13,0,542.0,271.0,3.9,28.0,690.0,613.42,460.36
2016,9,20,13,15,553.0,254.5,3.95,28.0,673.0,570.62,428.67
2016,9,20,13,30,564.0,238.0,4.0,28.0,656.0,525.73,394.58
2016,9,20,13,45,663.0,189.5,4.05,28.0,663.5,501.23,374.22
2016,9,20,14,0,762.0,141.0,4.1,28.0,671.0,460.49,339.77
2016,9,20,14,15,754.0,136.0,4.1,27.5,638.5,401.61,291.33
2016,9,20,14,30,746.0,131.0,4.1,27.0,606.0,342.7,241.69
2016,9,20,14,45,689.5,137.5,4.15,27.0,555.0,280.34,190.21
2016,9,20,15,0,633.0,144.0,4.2,27.0,504.0,224.21,145.48
2016,9,20,15,15,705.5,114.0,4.15,26.0,485.5,164.63,97.59
2016,9,20,15,30,778.0,84.0,4.1,25.0,467.0,101.39,59.0
2016,9,20,15,45,747.5,81.0,4.05,24.5,418.0,69.97,54.19
2016,9,20,16,0,717.0,78.0,4.0,24.0,369.0,67.69,52.54
2016,9,20,16,15,678.0,73.0,3.9,23.0,318.0,58.83,45.28
2016,9,20,16,30,639.0,68.0,3.8,22.0,267.0,55.11,42.31
2016,9,20,16,45,577.5,61.5,3.7,21.5,216.0,49.99,37.91
2016,9,20,17,0,516.0,55.0,3.6,21.0,165.0,44.92,33.36
2016,9,20,17,15,423.5,45.0,3.45,20.0,118.5,36.86,26.06
2016,9,20,17,30,331.0,35.0,3.3,19.0,72.0,28.83,18.26
2016,9,20,17,45,165.5,17.5,3.2,18.5,36.0,14.18,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,147.5,18.0,3.65,13.0,33.5,139.58,9.43
2016,9,21,6,30,295.0,36.0,3.8,13.0,67.0,286.74,227.41
2016,9,21,6,45,406.5,45.0,4.0,13.5,114.5,394.52,327.38
2016,9,21,7,0,518.0,54.0,4.2,14.0,162.0,510.72,425.87
2016,9,21,7,15,578.5,61.0,4.25,14.5,212.5,590.36,490.77
2016,9,21,7,30,639.0,68.0,4.3,15.0,263.0,672.53,554.63
2016,9,21,7,45,685.0,71.5,4.4,15.5,315.0,738.91,603.98
2016,9,21,8,0,731.0,75.0,4.5,16.0,367.0,799.96,647.67
2016,9,21,8,15,759.0,79.0,4.55,16.5,415.5,850.16,681.79
2016,9,21,8,30,787.0,83.0,4.6,17.0,464.0,898.38,713.7
2016,9,21,8,45,810.0,85.0,4.65,17.5,510.0,936.75,737.92
2016,9,21,9,0,833.0,87.0,4.7,18.0,556.0,972.21,759.82
2016,9,21,9,15,848.0,89.0,4.75,18.0,596.0,996.34,775.06
2016,9,21,9,30,863.0,91.0,4.8,18.0,636.0,1003.83,778.78
2016,9,21,9,45,717.0,153.5,4.85,18.5,623.0,947.7,736.48
2016,9,21,10,0,571.0,216.0,4.9,19.0,610.0,851.19,664.82
2016,9,21,10,15,572.5,227.5,4.9,19.0,635.5,857.09,668.18
2016,9,21,10,30,574.0,239.0,4.9,19.0,661.0,859.81,668.75
2016,9,21,10,45,581.5,241.5,4.9,19.5,679.0,855.87,663.75
2016,9,21,11,0,589.0,244.0,4.9,20.0,697.0,848.8,656.65
2016,9,21,11,15,589.5,249.0,4.85,20.0,708.0,834.52,645.32
2016,9,21,11,30,590.0,254.0,4.8,20.0,719.0,817.34,631.99
2016,9,21,11,45,590.5,255.5,4.75,20.0,723.5,793.96,614.32
2016,9,21,12,0,591.0,257.0,4.7,20.0,728.0,767.99,594.74
2016,9,21,12,15,593.0,255.0,4.75,20.0,725.5,737.54,572.37
2016,9,21,12,30,595.0,253.0,4.8,20.0,723.0,704.77,547.99
2016,9,21,12,45,596.5,248.5,4.85,20.0,713.0,670.93,522.37
2016,9,21,13,0,598.0,244.0,4.9,20.0,703.0,631.35,492.05
2016,9,21,13,15,760.0,170.5,5.0,19.5,739.0,631.24,493.29
2016,9,21,13,30,922.0,97.0,5.1,19.0,775.0,607.21,474.47
2016,9,21,13,45,917.5,95.0,5.2,19.0,749.5,548.36,425.43
2016,9,21,14,0,913.0,93.0,5.3,19.0,724.0,488.1,373.77
2016,9,21,14,15,905.0,91.5,5.3,18.5,691.0,425.76,319.4
2016,9,21,14,30,897.0,90.0,5.3,18.0,658.0,362.91,263.22
2016,9,21,14,45,887.5,87.0,5.35,18.0,619.0,298.27,204.85
2016,9,21,15,0,878.0,84.0,5.4,18.0,580.0,233.86,148.49
2016,9,21,15,15,860.0,81.5,5.3,18.0,534.0,164.02,94.11
2016,9,21,15,30,842.0,79.0,5.2,18.0,488.0,100.57,58.96
2016,9,21,15,45,819.5,74.5,5.15,18.0,438.5,66.62,52.77
2016,9,21,16,0,797.0,70.0,5.1,18.0,389.0,63.05,49.83
2016,9,21,16,15,759.0,65.5,4.95,17.5,336.0,59.16,46.63
2016,9,21,16,30,721.0,61.0,4.8,17.0,283.0,55.24,43.33
2016,9,21,16,45,666.0,55.0,4.7,16.5,230.0,49.91,38.62
2016,9,21,17,0,611.0,49.0,4.6,16.0,177.0,41.1,30.67
2016,9,21,17,15,512.0,40.5,4.35,15.5,126.5,33.86,23.9
2016,9,21,17,30,413.0,32.0,4.1,15.0,76.0,26.75,16.61
2016,9,21,17,45,206.5,16.0,3.95,14.5,38.0,13.07,0.0
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.0,3.7,12.5,32.0,132.47,0.0
2016,9,22,6,30,273.0,36.0,3.8,13.0,64.0,273.49,215.25
2016,9,22,6,45,379.0,47.0,3.95,13.5,110.5,377.12,312.62
2016,9,22,7,0,485.0,58.0,4.1,14.0,157.0,490.59,409.33
2016,9,22,7,15,549.0,66.0,4.05,14.0,208.0,573.53,477.79
2016,9,22,7,30,613.0,74.0,4.0,14.0,259.0,659.16,545.33
2016,9,22,7,45,325.0,113.0,4.0,14.5,213.0,461.88,385.67
2016,9,22,8,0,37.0,152.0,4.0,15.0,167.0,189.58,154.99
2016,9,22,8,15,199.0,166.5,3.95,15.5,261.0,377.06,313.19
2016,9,22,8,30,361.0,181.0,3.9,16.0,355.0,575.07,470.2
2016,9,22,8,45,448.5,176.0,3.85,17.0,413.0,683.89,549.94
2016,9,22,9,0,536.0,171.0,3.8,18.0,471.0,769.96,610.66
2016,9,22,9,15,550.0,180.5,3.8,18.5,508.0,797.93,627.72
2016,9,22,9,30,564.0,190.0,3.8,19.0,545.0,823.35,643.17
2016,9,22,9,45,561.0,204.5,3.85,19.5,573.0,834.23,648.0
2016,9,22,10,0,558.0,219.0,3.9,20.0,601.0,841.94,650.67
2016,9,22,10,15,559.5,228.5,3.9,20.0,624.5,845.66,651.88
2016,9,22,10,30,561.0,238.0,3.9,20.0,648.0,846.34,651.08
2016,9,22,10,45,561.5,245.5,3.95,20.5,665.5,840.88,645.13
2016,9,22,11,0,562.0,253.0,4.0,21.0,683.0,832.45,637.23
2016,9,22,11,15,561.0,258.5,4.0,21.0,693.5,817.67,625.99
2016,9,22,11,30,560.0,264.0,4.0,21.0,704.0,800.15,612.88
2016,9,22,11,45,753.0,179.5,4.05,21.5,774.0,871.07,665.01
2016,9,22,12,0,946.0,95.0,4.1,22.0,844.0,901.62,684.64
2016,9,22,12,15,945.0,94.5,4.1,22.0,839.5,860.55,655.93
2016,9,22,12,30,944.0,94.0,4.1,22.0,835.0,816.38,625.38
2016,9,22,12,45,939.5,94.0,4.1,22.0,822.5,767.27,590.39
2016,9,22,13,0,935.0,94.0,4.1,22.0,810.0,715.74,551.37
2016,9,22,13,15,930.0,93.5,4.05,22.0,789.5,661.28,509.05
2016,9,22,13,30,925.0,93.0,4.0,22.0,769.0,604.94,464.15
2016,9,22,13,45,915.0,92.5,4.0,22.0,741.0,544.48,414.93
2016,9,22,14,0,905.0,92.0,4.0,22.0,713.0,483.2,363.56
2016,9,22,14,15,894.0,90.0,4.0,22.0,678.0,419.79,309.06
2016,9,22,14,30,883.0,88.0,4.0,22.0,643.0,356.28,253.28
2016,9,22,14,45,866.5,86.5,4.0,22.0,602.0,291.94,196.74
2016,9,22,15,0,850.0,85.0,4.0,22.0,561.0,224.35,139.42
2016,9,22,15,15,830.0,82.0,4.05,21.5,515.0,160.15,90.89
2016,9,22,15,30,810.0,79.0,4.1,21.0,469.0,98.21,57.35
2016,9,22,15,45,777.5,76.5,4.15,20.5,419.0,67.33,52.86
2016,9,22,16,0,745.0,74.0,4.2,20.0,369.0,65.23,51.33
2016,9,22,16,15,704.5,69.0,4.15,19.5,317.0,61.11,47.96
2016,9,22,16,30,664.0,64.0,4.1,19.0,265.0,52.57,40.63
2016,9,22,16,45,596.5,58.5,4.1,18.5,212.5,48.01,36.63
2016,9,22,17,0,529.0,53.0,4.1,18.0,160.0,43.58,32.54
2016,9,22,17,15,428.0,43.0,3.9,17.0,113.0,35.4,25.0
2016,9,22,17,30,327.0,33.0,3.7,16.0,66.0,27.29,16.66
2016,9,22,17,45,163.5,16.5,3.55,15.5,33.0,13.45,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,14.5,1.05,11.0,33.0,161.78,0.0
2016,9,23,6,30,372.0,29.0,1.2,12.0,66.0,335.28,260.26
2016,9,23,6,45,472.5,37.0,1.35,13.0,113.0,435.52,354.58
2016,9,23,7,0,573.0,45.0,1.5,14.0,160.0,544.28,443.49
2016,9,23,7,15,630.5,51.0,1.6,15.0,211.5,616.03,499.21
2016,9,23,7,30,688.0,57.0,1.7,16.0,263.0,696.67,558.47
2016,9,23,7,45,725.5,61.0,1.8,17.0,314.0,758.21,600.83
2016,9,23,8,0,763.0,65.0,1.9,18.0,365.0,819.14,641.06
2016,9,23,8,15,789.0,68.5,2.1,18.5,413.5,867.4,673.23
2016,9,23,8,30,815.0,72.0,2.3,19.0,462.0,913.55,703.38
2016,9,23,8,45,834.0,74.5,2.55,20.0,507.0,937.08,716.65
2016,9,23,9,0,853.0,77.0,2.8,21.0,552.0,969.09,735.68
2016,9,23,9,15,866.5,79.0,2.85,21.5,591.5,991.61,747.71
2016,9,23,9,30,880.0,81.0,2.9,22.0,631.0,1010.54,757.41
2016,9,23,9,45,891.0,82.0,3.0,22.5,665.0,1021.88,762.61
2016,9,23,10,0,902.0,83.0,3.1,23.0,699.0,1029.27,765.39
2016,9,23,10,15,909.0,84.0,3.15,23.5,725.5,1028.55,762.56
2016,9,23,10,30,916.0,85.0,3.2,24.0,752.0,1023.72,757.28
2016,9,23,10,45,920.0,86.0,3.3,24.5,771.5,1011.8,747.94
2016,9,23,11,0,924.0,87.0,3.4,25.0,791.0,995.83,736.1
2016,9,23,11,15,926.5,87.5,3.45,25.0,802.5,973.9,721.51
2016,9,23,11,30,929.0,88.0,3.5,25.0,814.0,948.12,704.44
2016,9,23,11,45,928.0,89.0,3.6,25.5,817.0,916.02,682.11
2016,9,23,12,0,927.0,90.0,3.7,26.0,820.0,880.5,657.45
2016,9,23,12,15,925.5,89.5,3.75,26.0,815.5,839.82,630.19
2016,9,23,12,30,924.0,89.0,3.8,26.0,811.0,796.14,600.67
2016,9,23,12,45,917.0,90.5,3.85,26.0,797.5,747.64,566.84
2016,9,23,13,0,910.0,92.0,3.9,26.0,784.0,696.98,529.14
2016,9,23,13,15,904.0,91.5,3.9,25.5,763.5,643.2,489.04
2016,9,23,13,30,898.0,91.0,3.9,25.0,743.0,587.73,446.34
2016,9,23,13,45,888.5,90.0,3.95,25.0,715.5,528.62,398.76
2016,9,23,14,0,879.0,89.0,4.0,25.0,688.0,468.74,349.07
2016,9,23,14,15,868.0,87.5,4.0,24.5,654.0,407.36,297.3
2016,9,23,14,30,857.0,86.0,4.0,24.0,620.0,345.9,244.15
2016,9,23,14,45,843.0,83.0,4.05,24.0,580.0,282.73,188.97
2016,9,23,15,0,829.0,80.0,4.1,24.0,540.0,215.97,132.69
2016,9,23,15,15,706.5,102.5,4.1,23.5,471.5,155.2,91.34
2016,9,23,15,30,584.0,125.0,4.1,23.0,403.0,112.81,73.96
2016,9,23,15,45,662.0,96.0,4.15,23.0,379.0,73.51,57.61
2016,9,23,16,0,740.0,67.0,4.2,23.0,355.0,59.88,46.11
2016,9,23,16,15,701.0,62.5,4.1,22.0,304.5,56.01,43.07
2016,9,23,16,30,662.0,58.0,4.0,21.0,254.0,52.13,39.9
2016,9,23,16,45,597.5,52.5,3.9,20.5,203.5,43.5,32.37
2016,9,23,17,0,533.0,47.0,3.8,20.0,153.0,38.92,28.18
2016,9,23,17,15,433.0,38.0,3.65,19.0,107.0,31.41,21.29
2016,9,23,17,30,333.0,29.0,3.5,18.0,61.0,24.01,13.46
2016,9,23,17,45,166.5,14.5,3.4,17.5,30.5,11.81,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,200.0,13.0,1.1,14.0,32.5,167.89,0.0
2016,9,24,6,30,400.0,26.0,1.3,15.0,65.0,342.82,261.09
2016,9,24,6,45,497.0,34.0,1.5,16.0,112.5,443.44,356.68
2016,9,24,7,0,594.0,42.0,1.7,17.0,160.0,551.46,444.64
2016,9,24,7,15,651.5,47.0,1.85,17.5,211.5,629.48,505.95
2016,9,24,7,30,709.0,52.0,2.0,18.0,263.0,709.43,565.66
2016,9,24,7,45,746.5,56.0,2.15,19.0,314.5,771.47,608.57
2016,9,24,8,0,784.0,60.0,2.3,20.0,366.0,832.93,649.36
2016,9,24,8,15,810.5,63.0,2.35,20.5,415.0,881.43,680.15
2016,9,24,8,30,837.0,66.0,2.4,21.0,464.0,916.51,701.02
2016,9,24,8,45,856.5,68.5,2.45,22.0,509.5,952.43,720.8
2016,9,24,9,0,876.0,71.0,2.5,23.0,555.0,985.33,738.17
2016,9,24,9,15,890.0,73.0,2.6,24.0,595.5,1008.64,749.48
2016,9,24,9,30,904.0,75.0,2.7,25.0,636.0,1028.27,758.41
2016,9,24,9,45,917.5,74.5,2.85,26.0,671.0,1040.35,762.96
2016,9,24,10,0,931.0,74.0,3.0,27.0,706.0,1048.44,765.05
2016,9,24,10,15,938.0,75.0,3.05,27.5,733.5,1047.6,762.14
2016,9,24,10,30,945.0,76.0,3.1,28.0,761.0,1042.55,756.78
2016,9,24,10,45,950.5,76.5,3.15,28.5,781.0,1031.17,747.56
2016,9,24,11,0,956.0,77.0,3.2,29.0,801.0,1015.6,735.85
2016,9,24,11,15,959.0,77.5,3.15,29.0,813.5,993.49,720.76
2016,9,24,11,30,962.0,78.0,3.1,29.0,826.0,967.38,703.24
2016,9,24,11,45,963.0,78.0,3.1,29.5,830.0,935.07,680.74
2016,9,24,12,0,964.0,78.0,3.1,30.0,834.0,899.11,655.94
2016,9,24,12,15,963.0,78.0,3.1,30.0,830.0,858.04,629.04
2016,9,24,12,30,962.0,78.0,3.1,30.0,826.0,813.79,599.86
2016,9,24,12,45,950.0,83.0,3.1,30.5,811.5,763.6,564.9
2016,9,24,13,0,938.0,88.0,3.1,31.0,797.0,711.41,525.97
2016,9,24,13,15,932.5,87.0,3.1,31.0,776.5,656.04,485.09
2016,9,24,13,30,927.0,86.0,3.1,31.0,756.0,598.88,441.69
2016,9,24,13,45,919.0,85.0,3.15,31.5,728.0,538.92,394.21
2016,9,24,14,0,911.0,84.0,3.2,32.0,700.0,477.95,344.56
2016,9,24,14,15,900.0,82.5,3.2,31.5,665.5,414.68,293.02
2016,9,24,14,30,889.0,81.0,3.2,31.0,631.0,351.31,239.98
2016,9,24,14,45,874.0,79.0,3.2,31.0,590.0,286.69,185.24
2016,9,24,15,0,859.0,77.0,3.2,31.0,549.0,223.02,132.95
2016,9,24,15,15,839.0,74.5,3.15,30.5,503.5,154.28,82.83
2016,9,24,15,30,819.0,72.0,3.1,30.0,458.0,92.27,50.97
2016,9,24,15,45,791.0,68.5,3.1,30.0,408.5,61.76,46.16
2016,9,24,16,0,763.0,65.0,3.1,30.0,359.0,58.76,43.81
2016,9,24,16,15,723.0,60.5,2.8,29.0,307.0,54.78,40.75
2016,9,24,16,30,683.0,56.0,2.5,28.0,255.0,50.8,37.58
2016,9,24,16,45,621.5,50.0,2.2,27.0,203.5,45.36,33.01
2016,9,24,17,0,560.0,44.0,1.9,26.0,152.0,36.82,25.61
2016,9,24,17,15,456.0,35.5,1.75,24.5,105.5,29.56,19.13
2016,9,24,17,30,352.0,27.0,1.6,23.0,59.0,22.45,11.43
2016,9,24,17,45,176.0,13.5,1.5,22.0,29.5,10.62,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,201.5,13.0,1.25,15.0,32.0,168.47,0.0
2016,9,25,6,30,403.0,26.0,1.5,16.0,64.0,345.47,259.28
2016,9,25,6,45,504.0,34.0,1.75,17.0,112.0,449.52,360.23
2016,9,25,7,0,605.0,42.0,2.0,18.0,160.0,561.16,451.29
2016,9,25,7,15,663.0,47.5,2.0,19.0,212.0,640.78,512.12
2016,9,25,7,30,721.0,53.0,2.0,20.0,264.0,722.33,570.64
2016,9,25,7,45,758.5,56.5,2.05,21.0,316.0,784.12,612.14
2016,9,25,8,0,796.0,60.0,2.1,22.0,368.0,845.22,651.31
2016,9,25,8,15,821.5,63.0,2.25,23.0,417.0,882.15,673.28
2016,9,25,8,30,847.0,66.0,2.4,24.0,466.0,927.3,700.41
2016,9,25,8,45,864.5,69.0,2.55,25.5,511.5,962.0,718.44
2016,9,25,9,0,882.0,72.0,2.7,27.0,557.0,993.56,734.08
2016,9,25,9,15,895.0,74.0,2.75,28.0,597.0,1015.8,743.96
2016,9,25,9,30,908.0,76.0,2.8,29.0,637.0,1034.32,751.46
2016,9,25,9,45,921.0,75.5,2.85,30.0,671.5,1045.78,754.5
2016,9,25,10,0,934.0,75.0,2.9,31.0,706.0,1053.24,755.17
2016,9,25,10,15,940.5,76.5,2.85,31.5,733.0,1052.36,751.34
2016,9,25,10,30,947.0,78.0,2.8,32.0,760.0,1047.23,745.1
2016,9,25,10,45,949.0,79.5,2.75,33.0,779.0,1033.4,732.13
2016,9,25,11,0,951.0,81.0,2.7,34.0,798.0,1015.46,716.92
2016,9,25,11,15,953.5,81.5,2.55,34.0,809.5,992.83,701.0
2016,9,25,11,30,956.0,82.0,2.4,34.0,821.0,966.25,682.76
2016,9,25,11,45,953.0,84.0,2.25,34.5,824.0,932.58,658.82
2016,9,25,12,0,950.0,86.0,2.1,35.0,827.0,895.47,632.89
2016,9,25,12,15,949.0,86.0,1.9,35.0,822.5,854.71,605.55
2016,9,25,12,30,948.0,86.0,1.7,35.0,818.0,810.83,576.19
2016,9,25,12,45,931.5,92.0,1.5,35.5,802.0,758.73,539.66
2016,9,25,13,0,915.0,98.0,1.3,36.0,786.0,705.06,500.14
2016,9,25,13,15,909.5,97.0,1.1,36.0,765.5,650.64,460.63
2016,9,25,13,30,904.0,96.0,0.9,36.0,745.0,594.48,418.97
2016,9,25,13,45,890.5,96.5,0.75,36.5,715.5,534.13,373.02
2016,9,25,14,0,877.0,97.0,0.6,37.0,686.0,473.39,325.74
2016,9,25,14,15,865.0,95.0,0.55,36.5,651.5,411.1,278.09
2016,9,25,14,30,853.0,93.0,0.5,36.0,617.0,346.75,227.56
2016,9,25,14,45,833.0,92.0,0.5,36.0,575.5,282.72,176.6
2016,9,25,15,0,813.0,91.0,0.5,36.0,534.0,220.38,128.19
2016,9,25,15,15,791.0,87.5,0.65,35.5,488.0,157.89,85.03
2016,9,25,15,30,769.0,84.0,0.8,35.0,442.0,97.99,55.38
2016,9,25,15,45,736.0,80.5,0.95,35.0,392.5,69.69,51.54
2016,9,25,16,0,703.0,77.0,1.1,35.0,343.0,61.86,45.35
2016,9,25,16,15,659.0,71.0,1.05,33.5,292.0,57.37,42.05
2016,9,25,16,30,615.0,65.0,1.0,32.0,241.0,52.84,38.58
2016,9,25,16,45,549.5,57.5,0.95,31.0,191.0,46.92,33.68
2016,9,25,17,0,484.0,50.0,0.9,30.0,141.0,41.02,28.58
2016,9,25,17,15,378.5,38.5,0.95,28.5,96.0,31.62,20.36
2016,9,25,17,30,273.0,27.0,1.0,27.0,51.0,22.23,10.35
2016,9,25,17,45,136.5,13.5,1.05,26.0,25.5,10.62,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,123.0,15.0,1.05,20.5,26.5,90.74,0.0
2016,9,26,6,30,246.0,30.0,1.0,21.0,53.0,251.55,181.99
2016,9,26,6,45,348.5,43.0,1.0,22.0,98.0,353.79,278.4
2016,9,26,7,0,451.0,56.0,1.0,23.0,143.0,465.51,367.35
2016,9,26,7,15,516.5,65.0,1.1,24.0,193.0,549.75,431.12
2016,9,26,7,30,582.0,74.0,1.2,25.0,243.0,636.9,493.67
2016,9,26,7,45,627.0,81.0,1.3,26.0,294.0,705.46,539.99
2016,9,26,8,0,672.0,88.0,1.4,27.0,345.0,774.17,584.51
2016,9,26,8,15,704.0,93.0,1.4,28.0,394.0,827.52,615.9
2016,9,26,8,30,736.0,98.0,1.4,29.0,443.0,879.27,645.19
2016,9,26,8,45,759.5,102.0,1.4,30.5,488.5,919.23,664.62
2016,9,26,9,0,783.0,106.0,1.4,32.0,534.0,949.4,677.38
2016,9,26,9,15,800.0,109.5,1.35,32.5,574.5,976.58,690.1
2016,9,26,9,30,817.0,113.0,1.3,33.0,615.0,1000.21,700.49
2016,9,26,9,45,830.5,115.0,1.3,34.0,649.5,1014.77,704.71
2016,9,26,10,0,844.0,117.0,1.3,35.0,684.0,1025.38,706.72
2016,9,26,10,15,853.5,119.0,1.35,35.5,711.5,1027.86,706.3
2016,9,26,10,30,863.0,121.0,1.4,36.0,739.0,1026.23,703.67
2016,9,26,10,45,869.5,122.0,1.45,36.5,759.0,1016.35,696.31
2016,9,26,11,0,876.0,123.0,1.5,37.0,779.0,1002.39,686.73
2016,9,26,11,15,879.5,123.5,1.6,37.0,791.0,981.01,674.91
2016,9,26,11,30,883.0,124.0,1.7,37.0,803.0,943.38,653.15
2016,9,26,11,45,884.5,124.5,1.85,37.5,807.0,913.43,635.22
2016,9,26,12,0,886.0,125.0,2.0,38.0,811.0,880.06,614.83
2016,9,26,12,15,884.5,124.5,2.15,38.0,806.5,840.09,591.24
2016,9,26,12,30,883.0,124.0,2.3,38.0,802.0,797.26,565.42
2016,9,26,12,45,904.0,111.0,2.5,38.0,795.5,756.54,539.52
2016,9,26,13,0,925.0,98.0,2.7,38.0,789.0,711.26,509.23
2016,9,26,13,15,919.5,97.0,2.8,38.0,768.5,656.27,470.4
2016,9,26,13,30,914.0,96.0,2.9,38.0,748.0,599.51,429.04
2016,9,26,13,45,906.5,94.5,3.0,38.0,720.0,539.82,384.15
2016,9,26,14,0,899.0,93.0,3.1,38.0,692.0,479.1,336.9
2016,9,26,14,15,888.0,91.0,3.15,37.5,657.5,415.9,286.87
2016,9,26,14,30,877.0,89.0,3.2,37.0,623.0,352.62,235.35
2016,9,26,14,45,863.0,86.0,3.3,36.5,582.0,284.76,180.06
2016,9,26,15,0,849.0,83.0,3.4,36.0,541.0,220.12,128.55
2016,9,26,15,15,828.5,80.0,3.35,35.5,495.0,155.97,83.04
2016,9,26,15,30,808.0,77.0,3.3,35.0,449.0,94.16,52.2
2016,9,26,15,45,767.5,75.5,3.3,34.5,397.5,66.56,49.22
2016,9,26,16,0,727.0,74.0,3.3,34.0,346.0,65.13,48.3
2016,9,26,16,15,683.5,68.5,2.9,33.0,294.5,55.94,40.99
2016,9,26,16,30,640.0,63.0,2.5,32.0,243.0,51.68,37.62
2016,9,26,16,45,561.5,56.5,2.15,31.0,190.5,46.31,33.16
2016,9,26,17,0,483.0,50.0,1.8,30.0,138.0,41.08,28.58
2016,9,26,17,15,376.5,38.0,1.65,28.5,93.0,31.27,19.96
2016,9,26,17,30,270.0,26.0,1.5,27.0,48.0,21.45,8.88
2016,9,26,17,45,135.0,13.0,1.35,25.5,24.0,10.23,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,78.5,14.5,1.25,19.5,21.5,61.93,0.0
2016,9,27,6,30,157.0,29.0,1.2,20.0,43.0,187.84,133.37
2016,9,27,6,45,225.0,48.5,1.15,21.0,83.0,268.84,212.65
2016,9,27,7,0,293.0,68.0,1.1,22.0,123.0,354.93,283.84
2016,9,27,7,15,352.5,84.0,1.2,23.0,170.5,434.0,346.58
2016,9,27,7,30,412.0,100.0,1.3,24.0,218.0,516.62,409.01
2016,9,27,7,45,447.5,114.0,1.45,25.0,265.0,577.81,452.9
2016,9,27,8,0,483.0,128.0,1.6,26.0,312.0,639.45,495.3
2016,9,27,8,15,517.0,138.5,1.5,27.0,358.5,695.26,530.21
2016,9,27,8,30,551.0,149.0,1.4,28.0,405.0,750.43,563.15
2016,9,27,8,45,574.0,158.0,1.35,29.0,448.0,791.67,585.95
2016,9,27,9,0,597.0,167.0,1.3,30.0,491.0,830.94,606.86
2016,9,27,9,15,617.0,173.5,1.4,31.0,530.0,870.98,629.58
2016,9,27,9,30,637.0,180.0,1.5,32.0,569.0,899.87,644.82
2016,9,27,9,45,734.0,150.0,1.6,33.0,622.0,965.12,682.81
2016,9,27,10,0,831.0,120.0,1.7,34.0,675.0,1015.99,710.72
2016,9,27,10,15,840.0,122.0,1.8,34.0,702.0,1017.97,711.55
2016,9,27,10,30,849.0,124.0,1.9,34.0,729.0,1015.88,710.56
2016,9,27,10,45,821.5,141.5,2.05,34.5,740.0,990.31,694.34
2016,9,27,11,0,794.0,159.0,2.2,35.0,751.0,960.81,675.79
2016,9,27,11,15,798.0,160.0,2.3,35.0,762.5,941.89,664.7
2016,9,27,11,30,802.0,161.0,2.4,35.0,774.0,919.33,651.17
2016,9,27,11,45,779.0,173.0,2.55,35.5,771.0,887.87,631.01
2016,9,27,12,0,756.0,185.0,2.7,36.0,768.0,846.45,604.0
2016,9,27,12,15,754.5,184.5,2.75,36.0,763.5,808.63,579.12
2016,9,27,12,30,753.0,184.0,2.8,36.0,759.0,768.22,552.03
2016,9,27,12,45,785.5,165.0,2.9,36.0,756.0,732.56,528.4
2016,9,27,13,0,818.0,146.0,3.0,36.0,753.0,689.5,498.92
2016,9,27,13,15,810.5,144.0,3.05,36.0,732.0,635.76,460.38
2016,9,27,13,30,803.0,142.0,3.1,36.0,711.0,580.78,419.89
2016,9,27,13,45,769.0,149.5,3.15,36.0,677.0,519.47,373.69
2016,9,27,14,0,735.0,157.0,3.2,36.0,643.0,459.49,327.34
2016,9,27,14,15,719.5,153.0,3.2,35.5,608.5,399.69,280.41
2016,9,27,14,30,704.0,149.0,3.2,35.0,574.0,340.84,233.07
2016,9,27,14,45,688.5,142.5,3.2,34.5,535.0,281.33,184.9
2016,9,27,15,0,673.0,136.0,3.2,34.0,496.0,223.37,139.11
2016,9,27,15,15,646.0,130.0,3.15,33.5,451.0,166.23,98.77
2016,9,27,15,30,619.0,124.0,3.1,33.0,406.0,112.62,71.02
2016,9,27,15,45,606.5,111.0,3.05,32.5,361.5,83.65,63.72
2016,9,27,16,0,594.0,98.0,3.0,32.0,317.0,75.43,57.26
2016,9,27,16,15,545.5,89.0,2.8,31.0,267.0,69.32,52.52
2016,9,27,16,30,497.0,80.0,2.6,30.0,217.0,63.12,47.52
2016,9,27,16,45,454.0,66.5,2.4,29.0,171.5,53.26,39.25
2016,9,27,17,0,411.0,53.0,2.2,28.0,126.0,43.07,30.45
2016,9,27,17,15,307.0,39.0,1.95,26.5,83.0,31.82,20.48
2016,9,27,17,30,203.0,25.0,1.7,25.0,40.0,20.46,7.1
2016,9,27,17,45,101.5,12.5,1.5,24.0,20.0,9.83,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,28,6,15,88.5,15.0,2.05,14.5,22.5,68.92,0.0
2016,9,28,6,30,177.0,30.0,2.2,15.0,45.0,203.61,144.84
2016,9,28,6,45,273.0,45.5,2.4,15.5,87.5,300.88,244.38
2016,9,28,7,0,369.0,61.0,2.6,16.0,130.0,405.78,334.86
2016,9,28,7,15,434.0,72.5,2.55,17.0,178.0,486.66,400.51
2016,9,28,7,30,499.0,84.0,2.5,18.0,226.0,577.77,470.41
2016,9,28,7,45,556.5,90.0,2.45,19.0,276.5,654.53,525.82
2016,9,28,8,0,614.0,96.0,2.4,20.0,327.0,731.94,579.06
2016,9,28,8,15,647.0,102.0,2.35,20.5,374.5,786.18,614.54
2016,9,28,8,30,680.0,108.0,2.3,21.0,422.0,838.95,647.97
2016,9,28,8,45,704.5,112.5,2.3,22.0,466.0,879.53,671.2
2016,9,28,9,0,729.0,117.0,2.3,23.0,510.0,917.55,692.2
2016,9,28,9,15,747.0,121.0,2.3,24.0,549.5,945.43,706.03
2016,9,28,9,30,765.0,125.0,2.3,25.0,589.0,970.01,717.57
2016,9,28,9,45,777.5,128.0,2.3,26.0,622.5,975.99,716.92
2016,9,28,10,0,790.0,131.0,2.3,27.0,656.0,986.7,719.66
2016,9,28,10,15,800.0,133.5,2.35,27.5,683.0,990.43,719.89
2016,9,28,10,30,810.0,136.0,2.4,28.0,710.0,990.18,717.79
2016,9,28,10,45,792.5,149.0,2.5,28.5,723.0,969.68,703.31
2016,9,28,11,0,775.0,162.0,2.6,29.0,736.0,954.81,692.74
2016,9,28,11,15,779.0,163.0,2.7,29.0,748.0,935.68,680.8
2016,9,28,11,30,783.0,164.0,2.8,29.0,760.0,912.96,666.53
2016,9,28,11,45,766.0,173.5,2.95,29.5,758.5,877.01,642.52
2016,9,28,12,0,749.0,183.0,3.1,30.0,757.0,838.62,616.46
2016,9,28,12,15,747.5,182.5,3.25,30.0,752.5,801.06,591.33
2016,9,28,12,30,746.0,182.0,3.4,30.0,748.0,760.97,563.86
2016,9,28,12,45,753.5,175.0,3.55,30.0,738.5,718.96,534.6
2016,9,28,13,0,761.0,168.0,3.7,30.0,729.0,674.13,502.51
2016,9,28,13,15,753.0,166.0,3.75,29.5,708.5,621.65,464.52
2016,9,28,13,30,745.0,164.0,3.8,29.0,688.0,568.14,424.57
2016,9,28,13,45,726.5,164.0,3.9,29.0,658.5,510.32,379.49
2016,9,28,14,0,708.0,164.0,4.0,29.0,629.0,453.12,333.63
2016,9,28,14,15,692.5,160.0,4.0,28.5,595.0,394.82,286.27
2016,9,28,14,30,677.0,156.0,4.0,28.0,561.0,337.54,238.65
2016,9,28,14,45,665.0,147.5,4.0,27.5,523.0,279.0,189.71
2016,9,28,15,0,653.0,139.0,4.0,27.0,485.0,221.65,142.93
2016,9,28,15,15,626.0,132.5,3.9,26.0,440.5,165.46,102.29
2016,9,28,15,30,599.0,126.0,3.8,25.0,396.0,112.83,74.32
2016,9,28,15,45,585.0,113.0,3.75,24.5,352.0,84.91,67.03
2016,9,28,16,0,571.0,100.0,3.7,24.0,308.0,76.7,60.35
2016,9,28,16,15,521.5,91.0,3.6,23.0,259.0,70.67,55.51
2016,9,28,16,30,472.0,82.0,3.5,22.0,210.0,61.39,47.69
2016,9,28,16,45,424.0,68.0,3.4,21.0,164.5,51.36,38.97
2016,9,28,17,0,376.0,54.0,3.3,20.0,119.0,41.12,29.82
2016,9,28,17,15,270.0,39.5,3.25,19.0,77.5,30.03,19.57
2016,9,28,17,30,164.0,25.0,3.2,18.0,36.0,18.98,4.83
2016,9,28,17,45,82.0,12.5,3.2,17.0,18.0,9.83,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,135.0,13.5,2.1,11.5,24.5,97.99,0.0
2016,9,29,6,30,270.0,27.0,2.3,12.0,49.0,264.17,186.07
2016,9,29,6,45,380.0,38.0,2.5,12.5,93.5,374.36,306.53
2016,9,29,7,0,490.0,49.0,2.7,13.0,138.0,491.15,406.5
2016,9,29,7,15,556.0,56.5,2.7,13.5,188.0,575.06,475.15
2016,9,29,7,30,622.0,64.0,2.7,14.0,238.0,661.96,542.54
2016,9,29,7,45,667.5,69.0,2.7,15.0,289.0,729.26,590.76
2016,9,29,8,0,713.0,74.0,2.7,16.0,340.0,796.72,636.83
2016,9,29,8,15,743.0,78.0,2.7,16.5,388.5,841.73,666.08
2016,9,29,8,30,773.0,82.0,2.7,17.0,437.0,891.22,697.79
2016,9,29,8,45,795.5,85.0,2.7,18.0,482.0,929.67,719.6
2016,9,29,9,0,818.0,88.0,2.7,19.0,527.0,965.19,738.97
2016,9,29,9,15,834.0,90.5,2.7,19.5,566.5,990.23,752.33
2016,9,29,9,30,850.0,93.0,2.7,20.0,606.0,1011.67,763.31
2016,9,29,9,45,864.0,94.0,2.7,21.0,640.5,1012.11,758.87
2016,9,29,10,0,878.0,95.0,2.7,22.0,675.0,1021.9,761.02
2016,9,29,10,15,886.0,96.5,2.7,22.5,701.5,1022.17,758.41
2016,9,29,10,30,894.0,98.0,2.7,23.0,728.0,1018.4,753.42
2016,9,29,10,45,899.0,99.5,2.75,23.5,747.5,1007.58,744.52
2016,9,29,11,0,904.0,101.0,2.8,24.0,767.0,992.76,733.22
2016,9,29,11,15,907.0,101.5,2.85,24.0,778.5,971.01,718.91
2016,9,29,11,30,910.0,102.0,2.9,24.0,790.0,945.47,702.2
2016,9,29,11,45,911.0,102.0,2.95,24.5,793.5,913.97,680.18
2016,9,29,12,0,912.0,102.0,3.0,25.0,797.0,879.03,655.89
2016,9,29,12,15,911.0,101.5,3.1,25.0,792.0,838.69,629.42
2016,9,29,12,30,910.0,101.0,3.2,25.0,787.0,795.39,600.65
2016,9,29,12,45,910.5,98.5,3.3,25.0,775.0,748.49,567.98
2016,9,29,13,0,911.0,96.0,3.4,25.0,763.0,698.9,531.48
2016,9,29,13,15,905.0,95.0,3.45,25.0,742.5,644.25,489.98
2016,9,29,13,30,899.0,94.0,3.5,25.0,722.0,587.94,445.99
2016,9,29,13,45,890.0,93.0,3.55,25.0,694.0,528.74,398.43
2016,9,29,14,0,881.0,92.0,3.6,25.0,666.0,468.72,348.68
2016,9,29,14,15,869.0,90.0,3.6,24.5,631.0,406.2,296.09
2016,9,29,14,30,857.0,88.0,3.6,24.0,596.0,343.78,242.24
2016,9,29,14,45,841.0,85.0,3.6,24.0,555.5,276.82,184.26
2016,9,29,15,0,825.0,82.0,3.6,24.0,515.0,213.28,130.81
2016,9,29,15,15,802.5,79.0,3.6,23.5,469.5,150.54,84.4
2016,9,29,15,30,780.0,76.0,3.6,23.0,424.0,90.43,53.47
2016,9,29,15,45,751.0,71.5,3.6,22.5,375.0,63.39,49.17
2016,9,29,16,0,722.0,67.0,3.6,22.0,326.0,59.75,46.27
2016,9,29,16,15,676.5,62.0,3.55,21.0,275.0,55.44,42.78
2016,9,29,16,30,631.0,57.0,3.5,20.0,224.0,47.17,35.7
2016,9,29,16,45,562.5,49.5,3.45,19.0,174.5,41.02,30.26
2016,9,29,17,0,494.0,42.0,3.4,18.0,125.0,34.88,24.62
2016,9,29,17,15,375.0,31.5,3.3,17.0,81.5,26.06,16.25
2016,9,29,17,30,256.0,21.0,3.2,16.0,38.0,17.34,1.76
2016,9,29,17,45,128.0,10.5,3.1,15.0,19.0,8.26,0.0
2016,9,29,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
