Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,142.0,13.0,2.9,11.0,24.0,102.37,0.0
2016,9,30,6,30,284.0,26.0,3.0,11.0,48.0,271.83,185.96
2016,9,30,6,45,394.0,36.5,3.15,11.5,92.5,383.93,315.37
2016,9,30,7,0,504.0,47.0,3.3,12.0,137.0,500.71,416.49
2016,9,30,7,15,570.5,54.0,3.35,12.5,187.0,584.79,486.31
2016,9,30,7,30,637.0,61.0,3.4,13.0,237.0,671.92,554.93
2016,9,30,7,45,323.5,95.5,3.45,13.5,185.5,444.71,373.18
2016,9,30,8,0,10.0,130.0,3.5,14.0,134.0,125.21,100.92
2016,9,30,8,15,91.5,162.0,3.55,14.5,203.5,254.56,211.56
2016,9,30,8,30,173.0,194.0,3.6,15.0,273.0,393.09,324.5
2016,9,30,8,45,502.5,138.5,3.65,15.5,399.5,698.81,567.35
2016,9,30,9,0,832.0,83.0,3.7,16.0,526.0,973.57,763.25
2016,9,30,9,15,847.5,85.5,3.75,16.5,565.5,998.17,775.1
2016,9,30,9,30,863.0,88.0,3.8,17.0,605.0,1006.16,777.52
2016,9,30,9,45,876.5,88.5,3.85,17.5,639.0,1018.68,783.35
2016,9,30,10,0,890.0,89.0,3.9,18.0,673.0,1027.32,786.6
2016,9,30,10,15,898.0,90.5,3.95,18.0,700.0,1027.55,785.76
2016,9,30,10,30,906.0,92.0,4.0,18.0,727.0,1023.69,782.38
2016,9,30,10,45,911.0,93.0,4.1,18.5,746.0,1012.17,772.79
2016,9,30,11,0,916.0,94.0,4.2,19.0,765.0,996.62,760.65
2016,9,30,11,15,919.0,94.5,4.25,19.0,777.0,974.65,745.38
2016,9,30,11,30,922.0,95.0,4.3,19.0,789.0,948.85,727.56
2016,9,30,11,45,923.0,95.5,4.35,19.5,792.5,917.56,704.6
2016,9,30,12,0,924.0,96.0,4.4,20.0,796.0,882.77,679.3
2016,9,30,12,15,922.5,96.0,4.45,20.0,791.0,842.12,651.21
2016,9,30,12,30,921.0,96.0,4.5,20.0,786.0,798.49,620.8
2016,9,30,12,45,912.0,98.0,4.55,20.0,771.5,748.67,584.54
2016,9,30,13,0,903.0,100.0,4.6,20.0,757.0,696.89,544.77
2016,9,30,13,15,897.0,98.5,4.6,19.5,736.0,642.08,502.54
2016,9,30,13,30,891.0,97.0,4.6,19.0,715.0,585.67,457.69
2016,9,30,13,45,882.0,95.5,4.6,19.0,687.0,526.41,408.31
2016,9,30,14,0,873.0,94.0,4.6,19.0,659.0,466.37,356.82
2016,9,30,14,15,860.5,92.0,4.55,18.5,624.0,404.09,302.72
2016,9,30,14,30,848.0,90.0,4.5,18.0,589.0,339.97,245.93
2016,9,30,14,45,832.5,87.0,4.5,18.0,548.0,275.82,188.57
2016,9,30,15,0,817.0,84.0,4.5,18.0,507.0,212.89,134.22
2016,9,30,15,15,793.5,80.5,4.45,17.5,461.5,150.15,86.71
2016,9,30,15,30,770.0,77.0,4.4,17.0,416.0,90.22,55.16
2016,9,30,15,45,739.5,72.5,4.35,17.0,367.5,63.98,50.84
2016,9,30,16,0,709.0,68.0,4.3,17.0,319.0,60.36,47.79
2016,9,30,16,15,662.5,62.5,4.15,16.5,268.5,51.42,40.04
2016,9,30,16,30,616.0,57.0,4.0,16.0,218.0,47.04,36.18
2016,9,30,16,45,545.5,49.5,3.85,15.5,168.5,40.9,30.58
2016,9,30,17,0,475.0,42.0,3.7,15.0,119.0,34.8,24.82
2016,9,30,17,15,354.0,31.0,3.45,14.5,76.5,25.61,15.87
2016,9,30,17,30,233.0,20.0,3.2,14.0,34.0,16.49,0.0
2016,9,30,17,45,116.5,10.0,2.95,13.5,17.0,7.87,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,149.0,12.5,1.65,10.0,24.0,106.77,0.0
2016,10,1,6,30,298.0,25.0,2.0,11.0,48.0,279.51,182.24
2016,10,1,6,45,413.5,35.0,2.35,12.0,93.5,397.59,323.59
2016,10,1,7,0,529.0,45.0,2.7,13.0,139.0,518.9,427.42
2016,10,1,7,15,597.0,51.5,2.9,13.5,190.0,604.41,498.06
2016,10,1,7,30,665.0,58.0,3.1,14.0,241.0,686.12,562.38
2016,10,1,7,45,712.0,62.0,3.3,15.0,293.0,755.65,613.46
2016,10,1,8,0,759.0,66.0,3.5,16.0,345.0,824.93,662.15
2016,10,1,8,15,788.5,70.0,3.5,16.5,394.0,876.75,696.58
2016,10,1,8,30,818.0,74.0,3.5,17.0,443.0,926.54,728.61
2016,10,1,8,45,841.5,76.0,3.5,17.5,489.0,965.25,752.07
2016,10,1,9,0,865.0,78.0,3.5,18.0,535.0,988.63,764.55
2016,10,1,9,15,880.5,80.0,3.45,18.5,575.5,1012.58,777.08
2016,10,1,9,30,896.0,82.0,3.4,19.0,616.0,1032.91,787.04
2016,10,1,9,45,911.5,82.0,3.4,19.5,651.0,1046.89,793.15
2016,10,1,10,0,927.0,82.0,3.4,20.0,686.0,1056.86,796.74
2016,10,1,10,15,935.0,83.0,3.4,20.5,713.5,1056.26,793.43
2016,10,1,10,30,943.0,84.0,3.4,21.0,741.0,1051.44,787.62
2016,10,1,10,45,948.0,85.0,3.4,21.5,761.0,1039.4,777.24
2016,10,1,11,0,953.0,86.0,3.4,22.0,781.0,1023.19,764.34
2016,10,1,11,15,956.0,86.5,3.4,22.0,792.5,1000.39,748.7
2016,10,1,11,30,959.0,87.0,3.4,22.0,804.0,973.63,730.55
2016,10,1,11,45,959.5,87.0,3.4,22.5,807.5,940.27,706.62
2016,10,1,12,0,960.0,87.0,3.4,23.0,811.0,903.34,680.36
2016,10,1,12,15,959.0,87.0,3.45,23.0,806.0,861.78,652.49
2016,10,1,12,30,958.0,87.0,3.5,23.0,801.0,817.09,622.24
2016,10,1,12,45,953.5,87.0,3.6,23.5,787.5,766.97,586.32
2016,10,1,13,0,949.0,87.0,3.7,24.0,774.0,714.45,546.22
2016,10,1,13,15,943.5,86.0,3.75,23.5,753.0,658.21,504.22
2016,10,1,13,30,938.0,85.0,3.8,23.0,732.0,600.18,459.38
2016,10,1,13,45,928.5,84.5,3.85,23.0,703.0,539.09,409.76
2016,10,1,14,0,919.0,84.0,3.9,23.0,674.0,477.14,357.84
2016,10,1,14,15,907.5,82.5,3.9,22.5,638.5,413.04,303.26
2016,10,1,14,30,896.0,81.0,3.9,22.0,603.0,348.91,247.26
2016,10,1,14,45,878.0,79.0,3.95,22.0,561.0,283.04,189.39
2016,10,1,15,0,860.0,77.0,4.0,22.0,519.0,214.43,131.43
2016,10,1,15,15,838.0,74.0,4.0,21.5,472.5,149.58,83.16
2016,10,1,15,30,816.0,71.0,4.0,21.0,426.0,87.27,51.26
2016,10,1,15,45,782.0,68.0,4.05,21.0,375.5,61.32,47.72
2016,10,1,16,0,748.0,65.0,4.1,21.0,325.0,58.63,45.51
2016,10,1,16,15,701.5,60.0,3.95,20.0,273.5,54.21,41.89
2016,10,1,16,30,655.0,55.0,3.8,19.0,222.0,49.81,38.12
2016,10,1,16,45,577.5,48.0,3.7,18.5,170.5,40.04,29.4
2016,10,1,17,0,500.0,41.0,3.6,18.0,119.0,34.2,23.9
2016,10,1,17,15,366.5,30.5,3.3,17.0,75.5,25.3,15.18
2016,10,1,17,30,233.0,20.0,3.0,16.0,32.0,16.56,0.0
2016,10,1,17,45,116.5,10.0,2.75,15.5,16.0,7.87,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.5,12.0,1.7,10.5,22.0,99.77,0.0
2016,10,2,6,30,277.0,24.0,2.0,11.0,44.0,262.65,161.23
2016,10,2,6,45,390.0,34.5,2.4,12.0,88.5,380.27,309.13
2016,10,2,7,0,503.0,45.0,2.8,13.0,133.0,499.24,411.89
2016,10,2,7,15,571.0,52.0,2.9,13.5,182.5,584.45,482.45
2016,10,2,7,30,639.0,59.0,3.0,14.0,232.0,672.85,551.88
2016,10,2,7,45,319.5,69.0,3.15,14.5,155.5,404.87,339.78
2016,10,2,8,0,0.0,79.0,3.3,15.0,79.0,62.17,47.2
2016,10,2,8,15,44.0,134.0,3.4,15.5,153.5,174.12,142.91
2016,10,2,8,30,88.0,189.0,3.5,16.0,228.0,283.12,232.58
2016,10,2,8,45,44.0,158.5,3.6,16.5,178.0,196.55,159.51
2016,10,2,9,0,0.0,128.0,3.7,17.0,128.0,103.65,80.78
2016,10,2,9,15,79.5,199.0,3.75,17.0,246.5,273.08,221.84
2016,10,2,9,30,159.0,270.0,3.8,17.0,365.0,458.89,368.84
2016,10,2,9,45,190.5,284.5,3.9,17.5,404.0,502.7,401.15
2016,10,2,10,0,222.0,299.0,4.0,18.0,443.0,545.35,432.68
2016,10,2,10,15,132.5,295.0,4.05,18.0,382.0,442.76,351.01
2016,10,2,10,30,43.0,291.0,4.1,18.0,321.0,318.46,251.57
2016,10,2,10,45,156.0,314.0,4.2,18.5,426.5,472.64,373.73
2016,10,2,11,0,269.0,337.0,4.3,19.0,532.0,619.84,485.02
2016,10,2,11,15,209.5,349.0,4.35,19.0,502.0,541.76,424.41
2016,10,2,11,30,150.0,361.0,4.4,19.0,472.0,488.1,382.24
2016,10,2,11,45,131.0,360.0,4.45,19.0,457.5,459.35,359.95
2016,10,2,12,0,112.0,359.0,4.5,19.0,443.0,414.02,324.98
2016,10,2,12,15,110.5,356.0,4.55,19.0,439.0,400.72,314.79
2016,10,2,12,30,109.0,353.0,4.6,19.0,435.0,387.31,304.38
2016,10,2,12,45,110.0,346.5,4.65,19.0,428.0,372.36,292.82
2016,10,2,13,0,111.0,340.0,4.7,19.0,421.0,357.19,281.02
2016,10,2,13,15,111.5,330.5,4.7,19.0,409.5,338.9,266.64
2016,10,2,13,30,112.0,321.0,4.7,19.0,398.0,320.52,252.06
2016,10,2,13,45,495.5,207.0,4.75,19.0,525.5,426.58,333.96
2016,10,2,14,0,879.0,93.0,4.8,19.0,653.0,466.98,358.03
2016,10,2,14,15,867.5,91.0,4.8,18.5,618.5,404.7,303.46
2016,10,2,14,30,856.0,89.0,4.8,18.0,584.0,340.51,246.42
2016,10,2,14,45,840.0,86.0,4.8,18.0,543.5,275.76,188.43
2016,10,2,15,0,824.0,83.0,4.8,18.0,503.0,212.29,133.59
2016,10,2,15,15,801.0,80.0,4.7,17.5,457.0,149.6,86.22
2016,10,2,15,30,778.0,77.0,4.6,17.0,411.0,89.62,55.12
2016,10,2,15,45,743.0,73.0,4.6,17.0,361.5,64.5,51.33
2016,10,2,16,0,708.0,69.0,4.6,17.0,312.0,61.21,48.56
2016,10,2,16,15,658.0,63.5,4.45,16.5,261.0,52.16,40.68
2016,10,2,16,30,608.0,58.0,4.3,16.0,210.0,47.78,36.8
2016,10,2,16,45,520.0,51.0,4.15,15.5,159.5,41.95,31.43
2016,10,2,17,0,432.0,44.0,4.0,15.0,109.0,36.28,25.95
2016,10,2,17,15,297.0,32.0,3.65,14.5,68.5,26.34,15.89
2016,10,2,17,30,162.0,20.0,3.3,14.0,28.0,15.24,0.0
2016,10,2,17,45,81.0,10.0,2.95,13.5,14.0,7.87,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,81.0,12.0,1.2,10.5,17.5,62.4,0.0
2016,10,3,6,30,162.0,24.0,1.4,11.0,35.0,178.93,99.98
2016,10,3,6,45,238.5,39.0,1.65,12.0,71.5,270.3,219.0
2016,10,3,7,0,315.0,54.0,1.9,13.0,108.0,358.0,297.2
2016,10,3,7,15,359.5,68.5,1.85,13.0,149.5,424.18,354.13
2016,10,3,7,30,404.0,83.0,1.8,13.0,191.0,492.69,409.93
2016,10,3,7,45,436.0,95.0,1.8,13.5,233.0,548.11,452.45
2016,10,3,8,0,468.0,107.0,1.8,14.0,275.0,603.88,493.49
2016,10,3,8,15,378.0,141.5,1.8,14.5,290.0,570.7,464.27
2016,10,3,8,30,288.0,176.0,1.8,15.0,305.0,507.43,411.95
2016,10,3,8,45,158.5,188.5,1.85,15.5,260.5,370.49,301.28
2016,10,3,9,0,29.0,201.0,1.9,16.0,216.0,228.93,183.62
2016,10,3,9,15,14.5,149.0,1.9,16.5,156.5,137.16,108.68
2016,10,3,9,30,0.0,97.0,1.9,17.0,97.0,75.12,56.88
2016,10,3,9,45,10.5,168.5,1.95,17.5,175.5,149.0,117.44
2016,10,3,10,0,21.0,240.0,2.0,18.0,254.0,226.83,179.24
2016,10,3,10,15,39.0,270.5,2.0,18.0,297.5,297.07,234.25
2016,10,3,10,30,57.0,301.0,2.0,18.0,341.0,344.07,270.38
2016,10,3,10,45,29.0,230.5,2.05,18.5,251.0,237.53,186.24
2016,10,3,11,0,1.0,160.0,2.1,19.0,161.0,128.42,98.69
2016,10,3,11,15,15.0,225.5,2.15,19.0,237.0,198.02,154.66
2016,10,3,11,30,29.0,291.0,2.2,19.0,313.0,287.76,224.72
2016,10,3,11,45,32.0,298.0,2.25,19.5,322.0,293.0,227.99
2016,10,3,12,0,35.0,305.0,2.3,20.0,331.0,297.68,231.17
2016,10,3,12,15,40.0,310.0,2.3,19.5,340.0,301.46,234.57
2016,10,3,12,30,45.0,315.0,2.3,19.0,349.0,304.45,237.39
2016,10,3,12,45,24.0,246.5,2.3,19.0,265.0,223.09,173.93
2016,10,3,13,0,3.0,178.0,2.3,19.0,181.0,141.18,109.0
2016,10,3,13,15,4.5,187.0,2.3,19.0,190.5,148.56,115.18
2016,10,3,13,30,6.0,196.0,2.3,19.0,200.0,155.56,120.89
2016,10,3,13,45,3.0,170.0,2.3,19.0,172.0,132.77,102.75
2016,10,3,14,0,0.0,144.0,2.3,19.0,144.0,110.79,85.24
2016,10,3,14,15,0.0,147.0,2.25,19.0,147.0,112.6,86.91
2016,10,3,14,30,0.0,150.0,2.2,19.0,150.0,114.21,88.42
2016,10,3,14,45,0.0,126.0,2.2,19.0,126.0,95.9,73.71
2016,10,3,15,0,0.0,102.0,2.2,19.0,102.0,77.9,59.15
2016,10,3,15,15,0.0,95.0,2.15,18.5,95.0,72.44,54.95
2016,10,3,15,30,0.0,88.0,2.1,18.0,88.0,66.99,50.69
2016,10,3,15,45,0.0,77.0,2.1,18.0,77.0,58.81,46.17
2016,10,3,16,0,0.0,66.0,2.1,18.0,66.0,50.61,39.08
2016,10,3,16,15,298.0,60.0,1.95,17.5,132.5,44.57,33.85
2016,10,3,16,30,596.0,54.0,1.8,17.0,199.0,44.64,33.88
2016,10,3,16,45,519.0,46.5,1.7,17.0,151.0,38.44,28.14
2016,10,3,17,0,442.0,39.0,1.6,17.0,103.0,32.3,22.25
2016,10,3,17,15,308.0,28.0,1.35,16.5,63.5,23.08,12.73
2016,10,3,17,30,174.0,17.0,1.1,16.0,24.0,13.38,0.0
2016,10,3,17,45,87.0,8.5,0.9,16.0,12.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,68.0,13.0,1.0,12.0,17.5,54.79,0.0
2016,10,4,6,30,136.0,26.0,1.2,12.0,35.0,163.93,80.84
2016,10,4,6,45,224.5,44.0,1.4,12.5,74.5,269.59,216.53
2016,10,4,7,0,313.0,62.0,1.6,13.0,114.0,369.54,305.1
2016,10,4,7,15,169.0,80.5,1.7,13.0,109.5,264.94,221.09
2016,10,4,7,30,25.0,99.0,1.8,13.0,105.0,129.94,105.95
2016,10,4,7,45,34.5,118.5,1.9,13.5,129.5,158.14,130.22
2016,10,4,8,0,44.0,138.0,2.0,14.0,154.0,186.65,153.86
2016,10,4,8,15,74.5,162.5,2.0,14.5,193.5,242.46,200.11
2016,10,4,8,30,105.0,187.0,2.0,15.0,233.0,298.96,245.64
2016,10,4,8,45,90.5,204.5,2.05,15.5,247.5,301.61,245.74
2016,10,4,9,0,76.0,222.0,2.1,16.0,262.0,303.52,245.45
2016,10,4,9,15,144.5,242.5,2.1,16.5,325.0,417.11,335.15
2016,10,4,9,30,213.0,263.0,2.1,17.0,388.0,507.24,403.53
2016,10,4,9,45,278.0,267.5,2.1,17.5,440.0,598.5,470.43
2016,10,4,10,0,343.0,272.0,2.1,18.0,492.0,663.61,516.81
2016,10,4,10,15,286.0,296.0,2.1,18.5,484.5,625.09,484.7
2016,10,4,10,30,229.0,320.0,2.1,19.0,477.0,561.58,435.65
2016,10,4,10,45,127.5,298.0,2.15,19.5,386.0,428.34,333.64
2016,10,4,11,0,26.0,276.0,2.2,20.0,295.0,256.89,199.61
2016,10,4,11,15,26.0,280.5,2.25,20.0,299.5,258.54,201.3
2016,10,4,11,30,26.0,285.0,2.3,20.0,304.0,260.12,202.4
2016,10,4,11,45,26.5,286.5,2.4,20.5,306.5,259.31,201.36
2016,10,4,12,0,27.0,288.0,2.5,21.0,309.0,275.13,213.14
2016,10,4,12,15,186.0,306.5,2.65,21.0,443.0,430.67,335.5
2016,10,4,12,30,345.0,325.0,2.8,21.0,577.0,568.5,439.17
2016,10,4,12,45,348.0,317.5,2.95,21.5,568.0,540.39,416.82
2016,10,4,13,0,351.0,310.0,3.1,22.0,559.0,511.17,394.27
2016,10,4,13,15,352.0,299.5,3.2,22.0,543.0,477.13,368.36
2016,10,4,13,30,353.0,289.0,3.3,22.0,527.0,442.45,341.4
2016,10,4,13,45,615.5,191.5,3.4,22.0,585.5,476.76,365.36
2016,10,4,14,0,878.0,94.0,3.5,22.0,644.0,466.26,351.23
2016,10,4,14,15,865.0,92.0,3.55,21.5,609.0,402.64,296.99
2016,10,4,14,30,852.0,90.0,3.6,21.0,574.0,339.08,241.64
2016,10,4,14,45,837.5,86.5,3.7,21.0,533.5,274.54,184.86
2016,10,4,15,0,823.0,83.0,3.8,21.0,493.0,211.12,130.96
2016,10,4,15,15,799.0,79.5,3.8,20.5,447.0,148.05,84.16
2016,10,4,15,30,775.0,76.0,3.8,20.0,401.0,87.85,53.58
2016,10,4,15,45,743.5,71.0,3.85,19.5,352.0,63.05,49.58
2016,10,4,16,0,712.0,66.0,3.9,19.0,303.0,58.98,46.22
2016,10,4,16,15,661.0,60.5,3.8,18.5,252.0,50.03,38.47
2016,10,4,16,30,610.0,55.0,3.7,18.0,201.0,45.58,34.51
2016,10,4,16,45,528.0,47.5,3.6,17.5,151.5,39.34,28.79
2016,10,4,17,0,446.0,40.0,3.5,17.0,102.0,33.2,22.91
2016,10,4,17,15,301.5,28.0,3.3,16.0,62.0,23.13,12.24
2016,10,4,17,30,157.0,16.0,3.1,15.0,22.0,12.59,0.0
2016,10,4,17,45,78.5,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,109.5,11.5,1.4,9.0,18.5,80.97,0.0
2016,10,5,6,30,219.0,23.0,1.6,10.0,37.0,216.73,93.25
2016,10,5,6,45,354.5,34.0,1.8,11.0,81.0,355.19,286.28
2016,10,5,7,0,490.0,45.0,2.0,12.0,125.0,491.3,403.69
2016,10,5,7,15,564.5,52.5,2.25,12.5,176.0,582.33,479.45
2016,10,5,7,30,639.0,60.0,2.5,13.0,227.0,676.92,554.42
2016,10,5,7,45,692.5,64.0,2.75,14.0,279.0,743.37,603.8
2016,10,5,8,0,746.0,68.0,3.0,15.0,331.0,818.26,657.35
2016,10,5,8,15,778.0,72.0,3.1,15.5,380.5,872.04,693.9
2016,10,5,8,30,810.0,76.0,3.2,16.0,430.0,923.87,728.14
2016,10,5,8,45,837.5,77.5,3.3,17.0,476.5,965.56,753.07
2016,10,5,9,0,865.0,79.0,3.4,18.0,523.0,1004.3,775.49
2016,10,5,9,15,881.0,81.0,3.4,18.5,563.5,1016.07,779.8
2016,10,5,9,30,897.0,83.0,3.4,19.0,604.0,1036.54,790.35
2016,10,5,9,45,912.0,83.5,3.4,19.5,639.0,1050.26,796.27
2016,10,5,10,0,927.0,84.0,3.4,20.0,674.0,1059.96,799.66
2016,10,5,10,15,935.0,85.0,3.4,20.5,701.0,1058.99,796.1
2016,10,5,10,30,943.0,86.0,3.4,21.0,728.0,1053.81,790.03
2016,10,5,10,45,951.0,86.0,3.4,21.5,748.5,1043.21,780.6
2016,10,5,11,0,959.0,86.0,3.4,22.0,769.0,1028.36,768.59
2016,10,5,11,15,962.0,86.5,3.4,22.0,780.5,1005.15,752.67
2016,10,5,11,30,965.0,87.0,3.4,22.0,792.0,977.96,734.24
2016,10,5,11,45,967.5,86.5,3.45,22.5,795.0,945.37,711.18
2016,10,5,12,0,970.0,86.0,3.5,23.0,798.0,909.08,685.64
2016,10,5,12,15,968.5,85.5,3.55,23.0,793.0,866.04,656.71
2016,10,5,12,30,967.0,85.0,3.6,23.0,788.0,819.92,625.42
2016,10,5,12,45,957.0,88.0,3.65,23.0,773.0,768.37,589.24
2016,10,5,13,0,947.0,91.0,3.7,23.0,758.0,714.79,549.02
2016,10,5,13,15,940.5,90.0,3.7,23.0,736.0,657.87,505.18
2016,10,5,13,30,934.0,89.0,3.7,23.0,714.0,599.28,458.8
2016,10,5,13,45,924.5,87.5,3.75,23.0,684.5,537.39,408.58
2016,10,5,14,0,915.0,86.0,3.8,23.0,655.0,474.71,356.1
2016,10,5,14,15,902.0,84.0,3.8,23.0,619.0,409.82,300.34
2016,10,5,14,30,889.0,82.0,3.8,23.0,583.0,345.13,243.56
2016,10,5,14,45,869.5,80.0,3.8,23.0,540.5,276.36,183.73
2016,10,5,15,0,850.0,78.0,3.8,23.0,498.0,211.34,129.0
2016,10,5,15,15,825.0,75.0,3.8,22.5,450.5,146.9,81.64
2016,10,5,15,30,800.0,72.0,3.8,22.0,403.0,85.43,50.98
2016,10,5,15,45,761.5,68.5,3.8,21.5,352.5,61.44,47.79
2016,10,5,16,0,723.0,65.0,3.8,21.0,302.0,58.37,45.31
2016,10,5,16,15,669.5,59.5,3.6,20.0,250.0,49.41,37.68
2016,10,5,16,30,616.0,54.0,3.4,19.0,198.0,44.9,33.75
2016,10,5,16,45,529.0,46.5,3.2,18.5,148.0,38.59,27.97
2016,10,5,17,0,442.0,39.0,3.0,18.0,98.0,32.42,22.03
2016,10,5,17,15,290.5,26.5,2.8,17.0,58.5,21.88,10.53
2016,10,5,17,30,139.0,14.0,2.6,16.0,19.0,11.02,0.0
2016,10,5,17,45,69.5,7.0,2.4,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,118.5,10.5,1.4,9.5,18.0,86.27,0.0
2016,10,6,6,30,237.0,21.0,1.6,10.0,36.0,226.57,76.0
2016,10,6,6,45,368.0,31.5,1.8,11.0,79.0,363.3,291.07
2016,10,6,7,0,499.0,42.0,2.0,12.0,122.0,495.58,406.46
2016,10,6,7,15,571.5,49.0,2.15,12.5,172.0,584.27,480.2
2016,10,6,7,30,644.0,56.0,2.3,13.0,222.0,676.52,552.91
2016,10,6,7,45,693.5,60.5,2.45,14.0,273.0,740.71,600.05
2016,10,6,8,0,743.0,65.0,2.6,15.0,324.0,812.3,650.48
2016,10,6,8,15,773.5,68.5,2.6,15.5,373.0,863.77,684.52
2016,10,6,8,30,804.0,72.0,2.6,16.0,422.0,913.26,716.17
2016,10,6,8,45,828.0,74.5,2.6,17.0,467.0,952.55,738.46
2016,10,6,9,0,852.0,77.0,2.6,18.0,512.0,988.87,758.23
2016,10,6,9,15,867.5,79.0,2.6,19.0,551.5,1000.02,760.63
2016,10,6,9,30,883.0,81.0,2.6,20.0,591.0,1019.89,769.18
2016,10,6,9,45,901.0,80.0,2.65,21.0,625.5,1034.74,774.79
2016,10,6,10,0,919.0,79.0,2.7,22.0,660.0,1045.67,777.94
2016,10,6,10,15,926.5,80.0,2.7,22.5,686.5,1044.3,774.17
2016,10,6,10,30,934.0,81.0,2.7,23.0,713.0,1038.77,768.01
2016,10,6,10,45,938.5,82.0,2.75,23.5,732.0,1026.11,757.91
2016,10,6,11,0,943.0,83.0,2.8,24.0,751.0,1009.34,745.35
2016,10,6,11,15,945.5,83.5,2.75,24.5,762.0,986.08,727.81
2016,10,6,11,30,948.0,84.0,2.7,25.0,773.0,958.94,707.95
2016,10,6,11,45,949.0,84.0,2.7,25.5,775.5,926.17,684.94
2016,10,6,12,0,950.0,84.0,2.7,26.0,778.0,889.85,659.66
2016,10,6,12,15,948.5,84.0,2.7,26.0,773.0,848.14,632.0
2016,10,6,12,30,947.0,84.0,2.7,26.0,768.0,803.4,602.12
2016,10,6,12,45,944.5,83.0,2.7,26.0,754.5,754.11,568.21
2016,10,6,13,0,942.0,82.0,2.7,26.0,741.0,702.32,530.11
2016,10,6,13,15,936.5,81.0,2.7,26.0,720.0,646.43,488.0
2016,10,6,13,30,931.0,80.0,2.7,26.0,699.0,588.79,443.31
2016,10,6,13,45,922.0,79.0,2.7,26.5,670.0,527.96,394.0
2016,10,6,14,0,913.0,78.0,2.7,27.0,641.0,466.28,342.63
2016,10,6,14,15,901.0,76.0,2.7,26.5,605.5,402.06,289.18
2016,10,6,14,30,889.0,74.0,2.7,26.0,570.0,337.94,234.38
2016,10,6,14,45,872.0,72.0,2.7,26.0,529.0,272.98,178.35
2016,10,6,15,0,855.0,70.0,2.7,26.0,488.0,209.27,125.39
2016,10,6,15,15,832.0,67.5,2.65,25.5,442.0,141.35,75.93
2016,10,6,15,30,809.0,65.0,2.6,25.0,396.0,80.06,46.06
2016,10,6,15,45,775.5,61.5,2.6,25.0,346.5,56.31,42.72
2016,10,6,16,0,742.0,58.0,2.6,25.0,297.0,53.11,40.06
2016,10,6,16,15,692.0,53.0,2.25,24.0,246.0,48.51,36.26
2016,10,6,16,30,642.0,48.0,1.9,23.0,195.0,43.93,32.32
2016,10,6,16,45,558.5,41.0,1.6,22.0,145.5,37.42,26.5
2016,10,6,17,0,475.0,34.0,1.3,21.0,96.0,28.52,18.37
2016,10,6,17,15,237.5,25.5,1.25,20.0,56.5,20.93,8.76
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,13.38,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,50.5,10.0,0.8,13.5,13.0,41.18,0.0
2016,10,7,6,30,101.0,20.0,0.8,14.0,26.0,125.85,23.7
2016,10,7,6,45,166.0,37.0,0.85,14.5,58.0,217.26,169.88
2016,10,7,7,0,231.0,54.0,0.9,15.0,90.0,295.33,240.73
2016,10,7,7,15,263.5,71.5,1.0,15.5,127.0,351.94,289.21
2016,10,7,7,30,296.0,89.0,1.1,16.0,164.0,410.05,336.73
2016,10,7,7,45,319.5,105.0,1.2,17.0,202.0,459.02,374.35
2016,10,7,8,0,343.0,121.0,1.3,18.0,240.0,508.04,410.45
2016,10,7,8,15,512.5,103.5,1.5,19.0,310.0,664.58,526.97
2016,10,7,8,30,682.0,86.0,1.7,20.0,380.0,818.56,633.45
2016,10,7,8,45,765.5,80.0,1.9,21.0,442.0,897.76,684.19
2016,10,7,9,0,849.0,74.0,2.1,22.0,504.0,969.91,729.6
2016,10,7,9,15,864.0,76.0,2.2,22.5,543.0,992.8,741.87
2016,10,7,9,30,879.0,78.0,2.3,23.0,582.0,1012.13,752.31
2016,10,7,9,45,876.0,86.0,2.45,24.0,612.5,1016.77,752.29
2016,10,7,10,0,873.0,94.0,2.6,25.0,643.0,1017.15,749.71
2016,10,7,10,15,881.5,95.5,2.55,25.5,669.0,1017.38,746.67
2016,10,7,10,30,890.0,97.0,2.5,26.0,695.0,1013.61,741.22
2016,10,7,10,45,894.0,98.5,2.5,26.5,713.5,1001.35,731.02
2016,10,7,11,0,898.0,100.0,2.5,27.0,732.0,985.17,718.56
2016,10,7,11,15,901.0,100.5,2.4,27.5,742.5,963.09,701.52
2016,10,7,11,30,904.0,101.0,2.3,28.0,753.0,937.27,682.3
2016,10,7,11,45,903.0,102.0,2.25,28.5,755.5,904.85,659.44
2016,10,7,12,0,902.0,103.0,2.2,29.0,758.0,869.15,634.57
2016,10,7,12,15,900.5,102.5,2.15,29.0,752.5,828.43,607.66
2016,10,7,12,30,899.0,102.0,2.1,29.0,747.0,784.86,578.76
2016,10,7,12,45,873.0,111.5,2.05,29.5,728.5,737.49,544.16
2016,10,7,13,0,847.0,121.0,2.0,30.0,710.0,682.17,503.1
2016,10,7,13,15,840.0,119.5,1.95,30.0,689.0,627.9,463.26
2016,10,7,13,30,833.0,118.0,1.9,30.0,668.0,572.31,421.32
2016,10,7,13,45,635.0,175.0,1.85,30.0,584.0,472.33,346.93
2016,10,7,14,0,437.0,232.0,1.8,30.0,500.0,384.28,281.58
2016,10,7,14,15,529.0,188.0,1.75,29.5,494.0,350.36,252.92
2016,10,7,14,30,621.0,144.0,1.7,29.0,488.0,308.85,215.99
2016,10,7,14,45,525.5,157.0,1.7,29.0,432.5,246.91,168.06
2016,10,7,15,0,430.0,170.0,1.7,29.0,377.0,199.24,133.33
2016,10,7,15,15,413.5,154.5,1.55,28.5,338.5,152.22,99.53
2016,10,7,15,30,397.0,139.0,1.4,28.0,300.0,107.71,74.44
2016,10,7,15,45,361.5,128.5,1.25,28.0,260.5,89.46,69.9
2016,10,7,16,0,326.0,118.0,1.1,28.0,221.0,83.85,65.31
2016,10,7,16,15,294.0,100.0,1.05,26.5,181.0,71.85,55.57
2016,10,7,16,30,262.0,82.0,1.0,25.0,141.0,59.57,45.26
2016,10,7,16,45,211.0,64.0,1.0,24.0,103.5,46.86,34.19
2016,10,7,17,0,160.0,46.0,1.0,23.0,66.0,33.97,22.59
2016,10,7,17,15,80.0,27.5,1.0,22.5,37.5,20.5,7.09
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,7.08,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,72.0,10.5,1.0,16.5,14.0,55.86,0.0
2016,10,8,6,30,144.0,21.0,0.9,17.0,28.0,157.72,6.17
2016,10,8,6,45,274.5,34.0,0.85,17.5,68.5,296.17,227.92
2016,10,8,7,0,405.0,47.0,0.8,18.0,109.0,427.24,340.19
2016,10,8,7,15,484.5,56.0,0.85,18.5,158.0,521.64,415.35
2016,10,8,7,30,564.0,65.0,0.9,19.0,207.0,619.95,489.42
2016,10,8,7,45,617.0,71.0,1.0,20.0,257.0,693.61,541.48
2016,10,8,8,0,670.0,77.0,1.1,21.0,307.0,767.8,591.55
2016,10,8,8,15,705.5,82.0,1.15,22.0,355.0,823.8,626.4
2016,10,8,8,30,741.0,87.0,1.2,23.0,403.0,878.36,659.12
2016,10,8,8,45,767.0,90.5,1.3,24.0,447.5,912.56,678.19
2016,10,8,9,0,793.0,94.0,1.4,25.0,492.0,951.4,700.1
2016,10,8,9,15,811.0,96.5,1.4,26.0,531.5,977.71,712.01
2016,10,8,9,30,829.0,99.0,1.4,27.0,571.0,1000.45,721.65
2016,10,8,9,45,875.0,88.0,1.45,28.0,611.5,1018.31,728.97
2016,10,8,10,0,921.0,77.0,1.5,29.0,652.0,1045.2,741.97
2016,10,8,10,15,929.0,78.5,1.45,29.5,678.5,1044.82,737.91
2016,10,8,10,30,937.0,80.0,1.4,30.0,705.0,1040.26,731.8
2016,10,8,10,45,941.5,81.0,1.35,30.5,724.0,1027.44,720.9
2016,10,8,11,0,946.0,82.0,1.3,31.0,743.0,1010.51,707.8
2016,10,8,11,15,949.0,82.5,1.2,31.5,754.0,987.55,690.42
2016,10,8,11,30,952.0,83.0,1.1,32.0,765.0,960.68,670.91
2016,10,8,11,45,952.0,83.5,1.05,32.5,768.0,927.38,648.48
2016,10,8,12,0,952.0,84.0,1.0,33.0,771.0,890.58,624.05
2016,10,8,12,15,951.0,83.5,0.95,33.0,765.5,848.6,597.68
2016,10,8,12,30,950.0,83.0,0.9,33.0,760.0,803.56,569.29
2016,10,8,12,45,945.5,83.0,0.85,33.5,746.0,753.71,535.88
2016,10,8,13,0,941.0,83.0,0.8,34.0,732.0,701.5,498.84
2016,10,8,13,15,935.0,82.0,0.8,34.0,710.5,645.32,459.82
2016,10,8,13,30,929.0,81.0,0.8,34.0,689.0,587.46,418.3
2016,10,8,13,45,919.5,80.0,0.8,34.0,660.0,526.47,373.08
2016,10,8,14,0,910.0,79.0,0.8,34.0,631.0,464.71,325.61
2016,10,8,14,15,897.5,77.0,0.85,33.5,595.5,400.48,275.53
2016,10,8,14,30,885.0,75.0,0.9,33.0,560.0,336.43,223.86
2016,10,8,14,45,867.0,73.0,1.0,33.0,518.5,271.5,170.76
2016,10,8,15,0,849.0,71.0,1.1,33.0,477.0,204.13,117.44
2016,10,8,15,15,824.5,68.0,1.1,32.5,430.5,140.06,72.91
2016,10,8,15,30,800.0,65.0,1.1,32.0,384.0,78.9,44.28
2016,10,8,15,45,764.5,61.0,1.15,31.5,334.5,55.76,41.05
2016,10,8,16,0,729.0,57.0,1.2,31.0,285.0,52.15,38.2
2016,10,8,16,15,676.5,52.0,1.15,29.5,234.0,47.53,34.53
2016,10,8,16,30,624.0,47.0,1.1,28.0,183.0,42.95,30.71
2016,10,8,16,45,537.5,39.5,1.05,26.5,134.5,36.01,24.67
2016,10,8,17,0,451.0,32.0,1.0,25.0,86.0,26.82,16.37
2016,10,8,17,15,292.0,21.0,1.05,24.0,49.0,17.39,3.61
2016,10,8,17,30,133.0,10.0,1.1,23.0,12.0,7.87,0.0
2016,10,8,17,45,66.5,5.0,1.15,22.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,123.5,9.0,1.25,15.5,15.0,88.89,0.0
2016,10,9,6,30,247.0,18.0,1.2,16.0,30.0,226.97,0.0
2016,10,9,6,45,376.0,28.0,1.15,17.0,72.5,367.29,280.05
2016,10,9,7,0,505.0,38.0,1.1,18.0,115.0,497.38,393.31
2016,10,9,7,15,578.5,45.0,1.15,19.0,164.5,586.78,463.94
2016,10,9,7,30,652.0,52.0,1.2,20.0,214.0,673.03,527.86
2016,10,9,7,45,698.0,57.0,1.3,21.0,264.0,742.1,576.31
2016,10,9,8,0,744.0,62.0,1.4,22.0,314.0,810.97,622.2
2016,10,9,8,15,775.0,66.0,1.3,23.0,362.5,863.39,652.36
2016,10,9,8,30,806.0,70.0,1.2,24.0,411.0,913.86,679.7
2016,10,9,8,45,828.0,73.0,1.1,25.0,455.5,951.65,697.49
2016,10,9,9,0,850.0,76.0,1.0,26.0,500.0,986.41,712.68
2016,10,9,9,15,865.5,78.0,1.0,27.0,539.5,997.36,714.46
2016,10,9,9,30,881.0,80.0,1.0,28.0,579.0,1017.0,721.97
2016,10,9,9,45,893.0,82.0,1.05,29.0,612.0,1029.27,725.8
2016,10,9,10,0,905.0,84.0,1.1,30.0,645.0,1037.56,727.4
2016,10,9,10,15,913.0,85.0,1.15,30.5,671.0,1036.49,724.95
2016,10,9,10,30,921.0,86.0,1.2,31.0,697.0,1031.32,720.29
2016,10,9,10,45,924.5,87.5,1.25,31.5,715.5,1018.18,711.0
2016,10,9,11,0,928.0,89.0,1.3,32.0,734.0,1001.02,699.48
2016,10,9,11,15,930.5,89.5,1.35,32.0,744.5,977.84,685.8
2016,10,9,11,30,933.0,90.0,1.4,32.0,755.0,950.86,669.82
2016,10,9,11,45,931.0,91.0,1.5,32.5,756.5,916.79,648.71
2016,10,9,12,0,929.0,92.0,1.6,33.0,758.0,879.43,625.37
2016,10,9,12,15,927.0,92.0,1.7,33.0,752.0,837.9,600.35
2016,10,9,12,30,925.0,92.0,1.8,33.0,746.0,793.46,573.04
2016,10,9,12,45,912.0,95.0,1.9,33.0,730.0,741.54,539.15
2016,10,9,13,0,899.0,98.0,2.0,33.0,714.0,688.02,502.03
2016,10,9,13,15,892.0,97.0,2.05,32.5,692.5,633.13,463.49
2016,10,9,13,30,885.0,96.0,2.1,32.0,671.0,576.77,422.39
2016,10,9,13,45,873.0,95.0,2.2,32.0,641.5,516.75,376.43
2016,10,9,14,0,861.0,94.0,2.3,32.0,612.0,456.79,328.81
2016,10,9,14,15,846.5,92.0,2.4,31.5,576.5,393.47,277.79
2016,10,9,14,30,832.0,90.0,2.5,31.0,541.0,330.71,225.74
2016,10,9,14,45,812.0,87.0,2.6,31.0,499.5,266.66,172.14
2016,10,9,15,0,792.0,84.0,2.7,31.0,458.0,204.47,121.88
2016,10,9,15,15,765.0,80.0,2.75,30.0,412.5,142.88,78.61
2016,10,9,15,30,738.0,76.0,2.8,29.0,367.0,84.62,50.75
2016,10,9,15,45,700.0,71.0,2.85,28.5,318.0,57.81,43.36
2016,10,9,16,0,662.0,66.0,2.9,28.0,269.0,53.98,40.28
2016,10,9,16,15,604.5,59.5,2.8,27.0,219.5,48.8,35.99
2016,10,9,16,30,547.0,53.0,2.7,26.0,170.0,43.63,31.53
2016,10,9,16,45,455.0,44.0,2.65,25.0,123.5,36.25,24.97
2016,10,9,17,0,363.0,35.0,2.6,24.0,77.0,28.94,18.01
2016,10,9,17,15,181.5,17.5,2.55,23.0,38.5,14.19,0.19
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
