Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,12.5,12.5,9.83,0.0
2016,10,10,6,30,0.0,25.0,1.5,13.0,25.0,31.99,0.0
2016,10,10,6,45,196.0,36.0,1.7,13.5,64.5,242.02,186.53
2016,10,10,7,0,392.0,47.0,1.9,14.0,104.0,417.34,340.72
2016,10,10,7,15,471.5,56.0,1.9,14.5,152.0,511.64,418.97
2016,10,10,7,30,551.0,65.0,1.9,15.0,200.0,609.6,496.09
2016,10,10,7,45,606.5,71.0,1.95,15.5,249.5,685.18,552.75
2016,10,10,8,0,662.0,77.0,2.0,16.0,299.0,761.38,607.34
2016,10,10,8,15,697.5,82.0,1.95,16.5,347.0,817.1,644.15
2016,10,10,8,30,733.0,87.0,1.9,17.0,395.0,871.38,678.63
2016,10,10,8,45,765.0,88.5,1.9,18.0,440.0,908.68,699.52
2016,10,10,9,0,797.0,90.0,1.9,19.0,485.0,951.0,723.38
2016,10,10,9,15,815.0,93.0,1.95,19.5,524.0,977.8,738.29
2016,10,10,9,30,833.0,96.0,2.0,20.0,563.0,1001.05,750.93
2016,10,10,9,45,856.0,94.0,2.05,21.0,598.5,1019.47,758.96
2016,10,10,10,0,879.0,92.0,2.1,22.0,634.0,1020.81,755.92
2016,10,10,10,15,888.0,93.5,2.15,22.5,660.0,1021.33,754.18
2016,10,10,10,30,897.0,95.0,2.2,23.0,686.0,1017.82,749.99
2016,10,10,10,45,903.0,96.0,2.25,24.0,705.0,1006.7,739.63
2016,10,10,11,0,909.0,97.0,2.3,25.0,724.0,991.58,726.94
2016,10,10,11,15,912.0,97.5,2.35,25.0,735.0,969.14,712.48
2016,10,10,11,30,915.0,98.0,2.4,25.0,746.0,942.93,695.65
2016,10,10,11,45,915.5,98.0,2.5,25.5,748.5,910.35,673.71
2016,10,10,12,0,916.0,98.0,2.6,26.0,751.0,874.4,649.46
2016,10,10,12,15,914.5,98.0,2.65,26.0,745.5,833.64,622.72
2016,10,10,12,30,913.0,98.0,2.7,26.0,740.0,789.98,593.76
2016,10,10,12,45,902.0,100.5,2.8,26.5,724.5,739.35,557.44
2016,10,10,13,0,891.0,103.0,2.9,27.0,709.0,687.0,518.21
2016,10,10,13,15,884.0,101.5,2.95,26.5,687.5,631.96,477.84
2016,10,10,13,30,877.0,100.0,3.0,26.0,666.0,578.31,436.92
2016,10,10,13,45,863.5,99.5,3.1,26.0,636.5,517.3,388.45
2016,10,10,14,0,850.0,99.0,3.2,26.0,607.0,456.11,338.25
2016,10,10,14,15,835.0,97.0,3.25,25.5,571.0,393.19,285.76
2016,10,10,14,30,820.0,95.0,3.3,25.0,535.0,330.92,232.48
2016,10,10,14,45,794.0,93.5,3.4,24.5,493.0,267.39,178.38
2016,10,10,15,0,768.0,92.0,3.5,24.0,451.0,206.47,128.26
2016,10,10,15,15,739.0,87.5,3.5,23.5,405.5,141.22,80.6
2016,10,10,15,30,710.0,83.0,3.5,23.0,360.0,83.52,51.82
2016,10,10,15,45,662.5,79.0,3.5,22.5,310.5,63.07,49.04
2016,10,10,16,0,615.0,75.0,3.5,22.0,261.0,60.14,46.66
2016,10,10,16,15,553.5,67.5,3.45,21.0,211.5,54.45,41.83
2016,10,10,16,30,492.0,60.0,3.4,20.0,162.0,48.79,36.8
2016,10,10,16,45,391.0,49.0,3.35,19.0,116.0,40.0,28.81
2016,10,10,17,0,290.0,38.0,3.3,18.0,70.0,29.0,18.38
2016,10,10,17,15,145.0,19.0,3.15,17.0,35.0,14.52,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.0,11.5,2.5,1.97,0.0
2016,10,11,6,30,0.0,5.0,1.2,12.0,5.0,3.78,0.0
2016,10,11,6,45,0.0,14.5,1.45,12.5,14.5,11.02,2.97
2016,10,11,7,0,0.0,24.0,1.7,13.0,24.0,18.28,9.73
2016,10,11,7,15,0.0,35.5,1.75,13.0,35.5,27.11,17.55
2016,10,11,7,30,0.0,47.0,1.8,13.0,47.0,35.95,25.34
2016,10,11,7,45,0.0,58.5,1.85,13.5,58.5,44.83,32.97
2016,10,11,8,0,0.0,70.0,1.9,14.0,70.0,54.52,41.18
2016,10,11,8,15,0.0,97.0,1.9,14.5,97.0,79.7,62.36
2016,10,11,8,30,0.0,124.0,1.9,15.0,124.0,105.27,83.48
2016,10,11,8,45,7.0,150.0,1.95,15.5,153.5,136.83,109.56
2016,10,11,9,0,14.0,176.0,2.0,16.0,183.0,168.48,135.24
2016,10,11,9,15,63.0,213.0,2.0,16.5,247.5,278.55,225.07
2016,10,11,9,30,112.0,250.0,2.0,17.0,312.0,369.17,296.26
2016,10,11,9,45,114.0,266.0,2.05,17.5,333.0,384.64,306.52
2016,10,11,10,0,116.0,282.0,2.1,18.0,354.0,399.54,316.66
2016,10,11,10,15,504.0,188.0,2.1,18.5,516.0,751.29,585.58
2016,10,11,10,30,892.0,94.0,2.1,19.0,678.0,1011.46,759.5
2016,10,11,10,45,899.0,94.0,2.1,19.5,697.0,1000.22,746.8
2016,10,11,11,0,906.0,94.0,2.1,20.0,716.0,985.02,734.79
2016,10,11,11,15,909.5,95.0,2.05,20.0,727.0,963.69,719.76
2016,10,11,11,30,913.0,96.0,2.0,20.0,738.0,938.57,702.39
2016,10,11,11,45,914.0,96.0,2.0,20.5,740.5,906.5,679.72
2016,10,11,12,0,915.0,96.0,2.0,21.0,743.0,871.04,654.88
2016,10,11,12,15,913.5,95.5,2.0,21.0,737.5,829.83,627.33
2016,10,11,12,30,912.0,95.0,2.0,21.0,732.0,785.75,597.65
2016,10,11,12,45,722.0,161.0,2.0,21.5,659.5,680.71,519.63
2016,10,11,13,0,532.0,227.0,2.0,22.0,587.0,568.51,435.24
2016,10,11,13,15,478.5,239.0,2.05,22.0,555.0,511.92,392.86
2016,10,11,13,30,425.0,251.0,2.1,22.0,523.0,458.99,352.14
2016,10,11,13,45,446.5,232.5,2.15,22.0,507.0,422.59,323.28
2016,10,11,14,0,468.0,214.0,2.2,22.0,491.0,383.36,291.02
2016,10,11,14,15,434.5,207.5,2.3,21.5,453.0,330.57,248.72
2016,10,11,14,30,401.0,201.0,2.4,21.0,415.0,281.44,208.79
2016,10,11,14,45,519.5,154.5,2.55,20.5,409.0,243.08,171.86
2016,10,11,15,0,638.0,108.0,2.7,20.0,403.0,192.55,124.55
2016,10,11,15,15,586.5,106.5,2.75,19.5,356.5,139.37,86.47
2016,10,11,15,30,535.0,105.0,2.8,19.0,310.0,92.84,63.39
2016,10,11,15,45,564.5,90.5,2.9,19.0,281.5,70.22,55.99
2016,10,11,16,0,594.0,76.0,3.0,19.0,253.0,60.72,47.75
2016,10,11,16,15,530.5,68.0,3.0,18.0,204.0,54.69,42.55
2016,10,11,16,30,467.0,60.0,3.0,17.0,155.0,48.67,37.14
2016,10,11,16,45,368.5,48.5,3.0,16.5,110.0,39.54,28.66
2016,10,11,17,0,270.0,37.0,3.0,16.0,65.0,28.17,17.6
2016,10,11,17,15,135.0,18.5,2.95,15.5,32.5,14.11,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,15,68.5,8.5,1.15,10.5,11.0,6.69,0.0
2016,10,12,6,30,137.0,17.0,1.3,11.0,22.0,110.66,0.0
2016,10,12,6,45,269.0,30.5,1.5,11.5,61.0,290.38,219.43
2016,10,12,7,0,401.0,44.0,1.7,12.0,100.0,422.42,345.15
2016,10,12,7,15,483.5,53.0,1.65,12.5,148.0,519.21,426.19
2016,10,12,7,30,566.0,62.0,1.6,13.0,196.0,620.05,505.5
2016,10,12,7,45,283.0,79.5,1.6,13.5,146.5,394.14,328.15
2016,10,12,8,0,0.0,97.0,1.6,14.0,97.0,83.08,64.96
2016,10,12,8,15,0.0,114.0,1.55,14.5,114.0,98.16,77.88
2016,10,12,8,30,0.0,131.0,1.5,15.0,131.0,113.14,90.01
2016,10,12,8,45,4.0,148.5,1.5,16.0,150.5,132.59,105.63
2016,10,12,9,0,8.0,166.0,1.5,17.0,170.0,152.07,120.97
2016,10,12,9,15,165.5,197.5,1.55,17.5,289.0,387.76,313.2
2016,10,12,9,30,323.0,229.0,1.6,18.0,408.0,608.29,479.28
2016,10,12,9,45,598.0,162.5,1.7,18.5,517.5,843.22,647.88
2016,10,12,10,0,873.0,96.0,1.8,19.0,627.0,1032.49,770.92
2016,10,12,10,15,881.5,97.5,1.9,19.0,652.5,1032.26,768.59
2016,10,12,10,30,890.0,99.0,2.0,19.0,678.0,1015.06,757.6
2016,10,12,10,45,894.0,100.5,2.15,19.5,696.0,1002.48,749.07
2016,10,12,11,0,898.0,102.0,2.3,20.0,714.0,986.01,737.9
2016,10,12,11,15,901.0,102.5,2.4,20.0,724.5,963.65,723.7
2016,10,12,11,30,904.0,103.0,2.5,20.0,735.0,937.59,707.03
2016,10,12,11,45,906.0,102.5,2.7,20.0,737.5,905.98,687.35
2016,10,12,12,0,908.0,102.0,2.9,20.0,740.0,870.97,665.01
2016,10,12,12,15,906.0,101.5,2.9,20.0,734.0,829.51,636.55
2016,10,12,12,30,904.0,101.0,2.9,20.0,728.0,785.24,605.97
2016,10,12,12,45,711.5,165.5,2.9,20.5,653.5,677.33,523.95
2016,10,12,13,0,519.0,230.0,2.9,21.0,579.0,562.64,436.0
2016,10,12,13,15,703.5,161.5,2.85,21.0,618.0,584.21,452.29
2016,10,12,13,30,888.0,93.0,2.8,21.0,657.0,574.15,442.43
2016,10,12,13,45,671.0,154.5,2.8,21.0,569.5,471.6,361.87
2016,10,12,14,0,454.0,216.0,2.8,21.0,482.0,378.97,289.77
2016,10,12,14,15,305.5,225.5,2.9,20.5,400.0,292.91,223.62
2016,10,12,14,30,157.0,235.0,3.0,20.0,318.0,227.02,174.18
2016,10,12,14,45,472.0,158.5,3.2,20.0,380.0,234.8,167.86
2016,10,12,15,0,787.0,82.0,3.4,20.0,442.0,201.05,125.23
2016,10,12,15,15,758.5,78.0,3.35,19.5,396.0,139.8,80.14
2016,10,12,15,30,730.0,74.0,3.3,19.0,350.0,82.07,51.5
2016,10,12,15,45,695.5,68.0,3.25,18.5,302.0,55.69,43.43
2016,10,12,16,0,661.0,62.0,3.2,18.0,254.0,51.11,39.52
2016,10,12,16,15,600.5,55.5,2.8,17.0,205.0,45.82,34.91
2016,10,12,16,30,540.0,49.0,2.4,16.0,156.0,40.56,30.14
2016,10,12,16,45,443.5,39.5,2.05,15.5,110.5,32.68,22.78
2016,10,12,17,0,347.0,30.0,1.7,15.0,65.0,24.86,14.67
2016,10,12,17,15,173.5,15.0,1.55,14.0,32.5,12.2,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,10.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,14.16,0.0
2016,10,13,6,45,135.5,31.5,1.25,11.5,50.0,191.85,141.09
2016,10,13,7,0,271.0,45.0,1.3,12.0,82.0,318.59,261.36
2016,10,13,7,15,316.0,60.5,1.5,12.0,121.0,384.64,320.34
2016,10,13,7,30,361.0,76.0,1.7,12.0,160.0,453.19,378.77
2016,10,13,7,45,392.5,90.0,1.95,12.5,201.0,509.09,424.24
2016,10,13,8,0,424.0,104.0,2.2,13.0,242.0,565.37,468.32
2016,10,13,8,15,446.0,116.5,2.25,13.5,281.0,610.37,501.41
2016,10,13,8,30,468.0,129.0,2.3,14.0,320.0,654.37,532.8
2016,10,13,8,45,579.5,115.0,2.35,15.0,377.5,764.54,611.23
2016,10,13,9,0,691.0,101.0,2.4,16.0,435.0,865.3,679.13
2016,10,13,9,15,777.5,88.5,2.4,16.5,492.5,934.14,723.34
2016,10,13,9,30,864.0,76.0,2.4,17.0,550.0,994.44,760.88
2016,10,13,9,45,726.5,126.0,2.4,18.0,541.0,933.16,714.11
2016,10,13,10,0,589.0,176.0,2.4,19.0,532.0,842.55,648.19
2016,10,13,10,15,566.5,193.0,2.4,19.5,547.0,820.19,631.07
2016,10,13,10,30,544.0,210.0,2.4,20.0,562.0,804.97,617.58
2016,10,13,10,45,550.5,215.0,2.4,20.5,579.5,802.56,613.95
2016,10,13,11,0,557.0,220.0,2.4,21.0,597.0,797.21,608.25
2016,10,13,11,15,544.5,228.5,2.45,21.0,602.0,774.85,591.9
2016,10,13,11,30,532.0,237.0,2.5,21.0,607.0,750.44,574.21
2016,10,13,11,45,538.5,234.0,2.6,21.5,609.0,729.27,558.51
2016,10,13,12,0,545.0,231.0,2.7,22.0,611.0,705.56,540.84
2016,10,13,12,15,521.5,239.0,2.8,22.0,600.5,666.17,512.13
2016,10,13,12,30,498.0,247.0,2.9,22.0,590.0,626.42,482.84
2016,10,13,12,45,500.0,241.0,3.0,22.5,579.5,591.97,456.61
2016,10,13,13,0,502.0,235.0,3.1,23.0,569.0,555.95,428.72
2016,10,13,13,15,507.5,225.0,3.15,23.0,553.5,517.16,398.94
2016,10,13,13,30,513.0,215.0,3.2,23.0,538.0,476.82,367.19
2016,10,13,13,45,550.0,191.5,3.25,23.0,523.5,439.06,336.43
2016,10,13,14,0,587.0,168.0,3.3,23.0,509.0,401.27,304.11
2016,10,13,14,15,468.5,187.5,3.3,22.5,449.5,327.5,245.92
2016,10,13,14,30,350.0,207.0,3.3,22.0,390.0,267.14,199.0
2016,10,13,14,45,398.0,180.0,3.3,22.0,372.5,233.03,167.9
2016,10,13,15,0,446.0,153.0,3.3,22.0,355.0,189.72,129.76
2016,10,13,15,15,457.0,133.5,3.3,21.5,322.0,142.12,93.3
2016,10,13,15,30,468.0,114.0,3.3,21.0,289.0,93.63,64.82
2016,10,13,15,45,439.5,102.0,3.3,20.5,248.5,73.95,58.9
2016,10,13,16,0,411.0,90.0,3.3,20.0,208.0,65.97,52.1
2016,10,13,16,15,372.5,76.0,3.05,19.5,167.0,56.31,43.64
2016,10,13,16,30,334.0,62.0,2.8,19.0,126.0,46.41,34.77
2016,10,13,16,45,268.5,47.0,2.55,18.5,88.5,35.41,24.72
2016,10,13,17,0,203.0,32.0,2.3,18.0,51.0,24.27,13.58
2016,10,13,17,15,101.5,16.0,2.05,17.5,25.5,12.18,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,15.0,6.0,4.72,0.0
2016,10,14,6,45,0.0,19.0,3.95,15.0,19.0,14.49,4.91
2016,10,14,7,0,0.0,32.0,4.1,15.0,32.0,24.59,14.72
2016,10,14,7,15,0.0,48.0,4.2,15.0,48.0,39.76,27.96
2016,10,14,7,30,0.0,64.0,4.3,15.0,64.0,54.35,40.67
2016,10,14,7,45,0.0,80.5,4.45,15.5,80.5,69.2,53.35
2016,10,14,8,0,0.0,97.0,4.6,16.0,97.0,83.85,65.64
2016,10,14,8,15,0.0,112.5,4.75,16.5,112.5,97.24,76.66
2016,10,14,8,30,0.0,128.0,4.9,17.0,128.0,110.61,87.48
2016,10,14,8,45,0.0,107.0,5.05,17.5,107.0,86.58,67.08
2016,10,14,9,0,0.0,86.0,5.2,18.0,86.0,66.39,49.98
2016,10,14,9,15,0.0,101.0,5.25,18.5,101.0,79.26,60.42
2016,10,14,9,30,0.0,116.0,5.3,19.0,116.0,92.18,70.77
2016,10,14,9,45,0.0,70.5,5.35,19.5,70.5,54.18,39.24
2016,10,14,10,0,0.0,25.0,5.4,20.0,25.0,19.14,10.19
2016,10,14,10,15,0.0,42.0,5.35,20.0,42.0,32.22,20.97
2016,10,14,10,30,0.0,59.0,5.3,20.0,59.0,45.36,31.72
2016,10,14,10,45,0.0,51.0,5.3,20.0,51.0,39.19,26.62
2016,10,14,11,0,0.0,43.0,5.3,20.0,43.0,33.03,21.54
2016,10,14,11,15,0.0,77.5,5.2,20.0,77.5,59.73,43.36
2016,10,14,11,30,0.0,112.0,5.1,20.0,112.0,87.17,65.66
2016,10,14,11,45,0.0,123.0,5.1,20.5,123.0,96.11,72.72
2016,10,14,12,0,0.0,134.0,5.1,21.0,134.0,105.0,79.74
2016,10,14,12,15,0.0,75.0,5.05,21.0,75.0,57.8,41.56
2016,10,14,12,30,0.0,16.0,5.0,21.0,16.0,12.27,4.41
2016,10,14,12,45,0.0,37.5,5.0,21.0,37.5,28.8,17.97
2016,10,14,13,0,0.0,59.0,5.0,21.0,59.0,45.37,31.55
2016,10,14,13,15,0.0,53.5,4.9,20.5,53.5,41.11,28.16
2016,10,14,13,30,0.0,48.0,4.8,20.0,48.0,36.85,24.77
2016,10,14,13,45,0.0,36.5,4.7,20.0,36.5,27.98,17.5
2016,10,14,14,0,0.0,25.0,4.6,20.0,25.0,19.13,10.22
2016,10,14,14,15,0.0,81.0,4.45,20.0,81.0,62.29,45.96
2016,10,14,14,30,0.0,137.0,4.3,20.0,137.0,104.52,80.73
2016,10,14,14,45,0.0,74.0,4.15,20.0,74.0,56.83,41.64
2016,10,14,15,0,0.0,11.0,4.0,20.0,11.0,8.38,1.36
2016,10,14,15,15,0.0,23.5,3.8,19.5,23.5,17.91,9.43
2016,10,14,15,30,0.0,36.0,3.6,19.0,36.0,27.48,17.55
2016,10,14,15,45,0.0,30.5,3.4,19.0,30.5,23.25,14.88
2016,10,14,16,0,0.0,25.0,3.2,19.0,25.0,19.03,11.16
2016,10,14,16,15,0.0,20.0,2.9,18.5,20.0,15.2,7.76
2016,10,14,16,30,0.0,15.0,2.6,18.0,15.0,11.39,4.32
2016,10,14,16,45,0.0,10.0,2.3,17.5,10.0,7.58,0.87
2016,10,14,17,0,0.0,5.0,2.0,17.0,5.0,3.78,0.0
2016,10,14,17,15,0.0,2.5,1.75,16.5,2.5,1.97,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,58.5,6.5,1.5,12.5,8.5,0.0,0.0
2016,10,15,6,30,117.0,13.0,1.8,13.0,17.0,93.6,0.0
2016,10,15,6,45,261.5,25.0,2.1,14.0,54.0,276.85,192.92
2016,10,15,7,0,406.0,37.0,2.4,15.0,91.0,420.39,339.03
2016,10,15,7,15,489.0,45.0,2.7,15.5,137.0,515.34,420.89
2016,10,15,7,30,572.0,53.0,3.0,16.0,183.0,614.94,501.95
2016,10,15,7,45,623.0,59.0,3.3,16.5,231.0,686.22,557.93
2016,10,15,8,0,674.0,65.0,3.6,17.0,279.0,758.15,612.13
2016,10,15,8,15,708.5,69.0,3.9,17.5,325.0,805.01,645.87
2016,10,15,8,30,743.0,73.0,4.2,18.0,371.0,857.3,682.73
2016,10,15,8,45,766.0,76.5,4.5,18.5,413.5,895.38,708.88
2016,10,15,9,0,789.0,80.0,4.8,19.0,456.0,930.66,733.09
2016,10,15,9,15,806.5,82.5,4.95,19.5,493.5,955.94,748.82
2016,10,15,9,30,824.0,85.0,5.1,20.0,531.0,977.76,762.09
2016,10,15,9,45,559.0,172.0,5.35,20.5,482.5,803.86,635.06
2016,10,15,10,0,294.0,259.0,5.6,21.0,434.0,604.28,479.06
2016,10,15,10,15,150.5,228.5,5.75,21.0,318.0,391.92,313.03
2016,10,15,10,30,7.0,198.0,5.9,21.0,202.0,171.36,133.54
2016,10,15,10,45,21.0,235.5,6.05,21.5,249.5,219.08,171.9
2016,10,15,11,0,35.0,273.0,6.2,22.0,297.0,288.83,226.68
2016,10,15,11,15,35.0,276.5,6.3,22.0,301.0,288.09,225.82
2016,10,15,11,30,35.0,280.0,6.4,22.0,305.0,287.26,225.03
2016,10,15,11,45,261.0,266.5,6.5,22.0,446.5,502.23,398.02
2016,10,15,12,0,487.0,253.0,6.6,22.0,588.0,678.6,534.87
2016,10,15,12,15,491.5,247.5,6.65,22.0,583.5,650.43,512.74
2016,10,15,12,30,496.0,242.0,6.7,22.0,579.0,620.26,489.51
2016,10,15,12,45,357.0,274.0,6.75,22.0,514.0,508.93,401.94
2016,10,15,13,0,218.0,306.0,6.8,22.0,449.0,412.06,324.7
2016,10,15,13,15,216.5,296.0,6.75,21.5,434.5,385.29,304.02
2016,10,15,13,30,215.0,286.0,6.7,21.0,420.0,358.45,282.8
2016,10,15,13,45,107.5,155.0,6.7,21.0,222.0,181.71,142.16
2016,10,15,14,0,0.0,24.0,6.7,21.0,24.0,18.36,9.5
2016,10,15,14,15,0.0,89.0,6.65,20.5,89.0,68.49,50.98
2016,10,15,14,30,0.0,154.0,6.6,20.0,154.0,117.16,91.19
2016,10,15,14,45,0.0,120.5,6.55,20.0,120.5,91.66,70.44
2016,10,15,15,0,0.0,87.0,6.5,20.0,87.0,66.62,49.91
2016,10,15,15,15,0.0,91.5,6.3,19.5,91.5,69.48,52.55
2016,10,15,15,30,0.0,96.0,6.1,19.0,96.0,71.77,54.68
2016,10,15,15,45,0.0,81.5,5.95,19.0,81.5,61.16,48.13
2016,10,15,16,0,0.0,67.0,5.8,19.0,67.0,50.61,38.88
2016,10,15,16,15,0.0,53.0,5.6,18.5,53.0,40.32,29.78
2016,10,15,16,30,0.0,39.0,5.4,18.0,39.0,29.82,20.37
2016,10,15,16,45,0.0,26.5,5.2,17.5,26.5,20.22,11.65
2016,10,15,17,0,0.0,14.0,5.0,17.0,14.0,10.64,2.3
2016,10,15,17,15,0.0,7.0,4.95,17.0,7.0,5.51,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,16.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,16.0,6.0,4.72,0.0
2016,10,16,6,45,0.0,19.0,3.5,16.0,19.0,14.5,4.16
2016,10,16,7,0,0.0,32.0,3.6,16.0,32.0,25.36,15.17
2016,10,16,7,15,0.0,48.5,3.6,16.0,48.5,41.29,29.06
2016,10,16,7,30,0.0,65.0,3.6,16.0,65.0,56.47,42.25
2016,10,16,7,45,0.0,82.5,3.6,16.5,82.5,72.5,55.9
2016,10,16,8,0,0.0,100.0,3.6,17.0,100.0,88.25,69.06
2016,10,16,8,15,1.0,116.5,3.65,17.0,117.0,103.62,81.88
2016,10,16,8,30,2.0,133.0,3.7,17.0,134.0,118.98,94.52
2016,10,16,8,45,1.0,92.5,3.8,17.5,93.0,74.02,56.66
2016,10,16,9,0,0.0,52.0,3.9,18.0,52.0,39.82,27.83
2016,10,16,9,15,0.0,42.5,4.0,18.0,42.5,32.53,21.66
2016,10,16,9,30,0.0,33.0,4.1,18.0,33.0,25.25,15.51
2016,10,16,9,45,0.0,61.5,4.25,18.5,61.5,47.22,33.69
2016,10,16,10,0,0.0,90.0,4.4,19.0,90.0,69.32,51.75
2016,10,16,10,15,0.0,78.5,4.55,19.0,78.5,60.42,44.33
2016,10,16,10,30,0.0,67.0,4.7,19.0,67.0,51.53,36.96
2016,10,16,10,45,0.0,56.5,4.9,19.5,56.5,43.43,30.18
2016,10,16,11,0,0.0,46.0,5.1,20.0,46.0,35.34,23.45
2016,10,16,11,15,0.0,58.0,5.2,20.0,58.0,44.62,31.03
2016,10,16,11,30,0.0,70.0,5.3,20.0,70.0,53.91,38.61
2016,10,16,11,45,0.0,93.5,5.4,20.0,93.5,72.15,53.48
2016,10,16,12,0,0.0,117.0,5.5,20.0,117.0,91.11,68.89
2016,10,16,12,15,0.0,95.5,5.5,20.0,95.5,73.73,54.76
2016,10,16,12,30,0.0,74.0,5.5,20.0,74.0,57.0,41.15
2016,10,16,12,45,0.0,64.5,5.55,20.0,64.5,49.63,35.16
2016,10,16,13,0,0.0,55.0,5.6,20.0,55.0,42.27,29.16
2016,10,16,13,15,0.0,62.5,5.75,20.0,62.5,48.05,33.95
2016,10,16,13,30,0.0,70.0,5.9,20.0,70.0,53.83,38.75
2016,10,16,13,45,0.0,47.0,6.05,20.0,47.0,36.05,24.17
2016,10,16,14,0,0.0,24.0,6.2,20.0,24.0,18.36,9.58
2016,10,16,14,15,0.0,22.0,6.3,20.0,22.0,16.81,8.33
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,15.27,7.07
2016,10,16,14,45,0.0,18.0,6.5,20.0,18.0,13.73,5.82
2016,10,16,15,0,0.0,16.0,6.6,20.0,16.0,12.19,4.56
2016,10,16,15,15,0.0,14.0,6.35,19.5,14.0,10.66,3.31
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,9.12,2.05
2016,10,16,15,45,323.0,34.0,5.9,18.5,122.0,26.78,18.02
2016,10,16,16,0,646.0,56.0,5.7,18.0,232.0,50.44,38.89
2016,10,16,16,15,582.0,50.0,5.35,17.5,184.5,41.53,30.95
2016,10,16,16,30,518.0,44.0,5.0,17.0,137.0,36.56,26.32
2016,10,16,16,45,404.0,35.0,4.7,16.5,93.5,28.96,19.12
2016,10,16,17,0,290.0,26.0,4.4,16.0,50.0,21.5,9.69
2016,10,16,17,15,145.0,13.0,4.3,15.5,25.0,10.23,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,21.0,6.5,1.15,11.5,7.0,0.0,0.0
2016,10,17,6,30,42.0,13.0,1.2,12.0,14.0,40.22,0.0
2016,10,17,6,45,176.0,28.5,1.3,12.5,48.0,213.14,134.76
2016,10,17,7,0,310.0,44.0,1.4,13.0,82.0,352.32,284.57
2016,10,17,7,15,402.0,54.0,1.5,13.5,127.5,452.48,370.67
2016,10,17,7,30,494.0,64.0,1.6,14.0,173.0,560.41,457.73
2016,10,17,7,45,562.5,69.0,1.75,14.5,221.5,645.11,523.39
2016,10,17,8,0,631.0,74.0,1.9,15.0,270.0,730.79,587.0
2016,10,17,8,15,669.5,79.0,1.9,15.5,316.5,788.3,626.41
2016,10,17,8,30,708.0,84.0,1.9,16.0,363.0,844.54,663.62
2016,10,17,8,45,455.0,142.5,1.9,16.5,329.0,664.5,530.17
2016,10,17,9,0,202.0,201.0,1.9,17.0,295.0,437.3,352.06
2016,10,17,9,15,203.5,218.5,1.9,17.0,320.5,456.7,367.25
2016,10,17,9,30,205.0,236.0,1.9,17.0,346.0,475.04,379.98
2016,10,17,9,45,331.0,226.0,1.9,17.5,415.0,609.85,482.21
2016,10,17,10,0,457.0,216.0,1.9,18.0,484.0,744.23,578.56
2016,10,17,10,15,492.0,213.0,1.9,18.0,513.0,767.75,593.61
2016,10,17,10,30,527.0,210.0,1.9,18.0,542.0,788.11,607.41
2016,10,17,10,45,702.5,154.5,1.9,18.5,609.5,895.32,680.7
2016,10,17,11,0,878.0,99.0,1.9,19.0,677.0,961.68,722.2
2016,10,17,11,15,881.0,99.5,1.95,19.0,687.0,939.75,706.91
2016,10,17,11,30,884.0,100.0,2.0,19.0,697.0,914.22,690.23
2016,10,17,11,45,886.0,99.0,2.1,19.5,699.5,882.71,668.71
2016,10,17,12,0,888.0,98.0,2.2,20.0,702.0,847.9,644.87
2016,10,17,12,15,886.5,97.5,2.3,20.0,696.0,807.69,618.31
2016,10,17,12,30,885.0,97.0,2.4,20.0,690.0,764.72,589.49
2016,10,17,12,45,885.5,94.0,2.55,20.0,677.0,718.09,556.49
2016,10,17,13,0,886.0,91.0,2.7,20.0,664.0,668.95,519.92
2016,10,17,13,15,879.0,90.0,2.75,20.0,642.5,614.96,478.04
2016,10,17,13,30,872.0,89.0,2.8,20.0,621.0,559.56,433.79
2016,10,17,13,45,863.5,86.5,2.85,20.0,592.5,500.93,385.61
2016,10,17,14,0,855.0,84.0,2.9,20.0,564.0,441.97,335.56
2016,10,17,14,15,840.0,81.5,2.95,19.5,529.0,378.88,281.46
2016,10,17,14,30,825.0,79.0,3.0,19.0,494.0,316.48,226.59
2016,10,17,14,45,805.5,76.0,3.05,19.0,454.0,253.55,170.9
2016,10,17,15,0,786.0,73.0,3.1,19.0,414.0,192.42,118.89
2016,10,17,15,15,757.0,69.5,3.05,18.5,369.0,131.98,74.41
2016,10,17,15,30,728.0,66.0,3.0,18.0,324.0,75.11,46.47
2016,10,17,15,45,684.5,62.0,3.0,18.0,276.5,55.55,43.41
2016,10,17,16,0,641.0,58.0,3.0,18.0,229.0,48.02,36.76
2016,10,17,16,15,575.0,51.5,2.65,17.0,181.0,42.65,32.0
2016,10,17,16,30,509.0,45.0,2.3,16.0,133.0,37.34,27.09
2016,10,17,16,45,394.5,35.5,2.0,15.5,90.0,29.37,19.48
2016,10,17,17,0,280.0,26.0,1.7,15.0,47.0,21.54,8.73
2016,10,17,17,15,140.0,13.0,1.6,14.5,23.5,10.23,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,47.5,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,95.0,11.0,1.2,10.0,13.0,76.55,0.0
2016,10,18,6,45,245.0,23.5,1.3,11.0,48.5,257.27,152.92
2016,10,18,7,0,395.0,36.0,1.4,12.0,84.0,411.37,330.29
2016,10,18,7,15,484.0,44.5,1.7,12.5,130.5,511.63,417.95
2016,10,18,7,30,573.0,53.0,2.0,13.0,177.0,616.91,504.01
2016,10,18,7,45,630.5,58.0,2.35,13.5,225.5,692.64,564.22
2016,10,18,8,0,688.0,63.0,2.7,14.0,274.0,762.0,617.3
2016,10,18,8,15,724.0,67.0,2.85,14.5,320.5,817.6,657.09
2016,10,18,8,30,760.0,71.0,3.0,15.0,367.0,871.49,694.4
2016,10,18,8,45,790.0,72.5,3.2,15.5,411.0,914.03,722.97
2016,10,18,9,0,820.0,74.0,3.4,16.0,455.0,953.81,749.15
2016,10,18,9,15,837.5,76.5,3.45,16.5,493.0,979.16,763.77
2016,10,18,9,30,855.0,79.0,3.5,17.0,531.0,1000.96,775.94
2016,10,18,9,45,869.5,80.0,3.55,17.5,563.5,1001.4,773.35
2016,10,18,10,0,884.0,81.0,3.6,18.0,596.0,1010.57,777.15
2016,10,18,10,15,893.0,82.0,3.6,18.0,621.5,1010.24,775.58
2016,10,18,10,30,902.0,83.0,3.6,18.0,647.0,1005.92,771.54
2016,10,18,10,45,907.0,84.5,3.6,18.5,665.0,994.25,761.22
2016,10,18,11,0,912.0,86.0,3.6,19.0,683.0,978.63,748.45
2016,10,18,11,15,657.0,181.0,3.55,19.0,614.5,838.26,649.65
2016,10,18,11,30,402.0,276.0,3.5,19.0,546.0,653.5,510.95
2016,10,18,11,45,663.5,180.5,3.5,19.5,627.5,791.42,616.16
2016,10,18,12,0,925.0,85.0,3.5,20.0,709.0,864.05,666.08
2016,10,18,12,15,923.0,84.5,3.5,20.0,703.0,822.22,636.12
2016,10,18,12,30,921.0,84.0,3.5,20.0,697.0,777.56,604.82
2016,10,18,12,45,918.0,83.0,3.5,20.0,683.0,729.06,569.45
2016,10,18,13,0,915.0,82.0,3.5,20.0,669.0,678.24,530.3
2016,10,18,13,15,908.0,81.0,3.5,20.0,647.5,622.94,486.75
2016,10,18,13,30,901.0,80.0,3.5,20.0,626.0,566.19,440.81
2016,10,18,13,45,893.5,77.5,3.55,20.5,597.5,506.58,390.61
2016,10,18,14,0,886.0,75.0,3.6,21.0,569.0,446.12,338.31
2016,10,18,14,15,871.5,73.0,3.55,20.5,533.5,383.01,283.71
2016,10,18,14,30,857.0,71.0,3.5,20.0,498.0,320.37,228.28
2016,10,18,14,45,835.0,69.5,3.5,20.0,457.0,254.6,170.2
2016,10,18,15,0,813.0,68.0,3.5,20.0,416.0,192.6,117.54
2016,10,18,15,15,784.5,64.5,3.35,19.5,370.5,130.62,71.98
2016,10,18,15,30,756.0,61.0,3.2,19.0,325.0,72.1,43.4
2016,10,18,15,45,709.5,57.5,3.1,19.0,276.5,52.3,40.39
2016,10,18,16,0,663.0,54.0,3.0,19.0,228.0,49.03,37.47
2016,10,18,16,15,597.5,48.0,2.6,18.0,180.0,40.17,29.66
2016,10,18,16,30,532.0,42.0,2.2,17.0,132.0,35.13,25.0
2016,10,18,16,45,414.5,32.5,1.85,16.0,88.5,27.04,17.34
2016,10,18,17,0,297.0,23.0,1.5,15.0,45.0,19.08,5.81
2016,10,18,17,15,148.5,11.5,1.5,14.5,22.5,9.05,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,70.5,5.0,1.4,8.5,6.0,0.0,0.0
2016,10,19,6,30,141.0,10.0,1.5,9.0,12.0,108.72,0.0
2016,10,19,6,45,299.0,20.5,1.65,10.0,48.0,293.36,158.38
2016,10,19,7,0,457.0,31.0,1.8,11.0,84.0,444.66,356.65
2016,10,19,7,15,540.5,38.0,1.95,11.5,131.0,542.04,443.25
2016,10,19,7,30,624.0,45.0,2.1,12.0,178.0,643.11,525.81
2016,10,19,7,45,675.5,49.5,2.25,12.5,226.0,715.01,582.19
2016,10,19,8,0,727.0,54.0,2.4,13.0,274.0,787.04,636.01
2016,10,19,8,15,760.5,57.5,2.45,13.5,320.5,840.03,672.92
2016,10,19,8,30,794.0,61.0,2.5,14.0,367.0,891.28,707.31
2016,10,19,8,45,818.0,63.5,2.65,15.0,410.0,929.46,730.96
2016,10,19,9,0,842.0,66.0,2.8,16.0,453.0,952.82,743.79
2016,10,19,9,15,858.5,68.0,2.9,16.5,491.0,976.44,757.69
2016,10,19,9,30,875.0,70.0,3.0,17.0,529.0,996.61,769.12
2016,10,19,9,45,887.5,71.0,3.1,18.0,561.0,1007.66,772.88
2016,10,19,10,0,900.0,72.0,3.2,19.0,593.0,1014.87,774.17
2016,10,19,10,15,908.0,73.0,3.25,19.5,618.0,1013.54,770.89
2016,10,19,10,30,916.0,74.0,3.3,20.0,643.0,1008.21,765.15
2016,10,19,10,45,920.5,75.0,3.35,20.5,660.5,995.39,754.57
2016,10,19,11,0,925.0,76.0,3.4,21.0,678.0,978.63,741.54
2016,10,19,11,15,928.0,76.5,3.4,21.0,688.0,955.96,725.72
2016,10,19,11,30,931.0,77.0,3.4,21.0,698.0,929.53,707.45
2016,10,19,11,45,928.5,78.5,3.4,21.5,699.5,895.81,682.91
2016,10,19,12,0,926.0,80.0,3.4,22.0,701.0,858.87,656.22
2016,10,19,12,15,924.0,80.0,3.4,22.0,694.5,817.65,627.76
2016,10,19,12,30,922.0,80.0,3.4,22.0,688.0,773.59,597.13
2016,10,19,12,45,912.5,81.5,3.4,22.5,673.0,723.22,559.62
2016,10,19,13,0,903.0,83.0,3.4,23.0,658.0,671.05,518.8
2016,10,19,13,15,896.5,82.0,3.4,23.0,637.0,616.69,476.45
2016,10,19,13,30,890.0,81.0,3.4,23.0,616.0,560.84,431.72
2016,10,19,13,45,882.0,78.5,3.4,23.0,587.5,501.63,383.08
2016,10,19,14,0,874.0,76.0,3.4,23.0,559.0,441.66,332.29
2016,10,19,14,15,860.5,74.0,3.35,23.0,524.5,379.65,278.5
2016,10,19,14,30,847.0,72.0,3.3,23.0,490.0,318.01,224.02
2016,10,19,14,45,829.0,69.0,3.3,23.0,449.5,252.62,166.85
2016,10,19,15,0,811.0,66.0,3.3,23.0,409.0,190.48,114.55
2016,10,19,15,15,783.0,63.0,2.95,22.5,364.5,129.18,70.01
2016,10,19,15,30,755.0,60.0,2.6,22.0,320.0,71.25,42.19
2016,10,19,15,45,713.5,55.5,2.3,21.5,272.0,50.76,38.63
2016,10,19,16,0,672.0,51.0,2.0,21.0,224.0,46.67,35.1
2016,10,19,16,15,606.5,45.0,1.8,19.5,176.0,41.12,30.28
2016,10,19,16,30,541.0,39.0,1.6,18.0,128.0,35.63,25.27
2016,10,19,16,45,427.0,30.0,1.4,17.0,85.0,25.07,15.48
2016,10,19,17,0,313.0,21.0,1.2,16.0,42.0,17.47,3.21
2016,10,19,17,15,156.5,10.5,1.2,15.5,21.0,8.26,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
