Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,45,225.0,15.5,1.2,11.5,41.5,227.44,105.1
2016,10,20,7,0,450.0,31.0,1.2,12.0,83.0,450.39,356.47
2016,10,20,7,15,537.5,38.5,1.35,12.5,130.0,540.0,436.51
2016,10,20,7,30,625.0,46.0,1.5,13.0,177.0,645.18,521.31
2016,10,20,7,45,679.5,51.0,1.65,14.0,226.0,720.64,578.59
2016,10,20,8,0,734.0,56.0,1.8,15.0,275.0,796.32,633.09
2016,10,20,8,15,768.5,60.0,1.75,15.5,322.5,851.16,669.4
2016,10,20,8,30,803.0,64.0,1.7,16.0,370.0,904.22,702.94
2016,10,20,8,45,828.5,66.5,1.7,17.0,414.0,944.02,725.41
2016,10,20,9,0,854.0,69.0,1.7,18.0,458.0,980.91,745.32
2016,10,20,9,15,871.0,71.0,1.8,18.5,496.5,993.02,751.15
2016,10,20,9,30,888.0,73.0,1.9,19.0,535.0,1013.59,762.89
2016,10,20,9,45,903.0,73.5,2.05,20.0,568.0,1026.38,768.59
2016,10,20,10,0,918.0,74.0,2.2,21.0,601.0,1035.28,771.81
2016,10,20,10,15,926.0,75.0,2.25,21.5,626.5,1033.69,768.54
2016,10,20,10,30,934.0,76.0,2.3,22.0,652.0,1028.02,762.9
2016,10,20,10,45,939.5,77.0,2.35,22.5,670.0,1015.78,753.17
2016,10,20,11,0,945.0,78.0,2.4,23.0,688.0,999.47,741.01
2016,10,20,11,15,947.5,78.5,2.45,23.5,698.0,975.76,724.14
2016,10,20,11,30,950.0,79.0,2.5,24.0,708.0,948.24,704.9
2016,10,20,11,45,950.0,79.0,2.65,24.5,709.5,914.3,682.28
2016,10,20,12,0,950.0,79.0,2.8,25.0,711.0,876.95,657.22
2016,10,20,12,15,948.5,79.0,2.85,25.0,705.0,835.18,629.5
2016,10,20,12,30,947.0,79.0,2.9,25.0,699.0,790.44,599.5
2016,10,20,12,45,939.0,80.0,3.0,25.5,684.0,739.47,563.01
2016,10,20,13,0,931.0,81.0,3.1,26.0,669.0,686.52,522.82
2016,10,20,13,15,924.5,80.0,3.05,26.0,647.5,630.75,480.0
2016,10,20,13,30,918.0,79.0,3.0,26.0,626.0,573.44,434.8
2016,10,20,13,45,908.5,77.0,3.0,26.0,597.0,512.46,385.61
2016,10,20,14,0,899.0,75.0,3.0,26.0,568.0,450.82,334.32
2016,10,20,14,15,885.0,73.0,2.9,25.5,532.0,387.18,280.48
2016,10,20,14,30,871.0,71.0,2.8,25.0,496.0,323.93,225.74
2016,10,20,14,45,851.0,68.5,2.7,25.0,455.0,257.08,167.95
2016,10,20,15,0,831.0,66.0,2.6,25.0,414.0,193.68,115.19
2016,10,20,15,15,802.5,63.0,2.25,24.5,368.0,131.08,70.17
2016,10,20,15,30,774.0,60.0,1.9,24.0,322.0,71.91,42.08
2016,10,20,15,45,731.5,55.5,1.55,23.5,273.5,50.99,38.49
2016,10,20,16,0,689.0,51.0,1.2,23.0,225.0,46.86,34.95
2016,10,20,16,15,622.0,45.0,1.15,22.0,176.5,41.27,30.05
2016,10,20,16,30,555.0,39.0,1.1,21.0,128.0,35.74,24.98
2016,10,20,16,45,436.5,30.0,1.1,20.0,84.0,25.14,15.16
2016,10,20,17,0,318.0,21.0,1.1,19.0,40.0,17.52,0.96
2016,10,20,17,15,159.0,10.5,1.1,18.5,20.0,8.26,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.5,15.5,0.6,13.5,39.0,218.38,78.99
2016,10,21,7,0,429.0,31.0,0.6,14.0,78.0,433.94,336.96
2016,10,21,7,15,517.0,38.5,0.65,14.5,124.0,532.26,422.13
2016,10,21,7,30,605.0,46.0,0.7,15.0,170.0,627.62,497.03
2016,10,21,7,45,660.0,50.5,0.8,15.5,218.0,702.32,553.31
2016,10,21,8,0,715.0,55.0,0.9,16.0,266.0,777.2,606.91
2016,10,21,8,15,749.5,59.0,0.85,17.0,312.5,831.51,640.31
2016,10,21,8,30,784.0,63.0,0.8,18.0,359.0,884.11,670.88
2016,10,21,8,45,809.5,65.0,0.75,19.0,402.0,922.84,690.81
2016,10,21,9,0,835.0,67.0,0.7,20.0,445.0,958.74,708.25
2016,10,21,9,15,851.5,69.5,0.8,21.0,482.5,970.9,713.23
2016,10,21,9,30,868.0,72.0,0.9,22.0,520.0,991.55,723.92
2016,10,21,9,45,878.0,74.0,1.05,23.0,551.5,1001.23,728.44
2016,10,21,10,0,888.0,76.0,1.2,24.0,583.0,1007.07,730.62
2016,10,21,10,15,896.5,77.5,1.2,24.0,608.0,1006.82,729.2
2016,10,21,10,30,905.0,79.0,1.2,24.0,633.0,1002.58,725.51
2016,10,21,10,45,909.0,80.0,1.3,24.5,650.0,989.3,716.66
2016,10,21,11,0,913.0,81.0,1.4,25.0,667.0,972.15,705.49
2016,10,21,11,15,915.5,81.5,1.5,25.0,676.5,949.19,691.97
2016,10,21,11,30,918.0,82.0,1.6,25.0,686.0,922.56,676.04
2016,10,21,11,45,916.5,83.0,1.7,25.5,687.5,889.45,654.45
2016,10,21,12,0,915.0,84.0,1.8,26.0,689.0,853.13,630.61
2016,10,21,12,15,913.0,84.0,1.9,26.0,682.5,812.29,604.72
2016,10,21,12,30,911.0,84.0,2.0,26.0,676.0,768.65,576.56
2016,10,21,12,45,902.0,85.0,2.1,26.0,661.0,718.58,542.3
2016,10,21,13,0,893.0,86.0,2.2,26.0,646.0,666.73,504.68
2016,10,21,13,15,885.5,85.0,2.25,26.0,624.5,612.3,463.76
2016,10,21,13,30,878.0,84.0,2.3,26.0,603.0,556.52,420.5
2016,10,21,13,45,866.5,82.5,2.35,26.0,574.0,497.27,373.21
2016,10,21,14,0,855.0,81.0,2.4,26.0,545.0,438.06,324.33
2016,10,21,14,15,768.5,93.0,2.45,25.5,490.0,362.79,263.81
2016,10,21,14,30,682.0,105.0,2.5,25.0,435.0,293.66,207.71
2016,10,21,14,45,669.0,97.5,2.55,25.0,398.0,236.64,158.78
2016,10,21,15,0,656.0,90.0,2.6,25.0,361.0,180.94,112.57
2016,10,21,15,15,618.0,88.0,2.45,24.0,320.5,128.48,75.42
2016,10,21,15,30,580.0,86.0,2.3,23.0,280.0,80.77,52.43
2016,10,21,15,45,605.5,70.0,2.2,22.5,245.5,56.39,43.3
2016,10,21,16,0,631.0,54.0,2.1,22.0,211.0,44.98,33.45
2016,10,21,16,15,561.0,47.5,1.9,21.0,164.0,39.52,28.63
2016,10,21,16,30,491.0,41.0,1.7,20.0,117.0,34.14,23.65
2016,10,21,16,45,369.0,30.5,1.5,19.0,76.0,25.29,15.16
2016,10,21,17,0,247.0,20.0,1.3,18.0,35.0,16.53,0.0
2016,10,21,17,15,123.5,10.0,1.3,17.5,17.5,7.87,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,193.0,16.5,1.2,11.5,37.0,202.62,48.99
2016,10,22,7,0,386.0,33.0,1.3,12.0,74.0,401.79,316.11
2016,10,22,7,15,480.0,41.5,1.4,12.5,120.0,505.48,409.6
2016,10,22,7,30,574.0,50.0,1.5,13.0,166.0,614.66,498.01
2016,10,22,7,45,636.0,55.0,1.6,13.5,214.5,694.18,559.66
2016,10,22,8,0,698.0,60.0,1.7,14.0,263.0,767.53,613.83
2016,10,22,8,15,691.5,66.0,1.65,14.5,295.5,784.86,623.86
2016,10,22,8,30,685.0,72.0,1.6,15.0,328.0,805.38,635.78
2016,10,22,8,45,558.0,113.5,1.6,15.5,338.0,741.09,586.97
2016,10,22,9,0,431.0,155.0,1.6,16.0,348.0,659.07,524.56
2016,10,22,9,15,648.0,116.5,1.55,16.5,434.0,843.9,655.89
2016,10,22,9,30,865.0,78.0,1.5,17.0,520.0,1008.57,761.87
2016,10,22,9,45,865.0,84.5,1.5,17.5,550.0,1013.86,760.14
2016,10,22,10,0,865.0,91.0,1.5,18.0,580.0,1015.07,758.03
2016,10,22,10,15,874.5,92.5,1.5,18.5,605.5,1015.57,755.69
2016,10,22,10,30,884.0,94.0,1.5,19.0,631.0,1012.02,750.9
2016,10,22,10,45,890.5,94.5,1.5,19.5,648.5,988.15,733.15
2016,10,22,11,0,897.0,95.0,1.5,20.0,666.0,972.84,721.42
2016,10,22,11,15,900.0,95.5,1.55,20.0,676.0,950.44,707.17
2016,10,22,11,30,903.0,96.0,1.6,20.0,686.0,924.38,690.59
2016,10,22,11,45,904.5,96.0,1.65,20.5,688.0,892.93,669.13
2016,10,22,12,0,906.0,96.0,1.7,21.0,690.0,858.15,645.42
2016,10,22,12,15,903.5,95.5,1.75,21.0,683.5,816.5,618.15
2016,10,22,12,30,901.0,95.0,1.8,21.0,677.0,772.15,588.75
2016,10,22,12,45,892.0,96.0,1.85,21.5,662.0,722.29,552.44
2016,10,22,13,0,883.0,97.0,1.9,22.0,647.0,675.69,516.82
2016,10,22,13,15,874.5,96.0,1.95,21.5,625.0,619.92,475.65
2016,10,22,13,30,866.0,95.0,2.0,21.0,603.0,562.93,432.05
2016,10,22,13,45,854.0,93.0,2.1,21.0,573.5,502.41,383.53
2016,10,22,14,0,842.0,91.0,2.2,21.0,544.0,441.65,333.05
2016,10,22,14,15,789.0,90.0,2.2,20.5,493.0,367.3,271.71
2016,10,22,14,30,736.0,89.0,2.2,20.0,442.0,298.3,213.64
2016,10,22,14,45,660.0,97.5,2.25,20.0,393.5,234.63,160.53
2016,10,22,15,0,584.0,106.0,2.3,20.0,345.0,181.79,118.58
2016,10,22,15,15,542.0,103.0,2.25,19.0,305.0,132.6,83.34
2016,10,22,15,30,500.0,100.0,2.2,18.0,265.0,85.55,58.7
2016,10,22,15,45,465.0,88.5,2.2,17.5,223.0,65.62,52.32
2016,10,22,16,0,430.0,77.0,2.2,17.0,181.0,57.57,45.23
2016,10,22,16,15,374.0,63.5,2.0,16.0,140.0,47.78,36.48
2016,10,22,16,30,318.0,50.0,1.8,15.0,99.0,37.85,27.35
2016,10,22,16,45,222.0,35.5,1.6,14.5,63.0,26.88,16.6
2016,10,22,17,0,126.0,21.0,1.4,14.0,27.0,15.92,0.0
2016,10,22,17,15,63.0,10.5,1.3,13.5,13.5,8.26,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,187.0,16.0,1.1,10.5,35.5,195.92,16.01
2016,10,23,7,0,374.0,32.0,1.1,11.0,71.0,391.32,306.28
2016,10,23,7,15,468.5,40.5,1.3,11.5,116.0,494.74,401.78
2016,10,23,7,30,563.0,49.0,1.5,12.0,161.0,603.83,491.35
2016,10,23,7,45,622.5,55.0,1.7,13.0,209.0,682.06,552.36
2016,10,23,8,0,682.0,61.0,1.9,14.0,257.0,753.58,605.45
2016,10,23,8,15,719.5,65.0,1.95,14.5,303.0,810.29,645.29
2016,10,23,8,30,757.0,69.0,2.0,15.0,349.0,865.31,682.41
2016,10,23,8,45,783.5,72.5,2.1,16.0,392.0,906.68,707.98
2016,10,23,9,0,810.0,76.0,2.2,17.0,435.0,945.27,731.04
2016,10,23,9,15,828.5,78.5,2.3,17.5,473.0,971.32,746.48
2016,10,23,9,30,847.0,81.0,2.4,18.0,511.0,993.85,759.52
2016,10,23,9,45,865.5,81.0,2.55,19.0,544.0,1009.37,766.9
2016,10,23,10,0,884.0,81.0,2.7,20.0,577.0,1008.56,763.37
2016,10,23,10,15,892.5,82.0,2.8,20.5,602.0,1007.53,760.95
2016,10,23,10,30,901.0,83.0,2.9,21.0,627.0,1002.55,756.03
2016,10,23,10,45,906.5,84.5,3.0,21.5,644.5,991.27,747.06
2016,10,23,11,0,912.0,86.0,3.1,22.0,662.0,976.05,735.61
2016,10,23,11,15,914.5,86.5,3.15,22.0,671.5,952.99,720.02
2016,10,23,11,30,917.0,87.0,3.2,22.0,681.0,926.27,702.04
2016,10,23,11,45,915.0,87.5,3.3,22.5,682.0,892.11,677.98
2016,10,23,12,0,913.0,88.0,3.4,23.0,683.0,854.81,651.72
2016,10,23,12,15,910.0,88.0,3.45,23.0,676.0,813.21,623.31
2016,10,23,12,30,907.0,88.0,3.5,23.0,669.0,768.92,592.78
2016,10,23,12,45,895.5,89.5,3.55,23.5,653.0,717.79,554.53
2016,10,23,13,0,884.0,91.0,3.6,24.0,637.0,665.11,513.53
2016,10,23,13,15,875.5,89.5,3.6,23.5,615.0,610.04,471.61
2016,10,23,13,30,867.0,88.0,3.6,23.0,593.0,556.43,429.31
2016,10,23,13,45,855.0,86.0,3.65,23.0,563.5,496.06,379.85
2016,10,23,14,0,843.0,84.0,3.7,23.0,534.0,435.47,328.69
2016,10,23,14,15,826.0,82.0,3.7,22.5,499.0,373.14,275.35
2016,10,23,14,30,809.0,80.0,3.7,22.0,464.0,311.74,221.6
2016,10,23,14,45,784.5,77.0,3.75,22.0,423.0,248.97,166.67
2016,10,23,15,0,760.0,74.0,3.8,22.0,382.0,188.65,115.99
2016,10,23,15,15,727.5,70.0,3.75,21.5,337.5,129.46,72.86
2016,10,23,15,30,695.0,66.0,3.7,21.0,293.0,74.31,45.75
2016,10,23,15,45,641.5,61.5,3.65,20.5,245.5,50.55,38.59
2016,10,23,16,0,588.0,57.0,3.6,20.0,198.0,46.89,35.36
2016,10,23,16,15,513.0,49.5,3.35,19.0,152.0,40.77,29.88
2016,10,23,16,30,438.0,42.0,3.1,18.0,106.0,34.72,24.22
2016,10,23,16,45,219.0,35.0,2.9,17.0,67.0,26.49,15.77
2016,10,23,17,0,0.0,28.0,2.7,16.0,28.0,19.67,0.0
2016,10,23,17,15,0.0,14.0,2.7,15.5,14.0,11.02,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,12.5,13.5,10.29,0.0
2016,10,24,7,0,0.0,27.0,3.0,13.0,27.0,22.2,11.96
2016,10,24,7,15,0.0,45.5,3.25,13.5,45.5,41.96,29.55
2016,10,24,7,30,0.0,64.0,3.5,14.0,64.0,60.08,45.4
2016,10,24,7,45,3.0,82.0,3.8,14.5,83.0,79.42,62.22
2016,10,24,8,0,6.0,100.0,4.1,15.0,102.0,98.56,78.6
2016,10,24,8,15,11.0,117.0,4.25,15.0,121.0,118.3,95.48
2016,10,24,8,30,16.0,134.0,4.4,15.0,140.0,138.18,112.25
2016,10,24,8,45,46.5,159.5,4.6,15.5,179.5,214.19,176.25
2016,10,24,9,0,77.0,185.0,4.8,16.0,219.0,272.86,224.66
2016,10,24,9,15,76.0,201.0,4.75,16.0,237.0,286.56,234.95
2016,10,24,9,30,75.0,217.0,4.7,16.0,255.0,299.97,245.01
2016,10,24,9,45,56.0,221.0,4.7,16.5,250.5,279.6,226.79
2016,10,24,10,0,37.0,225.0,4.7,17.0,246.0,259.9,209.27
2016,10,24,10,15,49.0,242.5,4.65,17.0,271.5,287.79,231.68
2016,10,24,10,30,61.0,260.0,4.6,17.0,297.0,314.94,253.21
2016,10,24,10,45,50.5,260.0,4.6,17.5,291.0,299.25,239.46
2016,10,24,11,0,40.0,260.0,4.6,18.0,285.0,284.27,226.49
2016,10,24,11,15,27.0,242.5,4.55,18.0,259.5,229.53,182.35
2016,10,24,11,30,14.0,225.0,4.5,18.0,234.0,199.1,157.46
2016,10,24,11,45,28.0,248.0,4.45,18.5,266.5,248.19,196.71
2016,10,24,12,0,42.0,271.0,4.4,19.0,299.0,278.98,220.85
2016,10,24,12,15,32.5,256.0,4.4,19.0,277.5,251.97,199.16
2016,10,24,12,30,23.0,241.0,4.4,19.0,256.0,213.16,168.15
2016,10,24,12,45,132.0,260.5,4.45,19.5,342.0,329.54,262.12
2016,10,24,13,0,241.0,280.0,4.5,20.0,428.0,405.93,321.79
2016,10,24,13,15,120.5,199.0,4.55,20.0,273.0,245.69,194.67
2016,10,24,13,30,0.0,118.0,4.6,20.0,118.0,91.35,69.49
2016,10,24,13,45,148.5,170.5,4.65,20.0,249.0,214.96,169.69
2016,10,24,14,0,297.0,223.0,4.7,20.0,380.0,313.73,245.34
2016,10,24,14,15,148.5,162.5,4.65,19.5,241.0,184.89,143.36
2016,10,24,14,30,0.0,102.0,4.6,19.0,102.0,78.21,59.56
2016,10,24,14,45,0.0,59.5,4.6,19.0,59.5,45.59,32.61
2016,10,24,15,0,0.0,17.0,4.6,19.0,17.0,12.94,5.26
2016,10,24,15,15,0.0,15.0,4.4,18.5,15.0,11.41,4.01
2016,10,24,15,30,0.0,13.0,4.2,18.0,13.0,9.88,2.74
2016,10,24,15,45,0.0,11.0,4.05,18.0,11.0,8.35,1.75
2016,10,24,16,0,0.0,9.0,3.9,18.0,9.0,6.82,0.37
2016,10,24,16,15,0.0,6.5,3.65,17.0,6.5,4.92,0.0
2016,10,24,16,30,0.0,4.0,3.4,16.0,4.0,3.02,0.0
2016,10,24,16,45,0.0,2.5,3.15,15.5,2.5,1.89,0.0
2016,10,24,17,0,0.0,1.0,2.9,15.0,1.0,0.75,0.0
2016,10,24,17,15,0.0,0.5,2.9,14.5,0.5,0.39,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,13.5,6.5,4.92,0.0
2016,10,25,7,0,0.0,13.0,2.5,14.0,13.0,9.87,2.06
2016,10,25,7,15,0.0,21.5,2.7,14.5,21.5,16.36,8.03
2016,10,25,7,30,0.0,30.0,2.9,15.0,30.0,22.87,13.76
2016,10,25,7,45,0.0,40.0,3.1,15.5,40.0,30.55,20.42
2016,10,25,8,0,0.0,50.0,3.3,16.0,50.0,38.25,27.01
2016,10,25,8,15,0.0,59.0,3.45,16.5,59.0,45.2,32.85
2016,10,25,8,30,0.0,68.0,3.6,17.0,68.0,52.16,38.61
2016,10,25,8,45,0.0,66.0,3.75,17.5,66.0,50.61,37.14
2016,10,25,9,0,0.0,64.0,3.9,18.0,64.0,49.07,35.68
2016,10,25,9,15,63.5,142.5,3.95,18.5,174.5,200.83,163.56
2016,10,25,9,30,127.0,221.0,4.0,19.0,285.0,382.14,308.77
2016,10,25,9,45,63.5,149.5,4.1,19.5,181.5,203.58,163.81
2016,10,25,10,0,0.0,78.0,4.2,20.0,78.0,59.97,43.93
2016,10,25,10,15,0.0,113.5,4.15,20.0,113.5,89.39,68.03
2016,10,25,10,30,0.0,149.0,4.1,20.0,149.0,120.62,93.29
2016,10,25,10,45,2.0,167.0,4.1,20.0,168.0,138.26,107.48
2016,10,25,11,0,4.0,185.0,4.1,20.0,187.0,155.79,121.53
2016,10,25,11,15,76.0,243.5,4.05,20.0,291.5,295.54,234.96
2016,10,25,11,30,148.0,302.0,4.0,20.0,396.0,436.82,345.26
2016,10,25,11,45,151.5,300.5,4.0,20.5,397.5,427.87,337.07
2016,10,25,12,0,155.0,299.0,4.0,21.0,399.0,418.29,328.98
2016,10,25,12,15,77.5,209.5,3.95,21.0,259.5,242.46,191.28
2016,10,25,12,30,0.0,120.0,3.9,21.0,120.0,93.48,70.61
2016,10,25,12,45,27.0,190.5,3.85,21.5,207.0,179.73,140.45
2016,10,25,13,0,54.0,261.0,3.8,22.0,294.0,257.66,201.76
2016,10,25,13,15,59.5,254.5,3.7,22.0,290.0,249.14,194.9
2016,10,25,13,30,65.0,248.0,3.6,22.0,286.0,240.02,187.67
2016,10,25,13,45,230.0,224.0,3.55,22.0,347.0,306.32,239.13
2016,10,25,14,0,395.0,200.0,3.5,22.0,408.0,335.63,258.51
2016,10,25,14,15,593.5,136.0,3.4,21.5,424.5,335.67,252.03
2016,10,25,14,30,792.0,72.0,3.3,21.0,441.0,299.67,213.5
2016,10,25,14,45,769.5,69.5,3.25,21.0,402.0,239.17,160.04
2016,10,25,15,0,747.0,67.0,3.2,21.0,363.0,180.84,110.68
2016,10,25,15,15,715.0,63.5,3.0,20.5,320.0,123.19,68.46
2016,10,25,15,30,683.0,60.0,2.8,20.0,277.0,69.47,41.92
2016,10,25,15,45,636.5,55.0,2.6,20.0,231.5,49.5,37.74
2016,10,25,16,0,590.0,50.0,2.4,20.0,186.0,41.59,30.72
2016,10,25,16,15,514.5,43.0,2.1,19.0,141.5,35.7,25.43
2016,10,25,16,30,439.0,36.0,1.8,18.0,97.0,29.89,19.97
2016,10,25,16,45,309.0,26.0,1.5,17.5,60.0,21.45,11.01
2016,10,25,17,0,179.0,16.0,1.2,17.0,23.0,12.59,0.0
2016,10,25,17,15,89.5,8.0,1.2,16.5,11.5,6.29,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,199.0,13.5,1.25,12.5,32.0,197.08,0.0
2016,10,26,7,0,398.0,27.0,1.3,13.0,64.0,405.86,303.94
2016,10,26,7,15,494.0,34.5,1.5,13.5,108.0,498.78,400.39
2016,10,26,7,30,590.0,42.0,1.7,14.0,152.0,609.42,491.81
2016,10,26,7,45,648.0,46.5,1.9,15.0,199.0,685.92,551.82
2016,10,26,8,0,706.0,51.0,2.1,16.0,246.0,762.84,609.02
2016,10,26,8,15,742.5,54.5,2.2,16.5,291.5,817.77,648.05
2016,10,26,8,30,779.0,58.0,2.3,17.0,337.0,871.15,684.54
2016,10,26,8,45,804.5,60.5,2.4,18.0,379.0,910.17,708.47
2016,10,26,9,0,830.0,63.0,2.5,19.0,421.0,934.64,721.75
2016,10,26,9,15,847.5,65.0,2.6,19.5,458.5,958.83,736.07
2016,10,26,9,30,865.0,67.0,2.7,20.0,496.0,979.66,747.96
2016,10,26,9,45,877.5,68.5,2.8,21.0,527.5,991.13,752.06
2016,10,26,10,0,890.0,70.0,2.9,22.0,559.0,998.81,753.75
2016,10,26,10,15,899.0,71.5,2.95,22.0,584.0,999.05,753.06
2016,10,26,10,30,908.0,73.0,3.0,22.0,609.0,995.3,749.93
2016,10,26,10,45,911.0,75.0,3.15,22.5,626.0,982.34,740.16
2016,10,26,11,0,914.0,77.0,3.3,23.0,643.0,965.5,727.94
2016,10,26,11,15,918.0,77.5,3.35,23.0,653.5,943.99,713.33
2016,10,26,11,30,922.0,78.0,3.4,23.0,664.0,918.73,696.25
2016,10,26,11,45,920.5,79.5,3.5,23.5,665.5,886.24,673.23
2016,10,26,12,0,919.0,81.0,3.6,24.0,667.0,850.52,647.97
2016,10,26,12,15,918.0,81.0,3.65,24.0,661.5,810.48,620.59
2016,10,26,12,30,917.0,81.0,3.7,24.0,656.0,767.57,590.99
2016,10,26,12,45,910.5,81.5,3.8,24.5,642.0,718.7,554.75
2016,10,26,13,0,904.0,82.0,3.9,25.0,628.0,667.82,515.16
2016,10,26,13,15,897.0,81.0,3.9,24.5,606.5,613.4,473.62
2016,10,26,13,30,890.0,80.0,3.9,24.0,585.0,557.57,429.63
2016,10,26,13,45,878.5,78.5,3.95,24.0,556.5,497.97,380.59
2016,10,26,14,0,867.0,77.0,4.0,24.0,528.0,437.98,329.73
2016,10,26,14,15,851.5,75.0,3.95,23.5,492.5,375.58,276.13
2016,10,26,14,30,836.0,73.0,3.9,23.0,457.0,313.38,221.58
2016,10,26,14,45,814.0,70.0,3.85,23.0,417.0,249.81,165.79
2016,10,26,15,0,792.0,67.0,3.8,23.0,377.0,188.34,114.03
2016,10,26,15,15,759.5,63.5,3.6,22.0,332.0,127.78,70.08
2016,10,26,15,30,727.0,60.0,3.4,21.0,287.0,71.2,42.38
2016,10,26,15,45,680.0,55.0,3.25,20.5,240.0,50.01,38.1
2016,10,26,16,0,633.0,50.0,3.1,20.0,193.0,45.53,34.12
2016,10,26,16,15,555.0,43.0,2.7,19.0,146.5,36.03,25.67
2016,10,26,16,30,477.0,36.0,2.3,18.0,100.0,30.14,20.1
2016,10,26,16,45,337.0,25.5,1.9,17.0,61.0,21.17,10.35
2016,10,26,17,0,197.0,15.0,1.5,16.0,22.0,11.8,0.0
2016,10,26,17,15,98.5,7.5,1.4,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,2.0,13.5,3.5,2.75,0.0
2016,10,27,7,0,0.0,7.0,2.2,14.0,7.0,5.3,0.0
2016,10,27,7,15,0.0,12.5,2.4,14.5,12.5,9.48,2.24
2016,10,27,7,30,0.0,18.0,2.6,15.0,18.0,13.68,5.94
2016,10,27,7,45,0.0,23.5,2.8,15.5,23.5,17.88,9.61
2016,10,27,8,0,0.0,29.0,3.0,16.0,29.0,22.09,13.24
2016,10,27,8,15,0.0,35.0,3.0,16.5,35.0,26.7,17.14
2016,10,27,8,30,0.0,41.0,3.0,17.0,41.0,31.31,21.0
2016,10,27,8,45,30.0,108.5,3.0,18.0,121.5,133.24,107.49
2016,10,27,9,0,60.0,176.0,3.0,19.0,202.0,246.03,199.39
2016,10,27,9,15,30.0,126.5,3.0,19.0,139.5,149.1,119.18
2016,10,27,9,30,0.0,77.0,3.0,19.0,77.0,59.16,43.68
2016,10,27,9,45,24.5,152.0,3.05,19.5,165.5,167.41,133.24
2016,10,27,10,0,49.0,227.0,3.1,20.0,254.0,276.49,220.2
2016,10,27,10,15,32.0,218.5,3.05,20.0,236.5,244.33,193.43
2016,10,27,10,30,15.0,210.0,3.0,20.0,219.0,194.18,152.72
2016,10,27,10,45,7.5,164.5,2.95,20.5,169.0,141.57,110.03
2016,10,27,11,0,0.0,119.0,2.9,21.0,119.0,93.51,70.78
2016,10,27,11,15,0.0,103.5,3.05,20.5,103.5,80.35,60.24
2016,10,27,11,30,0.0,88.0,3.2,20.0,88.0,67.81,50.12
2016,10,27,11,45,0.0,88.0,3.35,20.0,88.0,67.81,50.12
2016,10,27,12,0,0.0,88.0,3.5,20.0,88.0,67.81,50.12
2016,10,27,12,15,0.0,70.5,3.55,19.5,70.5,54.24,39.12
2016,10,27,12,30,0.0,53.0,3.6,19.0,53.0,40.7,28.08
2016,10,27,12,45,0.0,104.5,3.7,18.5,104.5,80.88,61.27
2016,10,27,13,0,0.0,156.0,3.8,18.0,156.0,122.64,95.62
2016,10,27,13,15,4.0,172.5,3.7,18.0,175.0,138.1,108.34
2016,10,27,13,30,8.0,189.0,3.6,18.0,194.0,152.86,120.46
2016,10,27,13,45,4.0,152.0,3.55,18.0,154.5,120.03,93.82
2016,10,27,14,0,0.0,115.0,3.5,18.0,115.0,88.68,68.25
2016,10,27,14,15,2.0,134.0,3.35,18.0,135.0,103.74,80.83
2016,10,27,14,30,4.0,153.0,3.2,18.0,155.0,117.84,92.54
2016,10,27,14,45,2.0,93.0,3.1,18.5,94.0,71.6,54.33
2016,10,27,15,0,0.0,33.0,3.0,19.0,33.0,25.18,15.59
2016,10,27,15,15,0.0,29.0,2.75,18.5,29.0,22.1,13.08
2016,10,27,15,30,0.0,25.0,2.5,18.0,25.0,19.03,10.53
2016,10,27,15,45,0.0,20.5,2.25,18.0,20.5,15.59,8.17
2016,10,27,16,0,0.0,16.0,2.0,18.0,16.0,12.15,5.08
2016,10,27,16,15,0.0,12.0,1.7,17.5,12.0,9.1,2.32
2016,10,27,16,30,0.0,8.0,1.4,17.0,8.0,6.06,0.0
2016,10,27,16,45,0.0,4.5,1.1,17.0,4.5,3.4,0.0
2016,10,27,17,0,0.0,1.0,0.8,17.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,0.8,16.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,31.0,15.0,0.6,14.5,17.5,35.3,0.0
2016,10,28,7,0,62.0,30.0,0.6,15.0,35.0,103.0,71.51
2016,10,28,7,15,100.0,48.5,0.7,15.0,63.5,177.29,142.07
2016,10,28,7,30,138.0,67.0,0.8,15.0,92.0,235.38,193.09
2016,10,28,7,45,162.0,85.5,0.9,15.5,123.5,282.23,232.8
2016,10,28,8,0,186.0,104.0,1.0,16.0,155.0,329.5,271.52
2016,10,28,8,15,202.0,122.0,1.1,16.0,185.5,368.56,302.86
2016,10,28,8,30,218.0,140.0,1.2,16.0,216.0,407.25,333.15
2016,10,28,8,45,163.0,160.5,1.35,16.0,221.0,356.15,291.17
2016,10,28,9,0,108.0,181.0,1.5,16.0,226.0,324.19,263.8
2016,10,28,9,15,111.5,197.5,1.6,16.0,248.5,343.9,279.05
2016,10,28,9,30,115.0,214.0,1.7,16.0,271.0,363.04,293.46
2016,10,28,9,45,70.0,210.5,1.8,16.5,245.5,283.47,228.42
2016,10,28,10,0,25.0,207.0,1.9,17.0,220.0,206.95,165.22
2016,10,28,10,15,21.0,209.5,1.95,17.5,221.0,202.53,161.14
2016,10,28,10,30,17.0,212.0,2.0,18.0,222.0,198.51,157.23
2016,10,28,10,45,8.5,156.0,2.05,18.5,161.0,134.87,105.41
2016,10,28,11,0,0.0,100.0,2.1,19.0,100.0,77.5,58.28
2016,10,28,11,15,5.0,154.5,2.2,19.0,158.0,128.71,100.13
2016,10,28,11,30,10.0,209.0,2.3,19.0,216.0,181.63,142.6
2016,10,28,11,45,31.5,240.0,2.45,19.5,260.5,244.64,192.74
2016,10,28,12,0,53.0,271.0,2.6,20.0,305.0,289.91,228.12
2016,10,28,12,15,53.5,269.0,2.7,20.0,303.0,282.91,222.53
2016,10,28,12,30,54.0,267.0,2.8,20.0,301.0,275.85,217.08
2016,10,28,12,45,41.5,250.5,2.95,20.0,276.0,245.97,193.5
2016,10,28,13,0,29.0,234.0,3.1,20.0,251.0,218.0,171.37
2016,10,28,13,15,14.5,188.0,3.15,20.0,196.5,157.15,122.79
2016,10,28,13,30,0.0,142.0,3.2,20.0,142.0,110.6,85.27
2016,10,28,13,45,12.0,168.5,3.3,20.0,175.0,137.04,106.94
2016,10,28,14,0,24.0,195.0,3.4,20.0,208.0,161.43,126.63
2016,10,28,14,15,22.5,182.5,3.4,19.5,193.5,148.35,116.29
2016,10,28,14,30,21.0,170.0,3.4,19.0,179.0,135.56,106.18
2016,10,28,14,45,13.0,151.5,3.45,19.0,157.0,117.2,91.49
2016,10,28,15,0,5.0,133.0,3.5,19.0,135.0,100.19,77.95
2016,10,28,15,15,339.0,97.5,3.3,18.5,201.0,106.62,70.28
2016,10,28,15,30,673.0,62.0,3.1,18.0,267.0,67.6,40.46
2016,10,28,15,45,627.5,56.0,2.95,18.0,222.0,46.39,35.31
2016,10,28,16,0,582.0,50.0,2.8,18.0,177.0,41.57,30.9
2016,10,28,16,15,501.0,43.0,2.4,17.0,132.5,35.68,25.52
2016,10,28,16,30,420.0,36.0,2.0,16.0,88.0,29.9,19.92
2016,10,28,16,45,210.0,26.5,1.65,15.5,52.5,20.25,8.44
2016,10,28,17,0,0.0,17.0,1.3,15.0,17.0,13.38,0.0
2016,10,28,17,15,0.0,8.5,1.25,14.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.5,1.8,13.5,10.5,8.26,0.0
2016,10,29,7,0,0.0,21.0,2.0,14.0,21.0,16.04,5.82
2016,10,29,7,15,0.0,38.5,2.2,14.5,38.5,34.82,23.16
2016,10,29,7,30,0.0,56.0,2.4,15.0,56.0,52.16,38.33
2016,10,29,7,45,3.0,75.0,2.65,15.5,75.5,73.43,56.77
2016,10,29,8,0,6.0,94.0,2.9,16.0,95.0,94.22,74.55
2016,10,29,8,15,11.5,110.5,3.05,16.0,114.5,113.87,91.38
2016,10,29,8,30,17.0,127.0,3.2,16.0,134.0,133.72,108.14
2016,10,29,8,45,8.5,119.0,3.35,16.5,122.5,111.3,88.66
2016,10,29,9,0,0.0,111.0,3.5,17.0,111.0,91.74,71.6
2016,10,29,9,15,92.5,161.5,3.6,17.5,206.0,277.22,227.19
2016,10,29,9,30,185.0,212.0,3.7,18.0,301.0,431.93,351.02
2016,10,29,9,45,245.5,219.0,3.85,18.5,345.5,519.57,418.32
2016,10,29,10,0,306.0,226.0,4.0,19.0,390.0,582.23,465.75
2016,10,29,10,15,377.0,220.5,4.0,19.0,432.0,637.98,508.41
2016,10,29,10,30,448.0,215.0,4.0,19.0,474.0,714.84,565.36
2016,10,29,10,45,671.0,148.0,4.0,19.5,548.5,853.68,666.9
2016,10,29,11,0,894.0,81.0,4.0,20.0,623.0,949.8,731.85
2016,10,29,11,15,898.0,81.5,3.95,20.0,633.0,928.74,715.62
2016,10,29,11,30,902.0,82.0,3.9,20.0,643.0,904.04,697.86
2016,10,29,11,45,906.0,81.0,3.85,20.5,645.5,874.05,675.2
2016,10,29,12,0,910.0,80.0,3.8,21.0,648.0,840.62,650.25
2016,10,29,12,15,568.0,181.5,3.7,21.0,535.0,644.99,505.5
2016,10,29,12,30,226.0,283.0,3.6,21.0,422.0,432.73,340.11
2016,10,29,12,45,561.5,181.0,3.55,21.0,515.0,578.13,455.52
2016,10,29,13,0,897.0,79.0,3.5,21.0,608.0,659.42,517.08
2016,10,29,13,15,889.0,78.0,3.4,21.0,586.5,605.01,472.98
2016,10,29,13,30,881.0,77.0,3.3,21.0,565.0,549.33,427.56
2016,10,29,13,45,870.0,75.0,3.25,21.0,536.5,490.24,378.38
2016,10,29,14,0,859.0,73.0,3.2,21.0,508.0,430.76,327.42
2016,10,29,14,15,842.5,71.0,3.1,20.5,473.5,368.78,273.74
2016,10,29,14,30,826.0,69.0,3.0,20.0,439.0,307.15,219.22
2016,10,29,14,45,670.5,89.0,2.9,20.0,371.5,231.11,158.04
2016,10,29,15,0,515.0,109.0,2.8,20.0,304.0,170.81,113.06
2016,10,29,15,15,489.0,99.5,2.55,19.5,266.5,123.18,77.57
2016,10,29,15,30,463.0,90.0,2.3,19.0,229.0,78.93,53.0
2016,10,29,15,45,534.5,69.0,2.1,19.0,203.0,55.36,42.98
2016,10,29,16,0,606.0,48.0,1.9,19.0,177.0,40.25,29.6
2016,10,29,16,15,523.5,41.0,1.7,18.0,132.0,34.27,24.15
2016,10,29,16,30,441.0,34.0,1.5,17.0,87.0,28.39,18.46
2016,10,29,16,45,288.5,23.0,1.3,16.0,51.0,19.02,6.69
2016,10,29,17,0,136.0,12.0,1.1,15.0,15.0,9.44,0.0
2016,10,29,17,15,68.0,6.0,1.1,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
