Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,3.75,13.5,1.0,0.75,0.0
2016,10,30,7,30,0.0,2.0,3.9,14.0,2.0,1.51,0.0
2016,10,30,7,45,0.0,2.5,4.05,14.5,2.5,1.89,0.0
2016,10,30,8,0,0.0,3.0,4.2,15.0,3.0,2.27,0.0
2016,10,30,8,15,0.0,4.0,4.4,15.0,4.0,3.03,0.0
2016,10,30,8,30,0.0,5.0,4.6,15.0,5.0,3.8,0.0
2016,10,30,8,45,0.0,7.5,4.85,15.5,7.5,5.7,0.0
2016,10,30,9,0,0.0,10.0,5.1,16.0,10.0,7.61,0.83
2016,10,30,9,15,0.0,17.5,5.25,16.0,17.5,13.34,5.68
2016,10,30,9,30,0.0,25.0,5.4,16.0,25.0,19.09,10.53
2016,10,30,9,45,0.0,18.5,5.6,16.5,18.5,14.12,6.27
2016,10,30,10,0,0.0,12.0,5.8,17.0,12.0,9.16,2.05
2016,10,30,10,15,0.0,11.5,5.85,17.0,11.5,8.78,1.72
2016,10,30,10,30,0.0,11.0,5.9,17.0,11.0,8.4,1.39
2016,10,30,10,45,12.0,120.5,5.95,17.5,127.5,106.73,83.59
2016,10,30,11,0,24.0,230.0,6.0,18.0,244.0,219.06,175.07
2016,10,30,11,15,24.0,233.5,5.95,18.0,248.5,220.02,175.52
2016,10,30,11,30,24.0,237.0,5.9,18.0,253.0,221.0,176.16
2016,10,30,11,45,12.0,143.0,5.9,18.5,151.0,123.7,96.67
2016,10,30,12,0,0.0,49.0,5.9,19.0,49.0,37.62,25.5
2016,10,30,12,15,3.0,121.0,5.85,19.0,123.0,96.86,74.35
2016,10,30,12,30,6.0,193.0,5.8,19.0,197.0,159.69,125.54
2016,10,30,12,45,5.0,187.5,5.75,19.0,191.0,153.3,120.35
2016,10,30,13,0,4.0,182.0,5.7,19.0,185.0,147.12,115.41
2016,10,30,13,15,2.0,131.0,5.55,18.5,132.5,103.25,79.86
2016,10,30,13,30,0.0,80.0,5.4,18.0,80.0,61.52,45.65
2016,10,30,13,45,8.0,131.5,5.3,18.0,135.5,105.75,82.37
2016,10,30,14,0,16.0,183.0,5.2,18.0,191.0,148.85,117.78
2016,10,30,14,15,8.0,100.0,5.05,18.0,104.0,79.71,60.91
2016,10,30,14,30,0.0,17.0,4.9,18.0,17.0,12.96,5.28
2016,10,30,14,45,9.5,78.0,4.75,18.0,81.5,62.02,46.25
2016,10,30,15,0,19.0,139.0,4.6,18.0,146.0,106.67,83.15
2016,10,30,15,15,328.5,104.0,4.3,17.5,202.0,110.71,74.41
2016,10,30,15,30,638.0,69.0,4.0,17.0,258.0,72.43,44.93
2016,10,30,15,45,579.0,63.5,3.75,16.5,212.5,51.65,40.14
2016,10,30,16,0,520.0,58.0,3.5,16.0,167.0,47.38,36.22
2016,10,30,16,15,427.5,49.0,3.15,15.5,123.0,40.12,29.46
2016,10,30,16,30,335.0,40.0,2.8,15.0,79.0,32.96,22.37
2016,10,30,16,45,167.5,26.5,2.45,14.5,46.0,20.08,6.27
2016,10,30,17,0,0.0,13.0,2.1,14.0,13.0,10.23,0.0
2016,10,30,17,15,0.0,6.5,2.05,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,135.0,13.5,0.95,9.5,23.5,112.87,0.0
2016,10,31,7,0,270.0,27.0,0.9,10.0,47.0,294.3,189.22
2016,10,31,7,15,384.0,36.5,1.1,10.5,89.0,419.26,337.54
2016,10,31,7,30,498.0,46.0,1.3,11.0,131.0,542.96,442.29
2016,10,31,7,45,570.0,52.0,1.5,12.0,177.0,630.13,512.32
2016,10,31,8,0,642.0,58.0,1.7,13.0,223.0,719.06,580.23
2016,10,31,8,15,338.0,94.0,1.75,13.5,182.5,482.03,398.49
2016,10,31,8,30,34.0,130.0,1.8,14.0,142.0,173.61,141.83
2016,10,31,8,45,43.0,148.5,1.85,14.5,165.0,201.37,165.46
2016,10,31,9,0,52.0,167.0,1.9,15.0,188.0,229.04,187.67
2016,10,31,9,15,133.0,186.0,1.9,15.0,247.5,352.12,288.89
2016,10,31,9,30,214.0,205.0,1.9,15.0,307.0,453.22,369.13
2016,10,31,9,45,319.5,200.5,1.95,15.5,363.5,571.5,459.93
2016,10,31,10,0,425.0,196.0,2.0,16.0,420.0,689.35,546.63
2016,10,31,10,15,250.5,223.5,2.0,16.0,357.5,516.49,412.22
2016,10,31,10,30,76.0,251.0,2.0,16.0,295.0,323.84,259.07
2016,10,31,10,45,205.5,252.5,2.0,16.5,374.5,466.31,373.21
2016,10,31,11,0,335.0,254.0,2.0,17.0,454.0,602.56,475.84
2016,10,31,11,15,412.5,236.5,2.05,17.0,487.0,660.43,518.37
2016,10,31,11,30,490.0,219.0,2.1,17.0,520.0,693.29,543.2
2016,10,31,11,45,489.5,220.5,2.2,17.5,521.5,672.42,526.73
2016,10,31,12,0,489.0,222.0,2.3,18.0,523.0,649.58,509.15
2016,10,31,12,15,384.5,246.0,2.4,18.0,481.0,549.96,433.87
2016,10,31,12,30,280.0,270.0,2.5,18.0,439.0,475.39,375.99
2016,10,31,12,45,572.5,180.0,2.65,18.0,515.5,584.71,463.23
2016,10,31,13,0,865.0,90.0,2.8,18.0,592.0,654.66,516.67
2016,10,31,13,15,857.0,88.5,2.9,18.0,571.0,600.28,473.22
2016,10,31,13,30,849.0,87.0,3.0,18.0,550.0,544.71,428.32
2016,10,31,13,45,515.5,153.5,3.1,18.0,430.5,390.73,307.32
2016,10,31,14,0,182.0,220.0,3.2,18.0,311.0,259.02,204.1
2016,10,31,14,15,125.5,201.5,3.25,17.5,262.5,208.81,164.3
2016,10,31,14,30,69.0,183.0,3.3,17.0,214.0,162.13,127.43
2016,10,31,14,45,74.0,167.5,3.35,17.0,197.5,144.2,112.22
2016,10,31,15,0,79.0,152.0,3.4,17.0,181.0,125.87,96.67
2016,10,31,15,15,72.0,134.0,3.3,16.5,158.0,104.27,79.58
2016,10,31,15,30,65.0,116.0,3.2,16.0,135.0,83.94,64.48
2016,10,31,15,45,55.5,96.5,3.1,16.0,111.0,68.29,54.87
2016,10,31,16,0,46.0,77.0,3.0,16.0,87.0,55.16,43.01
2016,10,31,16,15,31.5,58.0,2.7,15.0,64.0,42.07,31.17
2016,10,31,16,30,17.0,39.0,2.4,14.0,41.0,28.8,18.81
2016,10,31,16,45,8.5,22.5,2.1,13.5,23.5,16.96,3.2
2016,10,31,17,0,0.0,6.0,1.8,13.0,6.0,4.72,0.0
2016,10,31,17,15,0.0,3.0,1.9,13.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,124.5,13.0,1.1,10.5,22.0,104.49,0.0
2016,11,1,7,0,249.0,26.0,1.1,11.0,44.0,274.19,163.27
2016,11,1,7,15,365.5,36.0,1.3,11.5,84.5,403.1,323.38
2016,11,1,7,30,482.0,46.0,1.5,12.0,125.0,528.81,430.49
2016,11,1,7,45,555.0,52.0,1.7,12.5,171.0,616.43,502.15
2016,11,1,8,0,628.0,58.0,1.9,13.0,217.0,705.83,571.92
2016,11,1,8,15,672.5,62.5,1.9,13.0,262.0,767.08,617.46
2016,11,1,8,30,717.0,67.0,1.9,13.0,307.0,820.31,655.45
2016,11,1,8,45,399.5,118.5,1.95,13.5,255.5,580.7,474.88
2016,11,1,9,0,82.0,170.0,2.0,14.0,204.0,264.17,216.94
2016,11,1,9,15,453.0,124.0,2.0,14.5,335.0,642.37,523.04
2016,11,1,9,30,824.0,78.0,2.0,15.0,466.0,962.12,747.65
2016,11,1,9,45,843.0,78.5,2.0,15.5,498.0,978.61,752.28
2016,11,1,10,0,862.0,79.0,2.0,16.0,530.0,991.28,757.91
2016,11,1,10,15,669.5,140.5,2.0,16.0,500.5,870.87,673.98
2016,11,1,10,30,477.0,202.0,2.0,16.0,471.0,728.71,571.54
2016,11,1,10,45,372.0,233.5,2.0,16.5,447.0,627.3,494.96
2016,11,1,11,0,267.0,265.0,2.0,17.0,423.0,551.61,435.17
2016,11,1,11,15,586.0,174.5,2.0,17.0,529.0,761.99,596.2
2016,11,1,11,30,905.0,84.0,2.0,17.0,635.0,907.5,696.08
2016,11,1,11,45,904.0,85.0,2.05,17.0,636.5,875.49,672.83
2016,11,1,12,0,903.0,86.0,2.1,17.0,638.0,840.32,649.2
2016,11,1,12,15,901.0,85.5,2.1,17.0,631.5,799.75,621.2
2016,11,1,12,30,899.0,85.0,2.1,17.0,625.0,756.48,591.12
2016,11,1,12,45,891.0,85.5,2.15,17.5,610.0,707.64,554.55
2016,11,1,13,0,883.0,86.0,2.2,18.0,595.0,657.01,515.04
2016,11,1,13,15,874.5,85.0,2.15,17.5,573.5,606.81,476.09
2016,11,1,13,30,866.0,84.0,2.1,17.0,552.0,550.68,431.5
2016,11,1,13,45,853.0,82.0,2.1,17.0,523.5,490.54,381.79
2016,11,1,14,0,840.0,80.0,2.1,17.0,495.0,430.3,330.43
2016,11,1,14,15,822.0,77.5,2.05,17.0,460.0,368.0,275.97
2016,11,1,14,30,804.0,75.0,2.0,17.0,425.0,306.77,221.37
2016,11,1,14,45,776.5,72.5,1.95,17.0,384.5,244.71,166.48
2016,11,1,15,0,749.0,70.0,1.9,17.0,344.0,185.45,116.0
2016,11,1,15,15,712.0,66.0,1.8,16.5,300.0,127.06,72.58
2016,11,1,15,30,675.0,62.0,1.7,16.0,256.0,69.32,41.36
2016,11,1,15,45,615.5,56.5,1.6,16.0,210.0,46.73,35.87
2016,11,1,16,0,556.0,51.0,1.5,16.0,164.0,42.23,31.66
2016,11,1,16,15,464.5,43.0,1.4,15.0,120.0,35.57,25.48
2016,11,1,16,30,373.0,35.0,1.3,14.0,76.0,29.03,18.88
2016,11,1,16,45,186.5,17.5,1.2,13.0,38.0,14.2,0.43
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,45,129.5,12.0,0.9,7.5,21.0,107.46,0.0
2016,11,2,7,0,259.0,24.0,0.9,8.0,42.0,278.43,150.8
2016,11,2,7,15,375.5,34.5,1.1,8.5,83.5,409.78,329.86
2016,11,2,7,30,492.0,45.0,1.3,9.0,125.0,536.1,439.08
2016,11,2,7,45,559.5,52.0,1.55,10.0,170.5,620.26,508.26
2016,11,2,8,0,627.0,59.0,1.8,11.0,216.0,706.03,575.3
2016,11,2,8,15,671.5,64.0,1.9,11.5,261.0,768.0,621.5
2016,11,2,8,30,716.0,69.0,2.0,12.0,306.0,829.06,665.21
2016,11,2,8,45,748.5,72.5,2.15,13.0,348.5,867.65,690.49
2016,11,2,9,0,781.0,76.0,2.3,14.0,391.0,911.54,718.9
2016,11,2,9,15,802.0,78.5,2.3,14.5,428.0,939.67,735.38
2016,11,2,9,30,823.0,81.0,2.3,15.0,465.0,964.4,749.36
2016,11,2,9,45,851.0,78.5,2.35,16.0,498.5,986.05,760.24
2016,11,2,10,0,879.0,76.0,2.4,17.0,532.0,991.64,760.13
2016,11,2,10,15,889.0,77.5,2.3,17.5,557.0,992.74,757.07
2016,11,2,10,30,899.0,79.0,2.2,18.0,582.0,989.92,751.55
2016,11,2,10,45,906.0,79.5,2.15,18.5,599.0,979.0,741.39
2016,11,2,11,0,913.0,80.0,2.1,19.0,616.0,964.19,728.91
2016,11,2,11,15,916.0,80.5,2.0,19.0,625.5,941.85,712.41
2016,11,2,11,30,919.0,81.0,1.9,19.0,635.0,915.87,693.67
2016,11,2,11,45,919.5,81.0,1.8,19.5,637.0,883.64,669.56
2016,11,2,12,0,920.0,81.0,1.7,20.0,639.0,848.15,643.43
2016,11,2,12,15,918.0,80.5,1.55,20.0,632.5,807.06,614.21
2016,11,2,12,30,916.0,80.0,1.4,20.0,626.0,763.22,583.09
2016,11,2,12,45,912.0,79.0,1.3,20.5,612.0,714.93,547.01
2016,11,2,13,0,908.0,78.0,1.2,21.0,598.0,664.49,507.82
2016,11,2,13,15,900.0,76.5,1.1,21.0,576.0,609.28,465.32
2016,11,2,13,30,892.0,75.0,1.0,21.0,554.0,552.8,420.76
2016,11,2,13,45,879.0,74.0,0.9,21.0,525.0,493.42,372.75
2016,11,2,14,0,866.0,73.0,0.8,21.0,496.0,433.8,323.15
2016,11,2,14,15,849.0,70.5,0.8,21.0,461.0,371.21,270.45
2016,11,2,14,30,832.0,68.0,0.8,21.0,426.0,308.86,216.71
2016,11,2,14,45,806.5,65.5,0.85,21.0,385.5,245.74,162.5
2016,11,2,15,0,781.0,63.0,0.9,21.0,345.0,185.13,112.06
2016,11,2,15,15,745.5,59.5,0.85,20.0,301.0,125.44,68.64
2016,11,2,15,30,710.0,56.0,0.8,19.0,257.0,70.09,40.59
2016,11,2,15,45,654.5,51.0,0.8,18.5,210.5,46.52,35.3
2016,11,2,16,0,599.0,46.0,0.8,18.0,164.0,41.96,31.14
2016,11,2,16,15,510.5,38.0,0.85,17.0,120.0,31.85,22.01
2016,11,2,16,30,422.0,30.0,0.9,16.0,76.0,25.1,15.28
2016,11,2,16,45,211.0,15.0,1.0,15.0,38.0,12.21,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,141.0,11.0,0.95,8.5,20.0,115.33,0.0
2016,11,3,7,0,282.0,22.0,0.9,9.0,40.0,292.79,135.28
2016,11,3,7,15,399.5,32.0,1.1,9.5,81.5,426.99,339.85
2016,11,3,7,30,517.0,42.0,1.3,10.0,123.0,553.97,450.31
2016,11,3,7,45,586.0,48.0,1.5,11.0,169.0,638.4,519.2
2016,11,3,8,0,655.0,54.0,1.7,12.0,215.0,716.08,579.51
2016,11,3,8,15,698.5,58.5,1.7,12.5,260.5,777.97,624.56
2016,11,3,8,30,742.0,63.0,1.7,13.0,306.0,838.49,666.46
2016,11,3,8,45,773.0,66.0,1.75,14.0,348.0,882.95,694.59
2016,11,3,9,0,804.0,69.0,1.8,15.0,390.0,924.8,720.03
2016,11,3,9,15,824.5,71.5,1.8,15.5,427.5,952.48,735.78
2016,11,3,9,30,845.0,74.0,1.8,16.0,465.0,976.75,749.07
2016,11,3,9,45,863.5,74.5,1.8,16.5,497.0,992.66,756.62
2016,11,3,10,0,882.0,75.0,1.8,17.0,529.0,992.71,753.68
2016,11,3,10,15,891.5,76.5,1.7,17.5,553.5,993.31,750.06
2016,11,3,10,30,901.0,78.0,1.6,18.0,578.0,990.01,743.95
2016,11,3,10,45,907.5,78.5,1.55,19.0,595.5,978.61,732.08
2016,11,3,11,0,914.0,79.0,1.5,20.0,613.0,963.34,718.02
2016,11,3,11,15,917.0,79.5,1.4,20.5,622.5,941.03,700.23
2016,11,3,11,30,920.0,80.0,1.3,21.0,632.0,915.09,680.32
2016,11,3,11,45,919.0,80.5,1.2,21.5,633.0,882.2,656.04
2016,11,3,12,0,918.0,81.0,1.1,22.0,634.0,846.14,629.87
2016,11,3,12,15,915.5,81.0,1.0,22.0,627.5,805.35,601.81
2016,11,3,12,30,913.0,81.0,0.9,22.0,621.0,761.84,571.9
2016,11,3,12,45,906.0,81.0,0.8,22.5,606.5,712.75,535.75
2016,11,3,13,0,899.0,81.0,0.7,23.0,592.0,661.75,496.81
2016,11,3,13,15,890.5,79.5,0.65,23.0,570.0,606.72,455.76
2016,11,3,13,30,882.0,78.0,0.6,23.0,548.0,550.49,412.63
2016,11,3,13,45,868.0,77.0,0.55,23.0,519.0,492.88,367.11
2016,11,3,14,0,854.0,76.0,0.5,23.0,490.0,432.58,318.18
2016,11,3,14,15,836.0,73.5,0.5,22.5,455.0,369.68,266.74
2016,11,3,14,30,818.0,71.0,0.5,22.0,420.0,307.83,214.62
2016,11,3,14,45,704.0,79.5,0.55,22.0,359.5,232.44,154.82
2016,11,3,15,0,590.0,88.0,0.6,22.0,299.0,171.89,109.0
2016,11,3,15,15,640.0,73.0,0.6,21.5,275.0,122.9,70.19
2016,11,3,15,30,690.0,58.0,0.6,21.0,251.0,71.54,41.51
2016,11,3,15,45,632.5,53.0,0.65,20.5,205.5,44.27,33.02
2016,11,3,16,0,575.0,48.0,0.7,20.0,160.0,40.07,29.21
2016,11,3,16,15,482.5,39.5,0.8,19.0,116.0,32.91,22.67
2016,11,3,16,30,390.0,31.0,0.9,18.0,72.0,25.83,15.55
2016,11,3,16,45,195.0,15.5,1.0,17.0,36.0,12.61,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,121.5,11.0,1.05,10.5,18.5,100.52,0.0
2016,11,4,7,0,243.0,22.0,1.0,11.0,37.0,259.16,92.89
2016,11,4,7,15,365.0,32.5,1.15,11.5,78.0,398.63,314.23
2016,11,4,7,30,487.0,43.0,1.3,12.0,119.0,528.86,427.56
2016,11,4,7,45,560.5,50.0,1.45,13.0,164.5,617.99,499.6
2016,11,4,8,0,634.0,57.0,1.6,14.0,210.0,709.12,569.31
2016,11,4,8,15,679.5,62.0,1.45,14.5,255.0,772.04,613.19
2016,11,4,8,30,725.0,67.0,1.3,15.0,300.0,826.31,648.31
2016,11,4,8,45,756.5,70.0,1.2,16.0,342.5,871.23,674.36
2016,11,4,9,0,788.0,73.0,1.1,17.0,385.0,913.48,697.25
2016,11,4,9,15,809.0,76.0,1.05,17.5,422.0,942.24,712.31
2016,11,4,9,30,830.0,79.0,1.0,18.0,459.0,967.61,724.9
2016,11,4,9,45,845.0,80.5,0.95,19.0,490.0,981.38,728.37
2016,11,4,10,0,860.0,82.0,0.9,20.0,521.0,991.35,729.5
2016,11,4,10,15,870.0,83.5,0.85,20.5,545.5,992.42,726.44
2016,11,4,10,30,880.0,85.0,0.8,21.0,570.0,989.54,721.15
2016,11,4,10,45,887.0,86.0,0.75,21.5,587.5,967.66,704.07
2016,11,4,11,0,894.0,87.0,0.7,22.0,605.0,953.76,692.56
2016,11,4,11,15,897.0,87.5,0.65,22.0,614.0,931.82,677.32
2016,11,4,11,30,900.0,88.0,0.6,22.0,623.0,906.32,660.05
2016,11,4,11,45,706.0,146.5,0.55,22.5,567.0,788.48,581.58
2016,11,4,12,0,512.0,205.0,0.5,23.0,511.0,651.35,485.79
2016,11,4,12,15,703.0,146.0,0.6,23.0,561.5,721.85,539.26
2016,11,4,12,30,894.0,87.0,0.7,23.0,612.0,754.2,562.97
2016,11,4,12,45,887.5,86.5,0.85,23.5,597.5,705.73,529.56
2016,11,4,13,0,881.0,86.0,1.0,24.0,583.0,655.38,493.87
2016,11,4,13,15,871.5,84.5,1.1,24.0,561.0,604.46,456.69
2016,11,4,13,30,862.0,83.0,1.2,24.0,539.0,547.7,413.86
2016,11,4,13,45,848.5,81.5,1.3,24.0,510.5,488.27,367.36
2016,11,4,14,0,835.0,80.0,1.4,24.0,482.0,428.78,318.96
2016,11,4,14,15,816.0,77.5,1.4,23.5,447.0,366.64,267.23
2016,11,4,14,30,797.0,75.0,1.4,23.0,412.0,305.68,215.13
2016,11,4,14,45,770.5,72.0,1.45,23.0,372.0,244.03,162.17
2016,11,4,15,0,744.0,69.0,1.5,23.0,332.0,185.07,113.15
2016,11,4,15,15,706.5,64.5,1.35,22.0,288.5,126.7,70.65
2016,11,4,15,30,669.0,60.0,1.2,21.0,245.0,69.17,39.68
2016,11,4,15,45,611.5,54.0,1.05,20.5,199.5,44.84,33.5
2016,11,4,16,0,554.0,48.0,0.9,20.0,154.0,39.92,29.04
2016,11,4,16,15,460.0,39.5,0.95,19.0,111.0,32.8,22.52
2016,11,4,16,30,366.0,31.0,1.0,18.0,68.0,25.76,15.29
2016,11,4,16,45,183.0,15.5,1.05,17.0,34.0,12.61,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,124.5,10.5,1.05,10.0,17.5,102.35,0.0
2016,11,5,7,0,249.0,21.0,1.0,10.0,35.0,260.77,60.07
2016,11,5,7,15,368.5,31.0,1.15,11.0,75.0,399.84,313.25
2016,11,5,7,30,488.0,41.0,1.3,12.0,115.0,527.08,425.45
2016,11,5,7,45,555.5,48.5,1.5,13.0,159.5,611.21,494.44
2016,11,5,8,0,623.0,56.0,1.7,14.0,204.0,697.21,561.16
2016,11,5,8,15,667.5,61.0,1.7,14.5,248.5,758.84,606.14
2016,11,5,8,30,712.0,66.0,1.7,15.0,293.0,811.9,642.88
2016,11,5,8,45,738.0,70.5,1.75,16.0,333.5,853.02,668.96
2016,11,5,9,0,764.0,75.0,1.8,17.0,374.0,891.48,692.3
2016,11,5,9,15,785.0,78.0,1.75,17.0,410.5,920.1,709.66
2016,11,5,9,30,806.0,81.0,1.7,17.0,447.0,945.4,724.52
2016,11,5,9,45,823.0,82.5,1.7,17.5,478.0,961.23,732.14
2016,11,5,10,0,840.0,84.0,1.7,18.0,509.0,973.32,737.36
2016,11,5,10,15,850.0,85.5,1.7,18.5,533.0,974.59,735.49
2016,11,5,10,30,860.0,87.0,1.7,19.0,557.0,971.98,731.34
2016,11,5,10,45,868.5,87.0,1.7,19.5,574.0,962.14,722.61
2016,11,5,11,0,877.0,87.0,1.7,20.0,591.0,937.36,704.22
2016,11,5,11,15,879.5,87.5,1.75,20.0,600.0,915.43,689.98
2016,11,5,11,30,882.0,88.0,1.8,20.0,609.0,890.06,673.39
2016,11,5,11,45,884.0,87.0,1.85,20.5,610.5,859.18,651.82
2016,11,5,12,0,886.0,86.0,1.9,21.0,612.0,825.11,628.08
2016,11,5,12,15,883.0,85.5,1.95,21.0,605.0,784.68,601.0
2016,11,5,12,30,880.0,85.0,2.0,21.0,598.0,741.7,571.91
2016,11,5,12,45,751.5,118.5,2.1,21.0,549.5,654.32,507.64
2016,11,5,13,0,623.0,152.0,2.2,21.0,501.0,564.03,439.68
2016,11,5,13,15,537.5,170.5,2.25,21.0,463.5,487.38,380.91
2016,11,5,13,30,452.0,189.0,2.3,21.0,426.0,424.2,331.21
2016,11,5,13,45,454.5,177.0,2.35,21.0,404.5,383.64,298.29
2016,11,5,14,0,457.0,165.0,2.4,21.0,383.0,342.31,263.68
2016,11,5,14,15,484.0,146.0,2.35,20.5,362.0,303.19,229.75
2016,11,5,14,30,511.0,127.0,2.3,20.0,341.0,260.77,191.94
2016,11,5,14,45,488.0,119.0,2.3,20.0,307.5,212.35,150.17
2016,11,5,15,0,465.0,111.0,2.3,20.0,274.0,166.55,111.9
2016,11,5,15,15,444.0,98.5,2.15,19.5,237.5,120.47,76.87
2016,11,5,15,30,423.0,86.0,2.0,19.0,201.0,77.27,51.17
2016,11,5,15,45,386.0,73.0,1.85,18.5,163.5,54.42,42.12
2016,11,5,16,0,349.0,60.0,1.7,18.0,126.0,45.15,33.78
2016,11,5,16,15,287.0,46.0,1.55,17.0,90.0,34.82,24.39
2016,11,5,16,30,225.0,32.0,1.4,16.0,54.0,24.37,14.07
2016,11,5,16,45,112.5,16.0,1.25,15.0,27.0,12.22,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,22.0,10.0,0.8,13.0,11.0,24.48,0.0
2016,11,6,7,0,44.0,20.0,0.8,13.0,22.0,68.15,0.0
2016,11,6,7,15,99.5,36.0,0.85,13.0,48.5,162.44,125.23
2016,11,6,7,30,155.0,52.0,0.9,13.0,75.0,231.43,189.77
2016,11,6,7,45,179.0,70.0,0.95,13.5,105.5,278.87,231.19
2016,11,6,8,0,203.0,88.0,1.0,14.0,136.0,326.38,271.07
2016,11,6,8,15,218.5,105.5,1.2,14.5,166.5,365.03,302.71
2016,11,6,8,30,234.0,123.0,1.4,15.0,197.0,403.2,332.99
2016,11,6,8,45,245.5,139.0,1.6,16.0,225.5,434.52,356.39
2016,11,6,9,0,257.0,155.0,1.8,17.0,254.0,464.96,378.49
2016,11,6,9,15,286.0,167.0,1.8,17.0,287.5,506.3,409.77
2016,11,6,9,30,315.0,179.0,1.8,17.0,321.0,546.71,439.7
2016,11,6,9,45,182.5,194.0,1.85,17.5,277.5,404.09,325.71
2016,11,6,10,0,50.0,209.0,1.9,18.0,234.0,262.16,209.6
2016,11,6,10,15,183.0,219.0,1.9,18.5,317.0,423.02,339.18
2016,11,6,10,30,316.0,229.0,1.9,19.0,400.0,580.41,458.1
2016,11,6,10,45,288.5,241.5,1.9,19.5,402.0,558.11,438.0
2016,11,6,11,0,261.0,254.0,1.9,20.0,404.0,535.26,418.98
2016,11,6,11,15,307.5,249.5,1.9,20.0,428.5,560.14,438.17
2016,11,6,11,30,354.0,245.0,1.9,20.0,453.0,581.6,454.28
2016,11,6,11,45,355.5,245.5,1.9,20.0,455.0,566.46,442.53
2016,11,6,12,0,357.0,246.0,1.9,20.0,457.0,549.92,429.99
2016,11,6,12,15,608.5,163.5,1.9,20.0,518.0,666.01,518.8
2016,11,6,12,30,860.0,81.0,1.9,20.0,579.0,722.7,561.11
2016,11,6,12,45,598.5,156.5,1.9,20.5,499.0,587.55,457.4
2016,11,6,13,0,337.0,232.0,1.9,21.0,419.0,438.66,342.73
2016,11,6,13,15,240.5,233.5,1.9,21.0,364.5,361.43,283.2
2016,11,6,13,30,144.0,235.0,1.9,21.0,310.0,283.69,222.32
2016,11,6,13,45,169.5,220.5,1.9,21.0,304.5,270.55,211.71
2016,11,6,14,0,195.0,206.0,1.9,21.0,299.0,254.69,198.1
2016,11,6,14,15,193.0,190.5,1.8,20.5,277.0,225.49,174.05
2016,11,6,14,30,191.0,175.0,1.7,20.0,255.0,196.74,150.03
2016,11,6,14,45,186.0,158.5,1.65,20.0,230.0,167.03,124.96
2016,11,6,15,0,181.0,142.0,1.6,20.0,205.0,138.22,101.04
2016,11,6,15,15,172.5,124.0,1.4,19.5,177.5,109.0,78.28
2016,11,6,15,30,164.0,106.0,1.2,19.0,150.0,81.3,59.31
2016,11,6,15,45,147.0,87.5,1.05,18.5,121.5,62.56,49.17
2016,11,6,16,0,130.0,69.0,0.9,18.0,93.0,49.98,37.95
2016,11,6,16,15,101.0,50.5,0.85,17.5,66.0,37.09,26.23
2016,11,6,16,30,72.0,32.0,0.8,17.0,39.0,23.81,13.31
2016,11,6,16,45,36.0,16.0,0.8,16.5,19.5,12.3,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.5,0.75,12.5,12.5,9.83,0.0
2016,11,7,7,0,0.0,25.0,0.7,13.0,25.0,32.37,0.0
2016,11,7,7,15,158.5,35.0,0.8,13.5,57.5,230.6,176.58
2016,11,7,7,30,317.0,45.0,0.9,14.0,90.0,380.01,307.87
2016,11,7,7,45,365.5,57.5,1.0,14.5,127.5,446.63,364.04
2016,11,7,8,0,414.0,70.0,1.1,15.0,165.0,515.11,419.29
2016,11,7,8,15,445.0,81.0,1.05,15.5,202.5,565.75,457.48
2016,11,7,8,30,476.0,92.0,1.0,16.0,240.0,616.0,493.55
2016,11,7,8,45,497.0,101.5,1.0,17.0,275.0,653.42,518.21
2016,11,7,9,0,518.0,111.0,1.0,18.0,310.0,689.28,540.89
2016,11,7,9,15,472.5,134.0,0.95,18.5,328.5,674.24,527.14
2016,11,7,9,30,427.0,157.0,0.9,19.0,347.0,655.17,510.11
2016,11,7,9,45,590.0,127.5,0.9,20.0,410.0,789.02,601.89
2016,11,7,10,0,753.0,98.0,0.9,21.0,473.0,909.48,677.21
2016,11,7,10,15,765.0,100.0,0.8,21.5,496.5,907.09,669.73
2016,11,7,10,30,777.0,102.0,0.7,22.0,520.0,908.11,666.31
2016,11,7,10,45,598.5,160.5,0.65,22.5,488.5,793.73,588.6
2016,11,7,11,0,420.0,219.0,0.6,23.0,457.0,664.95,497.38
2016,11,7,11,15,383.5,231.5,0.6,23.0,452.0,609.03,459.33
2016,11,7,11,30,347.0,244.0,0.6,23.0,447.0,574.63,434.48
2016,11,7,11,45,397.0,232.5,0.65,23.5,465.0,587.74,444.35
2016,11,7,12,0,447.0,221.0,0.7,24.0,483.0,614.75,462.72
2016,11,7,12,15,444.5,220.0,0.75,24.0,478.0,588.05,443.7
2016,11,7,12,30,442.0,219.0,0.8,24.0,473.0,559.98,423.98
2016,11,7,12,45,391.5,224.0,0.9,24.0,445.0,489.86,373.76
2016,11,7,13,0,341.0,229.0,1.0,24.0,417.0,438.68,336.18
2016,11,7,13,15,577.0,156.5,1.05,24.0,460.5,497.68,380.64
2016,11,7,13,30,813.0,84.0,1.1,24.0,504.0,523.36,397.17
2016,11,7,13,45,734.0,97.0,1.15,24.0,460.5,449.72,339.58
2016,11,7,14,0,655.0,110.0,1.2,24.0,417.0,382.44,286.38
2016,11,7,14,15,574.5,119.0,1.2,23.5,373.5,318.08,235.12
2016,11,7,14,30,494.0,128.0,1.2,23.0,330.0,257.47,186.6
2016,11,7,14,45,472.5,119.0,1.2,23.0,297.0,209.68,146.32
2016,11,7,15,0,451.0,110.0,1.2,23.0,264.0,164.39,109.11
2016,11,7,15,15,427.5,97.5,1.05,22.5,228.0,118.97,75.1
2016,11,7,15,30,404.0,85.0,0.9,22.0,192.0,76.75,50.01
2016,11,7,15,45,364.5,72.0,0.8,21.5,155.0,53.54,40.78
2016,11,7,16,0,325.0,59.0,0.7,21.0,118.0,44.26,32.53
2016,11,7,16,15,259.0,45.0,0.7,20.5,83.5,33.93,23.15
2016,11,7,16,30,193.0,31.0,0.7,20.0,49.0,23.5,12.56
2016,11,7,16,45,96.5,15.5,0.75,19.5,24.5,11.8,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,12.0,13.5,10.62,0.0
2016,11,8,7,0,0.0,27.0,0.8,12.0,27.0,39.76,0.0
2016,11,8,7,15,223.0,32.5,0.9,12.5,64.0,280.21,213.04
2016,11,8,7,30,446.0,38.0,1.0,13.0,101.0,486.26,390.01
2016,11,8,7,45,519.0,45.0,1.1,14.0,143.5,572.85,460.1
2016,11,8,8,0,592.0,52.0,1.2,15.0,186.0,661.86,528.52
2016,11,8,8,15,638.5,57.0,1.1,15.5,229.0,724.36,572.99
2016,11,8,8,30,685.0,62.0,1.0,16.0,272.0,779.06,609.38
2016,11,8,8,45,716.5,65.0,0.9,17.0,312.0,823.09,635.17
2016,11,8,9,0,748.0,68.0,0.8,18.0,352.0,864.71,657.9
2016,11,8,9,15,769.5,71.0,0.7,18.5,387.5,893.62,672.29
2016,11,8,9,30,791.0,74.0,0.6,19.0,423.0,919.37,684.17
2016,11,8,9,45,809.0,75.0,0.55,20.0,453.5,935.54,689.28
2016,11,8,10,0,827.0,76.0,0.5,21.0,484.0,948.09,692.11
2016,11,8,10,15,837.0,77.5,0.45,21.0,508.0,949.64,690.67
2016,11,8,10,30,847.0,79.0,0.4,21.0,532.0,947.41,687.18
2016,11,8,10,45,852.0,80.5,0.35,21.5,548.0,925.33,670.09
2016,11,8,11,0,857.0,82.0,0.3,22.0,564.0,911.21,658.59
2016,11,8,11,15,860.0,82.5,0.3,22.5,573.0,890.5,643.99
2016,11,8,11,30,863.0,83.0,0.3,23.0,582.0,866.4,627.47
2016,11,8,11,45,861.5,83.5,0.3,23.5,583.0,835.18,606.51
2016,11,8,12,0,860.0,84.0,0.3,24.0,584.0,801.04,583.78
2016,11,8,12,15,857.5,84.0,0.35,24.0,578.0,762.8,560.28
2016,11,8,12,30,855.0,84.0,0.4,24.0,572.0,722.06,534.85
2016,11,8,12,45,848.5,83.5,0.45,24.5,558.5,681.44,506.51
2016,11,8,13,0,842.0,83.0,0.5,25.0,545.0,632.43,471.27
2016,11,8,13,15,833.0,82.0,0.55,25.0,524.0,579.9,433.43
2016,11,8,13,30,824.0,81.0,0.6,25.0,503.0,526.35,393.45
2016,11,8,13,45,811.0,79.0,0.65,25.0,476.0,469.14,349.29
2016,11,8,14,0,798.0,77.0,0.7,25.0,449.0,411.91,303.42
2016,11,8,14,15,779.5,74.5,0.7,24.5,415.5,352.5,254.7
2016,11,8,14,30,761.0,72.0,0.7,24.0,382.0,294.25,205.58
2016,11,8,14,45,735.5,68.5,0.75,24.0,344.0,234.93,155.24
2016,11,8,15,0,710.0,65.0,0.8,24.0,306.0,178.2,108.41
2016,11,8,15,15,671.5,61.0,0.7,23.5,264.5,122.53,67.77
2016,11,8,15,30,633.0,57.0,0.6,23.0,223.0,68.03,37.84
2016,11,8,15,45,574.0,51.0,0.55,23.0,179.5,42.25,30.84
2016,11,8,16,0,515.0,45.0,0.5,23.0,136.0,37.34,26.34
2016,11,8,16,15,418.5,36.0,0.6,22.0,95.5,29.81,19.48
2016,11,8,16,30,322.0,27.0,0.7,21.0,55.0,22.36,11.29
2016,11,8,16,45,161.0,13.5,0.85,20.0,27.5,10.62,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,8.5,0.8,11.5,11.5,58.7,0.0
2016,11,9,7,0,138.0,17.0,0.8,12.0,23.0,158.8,0.0
2016,11,9,7,15,255.0,30.0,0.95,12.5,58.5,303.66,226.15
2016,11,9,7,30,372.0,43.0,1.1,13.0,94.0,427.02,344.17
