Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,7,45,452.5,51.5,1.25,14.0,136.5,521.11,422.1
2016,11,9,8,0,533.0,60.0,1.4,15.0,179.0,617.66,497.65
2016,11,9,8,15,582.5,66.5,1.4,15.5,222.0,684.2,547.19
2016,11,9,8,30,632.0,73.0,1.4,16.0,265.0,750.22,594.09
2016,11,9,8,45,671.0,76.5,1.45,16.5,306.0,800.9,628.63
2016,11,9,9,0,710.0,80.0,1.5,17.0,347.0,849.58,660.76
2016,11,9,9,15,734.0,83.5,1.55,17.5,383.0,880.91,680.07
2016,11,9,9,30,758.0,87.0,1.6,18.0,419.0,901.98,692.2
2016,11,9,9,45,789.5,85.0,1.7,19.0,452.0,928.27,707.15
2016,11,9,10,0,821.0,83.0,1.8,20.0,485.0,950.63,719.22
2016,11,9,10,15,831.5,84.5,1.7,20.0,509.0,952.69,717.9
2016,11,9,10,30,842.0,86.0,1.6,20.0,533.0,950.96,714.37
2016,11,9,10,45,850.0,86.5,1.55,20.5,550.0,941.74,705.41
2016,11,9,11,0,858.0,87.0,1.5,21.0,567.0,928.74,694.23
2016,11,9,11,15,861.5,88.0,1.4,21.5,576.0,908.5,677.8
2016,11,9,11,30,865.0,89.0,1.3,22.0,585.0,884.72,659.29
2016,11,9,11,45,864.5,89.0,1.25,22.5,586.5,852.93,636.37
2016,11,9,12,0,864.0,89.0,1.2,23.0,588.0,818.11,611.61
2016,11,9,12,15,861.5,88.5,1.15,23.0,581.5,778.3,584.68
2016,11,9,12,30,859.0,88.0,1.1,23.0,575.0,735.93,555.93
2016,11,9,12,45,859.0,85.0,1.05,23.5,562.5,690.21,521.96
2016,11,9,13,0,859.0,82.0,1.0,24.0,550.0,642.17,485.51
2016,11,9,13,15,849.5,81.0,0.9,24.0,528.5,588.59,444.7
2016,11,9,13,30,840.0,80.0,0.8,24.0,507.0,533.99,402.12
2016,11,9,13,45,824.0,79.0,0.75,24.5,479.0,475.57,355.26
2016,11,9,14,0,808.0,78.0,0.7,25.0,451.0,417.38,307.35
2016,11,9,14,15,788.5,75.5,0.65,24.5,417.0,357.06,257.79
2016,11,9,14,30,769.0,73.0,0.6,24.0,383.0,298.01,208.0
2016,11,9,14,45,739.0,70.0,0.6,24.0,344.0,237.64,157.01
2016,11,9,15,0,709.0,67.0,0.6,24.0,305.0,180.38,110.02
2016,11,9,15,15,669.5,62.5,0.55,23.5,263.0,121.15,66.57
2016,11,9,15,30,630.0,58.0,0.5,23.0,221.0,69.4,38.68
2016,11,9,15,45,568.5,51.5,0.5,22.5,177.5,42.6,31.19
2016,11,9,16,0,507.0,45.0,0.5,22.0,134.0,37.3,26.4
2016,11,9,16,15,410.0,36.0,0.6,21.5,93.5,29.8,19.46
2016,11,9,16,30,313.0,27.0,0.7,21.0,53.0,22.37,10.91
2016,11,9,16,45,156.5,13.5,0.8,20.5,26.5,10.62,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,12.5,11.0,8.65,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,17.31,0.0
2016,11,10,7,15,201.5,30.5,1.15,13.5,57.5,259.86,189.21
2016,11,10,7,30,403.0,39.0,1.4,14.0,93.0,449.62,360.77
2016,11,10,7,45,479.0,47.0,1.65,15.0,135.0,539.13,435.63
2016,11,10,8,0,555.0,55.0,1.9,16.0,177.0,631.19,508.64
2016,11,10,8,15,549.0,68.0,1.9,16.5,210.5,653.97,526.26
2016,11,10,8,30,543.0,81.0,1.9,17.0,244.0,673.86,540.61
2016,11,10,8,45,586.0,83.5,1.95,17.5,281.5,726.39,578.2
2016,11,10,9,0,629.0,86.0,2.0,18.0,319.0,776.99,612.87
2016,11,10,9,15,402.5,136.5,2.0,18.5,291.0,607.22,485.25
2016,11,10,9,30,176.0,187.0,2.0,19.0,263.0,397.18,319.4
2016,11,10,9,45,300.5,182.0,2.0,19.5,323.0,531.64,425.11
2016,11,10,10,0,425.0,177.0,2.0,20.0,383.0,666.62,524.43
2016,11,10,10,15,369.0,199.0,1.95,20.5,384.5,606.17,475.96
2016,11,10,10,30,313.0,221.0,1.9,21.0,386.0,568.99,445.48
2016,11,10,10,45,343.5,222.5,1.85,21.5,409.0,589.19,459.42
2016,11,10,11,0,374.0,224.0,1.8,22.0,432.0,606.95,470.97
2016,11,10,11,15,477.0,197.5,1.7,22.5,467.0,678.08,521.55
2016,11,10,11,30,580.0,171.0,1.6,23.0,502.0,720.9,550.79
2016,11,10,11,45,577.5,172.5,1.5,23.5,503.0,696.77,530.9
2016,11,10,12,0,575.0,174.0,1.4,24.0,504.0,670.6,510.23
2016,11,10,12,15,448.5,207.0,1.3,24.0,463.0,578.92,441.91
2016,11,10,12,30,322.0,240.0,1.2,24.0,422.0,479.58,367.81
2016,11,10,12,45,321.5,233.5,1.1,24.5,411.5,452.75,347.26
2016,11,10,13,0,321.0,227.0,1.0,25.0,401.0,425.31,325.52
2016,11,10,13,15,291.0,222.0,0.95,25.0,375.5,381.63,292.16
2016,11,10,13,30,261.0,217.0,0.9,25.0,350.0,340.51,260.48
2016,11,10,13,45,130.5,180.5,0.85,25.0,247.0,218.66,167.43
2016,11,10,14,0,0.0,144.0,0.8,25.0,144.0,112.17,84.95
2016,11,10,14,15,211.0,140.5,0.7,25.0,225.0,197.48,148.78
2016,11,10,14,30,422.0,137.0,0.6,25.0,306.0,245.1,177.44
2016,11,10,14,45,404.0,126.0,0.5,25.0,274.5,200.83,140.15
2016,11,10,15,0,386.0,115.0,0.4,25.0,243.0,158.75,106.01
2016,11,10,15,15,364.5,101.0,0.35,24.5,209.0,116.43,74.53
2016,11,10,15,30,343.0,87.0,0.3,24.0,175.0,77.11,50.42
2016,11,10,15,45,309.5,72.5,0.3,24.0,140.0,53.38,40.12
2016,11,10,16,0,276.0,58.0,0.3,24.0,105.0,43.19,31.09
2016,11,10,16,15,217.0,43.0,0.4,23.0,73.0,32.26,21.31
2016,11,10,16,30,158.0,28.0,0.5,22.0,41.0,21.18,9.56
2016,11,10,16,45,79.0,14.0,0.6,21.5,20.5,11.02,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,12.5,9.5,7.47,0.0
2016,11,11,7,0,0.0,19.0,1.1,13.0,19.0,14.95,0.0
2016,11,11,7,15,177.0,29.5,1.35,13.5,52.0,235.94,166.78
2016,11,11,7,30,354.0,40.0,1.6,14.0,85.0,407.86,328.4
2016,11,11,7,45,421.5,50.0,1.85,15.0,125.5,490.84,399.25
2016,11,11,8,0,489.0,60.0,2.1,16.0,166.0,576.16,468.11
2016,11,11,8,15,535.5,67.0,2.05,16.5,206.5,639.52,516.67
2016,11,11,8,30,582.0,74.0,2.0,17.0,247.0,702.37,562.48
2016,11,11,8,45,628.5,74.5,2.0,18.0,285.0,755.64,598.53
2016,11,11,9,0,675.0,75.0,2.0,19.0,323.0,806.95,631.75
2016,11,11,9,15,662.0,87.0,2.05,19.5,350.5,812.95,633.66
2016,11,11,9,30,649.0,99.0,2.1,20.0,378.0,815.23,633.27
2016,11,11,9,45,636.0,111.5,2.2,21.0,401.0,814.59,630.04
2016,11,11,10,0,623.0,124.0,2.3,22.0,424.0,810.5,624.47
2016,11,11,10,15,484.0,168.5,2.35,22.0,408.5,706.79,549.63
2016,11,11,10,30,345.0,213.0,2.4,22.0,393.0,590.49,462.08
2016,11,11,10,45,243.5,232.5,2.5,22.5,362.0,506.32,396.63
2016,11,11,11,0,142.0,252.0,2.6,23.0,331.0,402.76,315.46
2016,11,11,11,15,84.5,236.5,2.65,23.0,283.5,303.73,238.43
2016,11,11,11,30,27.0,221.0,2.7,23.0,236.0,212.0,165.27
2016,11,11,11,45,45.5,235.0,2.75,23.5,260.5,257.53,201.19
2016,11,11,12,0,64.0,249.0,2.8,24.0,285.0,282.94,220.75
2016,11,11,12,15,85.0,251.5,2.75,24.0,299.5,296.13,231.25
2016,11,11,12,30,106.0,254.0,2.7,24.0,314.0,307.34,240.12
2016,11,11,12,45,92.0,245.0,2.7,24.0,296.0,280.99,219.33
2016,11,11,13,0,78.0,236.0,2.7,24.0,278.0,256.18,199.8
2016,11,11,13,15,42.5,203.5,2.6,23.5,226.5,198.52,154.54
2016,11,11,13,30,7.0,171.0,2.5,23.0,175.0,139.3,107.58
2016,11,11,13,45,3.5,130.5,2.45,23.0,132.5,103.4,78.92
2016,11,11,14,0,0.0,90.0,2.4,23.0,90.0,69.3,51.39
2016,11,11,14,15,155.0,121.5,2.3,22.5,183.5,161.85,123.92
2016,11,11,14,30,310.0,153.0,2.2,22.0,277.0,220.39,165.05
2016,11,11,14,45,289.5,141.5,2.15,21.5,248.0,182.93,133.52
2016,11,11,15,0,269.0,130.0,2.1,21.0,219.0,147.98,104.96
2016,11,11,15,15,251.5,113.5,1.9,20.0,187.5,112.4,77.62
2016,11,11,15,30,234.0,97.0,1.7,19.0,156.0,79.43,55.76
2016,11,11,15,45,206.0,79.5,1.55,18.5,124.0,57.32,44.49
2016,11,11,16,0,178.0,62.0,1.4,18.0,92.0,45.28,33.67
2016,11,11,16,15,130.0,45.0,1.3,17.5,63.0,33.19,22.56
2016,11,11,16,30,82.0,28.0,1.2,17.0,34.0,20.94,9.17
2016,11,11,16,45,41.0,14.0,1.15,16.5,17.0,11.02,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,74.5,7.0,0.8,12.5,9.5,0.0,0.0
2016,11,12,7,0,149.0,14.0,0.8,13.0,19.0,128.35,0.0
2016,11,12,7,15,282.5,25.0,0.85,13.5,53.5,315.66,213.74
2016,11,12,7,30,416.0,36.0,0.9,14.0,88.0,456.81,361.39
2016,11,12,7,45,494.5,43.5,1.0,15.0,130.5,547.69,437.13
2016,11,12,8,0,573.0,51.0,1.1,16.0,173.0,641.43,509.73
2016,11,12,8,15,622.5,56.5,1.05,16.5,215.5,706.85,557.41
2016,11,12,8,30,672.0,62.0,1.0,17.0,258.0,771.9,602.22
2016,11,12,8,45,707.0,65.0,1.0,17.5,298.0,811.12,627.57
2016,11,12,9,0,742.0,68.0,1.0,18.0,338.0,856.11,656.06
2016,11,12,9,15,765.0,71.0,0.95,18.0,374.0,886.5,674.12
2016,11,12,9,30,788.0,74.0,0.9,18.0,410.0,913.76,689.8
2016,11,12,9,45,811.0,74.0,0.9,18.5,441.5,933.68,700.0
2016,11,12,10,0,834.0,74.0,0.9,19.0,473.0,949.92,707.81
2016,11,12,10,15,845.0,75.5,0.85,19.5,497.0,952.53,705.84
2016,11,12,10,30,856.0,77.0,0.8,20.0,521.0,939.92,694.34
2016,11,12,10,45,865.0,77.0,0.75,20.5,538.0,931.37,685.89
2016,11,12,11,0,874.0,77.0,0.7,21.0,555.0,919.11,675.18
2016,11,12,11,15,877.5,77.5,0.75,21.5,564.5,898.75,661.43
2016,11,12,11,30,881.0,78.0,0.8,22.0,574.0,874.93,645.59
2016,11,12,11,45,881.5,78.5,0.85,22.5,576.0,845.19,625.9
2016,11,12,12,0,882.0,79.0,0.9,23.0,578.0,812.35,604.16
2016,11,12,12,15,730.5,122.0,1.0,23.0,532.5,717.61,541.74
2016,11,12,12,30,579.0,165.0,1.1,23.0,487.0,607.39,463.71
2016,11,12,12,45,483.5,187.0,1.25,23.0,451.5,532.69,409.89
2016,11,12,13,0,388.0,209.0,1.4,23.0,416.0,450.91,349.21
2016,11,12,13,15,503.0,170.0,1.45,23.0,427.5,468.93,362.93
2016,11,12,13,30,618.0,131.0,1.5,23.0,439.0,467.85,360.43
2016,11,12,13,45,632.5,119.0,1.6,23.0,419.0,424.54,325.22
2016,11,12,14,0,647.0,107.0,1.7,23.0,399.0,378.67,286.87
2016,11,12,14,15,711.0,88.0,1.7,22.5,386.5,341.55,253.08
2016,11,12,14,30,775.0,69.0,1.7,22.0,374.0,297.94,212.13
2016,11,12,14,45,747.5,65.5,1.7,22.0,335.5,237.58,159.58
2016,11,12,15,0,720.0,62.0,1.7,22.0,297.0,180.02,110.99
2016,11,12,15,15,680.0,58.0,1.6,21.5,255.5,123.75,68.84
2016,11,12,15,30,640.0,54.0,1.5,21.0,214.0,69.03,37.51
2016,11,12,15,45,576.0,48.0,1.45,20.5,170.5,40.0,29.15
2016,11,12,16,0,512.0,42.0,1.4,20.0,127.0,35.0,24.54
2016,11,12,16,15,408.0,33.5,1.4,19.0,87.5,27.81,17.8
2016,11,12,16,30,304.0,25.0,1.4,18.0,48.0,20.74,8.42
2016,11,12,16,45,152.0,12.5,1.4,17.0,24.0,9.83,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.55,12.0,8.5,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.6,12.0,17.0,121.93,0.0
2016,11,13,7,15,277.5,24.5,0.65,12.5,51.5,308.37,199.12
2016,11,13,7,30,413.0,36.0,0.7,13.0,86.0,453.83,358.13
2016,11,13,7,45,487.0,44.5,0.75,13.5,128.0,541.91,432.74
2016,11,13,8,0,561.0,53.0,0.8,14.0,170.0,632.67,503.82
2016,11,13,8,15,611.5,58.5,0.75,14.0,212.5,698.89,553.1
2016,11,13,8,30,662.0,64.0,0.7,14.0,255.0,764.68,599.54
2016,11,13,8,45,694.5,68.5,0.65,14.5,295.0,810.52,628.69
2016,11,13,9,0,727.0,73.0,0.6,15.0,335.0,846.81,650.16
2016,11,13,9,15,751.0,76.0,0.55,15.0,370.5,878.24,668.83
2016,11,13,9,30,775.0,79.0,0.5,15.0,406.0,906.52,684.94
2016,11,13,9,45,794.5,80.5,0.5,15.5,437.0,925.04,694.18
2016,11,13,10,0,814.0,82.0,0.5,16.0,468.0,939.95,701.13
2016,11,13,10,15,826.0,83.5,0.55,17.0,492.0,943.71,700.73
2016,11,13,10,30,838.0,85.0,0.6,18.0,516.0,943.69,698.17
2016,11,13,10,45,848.5,85.0,0.65,19.0,534.0,936.5,691.19
2016,11,13,11,0,859.0,85.0,0.7,20.0,552.0,925.49,681.98
2016,11,13,11,15,863.0,86.0,0.75,20.0,561.5,905.96,670.0
2016,11,13,11,30,867.0,87.0,0.8,20.0,571.0,882.88,655.82
2016,11,13,11,45,867.5,87.0,0.85,20.5,573.0,852.21,635.41
2016,11,13,12,0,868.0,87.0,0.9,21.0,575.0,818.43,612.94
2016,11,13,12,15,865.5,86.5,0.95,21.0,569.0,778.82,587.54
2016,11,13,12,30,863.0,86.0,1.0,21.0,563.0,736.65,560.1
2016,11,13,12,45,861.5,84.0,1.05,21.5,550.0,691.17,527.26
2016,11,13,13,0,860.0,82.0,1.1,22.0,537.0,643.47,491.68
2016,11,13,13,15,850.5,80.5,1.1,22.0,516.0,589.65,451.12
2016,11,13,13,30,841.0,79.0,1.1,22.0,495.0,534.83,408.58
2016,11,13,13,45,827.5,77.5,1.1,22.5,467.5,477.38,361.98
2016,11,13,14,0,814.0,76.0,1.1,23.0,440.0,419.89,314.0
2016,11,13,14,15,794.0,73.5,1.05,22.5,406.5,359.37,263.44
2016,11,13,14,30,774.0,71.0,1.0,22.0,373.0,300.15,212.7
2016,11,13,14,45,745.5,67.5,1.0,22.0,334.5,239.62,160.63
2016,11,13,15,0,717.0,64.0,1.0,22.0,296.0,182.02,112.38
2016,11,13,15,15,676.0,59.5,0.9,21.5,254.0,125.4,70.09
2016,11,13,15,30,635.0,55.0,0.8,21.0,212.0,70.43,38.37
2016,11,13,15,45,571.0,49.0,0.7,20.5,169.0,40.75,29.79
2016,11,13,16,0,507.0,43.0,0.6,20.0,126.0,35.79,25.22
2016,11,13,16,15,402.5,33.5,0.7,19.0,86.0,27.8,17.75
2016,11,13,16,30,298.0,24.0,0.8,18.0,46.0,19.89,7.25
2016,11,13,16,45,149.0,12.0,0.9,17.5,23.0,9.44,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,0.6,11.0,16.0,124.16,0.0
2016,11,14,7,15,286.0,23.0,0.55,11.5,50.0,311.29,188.48
2016,11,14,7,30,426.0,34.0,0.5,12.0,84.0,462.42,363.02
2016,11,14,7,45,505.5,41.5,0.5,12.5,126.5,554.05,440.3
2016,11,14,8,0,585.0,49.0,0.5,13.0,169.0,648.71,513.26
2016,11,14,8,15,635.5,54.5,0.45,13.5,212.0,715.18,561.02
2016,11,14,8,30,686.0,60.0,0.4,14.0,255.0,773.32,600.29
2016,11,14,8,45,718.5,64.0,0.4,15.0,295.5,819.63,629.12
2016,11,14,9,0,751.0,68.0,0.4,16.0,336.0,863.55,655.07
2016,11,14,9,15,774.5,71.0,0.4,16.5,372.0,894.54,672.72
2016,11,14,9,30,798.0,74.0,0.4,17.0,408.0,922.37,688.01
2016,11,14,9,45,813.0,76.5,0.45,17.5,438.0,937.67,696.05
2016,11,14,10,0,828.0,79.0,0.5,18.0,468.0,949.35,701.96
2016,11,14,10,15,839.5,80.5,0.5,18.5,492.5,952.55,701.41
2016,11,14,10,30,851.0,82.0,0.5,19.0,517.0,951.95,698.69
2016,11,14,10,45,858.0,83.5,0.55,19.5,534.0,943.19,692.09
2016,11,14,11,0,865.0,85.0,0.6,20.0,551.0,930.66,683.33
2016,11,14,11,15,869.0,85.5,0.55,20.0,560.5,910.44,668.98
2016,11,14,11,30,873.0,86.0,0.5,20.0,570.0,886.68,652.59
2016,11,14,11,45,874.5,85.5,0.45,20.5,572.0,856.16,630.77
2016,11,14,12,0,876.0,85.0,0.4,21.0,574.0,822.47,607.09
2016,11,14,12,15,873.5,84.5,0.4,21.5,568.0,782.67,580.36
2016,11,14,12,30,871.0,84.0,0.4,22.0,562.0,740.3,551.86
2016,11,14,12,45,868.0,82.5,0.45,22.5,549.0,694.11,519.76
2016,11,14,13,0,865.0,81.0,0.5,23.0,536.0,645.81,484.92
2016,11,14,13,15,855.5,79.5,0.55,23.0,515.0,591.84,445.87
2016,11,14,13,30,846.0,78.0,0.6,23.0,494.0,536.87,404.66
2016,11,14,13,45,833.0,76.0,0.7,23.0,466.5,478.99,360.08
2016,11,14,14,0,820.0,74.0,0.8,23.0,439.0,421.02,313.51
2016,11,14,14,15,800.5,71.5,0.85,22.5,405.5,360.45,263.59
2016,11,14,14,30,781.0,69.0,0.9,22.0,372.0,301.1,213.13
2016,11,14,14,45,752.5,66.0,0.95,22.0,333.5,240.69,161.24
2016,11,14,15,0,724.0,63.0,1.0,22.0,295.0,183.16,113.04
2016,11,14,15,15,683.0,58.5,0.95,21.0,253.0,126.14,70.47
2016,11,14,15,30,642.0,54.0,0.9,20.0,211.0,70.84,38.33
2016,11,14,15,45,577.5,48.0,0.85,19.5,167.5,40.04,29.29
2016,11,14,16,0,513.0,42.0,0.8,19.0,124.0,35.04,24.65
2016,11,14,16,15,406.0,32.5,0.85,18.0,84.0,27.02,17.1
2016,11,14,16,30,299.0,23.0,0.9,17.0,44.0,19.07,6.11
2016,11,14,16,45,149.5,11.5,0.95,16.0,22.0,9.05,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,98.0,5.5,0.9,9.5,7.5,0.0,0.0
2016,11,15,7,0,196.0,11.0,0.9,10.0,15.0,162.48,0.0
2016,11,15,7,15,339.0,20.0,1.1,10.5,49.5,339.22,188.75
2016,11,15,7,30,482.0,29.0,1.3,11.0,84.0,492.76,389.56
2016,11,15,7,45,555.0,35.5,1.55,12.0,126.0,580.07,467.78
2016,11,15,8,0,628.0,42.0,1.8,13.0,168.0,669.35,540.22
2016,11,15,8,15,674.0,46.0,1.9,13.5,210.0,731.22,588.56
2016,11,15,8,30,720.0,50.0,2.0,14.0,252.0,792.16,633.86
2016,11,15,8,45,365.5,89.0,2.1,14.5,192.0,506.8,417.7
2016,11,15,9,0,11.0,128.0,2.2,15.0,132.0,128.35,102.92
2016,11,15,9,15,44.0,151.0,2.3,15.5,169.0,203.93,167.24
2016,11,15,9,30,77.0,174.0,2.4,16.0,206.0,262.12,215.06
2016,11,15,9,45,439.5,126.5,2.5,16.5,329.5,624.66,507.9
2016,11,15,10,0,802.0,79.0,2.6,17.0,453.0,923.07,721.15
2016,11,15,10,15,503.5,152.0,2.65,17.0,391.5,705.71,561.49
2016,11,15,10,30,205.0,225.0,2.7,17.0,330.0,448.85,361.29
2016,11,15,10,45,202.5,234.0,2.8,17.5,340.5,448.82,361.34
2016,11,15,11,0,200.0,243.0,2.9,18.0,351.0,448.03,359.53
2016,11,15,11,15,121.0,235.5,2.95,18.0,301.5,358.05,287.14
2016,11,15,11,30,42.0,228.0,3.0,18.0,252.0,253.24,202.09
2016,11,15,11,45,42.0,229.0,3.15,18.5,252.5,249.99,199.35
2016,11,15,12,0,42.0,230.0,3.3,19.0,253.0,246.77,196.39
2016,11,15,12,15,28.5,213.5,3.4,19.0,229.0,214.99,170.67
2016,11,15,12,30,15.0,197.0,3.5,19.0,205.0,172.73,136.46
2016,11,15,12,45,7.5,132.5,3.65,19.0,136.5,109.64,85.19
2016,11,15,13,0,0.0,68.0,3.8,19.0,68.0,52.21,37.84
2016,11,15,13,15,0.0,99.5,3.85,18.5,99.5,77.02,58.59
2016,11,15,13,30,0.0,131.0,3.9,18.0,131.0,102.66,80.0
2016,11,15,13,45,0.0,123.5,3.95,18.0,123.5,96.29,74.84
2016,11,15,14,0,0.0,116.0,4.0,18.0,116.0,90.01,69.77
2016,11,15,14,15,11.0,130.5,3.95,17.5,134.5,105.12,82.43
2016,11,15,14,30,22.0,145.0,3.9,17.0,153.0,118.34,93.3
2016,11,15,14,45,18.5,131.0,3.85,16.5,137.5,104.26,81.77
2016,11,15,15,0,15.0,117.0,3.8,16.0,122.0,90.76,70.72
2016,11,15,15,15,10.5,101.5,3.65,15.5,104.5,76.66,59.16
2016,11,15,15,30,6.0,86.0,3.5,15.0,87.0,63.33,48.15
2016,11,15,15,45,3.0,69.0,3.35,15.0,69.5,50.35,38.91
2016,11,15,16,0,0.0,52.0,3.2,15.0,52.0,38.29,27.85
2016,11,15,16,15,0.0,35.0,2.85,14.5,35.0,26.14,16.53
2016,11,15,16,30,0.0,18.0,2.5,14.0,18.0,13.74,2.36
2016,11,15,16,45,0.0,9.0,2.2,13.5,9.0,7.08,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,70.5,5.5,1.55,7.5,7.0,0.0,0.0
2016,11,16,7,0,141.0,11.0,1.6,8.0,14.0,119.18,0.0
2016,11,16,7,15,300.0,21.5,1.95,8.5,48.5,316.23,157.02
2016,11,16,7,30,459.0,32.0,2.3,9.0,83.0,487.61,390.03
2016,11,16,7,45,546.5,39.0,2.65,10.0,127.0,575.03,471.62
2016,11,16,8,0,634.0,46.0,3.0,11.0,171.0,678.51,557.19
2016,11,16,8,15,684.5,50.5,3.25,11.5,215.0,746.06,611.93
2016,11,16,8,30,735.0,55.0,3.5,12.0,259.0,812.48,663.4
2016,11,16,8,45,768.0,58.0,3.75,12.5,300.0,858.47,697.67
2016,11,16,9,0,801.0,61.0,4.0,13.0,341.0,901.98,729.03
2016,11,16,9,15,823.5,63.5,4.05,13.0,377.5,931.59,749.69
2016,11,16,9,30,846.0,66.0,4.1,13.0,414.0,957.93,767.66
2016,11,16,9,45,860.0,68.5,4.15,13.5,444.5,972.3,775.38
2016,11,16,10,0,874.0,71.0,4.2,14.0,475.0,971.35,772.14
2016,11,16,10,15,884.5,72.0,4.2,14.0,499.5,972.74,771.96
2016,11,16,10,30,895.0,73.0,4.2,14.0,524.0,970.38,769.19
2016,11,16,10,45,900.0,74.5,4.2,14.5,540.5,959.57,759.16
2016,11,16,11,0,905.0,76.0,4.2,15.0,557.0,945.04,746.71
2016,11,16,11,15,908.0,76.5,4.2,15.0,566.5,923.75,731.0
2016,11,16,11,30,911.0,77.0,4.2,15.0,576.0,898.93,712.89
2016,11,16,11,45,908.5,78.0,4.25,15.0,577.5,866.62,689.65
2016,11,16,12,0,906.0,79.0,4.3,15.0,579.0,831.31,664.38
2016,11,16,12,15,903.5,79.0,4.25,15.0,573.0,792.01,635.4
2016,11,16,12,30,901.0,79.0,4.2,15.0,567.0,750.07,604.39
2016,11,16,12,45,893.5,78.5,4.2,15.0,552.5,701.75,567.37
2016,11,16,13,0,886.0,78.0,4.2,15.0,538.0,651.64,527.2
2016,11,16,13,15,877.0,77.0,4.15,14.5,517.0,602.48,487.38
2016,11,16,13,30,868.0,76.0,4.1,14.0,496.0,547.38,441.84
2016,11,16,13,45,849.0,75.5,4.1,14.0,467.5,487.18,390.2
2016,11,16,14,0,830.0,75.0,4.1,14.0,439.0,427.43,337.57
2016,11,16,14,15,809.5,72.5,4.0,14.0,405.0,366.03,282.26
2016,11,16,14,30,789.0,70.0,3.9,14.0,371.0,305.94,227.17
2016,11,16,14,45,755.0,67.5,3.85,14.0,331.5,244.27,171.32
2016,11,16,15,0,721.0,65.0,3.8,14.0,292.0,186.13,120.26
2016,11,16,15,15,678.0,60.5,3.5,13.5,250.0,126.24,73.04
2016,11,16,15,30,635.0,56.0,3.2,13.0,208.0,73.95,41.57
2016,11,16,15,45,561.5,50.0,2.95,12.5,164.0,41.51,31.44
2016,11,16,16,0,488.0,44.0,2.7,12.0,120.0,36.55,26.65
2016,11,16,16,15,376.0,34.0,2.4,11.0,80.5,28.17,18.48
2016,11,16,16,30,264.0,24.0,2.1,10.0,41.0,19.88,5.25
2016,11,16,16,45,132.0,12.0,1.85,9.5,20.5,9.44,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,204.0,16.5,0.8,5.5,38.5,228.32,94.12
2016,11,17,7,30,408.0,33.0,0.9,6.0,77.0,444.66,354.76
2016,11,17,7,45,504.0,39.5,1.0,6.5,120.0,548.83,448.57
2016,11,17,8,0,600.0,46.0,1.1,7.0,163.0,646.64,528.65
2016,11,17,8,15,652.5,51.0,1.2,7.5,206.0,715.94,583.34
2016,11,17,8,30,705.0,56.0,1.3,8.0,249.0,784.32,634.85
2016,11,17,8,45,746.5,58.5,1.4,8.5,291.0,837.53,673.19
2016,11,17,9,0,788.0,61.0,1.5,9.0,333.0,888.48,708.66
2016,11,17,9,15,811.0,63.5,1.6,9.5,369.5,918.52,728.4
2016,11,17,9,30,834.0,66.0,1.7,10.0,406.0,945.34,745.69
2016,11,17,9,45,854.5,66.5,1.85,11.0,437.5,963.43,755.97
2016,11,17,10,0,875.0,67.0,2.0,12.0,469.0,966.25,755.61
2016,11,17,10,15,886.0,68.5,2.05,12.5,493.5,968.96,755.52
2016,11,17,10,30,897.0,70.0,2.1,13.0,518.0,967.85,752.91
2016,11,17,10,45,905.5,70.0,2.2,13.5,535.5,958.53,745.38
2016,11,17,11,0,914.0,70.0,2.3,14.0,553.0,945.4,735.39
2016,11,17,11,15,917.5,70.5,2.25,14.0,562.5,924.55,719.99
2016,11,17,11,30,921.0,71.0,2.2,14.0,572.0,900.13,702.29
2016,11,17,11,45,923.0,71.0,2.2,14.5,574.5,870.32,680.15
2016,11,17,12,0,925.0,71.0,2.2,15.0,577.0,837.21,655.79
2016,11,17,12,15,922.5,70.5,2.2,15.0,571.0,796.88,627.49
2016,11,17,12,30,920.0,70.0,2.2,15.0,565.0,753.88,597.11
2016,11,17,12,45,915.0,69.0,2.25,15.5,551.5,706.14,561.41
2016,11,17,13,0,910.0,68.0,2.3,16.0,538.0,656.36,521.98
2016,11,17,13,15,901.5,67.0,2.25,16.0,517.0,602.72,479.08
2016,11,17,13,30,893.0,66.0,2.2,16.0,496.0,547.85,434.02
2016,11,17,13,45,879.5,64.5,2.2,16.0,468.5,489.1,384.81
2016,11,17,14,0,866.0,63.0,2.2,16.0,441.0,430.18,333.91
2016,11,17,14,15,847.5,61.0,2.1,15.5,407.0,369.07,280.25
2016,11,17,14,30,829.0,59.0,2.0,15.0,373.0,308.4,225.74
2016,11,17,14,45,802.5,56.5,1.95,15.0,334.5,246.41,169.83
2016,11,17,15,0,776.0,54.0,1.9,15.0,296.0,186.96,117.66
2016,11,17,15,15,736.0,50.5,1.65,14.5,253.5,127.91,71.39
2016,11,17,15,30,696.0,47.0,1.4,14.0,211.0,73.62,39.09
2016,11,17,15,45,635.0,41.5,1.15,13.5,167.5,38.41,28.56
2016,11,17,16,0,574.0,36.0,0.9,13.0,124.0,33.25,23.66
2016,11,17,16,15,465.0,28.0,0.95,12.0,83.5,25.68,16.23
2016,11,17,16,30,356.0,20.0,1.0,11.0,43.0,18.24,3.43
2016,11,17,16,45,178.0,10.0,1.05,10.5,21.5,7.87,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,212.5,15.5,1.75,6.0,37.5,231.73,69.45
2016,11,18,7,30,425.0,31.0,2.0,7.0,75.0,456.69,363.65
2016,11,18,7,45,517.0,38.5,2.25,8.0,118.0,558.53,459.4
2016,11,18,8,0,609.0,46.0,2.5,9.0,161.0,653.89,539.24
2016,11,18,8,15,663.5,51.0,2.45,9.5,205.5,725.37,596.02
2016,11,18,8,30,718.0,56.0,2.4,10.0,250.0,795.89,648.97
2016,11,18,8,45,754.5,59.5,2.4,11.0,292.0,845.81,683.29
2016,11,18,9,0,791.0,63.0,2.4,12.0,334.0,893.34,714.39
2016,11,18,9,15,815.0,66.0,2.65,13.0,370.5,925.14,735.38
2016,11,18,9,30,839.0,69.0,2.9,14.0,407.0,953.68,753.61
2016,11,18,9,45,857.0,70.5,3.15,15.0,439.0,970.74,763.37
2016,11,18,10,0,875.0,72.0,3.4,16.0,471.0,984.05,770.41
2016,11,18,10,15,885.5,73.5,3.5,16.5,495.0,974.67,761.83
2016,11,18,10,30,896.0,75.0,3.6,17.0,519.0,973.01,758.99
2016,11,18,10,45,901.0,76.5,3.75,17.5,536.0,962.27,750.17
2016,11,18,11,0,906.0,78.0,3.9,18.0,553.0,947.8,738.9
2016,11,18,11,15,907.5,78.5,3.95,18.0,561.5,925.24,722.82
2016,11,18,11,30,909.0,79.0,4.0,18.0,570.0,899.24,704.42
2016,11,18,11,45,906.0,79.5,4.1,18.5,570.5,866.11,679.9
2016,11,18,12,0,903.0,80.0,4.2,19.0,571.0,830.05,653.29
2016,11,18,12,15,898.5,80.0,4.25,19.0,564.5,789.49,624.35
2016,11,18,12,30,894.0,80.0,4.3,19.0,558.0,746.48,593.38
2016,11,18,12,45,885.5,79.5,4.35,19.0,543.0,697.95,556.89
2016,11,18,13,0,877.0,79.0,4.4,19.0,528.0,652.62,520.91
2016,11,18,13,15,867.0,77.5,4.4,19.0,507.5,598.16,476.99
2016,11,18,13,30,857.0,76.0,4.4,19.0,487.0,542.72,431.15
2016,11,18,13,45,842.0,74.5,4.4,19.0,459.0,484.17,381.62
2016,11,18,14,0,827.0,73.0,4.4,19.0,431.0,425.7,330.78
2016,11,18,14,15,807.5,70.5,4.2,18.5,397.5,365.01,277.28
2016,11,18,14,30,788.0,68.0,4.0,18.0,364.0,305.52,223.85
2016,11,18,14,45,760.0,65.0,3.8,18.0,326.0,245.02,169.41
2016,11,18,15,0,732.0,62.0,3.6,18.0,288.0,187.31,119.0
2016,11,18,15,15,689.5,57.5,3.15,17.0,246.0,129.72,74.23
2016,11,18,15,30,647.0,53.0,2.7,16.0,204.0,77.3,42.74
2016,11,18,15,45,581.5,46.5,2.3,15.0,161.0,38.94,28.81
2016,11,18,16,0,516.0,40.0,1.9,14.0,118.0,33.51,23.72
2016,11,18,16,15,400.5,31.0,1.75,13.0,78.5,25.83,16.16
2016,11,18,16,30,285.0,22.0,1.6,12.0,39.0,18.27,2.42
2016,11,18,16,45,142.5,11.0,1.5,11.0,19.5,8.65,0.0
2016,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,183.5,15.0,4.4,11.0,33.5,205.45,30.11
2016,11,19,7,30,367.0,30.0,4.4,11.0,67.0,405.88,320.4
2016,11,19,7,45,456.5,37.5,4.45,11.5,107.0,503.44,415.65
2016,11,19,8,0,546.0,45.0,4.5,12.0,147.0,605.16,502.45
2016,11,19,8,15,600.0,50.0,4.45,12.0,188.0,672.84,559.11
2016,11,19,8,30,654.0,55.0,4.4,12.0,229.0,733.0,607.37
2016,11,19,8,45,327.0,42.0,4.35,12.5,129.0,409.02,347.45
2016,11,19,9,0,0.0,29.0,4.3,13.0,29.0,22.1,13.37
2016,11,19,9,15,0.0,21.5,4.3,13.0,21.5,16.37,8.48
2016,11,19,9,30,0.0,14.0,4.3,13.0,14.0,10.66,3.53
2016,11,19,9,45,0.0,15.5,4.3,13.5,15.5,11.81,4.49
