Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,0,0.0,17.0,4.3,14.0,17.0,12.96,5.44
2016,11,19,10,15,0.0,12.5,4.3,14.0,12.5,9.53,2.49
2016,11,19,10,30,0.0,8.0,4.3,14.0,8.0,6.1,0.0
2016,11,19,10,45,0.0,48.0,4.3,14.5,48.0,36.76,25.6
2016,11,19,11,0,0.0,88.0,4.3,15.0,88.0,67.78,51.61
2016,11,19,11,15,0.0,74.0,4.25,15.0,74.0,56.86,42.39
2016,11,19,11,30,0.0,60.0,4.2,15.0,60.0,46.04,33.27
2016,11,19,11,45,0.0,59.5,4.2,15.5,59.5,45.65,32.87
2016,11,19,12,0,0.0,59.0,4.2,16.0,59.0,45.27,32.48
2016,11,19,12,15,0.0,79.5,4.15,16.0,79.5,61.12,45.77
2016,11,19,12,30,0.0,100.0,4.1,16.0,100.0,77.58,59.52
2016,11,19,12,45,5.0,139.5,4.1,16.0,142.5,114.21,90.12
2016,11,19,13,0,10.0,179.0,4.1,16.0,185.0,151.25,120.82
2016,11,19,13,15,5.0,132.5,4.05,16.0,135.5,107.29,84.45
2016,11,19,13,30,0.0,86.0,4.0,16.0,86.0,66.2,50.22
2016,11,19,13,45,0.0,101.5,4.0,16.0,101.5,78.63,60.77
2016,11,19,14,0,0.0,117.0,4.0,16.0,117.0,90.99,71.22
2016,11,19,14,15,0.0,103.0,3.85,15.5,103.0,79.59,61.9
2016,11,19,14,30,0.0,89.0,3.7,15.0,89.0,68.44,52.7
2016,11,19,14,45,0.0,79.0,3.6,15.0,79.0,60.56,46.1
2016,11,19,15,0,0.0,69.0,3.5,15.0,69.0,52.79,39.52
2016,11,19,15,15,0.0,58.5,3.3,14.5,58.5,44.75,32.72
2016,11,19,15,30,0.0,48.0,3.1,14.0,48.0,36.74,25.83
2016,11,19,15,45,0.0,37.5,2.95,14.0,37.5,28.65,19.82
2016,11,19,16,0,0.0,27.0,2.8,14.0,27.0,20.59,12.39
2016,11,19,16,15,0.0,17.5,2.75,13.5,17.5,13.31,5.53
2016,11,19,16,30,0.0,8.0,2.7,13.0,8.0,6.06,0.0
2016,11,19,16,45,0.0,4.0,2.65,13.0,4.0,3.15,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,15,16.5,16.5,1.1,11.5,18.5,29.89,0.0
2016,11,20,7,30,33.0,33.0,1.2,12.0,37.0,85.61,62.97
2016,11,20,7,45,49.0,51.0,1.35,12.5,59.0,123.75,99.3
2016,11,20,8,0,65.0,69.0,1.5,13.0,81.0,160.56,132.02
2016,11,20,8,15,75.5,87.0,1.6,13.0,104.5,191.87,159.48
2016,11,20,8,30,86.0,105.0,1.7,13.0,128.0,222.82,186.04
2016,11,20,8,45,94.0,121.5,1.8,13.5,150.0,248.59,207.29
2016,11,20,9,0,102.0,138.0,1.9,14.0,172.0,274.12,227.85
2016,11,20,9,15,101.5,153.0,1.9,14.0,190.0,288.67,239.12
2016,11,20,9,30,101.0,168.0,1.9,14.0,208.0,281.36,232.78
2016,11,20,9,45,140.5,181.5,1.9,14.5,242.0,353.79,291.1
2016,11,20,10,0,180.0,195.0,1.9,15.0,276.0,403.98,330.33
2016,11,20,10,15,191.5,205.5,1.9,15.0,296.0,421.55,343.38
2016,11,20,10,30,203.0,216.0,1.9,15.0,316.0,438.13,355.75
2016,11,20,10,45,174.5,225.5,1.95,15.5,313.0,414.47,335.25
2016,11,20,11,0,146.0,235.0,2.0,16.0,310.0,391.12,315.28
2016,11,20,11,15,74.5,203.0,2.0,15.5,241.5,260.72,210.94
2016,11,20,11,30,3.0,171.0,2.0,15.0,173.0,144.65,114.95
2016,11,20,11,45,11.0,186.0,2.0,15.0,192.5,164.65,131.83
2016,11,20,12,0,19.0,201.0,2.0,15.0,212.0,184.04,147.82
2016,11,20,12,15,16.5,196.0,2.0,15.0,205.5,175.58,140.78
2016,11,20,12,30,14.0,191.0,2.0,15.0,199.0,167.53,134.18
2016,11,20,12,45,37.5,204.0,2.0,15.0,223.5,206.65,166.62
2016,11,20,13,0,61.0,217.0,2.0,15.0,248.0,230.6,186.24
2016,11,20,13,15,30.5,115.5,1.9,15.0,131.0,113.54,90.11
2016,11,20,13,30,0.0,14.0,1.8,15.0,14.0,10.67,3.44
2016,11,20,13,45,0.0,10.0,1.7,15.0,10.0,7.62,0.86
2016,11,20,14,0,0.0,6.0,1.6,15.0,6.0,4.56,0.0
2016,11,20,14,15,0.0,49.5,1.4,14.5,49.5,37.87,26.82
2016,11,20,14,30,0.0,93.0,1.2,14.0,93.0,71.57,55.61
2016,11,20,14,45,0.0,83.0,1.05,14.0,83.0,63.63,48.9
2016,11,20,15,0,0.0,73.0,0.9,14.0,73.0,55.79,42.27
2016,11,20,15,15,0.0,62.0,0.8,13.5,62.0,47.32,35.09
2016,11,20,15,30,0.0,51.0,0.7,13.0,51.0,38.97,27.9
2016,11,20,15,45,0.0,40.0,0.6,13.0,40.0,30.59,21.68
2016,11,20,16,0,0.0,29.0,0.5,13.0,29.0,22.13,13.86
2016,11,20,16,15,0.0,19.0,0.55,12.5,19.0,14.47,6.54
2016,11,20,16,30,0.0,9.0,0.6,12.0,9.0,6.83,0.0
2016,11,20,16,45,0.0,4.5,0.65,12.0,4.5,3.54,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,15.0,1.25,8.5,32.0,200.23,0.0
2016,11,21,7,30,362.0,30.0,1.4,9.0,64.0,400.8,306.85
2016,11,21,7,45,459.0,37.5,1.6,10.0,104.5,504.85,410.01
2016,11,21,8,0,556.0,45.0,1.8,11.0,145.0,613.26,499.72
2016,11,21,8,15,612.0,50.5,2.0,11.0,187.0,683.74,558.08
2016,11,21,8,30,668.0,56.0,2.2,11.0,229.0,745.91,607.95
2016,11,21,8,45,337.5,87.0,2.4,11.5,174.5,476.75,399.77
2016,11,21,9,0,7.0,118.0,2.6,12.0,120.0,115.36,93.21
2016,11,21,9,15,39.5,140.5,2.65,12.5,156.0,189.03,156.89
2016,11,21,9,30,72.0,163.0,2.7,13.0,192.0,246.27,204.85
2016,11,21,9,45,124.5,178.5,2.8,13.5,232.5,334.44,277.54
2016,11,21,10,0,177.0,194.0,2.9,14.0,273.0,400.26,330.58
2016,11,21,10,15,149.0,205.0,2.95,14.0,274.0,380.09,312.64
2016,11,21,10,30,121.0,216.0,3.0,14.0,275.0,359.92,295.09
2016,11,21,10,45,210.0,217.0,3.05,14.5,323.5,437.84,358.8
2016,11,21,11,0,299.0,218.0,3.1,15.0,372.0,533.67,433.8
2016,11,21,11,15,192.0,227.0,3.1,15.0,326.5,414.94,337.82
2016,11,21,11,30,85.0,236.0,3.1,15.0,281.0,303.14,246.09
2016,11,21,11,45,480.5,158.5,3.1,15.5,415.0,601.17,488.43
2016,11,21,12,0,876.0,81.0,3.1,16.0,549.0,809.76,642.94
2016,11,21,12,15,669.5,135.0,3.05,16.0,490.5,685.91,548.82
2016,11,21,12,30,463.0,189.0,3.0,16.0,432.0,550.09,442.65
2016,11,21,12,45,669.5,132.0,3.0,16.0,474.0,615.72,495.29
2016,11,21,13,0,876.0,75.0,3.0,16.0,516.0,644.24,517.06
2016,11,21,13,15,867.0,73.5,2.95,16.0,495.5,591.69,474.02
2016,11,21,13,30,858.0,72.0,2.9,16.0,475.0,541.08,431.8
2016,11,21,13,45,844.0,70.5,2.9,16.0,448.0,483.31,383.0
2016,11,21,14,0,830.0,69.0,2.9,16.0,421.0,425.49,332.74
2016,11,21,14,15,810.0,67.0,2.8,15.5,388.0,365.24,279.68
2016,11,21,14,30,790.0,65.0,2.7,15.0,355.0,306.19,226.48
2016,11,21,14,45,759.0,62.0,2.65,15.0,317.0,245.06,171.34
2016,11,21,15,0,728.0,59.0,2.6,15.0,279.0,187.06,120.3
2016,11,21,15,15,685.0,55.0,2.25,14.5,237.5,130.17,75.14
2016,11,21,15,30,642.0,51.0,1.9,14.0,196.0,78.46,42.92
2016,11,21,15,45,571.5,45.0,1.55,13.5,153.5,37.71,27.86
2016,11,21,16,0,501.0,39.0,1.2,13.0,111.0,32.64,23.0
2016,11,21,16,15,382.0,29.5,1.15,12.0,73.0,24.54,14.91
2016,11,21,16,30,263.0,20.0,1.1,11.0,35.0,16.56,0.0
2016,11,21,16,45,131.5,10.0,1.1,10.5,17.5,7.87,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,15.5,1.0,7.5,30.0,178.88,0.0
2016,11,22,7,30,312.0,31.0,1.1,8.0,60.0,358.48,271.47
2016,11,22,7,45,408.0,40.5,1.2,8.5,99.5,462.87,377.43
2016,11,22,8,0,504.0,50.0,1.3,9.0,139.0,571.85,468.47
2016,11,22,8,15,563.5,56.5,1.3,9.5,180.5,646.36,527.75
2016,11,22,8,30,623.0,63.0,1.3,10.0,222.0,720.9,584.06
2016,11,22,8,45,664.5,67.0,1.35,11.0,262.0,774.16,621.54
2016,11,22,9,0,706.0,71.0,1.4,12.0,302.0,825.66,656.24
2016,11,22,9,15,669.5,81.0,1.4,12.0,320.0,806.6,641.32
2016,11,22,9,30,633.0,91.0,1.4,12.0,338.0,783.85,624.29
2016,11,22,9,45,645.5,96.5,1.45,12.5,365.0,800.5,634.95
2016,11,22,10,0,658.0,102.0,1.5,13.0,392.0,814.16,642.89
2016,11,22,10,15,614.0,121.0,1.5,13.5,403.5,785.57,620.21
2016,11,22,10,30,570.0,140.0,1.5,14.0,415.0,744.01,588.76
2016,11,22,10,45,586.5,140.5,1.55,14.5,432.5,756.99,597.27
2016,11,22,11,0,603.0,141.0,1.6,15.0,450.0,757.34,596.19
2016,11,22,11,15,535.5,164.5,1.6,15.0,442.5,694.91,550.08
2016,11,22,11,30,468.0,188.0,1.6,15.0,435.0,642.37,509.93
2016,11,22,11,45,494.5,182.0,1.6,15.0,444.0,638.55,507.55
2016,11,22,12,0,521.0,176.0,1.6,15.0,453.0,631.27,502.08
2016,11,22,12,15,507.0,178.0,1.55,15.0,445.0,597.64,475.96
2016,11,22,12,30,493.0,180.0,1.5,15.0,437.0,563.3,449.31
2016,11,22,12,45,424.5,190.0,1.5,15.0,407.5,499.11,399.35
2016,11,22,13,0,356.0,200.0,1.5,15.0,378.0,426.55,342.66
2016,11,22,13,15,409.5,180.5,1.5,15.0,377.5,428.86,344.15
2016,11,22,13,30,463.0,161.0,1.5,15.0,377.0,412.5,330.04
2016,11,22,13,45,522.5,138.0,1.5,15.0,368.5,389.58,309.8
2016,11,22,14,0,582.0,115.0,1.5,15.0,360.0,365.21,286.88
2016,11,22,14,15,525.5,114.5,1.4,14.5,323.0,300.8,232.88
2016,11,22,14,30,469.0,114.0,1.3,14.0,286.0,247.65,187.7
2016,11,22,14,45,440.5,107.0,1.2,14.0,255.0,201.95,147.61
2016,11,22,15,0,412.0,100.0,1.1,14.0,224.0,159.43,111.08
2016,11,22,15,15,385.5,88.0,1.0,13.5,190.5,116.7,76.81
2016,11,22,15,30,359.0,76.0,0.9,13.0,157.0,77.42,49.98
2016,11,22,15,45,321.0,62.0,0.85,12.5,123.0,46.3,35.59
2016,11,22,16,0,283.0,48.0,0.8,12.0,89.0,36.21,26.21
2016,11,22,16,15,206.5,34.0,0.85,11.5,58.0,25.74,15.86
2016,11,22,16,30,130.0,20.0,0.9,11.0,27.0,15.21,0.0
2016,11,22,16,45,65.0,10.0,0.95,10.5,13.5,7.87,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,0.0,13.0,1.1,7.5,13.0,9.91,0.0
2016,11,23,7,30,0.0,26.0,1.1,8.0,26.0,23.37,12.23
2016,11,23,7,45,3.5,43.5,1.1,9.0,44.0,46.43,33.73
2016,11,23,8,0,7.0,61.0,1.1,10.0,62.0,67.57,52.56
2016,11,23,8,15,15.0,78.0,1.25,10.5,81.5,91.29,73.62
2016,11,23,8,30,23.0,95.0,1.4,11.0,101.0,130.26,107.29
2016,11,23,8,45,28.0,111.0,1.55,11.5,119.5,151.14,125.03
2016,11,23,9,0,33.0,127.0,1.7,12.0,138.0,172.0,142.46
2016,11,23,9,15,39.0,141.0,1.75,12.0,155.0,190.8,158.18
2016,11,23,9,30,45.0,155.0,1.8,12.0,172.0,209.67,173.76
2016,11,23,9,45,409.0,123.0,1.85,12.5,301.0,589.26,486.74
2016,11,23,10,0,773.0,91.0,1.9,13.0,430.0,912.37,719.57
2016,11,23,10,15,787.0,93.0,1.95,13.0,454.5,911.94,714.97
2016,11,23,10,30,801.0,95.0,2.0,13.0,479.0,915.56,717.12
2016,11,23,10,45,537.0,156.5,2.05,13.5,418.0,719.4,574.82
2016,11,23,11,0,273.0,218.0,2.1,14.0,357.0,510.44,412.23
2016,11,23,11,15,557.5,156.5,2.15,14.0,447.0,705.68,567.02
2016,11,23,11,30,842.0,95.0,2.2,14.0,537.0,869.12,683.73
2016,11,23,11,45,847.5,93.5,2.25,14.0,540.0,842.51,663.4
2016,11,23,12,0,853.0,92.0,2.3,14.0,543.0,812.56,642.6
2016,11,23,12,15,850.5,92.0,2.35,14.0,537.5,774.91,616.13
2016,11,23,12,30,848.0,92.0,2.4,14.0,532.0,734.71,587.65
2016,11,23,12,45,837.5,92.5,2.45,14.0,518.5,687.24,551.5
2016,11,23,13,0,827.0,93.0,2.5,14.0,505.0,638.31,513.28
2016,11,23,13,15,816.5,91.5,2.55,14.0,484.5,586.18,471.64
2016,11,23,13,30,806.0,90.0,2.6,14.0,464.0,533.2,428.12
2016,11,23,13,45,792.0,87.5,2.7,14.0,437.5,476.98,380.87
2016,11,23,14,0,778.0,85.0,2.8,14.0,411.0,420.84,332.19
2016,11,23,14,15,755.5,82.0,2.8,13.5,378.0,360.81,279.55
2016,11,23,14,30,733.0,79.0,2.8,13.0,345.0,302.58,227.23
2016,11,23,14,45,703.0,74.5,2.8,13.0,307.5,243.09,173.41
2016,11,23,15,0,673.0,70.0,2.8,13.0,270.0,186.7,123.49
2016,11,23,15,15,625.5,64.5,2.4,12.5,229.0,130.73,78.61
2016,11,23,15,30,578.0,59.0,2.0,12.0,188.0,80.54,46.11
2016,11,23,15,45,502.5,51.5,1.7,11.5,146.5,42.38,32.22
2016,11,23,16,0,427.0,44.0,1.4,11.0,105.0,36.35,26.41
2016,11,23,16,15,303.5,33.0,1.3,10.0,68.0,27.2,17.08
2016,11,23,16,30,180.0,22.0,1.2,9.0,31.0,16.78,0.0
2016,11,23,16,45,90.0,11.0,1.15,8.5,15.5,8.65,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,122.5,16.5,0.55,5.0,27.0,112.04,0.0
2016,11,24,7,30,245.0,33.0,0.6,5.0,54.0,305.57,223.9
2016,11,24,7,45,356.0,44.0,0.65,5.5,94.5,418.17,342.37
2016,11,24,8,0,467.0,55.0,0.7,6.0,135.0,541.44,444.98
2016,11,24,8,15,532.5,62.5,0.8,6.0,177.0,622.98,511.53
2016,11,24,8,30,598.0,70.0,0.9,6.0,219.0,704.35,575.48
2016,11,24,8,45,651.0,73.5,1.0,6.5,261.0,768.42,623.11
2016,11,24,9,0,704.0,77.0,1.1,7.0,303.0,830.62,667.78
2016,11,24,9,15,733.0,81.0,1.15,7.5,340.0,867.79,692.48
2016,11,24,9,30,762.0,85.0,1.2,8.0,377.0,902.07,714.79
2016,11,24,9,45,787.5,86.5,1.3,9.0,409.0,918.21,723.54
2016,11,24,10,0,813.0,88.0,1.4,10.0,441.0,939.81,736.13
2016,11,24,10,15,826.5,89.5,1.4,10.5,466.0,945.81,737.55
2016,11,24,10,30,840.0,91.0,1.4,11.0,491.0,947.97,736.62
2016,11,24,10,45,850.0,92.0,1.4,12.0,509.0,942.31,729.2
2016,11,24,11,0,860.0,93.0,1.4,13.0,527.0,932.82,719.45
2016,11,24,11,15,864.5,93.5,1.2,13.0,537.0,913.93,703.02
2016,11,24,11,30,869.0,94.0,1.0,13.0,547.0,891.49,684.3
2016,11,24,11,45,871.0,94.0,0.85,13.5,549.5,862.9,661.13
2016,11,24,12,0,873.0,94.0,0.7,14.0,552.0,831.09,636.0
2016,11,24,12,15,870.0,93.5,0.6,14.0,546.5,791.8,607.93
2016,11,24,12,30,867.0,93.0,0.5,14.0,541.0,749.97,578.17
2016,11,24,12,45,861.5,92.0,0.4,14.5,528.0,703.56,542.37
2016,11,24,13,0,856.0,91.0,0.3,15.0,515.0,655.24,504.59
2016,11,24,13,15,845.5,89.5,0.35,15.0,494.5,601.81,465.26
2016,11,24,13,30,835.0,88.0,0.4,15.0,474.0,547.44,423.86
2016,11,24,13,45,818.0,86.0,0.5,15.0,446.5,488.82,378.15
2016,11,24,14,0,801.0,84.0,0.6,15.0,419.0,430.52,330.76
2016,11,24,14,15,779.0,81.0,0.55,15.0,385.5,370.1,279.19
2016,11,24,14,30,757.0,78.0,0.5,15.0,352.0,310.05,226.81
2016,11,24,14,45,724.0,74.5,0.5,15.0,313.5,249.32,173.95
2016,11,24,15,0,691.0,71.0,0.5,15.0,275.0,191.97,124.79
2016,11,24,15,15,643.0,65.5,0.5,14.5,233.0,134.79,80.0
2016,11,24,15,30,595.0,60.0,0.5,14.0,191.0,83.44,47.16
2016,11,24,15,45,521.0,52.0,0.5,13.5,149.0,42.95,32.45
2016,11,24,16,0,447.0,44.0,0.5,13.0,107.0,36.49,26.31
2016,11,24,16,15,321.5,32.5,0.55,12.0,69.0,26.88,16.58
2016,11,24,16,30,196.0,21.0,0.6,11.0,31.0,17.32,0.0
2016,11,24,16,45,98.0,10.5,0.7,10.5,15.5,8.26,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,54.0,15.0,1.05,5.5,19.5,55.4,0.0
2016,11,25,7,30,108.0,30.0,1.0,6.0,39.0,163.15,115.11
2016,11,25,7,45,162.5,46.0,1.0,6.5,68.5,236.08,195.56
2016,11,25,8,0,217.0,62.0,1.0,7.0,98.0,307.34,259.52
2016,11,25,8,15,248.0,77.5,1.2,7.5,130.0,357.78,303.81
2016,11,25,8,30,279.0,93.0,1.4,8.0,162.0,408.59,346.96
2016,11,25,8,45,300.0,107.0,1.6,8.5,192.5,447.31,378.86
2016,11,25,9,0,321.0,121.0,1.8,9.0,223.0,485.46,409.4
2016,11,25,9,15,347.5,128.5,1.75,9.5,250.5,518.54,434.5
2016,11,25,9,30,374.0,136.0,1.7,10.0,278.0,574.88,476.27
2016,11,25,9,45,245.5,161.5,1.7,11.0,258.0,454.55,376.47
2016,11,25,10,0,117.0,187.0,1.7,12.0,238.0,334.26,275.7
2016,11,25,10,15,200.0,192.5,1.7,12.5,284.5,415.19,342.36
2016,11,25,10,30,283.0,198.0,1.7,13.0,331.0,516.37,420.96
2016,11,25,10,45,293.0,204.5,1.75,13.5,346.5,524.18,425.06
2016,11,25,11,0,303.0,211.0,1.8,14.0,362.0,530.39,428.68
2016,11,25,11,15,279.0,219.0,1.8,14.0,361.0,506.12,408.85
2016,11,25,11,30,255.0,227.0,1.8,14.0,360.0,481.78,389.18
2016,11,25,11,45,318.5,217.0,1.8,14.5,383.0,510.66,411.85
2016,11,25,12,0,382.0,207.0,1.8,15.0,406.0,534.83,430.09
2016,11,25,12,15,321.5,215.5,1.75,15.0,382.0,478.64,385.15
2016,11,25,12,30,261.0,224.0,1.7,15.0,358.0,425.8,342.98
2016,11,25,12,45,321.5,207.5,1.7,15.0,369.0,433.54,349.87
2016,11,25,13,0,382.0,191.0,1.7,15.0,380.0,435.65,351.46
2016,11,25,13,15,237.0,195.5,1.65,14.5,311.0,332.21,268.56
2016,11,25,13,30,92.0,200.0,1.6,14.0,242.0,222.09,179.51
2016,11,25,13,45,55.5,178.0,1.55,14.0,202.5,177.26,142.93
2016,11,25,14,0,19.0,156.0,1.5,14.0,163.0,131.57,105.34
2016,11,25,14,15,86.0,153.0,1.3,13.5,184.0,156.59,125.27
2016,11,25,14,30,153.0,150.0,1.1,13.0,205.0,172.5,136.05
2016,11,25,14,45,140.5,136.0,0.9,13.0,182.5,145.56,112.7
2016,11,25,15,0,128.0,122.0,0.7,13.0,160.0,120.32,91.23
2016,11,25,15,15,116.5,105.0,0.7,12.5,135.5,94.79,70.31
2016,11,25,15,30,105.0,88.0,0.7,12.0,111.0,71.12,52.05
2016,11,25,15,45,91.0,69.5,0.75,12.0,86.5,49.89,38.79
2016,11,25,16,0,77.0,51.0,0.8,12.0,62.0,37.27,27.06
2016,11,25,16,15,38.5,34.5,0.85,11.5,40.0,25.54,15.4
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,13.56,0.0
2016,11,25,16,45,0.0,9.0,0.95,10.5,9.0,7.08,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,9.0,3.0,2.36,0.0
2016,11,26,7,30,0.0,6.0,2.3,9.0,6.0,4.54,0.0
2016,11,26,7,45,0.0,11.5,2.5,9.5,11.5,8.72,1.65
2016,11,26,8,0,0.0,17.0,2.7,10.0,17.0,12.91,5.42
2016,11,26,8,15,0.0,23.0,2.8,10.0,23.0,17.5,9.52
2016,11,26,8,30,0.0,29.0,2.9,10.0,29.0,22.09,13.61
2016,11,26,8,45,0.0,35.0,3.0,10.0,35.0,26.7,17.67
2016,11,26,9,0,0.0,41.0,3.1,10.0,41.0,31.31,21.7
2016,11,26,9,15,0.0,46.5,3.05,10.0,46.5,35.54,25.37
2016,11,26,9,30,0.0,52.0,3.0,10.0,52.0,39.79,29.01
2016,11,26,9,45,0.0,64.0,2.95,10.0,64.0,49.06,36.98
2016,11,26,10,0,0.0,76.0,2.9,10.0,76.0,58.36,44.93
2016,11,26,10,15,0.0,86.0,2.9,10.0,86.0,66.73,52.03
2016,11,26,10,30,0.0,96.0,2.9,10.0,96.0,75.36,59.34
2016,11,26,10,45,2.5,132.5,2.9,10.0,133.5,111.18,89.86
2016,11,26,11,0,5.0,169.0,2.9,10.0,171.0,148.38,121.18
2016,11,26,11,15,44.5,198.5,3.05,10.0,221.5,231.11,191.57
2016,11,26,11,30,84.0,228.0,3.2,10.0,272.0,295.57,245.5
2016,11,26,11,45,136.0,232.0,3.4,10.0,302.5,356.15,296.01
2016,11,26,12,0,188.0,236.0,3.6,10.0,333.0,393.57,327.31
2016,11,26,12,15,191.5,233.0,3.7,10.0,331.5,381.69,317.44
2016,11,26,12,30,195.0,230.0,3.8,10.0,330.0,369.2,307.18
2016,11,26,12,45,105.5,205.5,3.95,10.5,259.5,270.47,224.17
2016,11,26,13,0,16.0,181.0,4.1,11.0,189.0,158.05,128.91
2016,11,26,13,15,8.0,150.5,4.05,10.5,154.5,125.02,101.42
2016,11,26,13,30,0.0,120.0,4.0,10.0,120.0,94.14,75.4
2016,11,26,13,45,1.5,131.0,4.0,10.0,131.5,103.85,83.83
2016,11,26,14,0,3.0,142.0,4.0,10.0,143.0,113.22,91.93
2016,11,26,14,15,1.5,73.5,3.8,10.0,74.0,56.97,43.78
2016,11,26,14,30,0.0,5.0,3.6,10.0,5.0,3.8,0.0
2016,11,26,14,45,0.0,4.5,3.45,10.0,4.5,3.41,0.0
2016,11,26,15,0,0.0,4.0,3.3,10.0,4.0,3.03,0.0
2016,11,26,15,15,0.0,3.0,3.15,10.0,3.0,2.27,0.0
2016,11,26,15,30,0.0,2.0,3.0,10.0,2.0,1.51,0.0
2016,11,26,15,45,0.0,1.5,2.9,10.0,1.5,1.13,0.0
2016,11,26,16,0,0.0,1.0,2.8,10.0,1.0,0.76,0.0
2016,11,26,16,15,0.0,0.5,2.8,10.0,0.5,0.38,0.0
2016,11,26,16,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,106.0,15.0,2.5,8.0,23.0,97.12,0.0
2016,11,27,7,30,212.0,30.0,2.6,8.0,46.0,266.72,173.56
2016,11,27,7,45,344.5,39.0,2.75,8.5,85.5,402.54,329.53
2016,11,27,8,0,477.0,48.0,2.9,9.0,125.0,541.84,449.8
2016,11,27,8,15,544.5,54.5,3.1,9.5,166.5,623.15,518.37
2016,11,27,8,30,612.0,61.0,3.3,10.0,208.0,704.74,584.33
2016,11,27,8,45,665.5,64.0,3.5,10.5,249.0,768.0,633.64
2016,11,27,9,0,719.0,67.0,3.7,11.0,290.0,829.73,680.07
2016,11,27,9,15,747.5,70.0,3.7,11.0,326.5,857.57,700.05
2016,11,27,9,30,776.0,73.0,3.7,11.0,363.0,890.82,723.71
2016,11,27,9,45,714.5,86.0,3.75,11.5,369.5,852.66,693.07
2016,11,27,10,0,653.0,99.0,3.8,12.0,376.0,803.86,654.87
2016,11,27,10,15,753.5,88.5,3.7,12.0,426.0,872.65,704.93
2016,11,27,10,30,854.0,78.0,3.6,12.0,476.0,944.52,755.25
2016,11,27,10,45,863.5,78.5,3.55,12.5,494.0,937.88,747.26
2016,11,27,11,0,873.0,79.0,3.5,13.0,512.0,927.46,737.39
2016,11,27,11,15,877.5,79.5,3.35,13.0,522.0,908.75,722.45
2016,11,27,11,30,882.0,80.0,3.2,13.0,532.0,886.49,705.17
2016,11,27,11,45,882.5,80.5,3.1,13.5,534.5,857.39,682.16
2016,11,27,12,0,883.0,81.0,3.0,14.0,537.0,825.15,657.07
2016,11,27,12,15,880.5,80.5,2.95,14.0,532.0,786.44,628.85
2016,11,27,12,30,878.0,80.0,2.9,14.0,527.0,745.14,598.65
2016,11,27,12,45,640.0,132.5,2.85,14.0,454.0,599.15,485.02
2016,11,27,13,0,402.0,185.0,2.8,14.0,381.0,457.03,371.62
2016,11,27,13,15,425.5,172.0,2.65,14.0,372.0,433.28,352.39
2016,11,27,13,30,449.0,159.0,2.5,14.0,363.0,406.47,329.48
2016,11,27,13,45,460.0,146.5,2.45,14.0,345.5,371.05,299.13
2016,11,27,14,0,471.0,134.0,2.4,14.0,328.0,333.92,266.52
2016,11,27,14,15,502.5,116.5,2.3,13.5,308.5,298.3,234.17
2016,11,27,14,30,534.0,99.0,2.2,13.0,289.0,263.42,201.05
2016,11,27,14,45,490.5,96.5,2.1,13.0,256.5,209.75,153.85
2016,11,27,15,0,447.0,94.0,2.0,13.0,224.0,165.28,115.44
2016,11,27,15,15,411.5,83.5,1.75,12.5,189.5,120.49,79.02
2016,11,27,15,30,376.0,73.0,1.5,12.0,155.0,80.13,50.78
2016,11,27,15,45,324.5,60.0,1.25,11.5,119.5,44.94,34.44
2016,11,27,16,0,273.0,47.0,1.0,11.0,84.0,35.42,25.5
2016,11,27,16,15,136.5,35.5,1.0,10.5,54.0,26.42,16.01
2016,11,27,16,30,0.0,24.0,1.0,10.0,24.0,17.38,0.0
2016,11,27,16,45,0.0,12.0,1.0,9.5,12.0,9.44,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,7,15,22.0,13.0,2.8,10.0,15.0,27.91,0.0
2016,11,28,7,30,44.0,26.0,3.0,10.0,30.0,83.6,47.19
2016,11,28,7,45,88.5,43.5,3.25,10.5,56.0,152.48,122.66
2016,11,28,8,0,133.0,61.0,3.5,11.0,82.0,232.76,194.31
2016,11,28,8,15,158.0,78.0,3.6,11.0,110.5,277.96,234.98
2016,11,28,8,30,183.0,95.0,3.7,11.0,139.0,323.37,274.78
2016,11,28,8,45,206.5,110.5,3.85,11.0,167.5,364.83,310.34
2016,11,28,9,0,230.0,126.0,4.0,11.0,196.0,406.08,344.89
2016,11,28,9,15,251.0,136.0,4.05,11.0,221.5,436.13,369.64
2016,11,28,9,30,272.0,146.0,4.1,11.0,247.0,465.77,393.63
2016,11,28,9,45,342.0,148.5,4.2,11.5,286.0,532.22,447.58
2016,11,28,10,0,412.0,151.0,4.3,12.0,325.0,621.68,517.59
2016,11,28,10,15,286.0,178.0,4.3,12.0,302.0,503.12,419.52
2016,11,28,10,30,160.0,205.0,4.3,12.0,279.0,386.9,322.11
2016,11,28,10,45,101.5,203.5,4.35,12.0,251.5,301.05,250.42
2016,11,28,11,0,43.0,202.0,4.4,12.0,224.0,239.2,197.22
2016,11,28,11,15,41.0,207.5,4.4,12.0,228.5,239.44,197.22
2016,11,28,11,30,39.0,213.0,4.4,12.0,233.0,239.77,197.21
2016,11,28,11,45,19.5,186.5,4.4,12.5,196.5,174.05,141.8
2016,11,28,12,0,0.0,160.0,4.4,13.0,160.0,131.35,105.34
2016,11,28,12,15,205.5,176.0,4.35,13.0,280.5,348.36,289.77
2016,11,28,12,30,411.0,192.0,4.3,13.0,401.0,518.39,427.57
2016,11,28,12,45,378.5,200.5,4.3,13.0,389.0,466.82,384.79
2016,11,28,13,0,346.0,209.0,4.3,13.0,377.0,432.7,356.23
2016,11,28,13,15,315.5,205.0,4.2,13.0,353.5,389.16,319.92
2016,11,28,13,30,285.0,201.0,4.1,13.0,330.0,348.04,285.33
2016,11,28,13,45,309.0,179.0,4.1,13.0,312.0,319.05,260.56
2016,11,28,14,0,333.0,157.0,4.1,13.0,294.0,287.8,233.0
2016,11,28,14,15,446.5,125.5,4.0,12.5,293.5,286.45,227.82
2016,11,28,14,30,560.0,94.0,3.9,12.0,293.0,268.11,206.16
2016,11,28,14,45,585.0,86.0,3.85,12.0,274.0,229.47,168.22
2016,11,28,15,0,610.0,78.0,3.8,12.0,255.0,187.5,127.96
2016,11,28,15,15,559.0,72.0,3.35,11.5,215.0,134.28,84.58
2016,11,28,15,30,508.0,66.0,2.9,11.0,175.0,87.32,52.55
2016,11,28,15,45,451.5,55.0,2.5,10.5,136.0,44.96,34.57
2016,11,28,16,0,395.0,44.0,2.1,10.0,97.0,36.27,26.31
2016,11,28,16,15,197.5,35.5,1.85,9.5,62.0,26.75,16.24
2016,11,28,16,30,0.0,27.0,1.6,9.0,27.0,19.14,0.0
2016,11,28,16,45,0.0,13.5,1.4,8.5,13.5,10.62,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,207.0,10.5,1.6,3.5,24.5,174.37,0.0
2016,11,29,7,30,414.0,21.0,1.8,4.0,49.0,407.75,230.81
2016,11,29,7,45,516.5,28.0,2.05,5.0,89.5,528.14,426.43
2016,11,29,8,0,619.0,35.0,2.3,6.0,130.0,642.01,528.6
2016,11,29,8,15,677.0,39.0,2.35,6.5,172.5,714.33,589.69
2016,11,29,8,30,735.0,43.0,2.4,7.0,215.0,786.21,646.89
2016,11,29,8,45,771.5,46.0,2.45,7.5,255.5,835.24,684.09
2016,11,29,9,0,808.0,49.0,2.5,8.0,296.0,871.6,710.28
2016,11,29,9,15,832.0,51.5,2.4,8.5,332.0,902.69,730.17
2016,11,29,9,30,856.0,54.0,2.3,9.0,368.0,930.92,747.11
2016,11,29,9,45,872.5,55.5,2.2,9.5,399.0,947.07,754.85
2016,11,29,10,0,889.0,57.0,2.1,10.0,430.0,959.75,759.99
2016,11,29,10,15,899.5,58.5,2.05,10.5,454.5,962.92,758.99
2016,11,29,10,30,910.0,60.0,2.0,11.0,479.0,962.34,755.55
2016,11,29,10,45,916.5,61.0,2.0,11.5,496.5,953.46,747.12
2016,11,29,11,0,923.0,62.0,2.0,12.0,514.0,940.83,736.35
2016,11,29,11,15,926.5,62.0,2.05,12.0,524.0,920.43,722.26
2016,11,29,11,30,930.0,62.0,2.1,12.0,534.0,896.49,705.8
2016,11,29,11,45,929.5,63.0,2.2,12.5,536.5,866.97,684.62
2016,11,29,12,0,929.0,64.0,2.3,13.0,539.0,834.26,661.13
2016,11,29,12,15,926.5,63.5,2.35,13.0,534.0,795.16,633.67
2016,11,29,12,30,924.0,63.0,2.4,13.0,529.0,753.38,604.06
2016,11,29,12,45,906.0,67.0,2.45,13.5,515.0,703.71,566.74
2016,11,29,13,0,888.0,71.0,2.5,14.0,501.0,652.86,525.87
2016,11,29,13,15,879.0,70.0,2.5,13.5,481.5,601.08,485.1
2016,11,29,13,30,870.0,69.0,2.5,13.0,462.0,548.11,442.07
2016,11,29,13,45,854.0,68.0,2.55,13.0,435.0,493.2,395.4
2016,11,29,14,0,838.0,67.0,2.6,13.0,408.0,435.15,344.85
2016,11,29,14,15,818.0,64.5,2.55,12.5,376.0,374.5,291.23
2016,11,29,14,30,798.0,62.0,2.5,12.0,344.0,315.01,237.28
2016,11,29,14,45,770.5,59.0,2.5,12.0,306.5,254.61,181.93
2016,11,29,15,0,743.0,56.0,2.5,12.0,269.0,196.83,129.83
