Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,15,699.5,51.5,2.15,11.0,228.5,138.53,81.89
2016,11,29,15,30,656.0,47.0,1.8,10.0,188.0,85.38,45.75
2016,11,29,15,45,587.0,41.0,1.5,9.5,146.0,37.64,28.17
2016,11,29,16,0,518.0,35.0,1.2,9.0,104.0,32.1,22.76
2016,11,29,16,15,392.5,26.5,1.15,8.5,67.0,22.16,12.5
2016,11,29,16,30,267.0,18.0,1.1,8.0,30.0,14.94,0.0
2016,11,29,16,45,133.5,9.0,1.1,7.5,15.0,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,18.5,11.5,0.85,6.5,13.0,23.87,0.0
2016,11,30,7,30,37.0,23.0,0.8,7.0,26.0,70.63,31.82
2016,11,30,7,45,72.5,39.5,0.75,7.5,49.0,131.35,104.77
2016,11,30,8,0,108.0,56.0,0.7,8.0,72.0,184.03,153.55
2016,11,30,8,15,124.5,73.5,0.85,8.5,98.0,221.78,187.22
2016,11,30,8,30,141.0,91.0,1.0,9.0,124.0,259.06,219.56
2016,11,30,8,45,150.5,107.5,1.15,9.5,148.5,287.58,243.58
2016,11,30,9,0,160.0,124.0,1.3,10.0,173.0,315.64,266.58
2016,11,30,9,15,171.5,137.5,1.35,10.0,195.5,340.39,286.77
2016,11,30,9,30,183.0,151.0,1.4,10.0,218.0,364.77,306.3
2016,11,30,9,45,252.5,157.0,1.5,10.5,257.5,456.88,380.36
2016,11,30,10,0,322.0,163.0,1.6,11.0,297.0,526.36,434.63
2016,11,30,10,15,276.5,180.0,1.6,11.0,300.0,497.2,409.19
2016,11,30,10,30,231.0,197.0,1.6,11.0,303.0,445.21,367.04
2016,11,30,10,45,310.0,192.0,1.6,11.5,340.0,526.33,430.88
2016,11,30,11,0,389.0,187.0,1.6,12.0,377.0,582.1,473.16
2016,11,30,11,15,386.0,192.0,1.6,12.0,384.0,571.91,464.12
2016,11,30,11,30,383.0,197.0,1.6,12.0,391.0,560.32,454.65
2016,11,30,11,45,315.5,210.5,1.65,12.5,370.5,502.97,408.24
2016,11,30,12,0,248.0,224.0,1.7,13.0,350.0,448.28,363.81
2016,11,30,12,15,315.5,210.0,1.85,13.0,369.0,470.57,383.12
2016,11,30,12,30,383.0,196.0,2.0,13.0,388.0,487.34,397.19
2016,11,30,12,45,216.5,198.5,2.15,13.0,306.5,340.66,279.05
2016,11,30,13,0,50.0,201.0,2.3,13.0,225.0,211.29,171.89
2016,11,30,13,15,42.5,190.0,2.35,12.5,210.0,191.69,156.31
2016,11,30,13,30,35.0,179.0,2.4,12.0,195.0,173.24,141.26
2016,11,30,13,45,80.5,176.5,2.45,12.0,210.5,189.42,154.79
2016,11,30,14,0,126.0,174.0,2.5,12.0,226.0,208.0,169.42
2016,11,30,14,15,128.0,160.5,2.4,11.5,209.0,186.48,150.83
2016,11,30,14,30,130.0,147.0,2.3,11.0,192.0,164.96,132.0
2016,11,30,14,45,117.0,133.0,2.2,11.0,170.5,139.23,109.68
2016,11,30,15,0,104.0,119.0,2.1,11.0,149.0,115.29,89.1
2016,11,30,15,15,93.5,102.0,1.9,10.5,126.0,91.31,68.97
2016,11,30,15,30,83.0,85.0,1.7,10.0,103.0,69.07,51.12
2016,11,30,15,45,61.0,67.0,1.55,10.0,78.5,47.99,37.34
2016,11,30,16,0,39.0,49.0,1.4,10.0,54.0,35.76,25.84
2016,11,30,16,15,19.5,31.5,1.3,9.5,34.0,23.46,13.42
2016,11,30,16,30,0.0,14.0,1.2,9.0,14.0,10.68,0.0
2016,11,30,16,45,0.0,7.0,1.2,9.0,7.0,5.51,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,15,168.5,10.5,1.35,4.5,21.0,143.05,0.0
2016,12,1,7,30,337.0,21.0,1.4,5.0,42.0,337.92,146.74
2016,12,1,7,45,455.0,28.5,1.5,6.0,81.5,473.44,377.46
2016,12,1,8,0,573.0,36.0,1.6,7.0,121.0,600.18,490.0
2016,12,1,8,15,636.0,41.5,1.9,7.5,163.5,678.31,556.88
2016,12,1,8,30,699.0,47.0,2.2,8.0,206.0,756.36,620.56
2016,12,1,8,45,742.0,50.0,2.55,8.5,247.0,811.44,664.76
2016,12,1,9,0,785.0,53.0,2.9,9.0,288.0,864.52,705.85
2016,12,1,9,15,811.5,55.5,2.95,9.0,324.5,898.45,730.61
2016,12,1,9,30,838.0,58.0,3.0,9.0,361.0,929.36,752.61
2016,12,1,9,45,851.5,61.5,3.15,9.5,392.0,945.64,762.99
2016,12,1,10,0,865.0,65.0,3.3,10.0,423.0,958.31,770.7
2016,12,1,10,15,878.0,66.5,3.35,10.5,448.0,952.85,764.51
2016,12,1,10,30,891.0,68.0,3.4,11.0,473.0,954.84,763.97
2016,12,1,10,45,899.5,68.5,3.45,11.5,491.5,947.44,756.71
2016,12,1,11,0,908.0,69.0,3.5,12.0,510.0,936.32,747.0
2016,12,1,11,15,912.5,70.0,3.55,12.0,520.5,918.5,733.98
2016,12,1,11,30,917.0,71.0,3.6,12.0,531.0,897.09,718.5
2016,12,1,11,45,918.0,71.0,3.65,12.5,534.0,867.96,696.17
2016,12,1,12,0,919.0,71.0,3.7,13.0,537.0,835.65,671.61
2016,12,1,12,15,917.0,71.0,3.65,13.0,532.5,797.95,643.79
2016,12,1,12,30,915.0,71.0,3.6,13.0,528.0,757.54,613.89
2016,12,1,12,45,910.5,70.0,3.55,13.0,515.5,711.74,579.27
2016,12,1,13,0,906.0,69.0,3.5,13.0,503.0,663.85,540.66
2016,12,1,13,15,896.5,68.0,3.45,13.0,483.5,611.12,497.38
2016,12,1,13,30,887.0,67.0,3.4,13.0,464.0,557.21,452.07
2016,12,1,13,45,872.5,65.5,3.4,13.0,437.5,499.43,402.57
2016,12,1,14,0,858.0,64.0,3.4,13.0,411.0,443.1,352.77
2016,12,1,14,15,838.0,62.0,3.3,13.0,378.0,382.0,297.75
2016,12,1,14,30,818.0,60.0,3.2,13.0,345.0,321.99,242.59
2016,12,1,14,45,788.0,57.0,3.1,13.0,307.5,259.87,185.66
2016,12,1,15,0,758.0,54.0,3.0,13.0,270.0,200.63,132.23
2016,12,1,15,15,714.5,50.0,2.6,12.0,229.0,141.87,83.66
2016,12,1,15,30,671.0,46.0,2.2,11.0,188.0,88.19,46.66
2016,12,1,15,45,600.5,40.0,1.85,10.5,146.0,37.89,28.25
2016,12,1,16,0,530.0,34.0,1.5,10.0,104.0,31.28,21.9
2016,12,1,16,15,405.0,25.5,1.5,9.0,66.5,23.27,13.24
2016,12,1,16,30,280.0,17.0,1.5,8.0,29.0,15.4,0.0
2016,12,1,16,45,140.0,8.5,1.5,7.5,14.5,6.69,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,189.5,9.5,2.3,3.5,21.0,158.84,0.0
2016,12,2,7,30,379.0,19.0,2.5,4.0,42.0,370.56,130.24
2016,12,2,7,45,487.0,26.5,2.75,5.0,81.0,498.98,399.32
2016,12,2,8,0,595.0,34.0,3.0,6.0,120.0,617.02,510.23
2016,12,2,8,15,656.0,38.5,3.15,6.5,162.5,692.21,575.74
2016,12,2,8,30,717.0,43.0,3.3,7.0,205.0,767.2,637.35
2016,12,2,8,45,753.0,47.0,3.45,7.5,245.0,817.04,676.88
2016,12,2,9,0,789.0,51.0,3.6,8.0,285.0,864.89,713.16
2016,12,2,9,15,815.0,53.5,3.75,8.5,321.5,898.39,737.36
2016,12,2,9,30,841.0,56.0,3.9,9.0,358.0,917.85,750.45
2016,12,2,9,45,854.0,59.5,4.1,10.0,388.5,933.65,759.45
2016,12,2,10,0,867.0,63.0,4.3,11.0,419.0,945.94,766.07
2016,12,2,10,15,879.0,64.5,4.25,11.0,444.0,950.8,767.99
2016,12,2,10,30,891.0,66.0,4.2,11.0,469.0,951.98,767.34
2016,12,2,10,45,898.5,67.0,4.2,11.5,487.0,944.46,759.51
2016,12,2,11,0,906.0,68.0,4.2,12.0,505.0,933.24,749.23
2016,12,2,11,15,910.0,68.5,4.15,12.0,515.5,914.5,734.8
2016,12,2,11,30,914.0,69.0,4.1,12.0,526.0,892.24,717.96
2016,12,2,11,45,915.5,69.0,4.1,12.5,529.0,863.79,695.64
2016,12,2,12,0,917.0,69.0,4.1,13.0,532.0,832.12,671.09
2016,12,2,12,15,915.0,69.0,4.1,13.0,527.5,794.65,643.49
2016,12,2,12,30,913.0,69.0,4.1,13.0,523.0,754.48,613.76
2016,12,2,12,45,907.5,68.0,4.2,13.5,511.0,708.23,578.17
2016,12,2,13,0,902.0,67.0,4.3,14.0,499.0,659.98,538.67
2016,12,2,13,15,893.0,66.0,4.35,14.0,479.5,607.88,495.97
2016,12,2,13,30,884.0,65.0,4.4,14.0,460.0,554.56,451.1
2016,12,2,13,45,868.0,64.5,4.45,14.0,433.0,497.38,401.86
2016,12,2,14,0,852.0,64.0,4.5,14.0,406.0,441.8,352.46
2016,12,2,14,15,831.5,61.5,4.3,13.5,374.0,380.41,297.4
2016,12,2,14,30,811.0,59.0,4.1,13.0,342.0,320.2,242.21
2016,12,2,14,45,779.0,56.5,3.95,13.0,304.5,258.5,185.43
2016,12,2,15,0,747.0,54.0,3.8,13.0,267.0,199.9,132.4
2016,12,2,15,15,702.0,50.0,3.35,12.0,226.0,141.58,84.01
2016,12,2,15,30,657.0,46.0,2.9,11.0,185.0,88.53,47.09
2016,12,2,15,45,584.0,40.5,2.45,10.5,143.5,39.42,29.59
2016,12,2,16,0,511.0,35.0,2.0,10.0,102.0,32.07,22.57
2016,12,2,16,15,384.0,26.0,1.9,9.0,65.0,21.72,11.93
2016,12,2,16,30,257.0,17.0,1.8,8.0,28.0,14.08,0.0
2016,12,2,16,45,128.5,8.5,1.7,7.5,14.0,6.69,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,9.5,1.35,4.0,18.5,131.09,0.0
2016,12,3,7,30,310.0,19.0,1.5,5.0,37.0,310.7,75.42
2016,12,3,7,45,423.5,27.0,1.65,6.0,74.5,443.69,350.57
2016,12,3,8,0,537.0,35.0,1.8,7.0,112.0,565.5,463.37
2016,12,3,8,15,601.0,40.5,1.95,7.5,153.0,643.64,530.27
2016,12,3,8,30,665.0,46.0,2.1,8.0,194.0,721.87,593.68
2016,12,3,8,45,707.5,49.5,2.25,8.5,233.5,776.62,636.57
2016,12,3,9,0,750.0,53.0,2.4,9.0,273.0,829.56,676.39
2016,12,3,9,15,777.0,55.5,2.4,9.5,309.0,863.81,699.8
2016,12,3,9,30,804.0,58.0,2.4,10.0,345.0,895.18,720.4
2016,12,3,9,45,820.0,61.0,2.4,10.5,375.0,913.34,730.94
2016,12,3,10,0,836.0,64.0,2.4,11.0,405.0,928.04,738.9
2016,12,3,10,15,849.0,65.5,2.45,11.0,430.0,934.13,742.53
2016,12,3,10,30,862.0,67.0,2.5,11.0,455.0,925.57,735.88
2016,12,3,10,45,872.0,67.5,2.6,11.5,473.0,920.24,730.9
2016,12,3,11,0,882.0,68.0,2.7,12.0,491.0,911.26,723.38
2016,12,3,11,15,886.5,68.5,2.75,12.5,502.0,893.64,709.39
2016,12,3,11,30,891.0,69.0,2.8,13.0,513.0,872.55,693.11
2016,12,3,11,45,893.0,69.0,2.9,13.5,516.0,845.32,672.87
2016,12,3,12,0,895.0,69.0,3.0,14.0,519.0,814.93,650.36
2016,12,3,12,15,893.5,68.5,3.0,14.0,515.0,778.17,623.73
2016,12,3,12,30,892.0,68.0,3.0,14.0,511.0,738.76,595.05
2016,12,3,12,45,887.0,67.5,3.0,14.5,499.0,694.46,561.09
2016,12,3,13,0,882.0,67.0,3.0,15.0,487.0,648.15,523.28
2016,12,3,13,15,874.0,66.0,2.95,15.0,468.5,597.7,482.26
2016,12,3,13,30,866.0,65.0,2.9,15.0,450.0,545.97,439.18
2016,12,3,13,45,853.0,63.5,2.9,15.0,424.5,490.24,391.9
2016,12,3,14,0,840.0,62.0,2.9,15.0,399.0,435.87,344.27
2016,12,3,14,15,821.0,60.0,2.7,15.0,367.5,376.32,291.03
2016,12,3,14,30,802.0,58.0,2.5,15.0,336.0,317.77,237.62
2016,12,3,14,45,772.5,55.5,2.35,15.0,299.5,257.3,182.67
2016,12,3,15,0,743.0,53.0,2.2,15.0,263.0,199.62,131.0
2016,12,3,15,15,700.0,49.0,1.9,14.0,223.0,141.81,83.4
2016,12,3,15,30,657.0,45.0,1.6,13.0,183.0,89.01,46.7
2016,12,3,15,45,583.5,39.5,1.3,12.0,142.0,39.79,29.74
2016,12,3,16,0,510.0,34.0,1.0,11.0,101.0,31.17,21.7
2016,12,3,16,15,385.5,25.5,1.0,10.5,64.5,21.31,11.49
2016,12,3,16,30,261.0,17.0,1.0,10.0,28.0,14.09,0.0
2016,12,3,16,45,130.5,8.5,1.05,9.5,14.0,6.69,0.0
2016,12,3,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,7,15,120.5,10.0,0.45,7.0,16.5,103.82,0.0
2016,12,4,7,30,241.0,20.0,0.4,7.0,33.0,262.24,28.93
2016,12,4,7,45,360.0,29.5,0.4,7.5,69.5,403.91,311.36
2016,12,4,8,0,479.0,39.0,0.4,8.0,106.0,529.41,424.23
2016,12,4,8,15,548.5,45.5,0.45,8.5,146.5,611.25,490.84
2016,12,4,8,30,618.0,52.0,0.5,9.0,187.0,694.15,554.55
2016,12,4,8,45,666.0,55.5,0.6,9.5,227.0,744.04,592.2
2016,12,4,9,0,714.0,59.0,0.7,10.0,267.0,802.2,634.39
2016,12,4,9,15,743.0,62.5,0.8,10.5,302.5,839.72,660.49
2016,12,4,9,30,772.0,66.0,0.9,11.0,338.0,874.4,684.11
2016,12,4,9,45,763.0,75.5,1.05,12.0,364.5,876.34,684.2
2016,12,4,10,0,754.0,85.0,1.2,13.0,391.0,882.36,687.28
2016,12,4,10,15,769.0,87.0,1.2,13.0,415.5,883.99,687.37
2016,12,4,10,30,784.0,89.0,1.2,13.0,440.0,889.81,690.47
2016,12,4,10,45,796.0,90.0,1.25,13.5,458.5,887.96,687.82
2016,12,4,11,0,808.0,91.0,1.3,14.0,477.0,882.41,682.84
2016,12,4,11,15,812.5,91.5,1.3,14.0,487.0,865.84,670.95
2016,12,4,11,30,817.0,92.0,1.3,14.0,497.0,845.91,656.98
2016,12,4,11,45,822.0,91.0,1.3,14.5,501.0,821.42,638.75
2016,12,4,12,0,827.0,90.0,1.3,15.0,505.0,793.7,618.4
2016,12,4,12,15,742.5,105.5,1.4,15.0,475.5,716.26,564.76
2016,12,4,12,30,658.0,121.0,1.5,15.0,446.0,637.57,507.44
2016,12,4,12,45,557.0,144.0,1.6,15.0,415.0,550.71,441.64
2016,12,4,13,0,456.0,167.0,1.7,15.0,384.0,478.77,385.43
2016,12,4,13,15,444.5,162.0,1.75,15.0,366.5,439.89,354.69
2016,12,4,13,30,433.0,157.0,1.8,15.0,349.0,401.19,323.18
2016,12,4,13,45,324.0,162.5,1.9,15.0,301.5,314.79,253.42
2016,12,4,14,0,215.0,168.0,2.0,15.0,254.0,242.75,194.73
2016,12,4,14,15,192.5,160.0,1.8,14.5,232.5,211.96,168.86
2016,12,4,14,30,170.0,152.0,1.6,14.0,211.0,183.56,144.74
2016,12,4,14,45,162.5,136.0,1.45,13.5,187.5,154.95,120.08
2016,12,4,15,0,155.0,120.0,1.3,13.0,164.0,127.57,96.5
2016,12,4,15,15,137.0,103.0,1.2,12.5,137.5,99.25,73.09
2016,12,4,15,30,119.0,86.0,1.1,12.0,111.0,73.57,52.99
2016,12,4,15,45,98.5,68.0,1.0,11.5,85.5,49.93,38.79
2016,12,4,16,0,78.0,50.0,0.9,11.0,60.0,36.43,26.27
2016,12,4,16,15,39.0,32.5,0.9,10.5,37.5,24.1,13.69
2016,12,4,16,30,0.0,15.0,0.9,10.0,15.0,11.43,0.0
2016,12,4,16,45,0.0,7.5,0.95,10.0,7.5,5.9,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.9,7.0,8.5,6.69,0.0
2016,12,5,7,30,0.0,17.0,1.0,7.0,17.0,14.14,0.0
2016,12,5,7,45,23.5,33.5,1.15,7.5,36.5,65.16,47.2
2016,12,5,8,0,47.0,50.0,1.3,8.0,56.0,122.01,99.32
2016,12,5,8,15,59.0,67.5,1.3,8.0,78.0,137.88,115.0
2016,12,5,8,30,71.0,85.0,1.3,8.0,100.0,186.8,157.76
2016,12,5,8,45,79.0,101.5,1.3,8.5,121.5,212.95,180.2
2016,12,5,9,0,87.0,118.0,1.3,9.0,143.0,238.86,201.88
2016,12,5,9,15,94.5,132.0,1.3,9.5,162.5,259.97,219.07
2016,12,5,9,30,102.0,146.0,1.3,10.0,182.0,280.94,235.76
2016,12,5,9,45,59.0,148.0,1.3,10.5,169.5,214.08,178.37
2016,12,5,10,0,16.0,150.0,1.3,11.0,157.0,150.9,123.62
2016,12,5,10,15,9.0,150.0,1.3,11.0,154.0,140.78,114.81
2016,12,5,10,30,2.0,150.0,1.3,11.0,151.0,131.55,106.6
2016,12,5,10,45,1.0,144.0,1.35,11.0,144.5,122.54,98.9
2016,12,5,11,0,0.0,138.0,1.4,11.0,138.0,114.38,91.94
2016,12,5,11,15,24.0,172.0,1.45,11.0,184.0,168.77,138.33
2016,12,5,11,30,48.0,206.0,1.5,11.0,230.0,242.24,199.22
2016,12,5,11,45,24.0,167.5,1.6,11.5,179.5,160.45,130.65
2016,12,5,12,0,0.0,129.0,1.7,12.0,129.0,103.53,82.3
2016,12,5,12,15,4.0,150.5,1.7,12.0,152.5,125.81,101.2
2016,12,5,12,30,8.0,172.0,1.7,12.0,176.0,148.02,119.78
2016,12,5,12,45,7.0,167.5,1.75,12.0,171.0,142.19,114.9
2016,12,5,13,0,6.0,163.0,1.8,12.0,166.0,136.6,110.31
2016,12,5,13,15,15.5,167.0,1.75,11.5,174.0,145.08,117.86
2016,12,5,13,30,25.0,171.0,1.7,11.0,182.0,152.52,124.4
2016,12,5,13,45,27.5,163.5,1.65,11.0,175.0,152.85,124.66
2016,12,5,14,0,30.0,156.0,1.6,11.0,168.0,144.18,117.32
2016,12,5,14,15,25.5,144.5,1.55,11.0,154.0,123.95,100.25
2016,12,5,14,30,21.0,133.0,1.5,11.0,140.0,110.86,89.19
2016,12,5,14,45,17.0,119.0,1.45,11.0,124.0,96.55,77.04
2016,12,5,15,0,13.0,105.0,1.4,11.0,108.0,82.93,65.45
2016,12,5,15,15,7.0,89.5,1.25,10.5,91.0,68.59,53.41
2016,12,5,15,30,1.0,74.0,1.1,10.0,74.0,55.25,42.1
2016,12,5,15,45,0.5,56.5,0.95,10.0,56.5,41.72,30.16
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,29.17,20.04
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,18.61,9.35
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,7.6,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,3.93,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,2.5,13.0,10.23,0.0
2016,12,6,7,30,0.0,26.0,1.2,3.0,26.0,36.14,0.0
2016,12,6,7,45,170.0,34.5,1.25,4.0,57.5,247.81,193.77
2016,12,6,8,0,340.0,43.0,1.3,5.0,89.0,408.95,340.96
2016,12,6,8,15,391.5,53.5,1.5,5.5,123.5,476.36,400.7
2016,12,6,8,30,443.0,64.0,1.7,6.0,158.0,544.57,458.61
2016,12,6,8,45,478.5,72.0,1.9,7.0,192.5,595.01,499.38
2016,12,6,9,0,514.0,80.0,2.1,8.0,227.0,644.16,537.52
2016,12,6,9,15,538.0,86.0,2.25,8.5,257.5,678.23,563.43
2016,12,6,9,30,562.0,92.0,2.4,9.0,288.0,710.05,586.99
2016,12,6,9,45,539.5,106.5,2.55,9.5,308.5,703.58,580.92
2016,12,6,10,0,517.0,121.0,2.7,10.0,329.0,686.39,566.78
2016,12,6,10,15,559.5,119.5,2.75,10.0,357.0,728.01,598.15
2016,12,6,10,30,602.0,118.0,2.8,10.0,385.0,758.32,620.22
2016,12,6,10,45,675.0,104.0,2.85,10.5,414.5,798.48,648.43
2016,12,6,11,0,748.0,90.0,2.9,11.0,444.0,826.38,667.22
2016,12,6,11,15,825.0,81.0,2.9,11.0,479.5,865.12,694.85
2016,12,6,11,30,902.0,72.0,2.9,11.0,515.0,887.06,710.07
2016,12,6,11,45,900.5,72.5,2.95,11.5,518.0,857.43,687.18
2016,12,6,12,0,899.0,73.0,3.0,12.0,521.0,824.81,662.59
2016,12,6,12,15,682.5,123.0,3.0,12.0,461.5,690.51,562.27
2016,12,6,12,30,466.0,173.0,3.0,12.0,402.0,544.03,446.25
2016,12,6,12,45,674.5,122.5,3.05,12.0,445.0,619.26,507.55
2016,12,6,13,0,883.0,72.0,3.1,12.0,488.0,657.38,537.3
2016,12,6,13,15,873.0,71.0,3.15,11.5,469.0,610.14,498.92
2016,12,6,13,30,863.0,70.0,3.2,11.0,450.0,556.65,455.11
2016,12,6,13,45,846.5,69.0,3.25,11.0,424.0,499.1,405.87
2016,12,6,14,0,830.0,68.0,3.3,11.0,398.0,441.66,355.28
2016,12,6,14,15,809.0,65.5,3.25,11.0,366.5,381.4,300.96
2016,12,6,14,30,788.0,63.0,3.2,11.0,335.0,322.38,246.57
2016,12,6,14,45,751.5,61.0,3.2,11.0,297.5,261.26,190.49
2016,12,6,15,0,715.0,59.0,3.2,11.0,260.0,203.72,138.31
2016,12,6,15,15,669.0,54.5,2.8,10.0,220.0,146.54,90.14
2016,12,6,15,30,623.0,50.0,2.4,9.0,180.0,92.28,50.51
2016,12,6,15,45,546.0,44.0,2.05,8.5,139.5,43.84,27.28
2016,12,6,16,0,469.0,38.0,1.7,8.0,99.0,31.75,22.46
2016,12,6,16,15,339.0,28.0,1.6,7.5,63.0,23.24,13.17
2016,12,6,16,30,209.0,18.0,1.5,7.0,27.0,14.85,0.0
2016,12,6,16,45,104.5,9.0,1.4,6.5,13.5,7.08,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,3.0,10.0,7.87,0.0
2016,12,7,7,30,0.0,20.0,0.5,3.0,20.0,21.48,0.0
2016,12,7,7,45,83.5,33.5,0.45,3.5,44.5,152.18,116.1
2016,12,7,8,0,167.0,47.0,0.4,4.0,69.0,241.21,202.09
2016,12,7,8,15,189.0,63.0,0.5,4.0,96.5,283.93,241.45
2016,12,7,8,30,211.0,79.0,0.6,4.0,124.0,326.43,279.22
2016,12,7,8,45,224.0,94.5,0.75,4.5,150.5,359.24,307.34
2016,12,7,9,0,237.0,110.0,0.9,5.0,177.0,391.35,333.98
2016,12,7,9,15,248.0,123.0,0.95,5.0,201.5,416.8,354.67
2016,12,7,9,30,259.0,136.0,1.0,5.0,226.0,441.4,374.23
2016,12,7,9,45,274.5,147.5,1.1,5.5,250.5,467.17,394.12
2016,12,7,10,0,290.0,159.0,1.2,6.0,275.0,491.73,412.71
2016,12,7,10,15,334.5,162.5,1.2,6.5,304.0,532.11,443.73
2016,12,7,10,30,379.0,166.0,1.2,7.0,333.0,570.68,472.57
2016,12,7,10,45,295.5,186.5,1.3,7.5,320.0,508.2,420.58
2016,12,7,11,0,212.0,207.0,1.4,8.0,307.0,425.48,353.17
2016,12,7,11,15,138.0,208.5,1.45,8.0,274.0,351.48,292.22
2016,12,7,11,30,64.0,210.0,1.5,8.0,241.0,261.69,217.2
2016,12,7,11,45,151.0,214.0,1.6,8.0,288.5,352.87,294.36
2016,12,7,12,0,238.0,218.0,1.7,8.0,336.0,418.85,348.76
2016,12,7,12,15,119.0,115.0,1.85,8.0,174.0,203.95,171.49
2016,12,7,12,30,0.0,12.0,2.0,8.0,12.0,9.15,2.31
2016,12,7,12,45,16.0,99.5,2.15,8.5,107.0,94.58,76.64
2016,12,7,13,0,32.0,187.0,2.3,9.0,202.0,187.54,155.18
2016,12,7,13,15,21.0,172.5,2.4,9.0,182.0,153.59,126.28
2016,12,7,13,30,10.0,158.0,2.5,9.0,162.0,133.02,108.89
2016,12,7,13,45,14.5,154.0,2.6,9.0,160.0,130.76,107.11
2016,12,7,14,0,19.0,150.0,2.7,9.0,158.0,128.01,104.8
2016,12,7,14,15,17.0,138.5,2.65,8.5,145.5,115.92,94.66
2016,12,7,14,30,15.0,127.0,2.6,8.0,133.0,104.23,84.79
2016,12,7,14,45,11.5,114.0,2.6,8.0,118.5,91.32,73.69
2016,12,7,15,0,8.0,101.0,2.6,8.0,104.0,79.0,63.08
2016,12,7,15,15,4.0,86.5,2.5,8.0,88.0,66.07,51.91
2016,12,7,15,30,0.0,72.0,2.4,8.0,72.0,53.84,41.25
2016,12,7,15,45,0.0,55.5,2.3,8.0,55.5,41.1,29.85
2016,12,7,16,0,0.0,39.0,2.2,8.0,39.0,29.17,20.18
2016,12,7,16,15,0.0,25.0,2.2,7.5,25.0,18.95,9.7
2016,12,7,16,30,0.0,11.0,2.2,7.0,11.0,8.37,0.0
2016,12,7,16,45,0.0,5.5,2.2,7.0,5.5,4.33,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,12.0,4.5,3.54,0.0
2016,12,8,7,30,0.0,9.0,4.2,12.0,9.0,6.84,0.0
2016,12,8,7,45,0.0,21.5,4.2,12.5,21.5,16.41,6.72
2016,12,8,8,0,0.0,34.0,4.2,13.0,34.0,27.98,17.62
2016,12,8,8,15,0.0,48.0,4.15,13.0,48.0,41.78,29.79
2016,12,8,8,30,0.0,62.0,4.1,13.0,62.0,55.03,41.44
2016,12,8,8,45,0.0,76.0,4.1,13.0,76.0,67.98,52.74
2016,12,8,9,0,0.0,90.0,4.1,13.0,90.0,80.79,63.79
2016,12,8,9,15,0.0,102.5,4.0,13.0,102.5,91.68,73.07
2016,12,8,9,30,0.0,115.0,3.9,13.0,115.0,102.61,82.29
2016,12,8,9,45,0.5,125.5,3.85,13.5,126.0,111.75,89.77
2016,12,8,10,0,1.0,136.0,3.8,14.0,137.0,121.02,97.26
2016,12,8,10,15,0.5,102.5,3.7,14.0,103.0,83.4,65.42
2016,12,8,10,30,0.0,69.0,3.6,14.0,69.0,52.94,39.54
2016,12,8,10,45,2.0,114.5,3.55,14.5,115.5,94.67,74.72
2016,12,8,11,0,4.0,160.0,3.5,15.0,162.0,140.67,112.84
2016,12,8,11,15,2.0,117.0,3.4,15.0,118.0,95.74,75.22
2016,12,8,11,30,0.0,74.0,3.3,15.0,74.0,56.83,42.49
2016,12,8,11,45,0.0,74.5,3.2,15.0,74.5,57.22,42.83
2016,12,8,12,0,0.0,75.0,3.1,15.0,75.0,57.61,43.15
2016,12,8,12,15,0.0,115.0,3.0,15.0,115.0,90.98,71.15
2016,12,8,12,30,0.0,155.0,2.9,15.0,155.0,126.64,100.81
2016,12,8,12,45,0.0,144.0,2.85,15.5,144.0,116.22,91.99
2016,12,8,13,0,0.0,133.0,2.8,16.0,133.0,106.19,83.58
2016,12,8,13,15,0.0,127.5,2.7,15.5,127.5,101.21,79.69
2016,12,8,13,30,0.0,122.0,2.6,15.0,122.0,96.35,75.88
2016,12,8,13,45,1.5,130.0,2.55,15.0,130.5,103.73,82.18
2016,12,8,14,0,3.0,138.0,2.5,15.0,139.0,110.84,88.21
2016,12,8,14,15,1.5,127.5,2.35,15.0,128.0,100.9,79.98
2016,12,8,14,30,0.0,117.0,2.2,15.0,117.0,91.3,72.03
2016,12,8,14,45,0.0,104.0,2.1,15.0,104.0,80.42,62.91
2016,12,8,15,0,0.0,91.0,2.0,15.0,91.0,69.75,53.88
2016,12,8,15,15,0.0,77.0,1.8,14.5,77.0,58.52,44.36
2016,12,8,15,30,0.0,63.0,1.6,14.0,63.0,47.52,34.9
2016,12,8,15,45,0.0,48.5,1.45,14.0,48.5,36.43,25.19
2016,12,8,16,0,0.0,34.0,1.3,14.0,34.0,25.8,16.73
2016,12,8,16,15,0.0,21.5,1.25,13.5,21.5,16.41,7.38
2016,12,8,16,30,0.0,9.0,1.2,13.0,9.0,6.84,0.0
2016,12,8,16,45,0.0,4.5,1.15,13.0,4.5,3.54,0.0
2016,12,8,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.1,11.5,10.0,7.87,0.0
2016,12,9,7,30,0.0,20.0,1.2,12.0,20.0,15.74,0.0
2016,12,9,7,45,121.5,31.5,1.3,12.5,47.0,180.64,130.53
2016,12,9,8,0,243.0,43.0,1.4,13.0,74.0,322.26,261.84
2016,12,9,8,15,277.0,57.0,1.6,13.5,104.5,374.67,309.09
2016,12,9,8,30,311.0,71.0,1.8,14.0,135.0,427.69,354.52
2016,12,9,8,45,341.5,82.5,2.05,14.5,166.0,473.76,392.87
2016,12,9,9,0,372.0,94.0,2.3,15.0,197.0,519.45,429.54
2016,12,9,9,15,386.5,105.0,2.4,15.0,225.0,548.07,452.18
2016,12,9,9,30,401.0,116.0,2.5,15.0,253.0,575.14,473.03
2016,12,9,9,45,234.5,140.0,2.6,15.5,222.0,418.16,345.21
2016,12,9,10,0,68.0,164.0,2.7,16.0,191.0,240.77,197.15
2016,12,9,10,15,188.5,170.0,2.75,16.0,251.0,379.84,313.44
2016,12,9,10,30,309.0,176.0,2.8,16.0,311.0,517.56,423.19
2016,12,9,10,45,184.0,187.0,2.9,16.5,268.5,383.15,313.1
2016,12,9,11,0,59.0,198.0,3.0,17.0,226.0,253.68,205.35
2016,12,9,11,15,29.5,154.5,2.9,17.0,168.5,171.16,137.62
2016,12,9,11,30,0.0,111.0,2.8,17.0,111.0,88.14,68.15
2016,12,9,11,45,0.0,124.5,2.75,17.0,124.5,100.02,78.05
2016,12,9,12,0,0.0,138.0,2.7,17.0,138.0,111.98,87.89
2016,12,9,12,15,31.5,173.0,2.6,17.0,188.5,182.0,146.28
2016,12,9,12,30,63.0,208.0,2.5,17.0,239.0,239.51,193.3
2016,12,9,12,45,129.0,207.5,2.45,17.0,268.5,293.96,237.96
2016,12,9,13,0,195.0,207.0,2.4,17.0,298.0,326.91,264.63
2016,12,9,13,15,255.5,191.0,2.25,16.5,306.0,346.54,280.41
2016,12,9,13,30,316.0,175.0,2.1,16.0,314.0,346.81,280.29
2016,12,9,13,45,355.5,158.0,2.0,16.0,306.0,329.52,264.96
2016,12,9,14,0,395.0,141.0,1.9,16.0,298.0,317.34,252.75
2016,12,9,14,15,385.0,131.0,1.7,16.0,274.0,277.48,217.97
2016,12,9,14,30,375.0,121.0,1.5,16.0,250.0,238.47,183.53
2016,12,9,14,45,364.0,108.5,1.35,16.0,222.5,198.11,147.82
2016,12,9,15,0,353.0,96.0,1.2,16.0,195.0,159.07,113.42
2016,12,9,15,15,329.0,83.5,1.1,15.5,165.0,119.57,80.57
2016,12,9,15,30,305.0,71.0,1.0,15.0,135.0,83.18,52.94
2016,12,9,15,45,267.5,57.5,0.9,14.5,104.0,48.92,32.08
2016,12,9,16,0,230.0,44.0,0.8,14.0,73.0,33.05,23.02
2016,12,9,16,15,115.0,32.0,0.75,14.0,46.5,23.94,13.36
2016,12,9,16,30,0.0,20.0,0.7,14.0,20.0,14.77,0.0
2016,12,9,16,45,0.0,10.0,0.7,14.0,10.0,7.87,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
