Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.1,14.0,0.5,0.39,0.0
2016,12,10,7,30,0.0,1.0,4.1,14.0,1.0,0.79,0.0
2016,12,10,7,45,0.0,2.0,4.1,14.0,2.0,1.51,0.0
2016,12,10,8,0,0.0,3.0,4.1,14.0,3.0,2.27,0.0
2016,12,10,8,15,0.0,5.0,4.05,14.0,5.0,3.78,0.0
2016,12,10,8,30,0.0,7.0,4.0,14.0,7.0,5.3,0.0
2016,12,10,8,45,0.0,8.5,3.95,14.0,8.5,6.44,0.0
2016,12,10,9,0,0.0,10.0,3.9,14.0,10.0,7.59,0.88
2016,12,10,9,15,0.0,11.5,3.95,14.0,11.5,8.73,1.88
2016,12,10,9,30,0.0,13.0,4.0,14.0,13.0,9.88,2.86
2016,12,10,9,45,48.0,90.0,4.1,14.5,108.5,129.93,107.31
2016,12,10,10,0,96.0,167.0,4.2,15.0,204.0,272.7,226.7
2016,12,10,10,15,48.0,146.5,4.15,15.0,165.0,192.68,158.36
2016,12,10,10,30,0.0,126.0,4.1,15.0,126.0,105.37,83.44
2016,12,10,10,45,0.0,78.0,4.05,15.0,78.0,59.92,45.22
2016,12,10,11,0,0.0,30.0,4.0,15.0,30.0,22.91,13.86
2016,12,10,11,15,0.0,19.0,3.85,15.0,19.0,14.5,6.69
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,6.1,0.0
2016,12,10,11,45,0.0,23.0,3.6,15.0,23.0,17.56,9.29
2016,12,10,12,0,0.0,38.0,3.5,15.0,38.0,29.06,19.06
2016,12,10,12,15,0.0,27.0,3.35,15.0,27.0,20.62,11.89
2016,12,10,12,30,0.0,16.0,3.2,15.0,16.0,12.21,4.74
2016,12,10,12,45,0.0,73.5,3.05,15.0,73.5,56.44,42.25
2016,12,10,13,0,0.0,131.0,2.9,15.0,131.0,104.52,82.6
2016,12,10,13,15,0.0,103.0,2.8,15.0,103.0,80.41,62.45
2016,12,10,13,30,0.0,75.0,2.7,15.0,75.0,57.59,43.31
2016,12,10,13,45,0.0,68.0,2.6,15.0,68.0,52.16,38.8
2016,12,10,14,0,0.0,61.0,2.5,15.0,61.0,46.74,34.26
2016,12,10,14,15,0.0,56.0,2.35,15.0,56.0,42.87,31.03
2016,12,10,14,30,0.0,51.0,2.2,15.0,51.0,39.01,27.78
2016,12,10,14,45,0.0,45.5,2.05,15.0,45.5,34.77,24.18
2016,12,10,15,0,0.0,40.0,1.9,15.0,40.0,30.54,20.56
2016,12,10,15,15,0.0,33.5,1.8,14.5,33.5,25.55,16.28
2016,12,10,15,30,0.0,27.0,1.7,14.0,27.0,20.56,11.96
2016,12,10,15,45,0.0,21.0,1.6,14.0,21.0,15.97,7.9
2016,12,10,16,0,0.0,15.0,1.5,14.0,15.0,11.39,4.25
2016,12,10,16,15,0.0,9.5,1.45,13.5,9.5,7.2,0.09
2016,12,10,16,30,0.0,4.0,1.4,13.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,1.35,13.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,0.85,5.0,9.5,7.47,0.0
2016,12,11,7,30,0.0,19.0,0.8,5.0,19.0,14.95,0.0
2016,12,11,7,45,138.0,30.0,0.75,5.5,47.0,209.57,148.99
2016,12,11,8,0,276.0,41.0,0.7,6.0,75.0,348.13,286.48
2016,12,11,8,15,320.5,53.5,0.75,6.5,107.0,408.39,340.58
2016,12,11,8,30,365.0,66.0,0.8,7.0,139.0,469.98,392.59
2016,12,11,8,45,391.5,77.0,0.9,7.5,170.5,512.75,427.92
2016,12,11,9,0,418.0,88.0,1.0,8.0,202.0,554.86,461.42
2016,12,11,9,15,437.5,96.5,1.1,8.0,231.0,585.59,485.85
2016,12,11,9,30,457.0,105.0,1.2,8.0,260.0,614.83,508.62
2016,12,11,9,45,344.0,133.5,1.3,8.5,256.0,515.93,429.97
2016,12,11,10,0,231.0,162.0,1.4,9.0,252.0,439.8,366.52
2016,12,11,10,15,148.0,172.5,1.5,9.5,231.5,344.97,288.09
2016,12,11,10,30,65.0,183.0,1.6,10.0,211.0,251.96,209.23
2016,12,11,10,45,90.5,194.5,1.75,10.5,235.0,285.12,237.11
2016,12,11,11,0,116.0,206.0,1.9,11.0,259.0,337.51,279.37
2016,12,11,11,15,126.0,211.5,1.9,11.0,271.0,346.02,285.86
2016,12,11,11,30,136.0,217.0,1.9,11.0,283.0,353.7,291.89
2016,12,11,11,45,283.0,199.0,1.95,11.5,337.5,467.43,384.95
2016,12,11,12,0,430.0,181.0,2.0,12.0,392.0,571.49,466.35
2016,12,11,12,15,363.5,192.0,1.95,12.0,370.0,493.71,403.86
2016,12,11,12,30,297.0,203.0,1.9,12.0,348.0,438.28,359.01
2016,12,11,12,45,177.5,200.0,1.9,12.0,286.5,320.36,263.33
2016,12,11,13,0,58.0,197.0,1.9,12.0,225.0,215.57,176.25
2016,12,11,13,15,48.0,186.5,1.95,12.0,208.5,194.36,158.93
2016,12,11,13,30,38.0,176.0,2.0,12.0,192.0,174.53,142.41
2016,12,11,13,45,19.0,133.5,2.05,12.0,141.5,115.58,93.06
2016,12,11,14,0,0.0,91.0,2.1,12.0,91.0,70.5,54.98
2016,12,11,14,15,0.0,83.5,2.0,11.5,83.5,64.45,50.03
2016,12,11,14,30,0.0,76.0,1.9,11.0,76.0,58.48,45.06
2016,12,11,14,45,0.0,67.5,1.85,11.0,67.5,51.8,39.34
2016,12,11,15,0,0.0,59.0,1.8,11.0,59.0,45.21,33.64
2016,12,11,15,15,0.0,50.0,1.5,10.5,50.0,38.27,27.64
2016,12,11,15,30,0.0,41.0,1.2,10.0,41.0,31.34,21.56
2016,12,11,15,45,0.0,31.5,0.95,9.5,31.5,24.04,15.09
2016,12,11,16,0,0.0,22.0,0.7,9.0,22.0,16.75,9.2
2016,12,11,16,15,0.0,14.0,0.7,8.5,14.0,10.64,3.02
2016,12,11,16,30,0.0,6.0,0.7,8.0,6.0,4.54,0.0
2016,12,11,16,45,0.0,3.0,0.75,8.0,3.0,2.36,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,4.5,8.5,6.69,0.0
2016,12,12,7,30,0.0,17.0,1.0,5.0,17.0,13.38,0.0
2016,12,12,7,45,132.5,28.5,1.1,5.5,44.5,200.64,139.21
2016,12,12,8,0,265.0,40.0,1.2,6.0,72.0,336.82,278.35
2016,12,12,8,15,304.5,53.5,1.25,6.5,103.5,394.02,331.04
2016,12,12,8,30,344.0,67.0,1.3,7.0,135.0,452.12,381.07
2016,12,12,8,45,373.0,78.0,1.4,7.5,166.5,496.77,418.45
2016,12,12,9,0,402.0,89.0,1.5,8.0,198.0,540.95,454.01
2016,12,12,9,15,423.5,98.0,1.4,8.5,227.0,574.13,478.48
2016,12,12,9,30,445.0,107.0,1.3,9.0,256.0,605.89,500.91
2016,12,12,9,45,509.5,106.0,1.25,9.5,292.5,664.28,543.05
2016,12,12,10,0,574.0,105.0,1.2,10.0,329.0,731.48,590.03
2016,12,12,10,15,702.0,87.5,1.1,10.0,378.5,827.16,656.12
2016,12,12,10,30,830.0,70.0,1.0,10.0,428.0,910.4,710.5
2016,12,12,10,45,701.5,102.0,0.95,10.5,414.0,822.09,644.97
2016,12,12,11,0,573.0,134.0,0.9,11.0,400.0,723.85,573.85
2016,12,12,11,15,498.0,156.0,0.95,11.0,391.5,656.89,525.75
2016,12,12,11,30,423.0,178.0,1.0,11.0,383.0,598.83,481.63
2016,12,12,11,45,416.5,181.5,1.05,11.0,384.5,580.07,467.91
2016,12,12,12,0,410.0,185.0,1.1,11.0,386.0,559.97,452.62
2016,12,12,12,15,329.5,197.5,1.1,11.0,358.5,474.02,385.53
2016,12,12,12,30,249.0,210.0,1.1,11.0,331.0,411.09,335.27
2016,12,12,12,45,207.0,208.5,1.15,11.0,307.5,350.34,287.12
2016,12,12,13,0,165.0,207.0,1.2,11.0,284.0,308.85,253.39
2016,12,12,13,15,174.0,198.5,1.15,11.0,277.0,294.43,241.63
2016,12,12,13,30,183.0,190.0,1.1,11.0,270.0,279.1,228.71
2016,12,12,13,45,155.0,179.5,1.1,11.0,244.5,242.38,198.12
2016,12,12,14,0,127.0,169.0,1.1,11.0,219.0,208.72,170.0
2016,12,12,14,15,121.0,157.0,1.0,11.0,201.5,185.48,150.08
2016,12,12,14,30,115.0,145.0,0.9,11.0,184.0,163.09,130.66
2016,12,12,14,45,110.0,129.5,0.85,11.0,164.0,138.92,109.64
2016,12,12,15,0,105.0,114.0,0.8,11.0,144.0,115.72,89.42
2016,12,12,15,15,95.5,97.5,0.75,10.5,121.5,92.06,69.36
2016,12,12,15,30,86.0,81.0,0.7,10.0,99.0,70.01,51.26
2016,12,12,15,45,72.0,64.0,0.65,9.5,76.5,49.16,35.34
2016,12,12,16,0,58.0,47.0,0.6,9.0,54.0,34.51,24.87
2016,12,12,16,15,29.0,31.0,0.6,8.5,34.5,23.17,13.28
2016,12,12,16,30,0.0,15.0,0.6,8.0,15.0,11.45,0.0
2016,12,12,16,45,0.0,7.5,0.65,8.0,7.5,5.9,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,8.5,4.5,3.54,0.0
2016,12,13,7,30,0.0,9.0,1.1,9.0,9.0,7.08,0.0
2016,12,13,7,45,5.5,24.5,1.2,9.5,25.5,27.65,13.46
2016,12,13,8,0,11.0,40.0,1.3,10.0,42.0,59.41,44.21
2016,12,13,8,15,24.0,57.0,1.35,10.5,61.5,91.64,73.21
2016,12,13,8,30,37.0,74.0,1.4,11.0,81.0,122.98,100.99
2016,12,13,8,45,45.5,90.0,1.5,11.5,101.0,147.98,122.81
2016,12,13,9,0,54.0,106.0,1.6,12.0,121.0,172.89,144.11
2016,12,13,9,15,60.5,121.0,1.55,12.0,139.5,194.15,162.08
2016,12,13,9,30,67.0,136.0,1.5,12.0,158.0,215.34,179.67
2016,12,13,9,45,33.5,73.5,1.45,12.5,84.5,97.6,79.55
2016,12,13,10,0,0.0,11.0,1.4,13.0,11.0,8.37,1.57
2016,12,13,10,15,53.0,99.0,1.4,13.0,121.5,141.39,117.24
2016,12,13,10,30,106.0,187.0,1.4,13.0,232.0,297.22,245.83
2016,12,13,10,45,53.0,124.0,1.4,13.0,146.5,164.65,135.22
2016,12,13,11,0,0.0,61.0,1.4,13.0,61.0,46.76,34.31
2016,12,13,11,15,146.0,131.5,1.4,13.0,202.0,268.8,224.38
2016,12,13,11,30,292.0,202.0,1.4,13.0,343.0,492.58,401.62
2016,12,13,11,45,291.0,204.5,1.4,13.5,346.0,481.51,390.01
2016,12,13,12,0,290.0,207.0,1.4,14.0,349.0,469.47,379.61
2016,12,13,12,15,151.5,191.5,1.3,14.0,266.0,312.36,253.99
2016,12,13,12,30,13.0,176.0,1.2,14.0,183.0,156.39,125.25
2016,12,13,12,45,20.5,179.5,1.15,14.0,189.5,163.67,131.9
2016,12,13,13,0,28.0,183.0,1.1,14.0,196.0,182.07,147.07
2016,12,13,13,15,170.5,179.0,1.05,14.0,253.5,273.01,222.58
2016,12,13,13,30,313.0,175.0,1.0,14.0,311.0,347.84,281.45
2016,12,13,13,45,156.5,112.5,0.95,14.0,180.5,188.81,152.4
2016,12,13,14,0,0.0,50.0,0.9,14.0,50.0,38.25,27.06
2016,12,13,14,15,0.0,46.0,0.8,13.5,46.0,35.16,24.67
2016,12,13,14,30,0.0,42.0,0.7,13.0,42.0,32.08,22.11
2016,12,13,14,45,0.0,37.0,0.65,13.0,37.0,28.23,18.82
2016,12,13,15,0,0.0,32.0,0.6,13.0,32.0,24.39,15.5
2016,12,13,15,15,0.0,27.0,0.55,12.5,27.0,20.56,12.19
2016,12,13,15,30,0.0,22.0,0.5,12.0,22.0,16.73,8.83
2016,12,13,15,45,0.0,17.0,0.45,12.0,17.0,12.91,5.43
2016,12,13,16,0,0.0,12.0,0.4,12.0,12.0,9.1,2.35
2016,12,13,16,15,0.0,7.5,0.4,11.5,7.5,5.68,0.0
2016,12,13,16,30,0.0,3.0,0.4,11.0,3.0,2.27,0.0
2016,12,13,16,45,0.0,1.5,0.45,11.0,1.5,1.18,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,10.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,11.0,13.0,10.23,0.0
2016,12,14,7,45,70.5,27.0,2.3,11.5,35.5,124.15,77.5
2016,12,14,8,0,141.0,41.0,2.5,12.0,58.0,209.84,169.89
2016,12,14,8,15,170.0,57.0,2.55,12.0,85.0,258.6,215.54
2016,12,14,8,30,199.0,73.0,2.6,12.0,112.0,307.39,258.9
2016,12,14,8,45,217.5,88.5,2.65,12.5,139.5,345.4,291.38
2016,12,14,9,0,236.0,104.0,2.7,13.0,167.0,382.92,322.34
2016,12,14,9,15,252.0,116.0,2.75,13.0,192.5,411.85,346.14
2016,12,14,9,30,268.0,128.0,2.8,13.0,218.0,440.17,368.91
2016,12,14,9,45,342.0,131.0,2.85,13.5,256.0,511.02,425.88
2016,12,14,10,0,416.0,134.0,2.9,14.0,294.0,605.47,498.66
2016,12,14,10,15,222.0,151.0,2.9,14.0,237.0,410.16,339.83
2016,12,14,10,30,28.0,168.0,2.9,14.0,180.0,197.77,161.29
2016,12,14,10,45,226.0,168.0,2.95,14.5,271.5,421.65,349.07
2016,12,14,11,0,424.0,168.0,3.0,15.0,363.0,618.15,503.7
2016,12,14,11,15,389.5,179.5,3.0,15.0,362.5,565.51,461.04
2016,12,14,11,30,355.0,191.0,3.0,15.0,362.0,534.98,436.23
2016,12,14,11,45,202.0,197.5,3.0,15.0,295.0,379.23,310.67
2016,12,14,12,0,49.0,204.0,3.0,15.0,228.0,234.59,190.39
2016,12,14,12,15,33.5,192.5,3.0,15.0,209.0,205.51,166.53
2016,12,14,12,30,18.0,181.0,3.0,15.0,190.0,165.0,132.9
2016,12,14,12,45,21.5,180.5,3.0,15.0,191.0,165.42,133.42
2016,12,14,13,0,25.0,180.0,3.0,15.0,192.0,165.57,133.63
2016,12,14,13,15,12.5,159.5,2.95,15.0,165.5,137.36,110.1
2016,12,14,13,30,0.0,139.0,2.9,15.0,139.0,111.23,88.3
2016,12,14,13,45,0.0,114.0,2.9,15.0,114.0,89.61,70.34
2016,12,14,14,0,0.0,89.0,2.9,15.0,89.0,68.9,53.0
2016,12,14,14,15,0.0,82.0,2.75,14.5,82.0,63.26,48.42
2016,12,14,14,30,0.0,75.0,2.6,14.0,75.0,57.7,43.85
2016,12,14,14,45,0.0,66.5,2.5,14.0,66.5,51.03,38.19
2016,12,14,15,0,0.0,58.0,2.4,14.0,58.0,44.44,32.55
2016,12,14,15,15,0.0,49.0,2.25,13.5,49.0,37.5,26.61
2016,12,14,15,30,0.0,40.0,2.1,13.0,40.0,30.56,20.59
2016,12,14,15,45,0.0,31.0,1.95,13.0,31.0,23.65,14.49
2016,12,14,16,0,0.0,22.0,1.8,13.0,22.0,16.75,8.97
2016,12,14,16,15,0.0,14.0,1.8,12.5,14.0,10.64,2.97
2016,12,14,16,30,0.0,6.0,1.8,12.0,6.0,4.54,0.0
2016,12,14,16,45,0.0,3.0,1.8,12.0,3.0,2.36,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,13.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,13.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,12.0,4.25,13.0,12.0,9.12,0.08
2016,12,15,8,0,0.0,20.0,4.3,13.0,20.0,15.23,6.82
2016,12,15,8,15,0.0,29.5,4.2,13.0,29.5,22.51,13.36
2016,12,15,8,30,0.0,39.0,4.1,13.0,39.0,29.81,19.83
2016,12,15,8,45,0.0,49.0,4.05,13.0,49.0,37.51,26.6
2016,12,15,9,0,0.0,59.0,4.0,13.0,59.0,46.05,34.04
2016,12,15,9,15,0.0,68.0,4.05,13.0,68.0,53.79,40.72
2016,12,15,9,30,0.0,77.0,4.1,13.0,77.0,61.55,47.35
2016,12,15,9,45,0.0,84.5,4.15,13.5,84.5,67.81,52.54
2016,12,15,10,0,0.0,92.0,4.2,14.0,92.0,74.12,57.72
2016,12,15,10,15,0.0,82.5,4.2,14.0,82.5,64.29,49.29
2016,12,15,10,30,0.0,73.0,4.2,14.0,73.0,56.03,42.21
2016,12,15,10,45,0.0,78.0,4.2,14.0,78.0,59.91,45.45
2016,12,15,11,0,0.0,83.0,4.2,14.0,83.0,63.92,48.79
2016,12,15,11,15,0.0,73.5,4.15,14.0,73.5,56.44,42.41
2016,12,15,11,30,0.0,64.0,4.1,14.0,64.0,49.09,36.16
2016,12,15,11,45,0.0,64.5,4.1,14.5,64.5,49.48,36.4
2016,12,15,12,0,0.0,65.0,4.1,15.0,65.0,49.87,36.65
2016,12,15,12,15,0.0,82.0,4.1,15.0,82.0,63.03,47.75
2016,12,15,12,30,0.0,99.0,4.1,15.0,99.0,77.19,59.66
2016,12,15,12,45,0.0,93.5,4.2,15.0,93.5,72.52,55.76
2016,12,15,13,0,0.0,88.0,4.3,15.0,88.0,67.95,51.96
2016,12,15,13,15,0.0,76.0,4.45,15.0,76.0,58.37,43.93
2016,12,15,13,30,0.0,64.0,4.6,15.0,64.0,49.07,36.12
2016,12,15,13,45,0.0,55.5,4.75,15.0,55.5,42.5,30.59
2016,12,15,14,0,0.0,47.0,4.9,15.0,47.0,35.94,25.06
2016,12,15,14,15,0.0,43.5,4.9,15.0,43.5,33.24,22.79
2016,12,15,14,30,0.0,40.0,4.9,15.0,40.0,30.54,20.52
2016,12,15,14,45,0.0,35.5,4.95,15.0,35.5,27.08,17.57
2016,12,15,15,0,0.0,31.0,5.0,15.0,31.0,23.63,14.61
2016,12,15,15,15,0.0,26.5,4.9,14.5,26.5,20.18,11.65
2016,12,15,15,30,0.0,22.0,4.8,14.0,22.0,16.73,8.66
2016,12,15,15,45,0.0,17.0,4.7,14.0,17.0,12.91,5.29
2016,12,15,16,0,0.0,12.0,4.6,14.0,12.0,9.1,2.25
2016,12,15,16,15,0.0,7.5,4.5,14.0,7.5,5.68,0.0
2016,12,15,16,30,0.0,3.0,4.4,14.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,4.3,14.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,6.0,17.0,13.38,0.0
2016,12,16,7,45,220.5,26.0,3.9,6.5,50.5,264.97,161.59
2016,12,16,8,0,441.0,35.0,4.0,7.0,84.0,485.28,396.4
2016,12,16,8,15,523.5,42.0,4.15,7.0,124.5,578.28,483.62
2016,12,16,8,30,606.0,49.0,4.3,7.0,165.0,673.19,565.76
2016,12,16,8,45,659.5,53.5,4.5,7.5,205.5,728.58,612.73
2016,12,16,9,0,713.0,58.0,4.7,8.0,246.0,793.96,665.48
2016,12,16,9,15,746.0,61.0,4.75,8.0,283.0,835.81,698.53
2016,12,16,9,30,779.0,64.0,4.8,8.0,320.0,874.82,728.45
2016,12,16,9,45,805.0,65.5,4.85,8.5,352.5,901.98,747.26
2016,12,16,10,0,831.0,67.0,4.9,9.0,385.0,925.69,763.09
2016,12,16,10,15,846.5,69.0,4.9,9.0,411.5,936.28,769.9
2016,12,16,10,30,862.0,71.0,4.9,9.0,438.0,943.14,774.0
2016,12,16,10,45,871.5,72.0,4.9,9.5,457.5,939.19,768.64
2016,12,16,11,0,881.0,73.0,4.9,10.0,477.0,931.48,760.7
2016,12,16,11,15,887.0,74.0,4.85,10.0,489.5,916.83,748.8
2016,12,16,11,30,893.0,75.0,4.8,10.0,502.0,888.95,727.17
2016,12,16,11,45,892.5,75.5,4.8,10.0,506.0,861.45,706.34
2016,12,16,12,0,892.0,76.0,4.8,10.0,510.0,830.89,683.22
2016,12,16,12,15,891.0,76.0,4.7,10.0,507.5,804.19,662.47
2016,12,16,12,30,890.0,76.0,4.6,10.0,505.0,766.24,633.14
2016,12,16,12,45,886.0,75.5,4.6,10.0,494.5,722.97,600.09
2016,12,16,13,0,882.0,75.0,4.6,10.0,484.0,677.51,562.85
2016,12,16,13,15,874.0,73.5,4.55,10.0,466.5,626.53,520.24
2016,12,16,13,30,866.0,72.0,4.5,10.0,449.0,574.2,475.59
2016,12,16,13,45,850.5,71.0,4.5,10.0,424.5,517.49,426.4
2016,12,16,14,0,835.0,70.0,4.5,10.0,400.0,460.68,375.82
2016,12,16,14,15,815.5,68.0,4.4,9.5,369.5,401.47,322.46
2016,12,16,14,30,796.0,66.0,4.3,9.0,339.0,343.2,268.61
2016,12,16,14,45,765.5,63.0,4.2,9.0,303.0,282.13,211.56
2016,12,16,15,0,735.0,60.0,4.1,9.0,267.0,223.88,157.36
2016,12,16,15,15,690.5,55.5,3.75,8.5,227.0,165.16,105.83
2016,12,16,15,30,646.0,51.0,3.4,8.0,187.0,111.56,63.81
2016,12,16,15,45,577.0,44.5,3.05,7.5,146.0,57.99,31.77
2016,12,16,16,0,508.0,38.0,2.7,7.0,105.0,31.93,22.79
2016,12,16,16,15,254.0,35.0,2.55,6.5,68.5,26.63,16.53
2016,12,16,16,30,0.0,32.0,2.4,6.0,32.0,22.12,0.0
2016,12,16,16,45,0.0,16.0,2.25,5.5,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,116.0,6.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,232.0,12.0,1.2,1.0,18.0,197.78,0.0
2016,12,17,7,45,380.5,21.5,1.3,1.5,53.5,383.59,224.03
2016,12,17,8,0,529.0,31.0,1.4,2.0,89.0,544.01,440.18
2016,12,17,8,15,606.0,37.0,1.55,2.5,131.0,634.78,524.55
2016,12,17,8,30,683.0,43.0,1.7,3.0,173.0,726.04,600.89
2016,12,17,8,45,730.5,47.5,1.9,3.5,214.5,787.95,651.69
2016,12,17,9,0,778.0,52.0,2.1,4.0,256.0,848.2,699.05
2016,12,17,9,15,808.5,55.0,2.2,4.5,294.0,887.98,728.39
2016,12,17,9,30,839.0,58.0,2.3,5.0,332.0,924.86,754.62
2016,12,17,9,45,859.5,60.0,2.4,6.0,365.0,947.42,768.32
2016,12,17,10,0,880.0,62.0,2.5,7.0,398.0,955.58,771.33
2016,12,17,10,15,893.5,63.5,2.5,7.0,424.5,963.32,775.82
2016,12,17,10,30,907.0,65.0,2.5,7.0,451.0,967.4,777.67
2016,12,17,10,45,915.5,66.5,2.55,7.5,470.5,962.95,772.64
2016,12,17,11,0,924.0,68.0,2.6,8.0,490.0,954.72,765.12
2016,12,17,11,15,929.0,68.5,2.6,8.0,502.5,938.2,752.7
2016,12,17,11,30,934.0,69.0,2.6,8.0,515.0,918.05,737.87
2016,12,17,11,45,934.5,69.5,2.6,8.5,519.5,890.49,716.48
2016,12,17,12,0,935.0,70.0,2.6,9.0,524.0,859.66,692.89
2016,12,17,12,15,933.5,70.0,2.55,9.0,521.0,823.52,666.29
2016,12,17,12,30,932.0,70.0,2.5,9.0,518.0,784.54,637.57
2016,12,17,12,45,922.0,71.0,2.5,9.0,506.5,738.06,603.43
2016,12,17,13,0,912.0,72.0,2.5,9.0,495.0,689.75,565.53
2016,12,17,13,15,903.5,71.0,2.4,9.0,477.0,638.58,523.62
2016,12,17,13,30,895.0,70.0,2.3,9.0,459.0,589.78,482.45
2016,12,17,13,45,881.0,68.5,2.25,9.0,434.0,531.91,433.37
2016,12,17,14,0,867.0,67.0,2.2,9.0,409.0,473.74,382.67
2016,12,17,14,15,847.5,64.5,2.05,8.5,378.0,412.36,328.36
2016,12,17,14,30,828.0,62.0,1.9,8.0,347.0,351.89,273.37
2016,12,17,14,45,799.0,59.5,1.75,8.0,310.5,289.93,216.05
2016,12,17,15,0,770.0,57.0,1.6,8.0,274.0,230.54,161.15
2016,12,17,15,15,727.0,52.5,1.4,7.5,233.5,169.94,108.14
2016,12,17,15,30,684.0,48.0,1.2,7.0,193.0,114.24,64.35
2016,12,17,15,45,614.5,42.5,1.05,6.5,151.0,61.76,33.66
2016,12,17,16,0,545.0,37.0,0.9,6.0,109.0,34.03,24.82
2016,12,17,16,15,272.5,35.0,0.95,5.5,71.0,26.71,16.82
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,22.73,0.0
2016,12,17,16,45,0.0,16.5,1.05,4.5,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,108.5,6.0,1.15,-1.5,8.0,0.0,0.0
2016,12,18,7,30,217.0,12.0,1.3,-1.0,16.0,185.38,0.0
2016,12,18,7,45,369.0,21.0,1.5,-0.5,51.5,372.28,208.58
2016,12,18,8,0,521.0,30.0,1.7,0.0,87.0,535.89,437.46
2016,12,18,8,15,600.5,36.0,1.7,0.5,128.5,628.34,523.98
2016,12,18,8,30,680.0,42.0,1.7,1.0,170.0,721.65,601.6
2016,12,18,8,45,730.5,46.0,1.7,1.5,212.0,785.63,652.5
2016,12,18,9,0,781.0,50.0,1.7,2.0,254.0,848.07,699.57
2016,12,18,9,15,812.5,52.5,1.7,2.5,292.0,888.14,727.93
2016,12,18,9,30,844.0,55.0,1.7,3.0,330.0,925.37,753.14
2016,12,18,9,45,864.0,58.0,1.75,4.0,363.5,938.2,759.31
2016,12,18,10,0,884.0,61.0,1.8,5.0,397.0,958.12,770.48
2016,12,18,10,15,899.0,62.5,1.8,5.5,424.0,967.43,774.47
2016,12,18,10,30,914.0,64.0,1.8,6.0,451.0,973.03,775.94
2016,12,18,10,45,924.0,65.0,1.85,6.5,471.5,969.36,771.68
2016,12,18,11,0,934.0,66.0,1.9,7.0,492.0,961.87,764.95
2016,12,18,11,15,939.5,66.5,1.9,7.0,505.0,945.75,753.02
2016,12,18,11,30,945.0,67.0,1.9,7.0,518.0,925.95,738.69
2016,12,18,11,45,947.5,67.5,1.95,7.5,523.5,899.94,719.34
2016,12,18,12,0,950.0,68.0,2.0,8.0,529.0,870.49,697.62
2016,12,18,12,15,948.5,68.0,2.05,8.0,526.0,833.97,671.98
2016,12,18,12,30,947.0,68.0,2.1,8.0,523.0,794.56,644.07
2016,12,18,12,45,942.5,67.5,2.2,8.5,512.5,749.72,611.11
2016,12,18,13,0,938.0,67.0,2.3,9.0,502.0,702.6,574.32
2016,12,18,13,15,929.5,66.0,2.35,9.0,484.0,650.39,532.61
2016,12,18,13,30,921.0,65.0,2.4,9.0,466.0,596.74,488.52
2016,12,18,13,45,907.5,63.5,2.5,9.0,440.5,538.79,439.83
2016,12,18,14,0,894.0,62.0,2.6,9.0,415.0,480.42,389.12
2016,12,18,14,15,875.0,60.0,2.5,8.5,384.0,419.18,334.69
2016,12,18,14,30,856.0,58.0,2.4,8.0,353.0,359.24,279.82
2016,12,18,14,45,827.0,55.5,2.3,8.0,316.0,295.75,220.85
2016,12,18,15,0,798.0,53.0,2.2,8.0,279.0,234.79,164.21
2016,12,18,15,15,756.5,49.5,1.9,7.0,238.5,173.68,110.44
2016,12,18,15,30,715.0,46.0,1.6,6.0,198.0,117.2,65.68
2016,12,18,15,45,648.0,40.5,1.35,5.0,155.5,62.8,33.33
2016,12,18,16,0,581.0,35.0,1.1,4.0,113.0,32.45,23.63
2016,12,18,16,15,460.5,27.0,1.1,3.5,74.5,24.82,15.47
2016,12,18,16,30,340.0,19.0,1.1,3.0,36.0,17.35,0.0
2016,12,18,16,45,170.0,9.5,1.15,2.5,18.0,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,5.5,1.15,-0.5,7.5,0.0,0.0
2016,12,19,7,30,173.0,11.0,1.3,0.0,15.0,148.74,0.0
2016,12,19,7,45,319.5,21.0,1.45,0.5,48.0,340.38,179.55
2016,12,19,8,0,466.0,31.0,1.6,1.0,81.0,487.55,397.38
2016,12,19,8,15,547.5,38.0,1.65,1.5,122.0,581.92,485.89
2016,12,19,8,30,629.0,45.0,1.7,2.0,163.0,677.43,565.91
2016,12,19,8,45,681.0,49.0,1.75,2.5,203.5,742.54,618.48
2016,12,19,9,0,733.0,53.0,1.8,3.0,244.0,806.02,667.34
2016,12,19,9,15,765.0,56.0,1.85,3.5,281.0,847.05,697.38
2016,12,19,9,30,797.0,59.0,1.9,4.0,318.0,885.33,724.39
2016,12,19,9,45,819.0,61.5,2.0,5.0,350.5,910.18,740.06
2016,12,19,10,0,841.0,64.0,2.1,6.0,383.0,931.64,752.94
2016,12,19,10,15,856.0,66.0,2.2,6.5,409.5,942.05,759.0
2016,12,19,10,30,871.0,68.0,2.3,7.0,436.0,948.74,762.46
2016,12,19,10,45,879.5,69.5,2.4,7.5,455.5,944.78,758.34
2016,12,19,11,0,888.0,71.0,2.5,8.0,475.0,926.64,744.21
2016,12,19,11,15,894.0,71.5,2.45,8.0,488.0,911.94,732.69
2016,12,19,11,30,900.0,72.0,2.4,8.0,501.0,893.69,718.7
2016,12,19,11,45,901.0,72.5,2.4,8.5,506.0,867.66,698.41
2016,12,19,12,0,902.0,73.0,2.4,9.0,511.0,838.45,675.97
2016,12,19,12,15,804.0,88.0,2.4,9.0,477.0,753.29,613.26
2016,12,19,12,30,706.0,103.0,2.4,9.0,443.0,666.72,548.35
2016,12,19,12,45,629.0,122.0,2.45,9.0,420.0,599.44,495.07
2016,12,19,13,0,552.0,141.0,2.5,9.0,397.0,527.83,437.5
2016,12,19,13,15,593.0,124.5,2.45,9.0,390.5,513.21,425.06
2016,12,19,13,30,634.0,108.0,2.4,9.0,384.0,486.53,402.04
2016,12,19,13,45,739.5,87.5,2.35,9.0,393.0,483.05,396.32
2016,12,19,14,0,845.0,67.0,2.3,9.0,402.0,466.98,378.47
2016,12,19,14,15,825.5,65.0,2.1,8.5,371.5,407.35,325.26
2016,12,19,14,30,806.0,63.0,1.9,8.0,341.0,348.63,271.71
2016,12,19,14,45,777.5,60.0,1.75,8.0,305.0,287.56,215.25
2016,12,19,15,0,749.0,57.0,1.6,8.0,269.0,229.04,161.12
2016,12,19,15,15,705.5,53.0,1.4,7.0,229.5,169.94,109.45
2016,12,19,15,30,662.0,49.0,1.2,6.0,190.0,115.78,66.49
2016,12,19,15,45,592.0,43.0,1.05,5.5,149.0,63.9,34.99
2016,12,19,16,0,522.0,37.0,0.9,5.0,108.0,31.17,22.41
2016,12,19,16,15,261.0,35.5,0.9,4.5,71.0,27.03,17.38
2016,12,19,16,30,0.0,34.0,0.9,4.0,34.0,23.43,0.0
2016,12,19,16,45,0.0,17.0,0.95,4.0,17.0,13.38,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,69.5,5.5,1.2,0.5,6.5,0.0,0.0
2016,12,20,7,30,139.0,11.0,1.3,1.0,13.0,121.07,0.0
2016,12,20,7,45,283.0,21.0,1.4,2.0,44.5,308.41,151.58
2016,12,20,8,0,427.0,31.0,1.5,3.0,76.0,467.3,377.81
2016,12,20,8,15,509.0,37.5,1.5,3.5,115.0,557.82,462.77
2016,12,20,8,30,591.0,44.0,1.5,4.0,154.0,641.11,532.62
2016,12,20,8,45,641.0,49.0,1.55,4.5,193.5,704.72,583.98
2016,12,20,9,0,691.0,54.0,1.6,5.0,233.0,767.05,631.89
2016,12,20,9,15,724.0,57.0,1.55,5.5,269.0,808.77,661.33
2016,12,20,9,30,757.0,60.0,1.5,6.0,305.0,847.89,687.64
2016,12,20,9,45,783.5,61.5,1.5,7.0,337.0,875.76,704.26
2016,12,20,10,0,810.0,63.0,1.5,8.0,369.0,900.37,718.11
