Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,10,15,825.5,64.5,1.55,8.5,395.0,910.86,723.69
2016,12,20,10,30,841.0,66.0,1.6,9.0,421.0,917.77,726.89
2016,12,20,10,45,851.0,67.0,1.65,9.5,440.5,915.08,723.42
2016,12,20,11,0,861.0,68.0,1.7,10.0,460.0,898.31,710.24
2016,12,20,11,15,867.0,69.0,1.7,10.5,472.5,885.02,699.17
2016,12,20,11,30,873.0,70.0,1.7,11.0,485.0,868.25,685.76
2016,12,20,11,45,875.0,70.0,1.75,11.5,490.5,843.36,667.31
2016,12,20,12,0,877.0,70.0,1.8,12.0,496.0,815.34,646.74
2016,12,20,12,15,876.0,70.0,1.85,12.0,493.5,781.93,623.43
2016,12,20,12,30,875.0,70.0,1.9,12.0,491.0,745.81,598.0
2016,12,20,12,45,865.5,71.5,1.95,12.5,480.5,702.85,566.25
2016,12,20,13,0,856.0,73.0,2.0,13.0,470.0,663.66,535.02
2016,12,20,13,15,847.5,71.5,2.05,12.5,453.5,613.91,496.77
2016,12,20,13,30,839.0,70.0,2.1,12.0,437.0,562.9,456.31
2016,12,20,13,45,825.5,68.5,2.15,12.0,413.5,508.3,410.85
2016,12,20,14,0,812.0,67.0,2.2,12.0,390.0,453.44,363.75
2016,12,20,14,15,792.5,65.0,2.05,11.5,360.0,395.66,313.07
2016,12,20,14,30,773.0,63.0,1.9,11.0,330.0,338.82,261.87
2016,12,20,14,45,746.0,59.5,1.75,11.0,295.5,279.62,207.66
2016,12,20,15,0,719.0,56.0,1.6,11.0,261.0,222.84,155.6
2016,12,20,15,15,676.5,52.0,1.45,10.0,223.0,165.67,106.05
2016,12,20,15,30,634.0,48.0,1.3,9.0,185.0,113.32,64.71
2016,12,20,15,45,571.0,42.0,1.15,8.5,145.5,63.34,34.09
2016,12,20,16,0,508.0,36.0,1.0,8.0,106.0,30.27,21.34
2016,12,20,16,15,392.0,27.5,1.0,7.5,70.0,22.94,13.77
2016,12,20,16,30,276.0,19.0,1.0,7.0,34.0,15.74,0.0
2016,12,20,16,45,138.0,9.5,1.05,6.5,17.0,7.47,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,5.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,6.0,12.0,9.44,0.0
2016,12,21,7,45,185.5,22.0,1.15,6.5,41.5,226.13,101.04
2016,12,21,8,0,371.0,32.0,1.3,7.0,71.0,419.38,334.88
2016,12,21,8,15,454.0,39.5,1.4,7.0,109.0,511.02,420.49
2016,12,21,8,30,537.0,47.0,1.5,7.0,147.0,605.4,499.97
2016,12,21,8,45,588.0,52.5,1.6,7.5,185.0,668.53,551.11
2016,12,21,9,0,639.0,58.0,1.7,8.0,223.0,731.05,599.62
2016,12,21,9,15,674.0,62.0,1.75,8.5,258.5,774.76,631.72
2016,12,21,9,30,709.0,66.0,1.8,9.0,294.0,808.99,655.81
2016,12,21,9,45,742.0,66.5,1.9,9.5,327.0,842.16,678.95
2016,12,21,10,0,775.0,67.0,2.0,10.0,360.0,872.02,699.2
2016,12,21,10,15,791.5,69.0,2.0,10.5,385.5,884.45,705.61
2016,12,21,10,30,808.0,71.0,2.0,11.0,411.0,893.37,709.65
2016,12,21,10,45,818.5,72.0,2.05,11.5,430.5,891.67,706.73
2016,12,21,11,0,829.0,73.0,2.1,12.0,450.0,886.38,701.49
2016,12,21,11,15,835.5,74.0,2.1,12.0,463.0,873.84,692.02
2016,12,21,11,30,842.0,75.0,2.1,12.0,476.0,857.83,680.27
2016,12,21,11,45,845.0,75.5,2.1,12.5,481.5,834.75,662.36
2016,12,21,12,0,848.0,76.0,2.1,13.0,487.0,808.48,642.34
2016,12,21,12,15,847.5,75.5,2.1,13.0,485.0,775.15,618.44
2016,12,21,12,30,847.0,75.0,2.1,13.0,483.0,739.13,592.53
2016,12,21,12,45,844.5,74.0,2.15,13.5,474.0,698.56,562.41
2016,12,21,13,0,842.0,73.0,2.2,14.0,465.0,655.79,528.43
2016,12,21,13,15,834.5,72.0,2.15,14.0,449.0,607.92,490.14
2016,12,21,13,30,827.0,71.0,2.1,14.0,433.0,558.69,449.89
2016,12,21,13,45,817.5,68.5,2.1,14.0,410.0,505.73,405.87
2016,12,21,14,0,808.0,66.0,2.1,14.0,387.0,452.14,360.02
2016,12,21,14,15,789.5,64.0,2.0,13.5,358.0,395.02,310.42
2016,12,21,14,30,771.0,62.0,1.9,13.0,329.0,338.73,260.16
2016,12,21,14,45,746.0,58.5,1.85,13.0,295.5,280.23,206.97
2016,12,21,15,0,721.0,55.0,1.8,13.0,262.0,223.9,155.58
2016,12,21,15,15,680.5,51.0,1.6,12.0,224.0,166.91,106.24
2016,12,21,15,30,640.0,47.0,1.4,11.0,186.0,114.48,64.81
2016,12,21,15,45,576.0,41.5,1.2,10.5,146.5,64.39,34.06
2016,12,21,16,0,512.0,36.0,1.0,10.0,107.0,32.91,23.49
2016,12,21,16,15,399.5,27.5,1.05,9.5,71.0,22.96,13.73
2016,12,21,16,30,287.0,19.0,1.1,9.0,35.0,15.75,0.0
2016,12,21,16,45,143.5,9.5,1.15,8.5,17.5,7.47,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,212.0,16.0,1.5,5.5,38.0,239.19,99.08
2016,12,22,8,0,424.0,32.0,1.5,6.0,76.0,465.07,370.57
2016,12,22,8,15,509.5,39.5,1.45,6.0,116.0,560.34,459.77
2016,12,22,8,30,595.0,47.0,1.4,6.0,156.0,658.27,540.76
2016,12,22,8,45,651.5,51.5,1.35,6.5,197.0,716.59,586.49
2016,12,22,9,0,708.0,56.0,1.3,7.0,238.0,785.08,637.17
2016,12,22,9,15,741.0,59.5,1.25,7.5,275.0,827.98,666.59
2016,12,22,9,30,774.0,63.0,1.2,8.0,312.0,868.17,692.87
2016,12,22,9,45,798.5,65.0,1.15,9.0,344.5,895.16,707.51
2016,12,22,10,0,823.0,67.0,1.1,10.0,377.0,918.77,719.32
2016,12,22,10,15,838.0,69.0,1.15,10.5,403.5,929.63,725.09
2016,12,22,10,30,853.0,71.0,1.2,11.0,430.0,936.81,728.48
2016,12,22,10,45,863.0,72.0,1.25,12.0,450.0,934.17,723.9
2016,12,22,11,0,873.0,73.0,1.3,13.0,470.0,927.78,716.99
2016,12,22,11,15,879.0,73.5,1.35,13.0,482.5,913.35,707.35
2016,12,22,11,30,885.0,74.0,1.4,13.0,495.0,885.65,688.69
2016,12,22,11,45,887.0,74.5,1.5,13.5,500.5,861.16,671.79
2016,12,22,12,0,889.0,75.0,1.6,14.0,506.0,833.46,652.49
2016,12,22,12,15,888.5,75.0,1.65,14.0,504.0,800.08,629.7
2016,12,22,12,30,888.0,75.0,1.7,14.0,502.0,763.91,604.77
2016,12,22,12,45,886.0,73.5,1.75,14.0,493.0,722.29,575.64
2016,12,22,13,0,884.0,72.0,1.8,14.0,484.0,678.36,542.84
2016,12,22,13,15,876.5,71.0,1.7,14.0,467.0,634.17,507.23
2016,12,22,13,30,869.0,70.0,1.6,14.0,450.0,582.96,465.62
2016,12,22,13,45,856.5,68.5,1.55,14.0,426.5,527.4,419.94
2016,12,22,14,0,844.0,67.0,1.5,14.0,403.0,471.4,372.59
2016,12,22,14,15,825.0,64.5,1.3,14.0,372.5,411.56,320.39
2016,12,22,14,30,806.0,62.0,1.1,14.0,342.0,352.58,267.74
2016,12,22,14,45,778.0,59.0,0.95,14.0,307.0,291.61,213.1
2016,12,22,15,0,750.0,56.0,0.8,14.0,272.0,233.1,160.49
2016,12,22,15,15,707.0,52.0,0.75,13.0,232.5,173.84,110.0
2016,12,22,15,30,664.0,48.0,0.7,12.0,193.0,119.42,67.38
2016,12,22,15,45,594.5,43.0,0.7,11.5,152.0,67.89,35.85
2016,12,22,16,0,525.0,38.0,0.7,11.0,111.0,31.98,22.61
2016,12,22,16,15,410.0,29.0,0.7,10.5,74.0,24.24,14.84
2016,12,22,16,30,295.0,20.0,0.7,10.0,37.0,16.61,0.63
2016,12,22,16,45,147.5,10.0,0.75,10.0,18.5,7.87,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,4.8,7.0,7.5,5.68,0.0
2016,12,23,8,0,0.0,15.0,4.9,7.0,15.0,11.4,3.68
2016,12,23,8,15,0.0,23.5,4.95,7.0,23.5,17.9,9.7
2016,12,23,8,30,0.0,32.0,5.0,7.0,32.0,24.41,15.61
2016,12,23,8,45,0.0,40.0,5.05,7.5,40.0,30.56,21.11
2016,12,23,9,0,0.0,48.0,5.1,8.0,48.0,36.72,26.56
2016,12,23,9,15,0.0,56.0,5.0,8.5,56.0,42.89,31.94
2016,12,23,9,30,0.0,64.0,4.9,9.0,64.0,49.07,37.26
2016,12,23,9,45,0.0,71.0,4.85,9.5,71.0,54.9,42.21
2016,12,23,10,0,0.0,78.0,4.8,10.0,78.0,60.83,47.19
2016,12,23,10,15,0.0,60.0,4.6,10.0,60.0,45.97,34.28
2016,12,23,10,30,0.0,42.0,4.4,10.0,42.0,32.1,22.24
2016,12,23,10,45,0.0,83.5,4.2,10.5,83.5,64.6,50.15
2016,12,23,11,0,0.0,125.0,4.0,11.0,125.0,102.81,82.55
2016,12,23,11,15,0.0,94.5,4.0,11.0,94.5,73.9,57.84
2016,12,23,11,30,0.0,64.0,4.0,11.0,64.0,49.09,36.61
2016,12,23,11,45,38.5,138.0,4.0,11.0,157.0,157.67,130.3
2016,12,23,12,0,77.0,212.0,4.0,11.0,250.0,268.39,223.1
2016,12,23,12,15,59.5,205.0,4.25,11.0,234.0,241.13,199.78
2016,12,23,12,30,42.0,198.0,4.5,11.0,218.0,215.66,178.18
2016,12,23,12,45,27.5,184.5,4.75,11.0,197.5,187.27,154.18
2016,12,23,13,0,13.0,171.0,5.0,11.0,177.0,149.74,122.39
2016,12,23,13,15,6.5,105.0,5.0,10.5,108.0,86.19,68.64
2016,12,23,13,30,0.0,39.0,5.0,10.0,39.0,29.81,20.2
2016,12,23,13,45,0.0,42.0,5.0,10.0,42.0,32.1,22.24
2016,12,23,14,0,0.0,45.0,5.0,10.0,45.0,34.4,24.27
2016,12,23,14,15,0.0,41.5,4.85,10.0,41.5,31.7,21.96
2016,12,23,14,30,0.0,38.0,4.7,10.0,38.0,29.01,19.65
2016,12,23,14,45,0.0,34.0,4.55,10.0,34.0,25.93,16.99
2016,12,23,15,0,0.0,30.0,4.4,10.0,30.0,22.86,14.32
2016,12,23,15,15,0.0,25.5,4.05,9.5,25.5,19.41,11.32
2016,12,23,15,30,0.0,21.0,3.7,9.0,21.0,15.97,8.28
2016,12,23,15,45,0.0,16.5,3.35,8.5,16.5,12.53,5.22
2016,12,23,16,0,0.0,12.0,3.0,8.0,12.0,9.1,2.48
2016,12,23,16,15,0.0,8.0,2.75,7.5,8.0,6.06,0.0
2016,12,23,16,30,0.0,4.0,2.5,7.0,4.0,3.02,0.0
2016,12,23,16,45,0.0,2.0,2.3,7.0,2.0,1.57,0.0
2016,12,23,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,220.5,15.0,1.6,4.0,37.0,242.92,83.68
2016,12,24,8,0,441.0,30.0,1.7,5.0,74.0,477.03,379.66
2016,12,24,8,15,526.5,36.5,1.9,5.0,114.0,559.51,462.52
2016,12,24,8,30,612.0,43.0,2.1,5.0,154.0,657.78,546.93
2016,12,24,8,45,668.5,47.0,2.35,5.5,195.0,726.91,604.37
2016,12,24,9,0,725.0,51.0,2.6,6.0,236.0,794.75,658.47
2016,12,24,9,15,758.0,54.0,2.65,6.5,273.0,837.05,689.87
2016,12,24,9,30,791.0,57.0,2.7,7.0,310.0,876.73,718.22
2016,12,24,9,45,818.0,58.0,2.8,7.5,343.5,904.84,737.55
2016,12,24,10,0,845.0,59.0,2.9,8.0,377.0,918.63,746.04
2016,12,24,10,15,860.5,61.0,2.95,8.0,404.0,930.09,753.73
2016,12,24,10,30,876.0,63.0,3.0,8.0,431.0,937.99,758.8
2016,12,24,10,45,887.0,63.5,3.1,8.5,451.5,935.8,755.66
2016,12,24,11,0,898.0,64.0,3.2,9.0,472.0,929.94,750.02
2016,12,24,11,15,904.0,64.5,3.2,9.0,485.0,915.77,739.09
2016,12,24,11,30,910.0,65.0,3.2,9.0,498.0,898.02,725.74
2016,12,24,11,45,913.0,65.5,3.25,9.0,504.0,874.12,708.34
2016,12,24,12,0,916.0,66.0,3.3,9.0,510.0,846.87,688.52
2016,12,24,12,15,915.5,66.0,3.3,9.0,508.5,812.95,663.44
2016,12,24,12,30,915.0,66.0,3.3,9.0,507.0,776.15,636.16
2016,12,24,12,45,904.0,67.5,3.3,9.0,496.5,730.9,602.32
2016,12,24,13,0,893.0,69.0,3.3,9.0,486.0,683.87,565.48
2016,12,24,13,15,885.5,68.0,3.25,9.0,469.5,634.71,525.02
2016,12,24,13,30,878.0,67.0,3.2,9.0,453.0,584.08,482.41
2016,12,24,13,45,867.0,65.5,3.15,9.0,429.5,529.82,435.79
2016,12,24,14,0,856.0,64.0,3.1,9.0,406.0,477.17,389.12
2016,12,24,14,15,838.0,62.0,2.95,9.0,376.5,417.67,335.52
2016,12,24,14,30,820.0,60.0,2.8,9.0,347.0,358.86,281.28
2016,12,24,14,45,794.0,57.0,2.65,9.0,312.0,297.66,224.43
2016,12,24,15,0,768.0,54.0,2.5,9.0,277.0,238.66,169.42
2016,12,24,15,15,728.0,50.5,2.15,8.0,237.5,179.2,116.6
2016,12,24,15,30,688.0,47.0,1.8,7.0,198.0,124.16,71.69
2016,12,24,15,45,624.0,41.5,1.45,6.5,157.0,70.75,37.25
2016,12,24,16,0,560.0,36.0,1.1,6.0,116.0,33.18,24.22
2016,12,24,16,15,447.0,28.0,1.1,5.5,78.0,25.62,16.55
2016,12,24,16,30,334.0,20.0,1.1,5.0,40.0,18.18,3.37
2016,12,24,16,45,167.0,10.0,1.1,4.5,20.0,7.87,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,15.0,1.25,2.5,36.5,239.0,74.22
2016,12,25,8,0,433.0,30.0,1.3,3.0,73.0,469.81,374.53
2016,12,25,8,15,519.5,37.0,1.5,3.5,113.0,565.06,467.03
2016,12,25,8,30,606.0,44.0,1.7,4.0,153.0,652.91,542.35
2016,12,25,8,45,659.0,48.5,1.9,5.0,193.5,719.54,596.6
2016,12,25,9,0,712.0,53.0,2.1,6.0,234.0,784.79,647.19
2016,12,25,9,15,745.5,56.0,2.15,6.5,271.0,827.66,678.82
2016,12,25,9,30,779.0,59.0,2.2,7.0,308.0,867.91,707.39
2016,12,25,9,45,799.0,62.5,2.25,7.5,340.5,892.78,723.84
2016,12,25,10,0,819.0,66.0,2.3,8.0,373.0,914.36,737.59
2016,12,25,10,15,834.5,67.5,2.3,8.0,400.0,925.4,744.36
2016,12,25,10,30,850.0,69.0,2.3,8.0,427.0,932.8,748.59
2016,12,25,10,45,860.5,70.5,2.3,8.5,447.0,931.69,745.45
2016,12,25,11,0,871.0,72.0,2.3,9.0,467.0,926.83,739.86
2016,12,25,11,15,876.5,72.5,2.3,9.0,480.0,912.34,728.88
2016,12,25,11,30,882.0,73.0,2.3,9.0,493.0,884.55,708.55
2016,12,25,11,45,725.0,109.0,2.35,9.5,457.0,780.78,631.86
2016,12,25,12,0,568.0,145.0,2.4,10.0,421.0,654.92,536.59
2016,12,25,12,15,525.0,155.5,2.4,10.0,410.0,608.59,500.49
2016,12,25,12,30,482.0,166.0,2.4,10.0,399.0,562.88,463.85
2016,12,25,12,45,474.5,165.5,2.4,10.0,391.5,532.47,439.5
2016,12,25,13,0,467.0,165.0,2.4,10.0,384.0,501.22,414.05
2016,12,25,13,15,660.5,118.0,2.35,10.0,415.5,555.69,457.43
2016,12,25,13,30,854.0,71.0,2.3,10.0,447.0,580.21,474.85
2016,12,25,13,45,840.5,69.5,2.25,10.0,423.5,524.97,427.75
2016,12,25,14,0,827.0,68.0,2.2,10.0,400.0,469.39,379.64
2016,12,25,14,15,807.5,65.5,2.05,9.5,370.0,410.27,327.77
2016,12,25,14,30,788.0,63.0,1.9,9.0,340.0,352.06,275.27
2016,12,25,14,45,763.0,59.5,1.8,9.0,305.5,292.44,220.37
2016,12,25,15,0,738.0,56.0,1.7,9.0,271.0,234.95,167.13
2016,12,25,15,15,697.0,52.5,1.55,8.0,232.5,176.99,115.98
2016,12,25,15,30,656.0,49.0,1.4,7.0,194.0,123.6,72.46
2016,12,25,15,45,594.5,43.0,1.25,6.5,154.0,71.69,38.49
2016,12,25,16,0,533.0,37.0,1.1,6.0,114.0,33.88,24.88
2016,12,25,16,15,423.5,29.0,1.2,5.5,77.0,24.27,15.46
2016,12,25,16,30,314.0,21.0,1.3,5.0,40.0,17.46,3.85
2016,12,25,16,45,157.0,10.5,1.4,4.5,20.0,8.26,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,232.5,13.5,1.35,0.5,36.5,243.96,68.16
2016,12,26,8,0,465.0,27.0,1.5,1.0,73.0,481.33,385.83
2016,12,26,8,15,548.5,33.5,1.55,1.5,113.5,575.8,478.67
2016,12,26,8,30,632.0,40.0,1.6,2.0,154.0,672.25,560.13
2016,12,26,8,45,681.0,44.5,1.65,3.0,194.0,735.03,610.25
2016,12,26,9,0,730.0,49.0,1.7,4.0,234.0,796.61,656.75
2016,12,26,9,15,763.0,52.0,1.7,4.5,271.5,839.05,687.38
2016,12,26,9,30,796.0,55.0,1.7,5.0,309.0,878.94,714.93
2016,12,26,9,45,812.5,59.0,1.75,6.0,341.0,901.3,728.17
2016,12,26,10,0,829.0,63.0,1.8,7.0,373.0,920.33,738.74
2016,12,26,10,15,844.5,64.5,1.8,7.5,400.5,931.42,744.12
2016,12,26,10,30,860.0,66.0,1.8,8.0,428.0,938.86,746.95
2016,12,26,10,45,867.5,68.0,1.85,8.5,448.0,924.86,735.34
2016,12,26,11,0,875.0,70.0,1.9,9.0,468.0,918.18,729.29
2016,12,26,11,15,881.5,71.0,1.8,9.0,481.0,905.66,718.62
2016,12,26,11,30,888.0,72.0,1.7,9.0,494.0,889.57,705.63
2016,12,26,11,45,889.0,72.5,1.65,9.5,500.0,864.59,685.86
2016,12,26,12,0,890.0,73.0,1.6,10.0,506.0,836.43,664.09
2016,12,26,12,15,889.0,73.0,1.55,10.0,504.0,803.03,639.86
2016,12,26,12,30,888.0,73.0,1.5,10.0,502.0,766.84,613.63
2016,12,26,12,45,884.0,72.0,1.45,10.5,493.0,724.71,581.93
2016,12,26,13,0,880.0,71.0,1.4,11.0,484.0,680.4,547.29
2016,12,26,13,15,871.5,70.0,1.35,11.0,467.5,631.28,508.47
2016,12,26,13,30,863.0,69.0,1.3,11.0,451.0,584.78,470.58
2016,12,26,13,45,851.0,67.5,1.3,11.0,427.5,529.93,425.66
2016,12,26,14,0,839.0,66.0,1.3,11.0,404.0,474.58,378.96
2016,12,26,14,15,820.0,64.0,1.2,10.5,374.0,415.55,328.12
2016,12,26,14,30,801.0,62.0,1.1,10.0,344.0,357.33,276.47
2016,12,26,14,45,773.0,59.0,1.05,10.0,309.5,296.52,221.53
2016,12,26,15,0,745.0,56.0,1.0,10.0,275.0,238.16,168.33
2016,12,26,15,15,704.5,52.0,1.0,9.0,236.0,179.34,116.98
2016,12,26,15,30,664.0,48.0,1.0,8.0,197.0,125.04,72.87
2016,12,26,15,45,599.0,43.0,1.0,7.5,156.5,73.19,39.04
2016,12,26,16,0,534.0,38.0,1.0,7.0,116.0,34.76,25.59
2016,12,26,16,15,426.0,29.5,1.05,6.0,78.5,24.68,15.86
2016,12,26,16,30,318.0,21.0,1.1,5.0,41.0,17.46,4.62
2016,12,26,16,45,159.0,10.5,1.15,4.5,20.5,8.26,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,195.5,15.0,0.65,2.5,34.5,220.43,53.06
2016,12,27,8,0,391.0,30.0,0.6,3.0,69.0,432.93,341.98
2016,12,27,8,15,477.5,38.0,0.65,3.5,108.0,528.46,432.71
2016,12,27,8,30,564.0,46.0,0.7,4.0,147.0,627.29,513.96
2016,12,27,8,45,623.5,50.0,0.75,4.5,187.0,696.98,568.94
2016,12,27,9,0,683.0,54.0,0.8,5.0,227.0,758.26,615.24
2016,12,27,9,15,717.5,57.5,0.8,5.5,264.0,802.69,646.49
2016,12,27,9,30,752.0,61.0,0.8,6.0,301.0,844.62,674.72
2016,12,27,9,45,777.5,63.5,0.85,7.0,334.0,873.66,692.58
2016,12,27,10,0,803.0,66.0,0.9,8.0,367.0,899.49,707.81
2016,12,27,10,15,819.0,68.0,1.0,8.5,394.0,911.98,715.74
2016,12,27,10,30,835.0,70.0,1.1,9.0,421.0,920.88,721.28
2016,12,27,10,45,844.5,71.5,1.2,9.5,441.0,919.23,719.55
2016,12,27,11,0,854.0,73.0,1.3,10.0,461.0,913.92,715.45
2016,12,27,11,15,860.5,74.0,1.4,10.5,474.5,901.53,706.49
2016,12,27,11,30,867.0,75.0,1.5,11.0,488.0,885.55,695.13
2016,12,27,11,45,869.0,75.5,1.65,11.5,494.0,861.51,678.74
2016,12,27,12,0,871.0,76.0,1.8,12.0,500.0,834.24,659.94
2016,12,27,12,15,870.5,76.0,1.85,12.0,498.5,801.24,637.03
2016,12,27,12,30,870.0,76.0,1.9,12.0,497.0,765.41,611.96
2016,12,27,12,45,861.5,76.5,1.95,12.0,487.5,721.75,580.9
2016,12,27,13,0,853.0,77.0,2.0,12.0,478.0,676.22,546.45
2016,12,27,13,15,845.0,76.0,1.95,12.0,461.5,627.72,507.85
2016,12,27,13,30,837.0,75.0,1.9,12.0,445.0,577.85,467.26
2016,12,27,13,45,711.5,92.0,1.9,12.0,395.5,484.39,391.91
2016,12,27,14,0,586.0,109.0,1.9,12.0,346.0,399.33,322.27
2016,12,27,14,15,564.0,106.0,1.8,11.5,320.5,350.42,280.35
2016,12,27,14,30,542.0,103.0,1.7,11.0,295.0,303.08,238.58
2016,12,27,14,45,522.5,95.0,1.6,11.0,265.0,254.08,194.39
2016,12,27,15,0,503.0,87.0,1.5,11.0,235.0,206.99,151.68
2016,12,27,15,15,472.5,78.0,1.35,10.0,202.0,159.19,110.09
2016,12,27,15,30,442.0,69.0,1.2,9.0,169.0,115.03,73.91
2016,12,27,15,45,394.5,58.5,1.05,8.0,134.5,72.43,44.42
2016,12,27,16,0,347.0,48.0,0.9,7.0,100.0,38.96,29.38
2016,12,27,16,15,268.5,35.5,0.95,6.5,68.0,27.15,18.05
2016,12,27,16,30,190.0,23.0,1.0,6.0,36.0,18.76,6.08
2016,12,27,16,45,95.0,11.5,1.05,6.0,18.0,9.05,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,229.0,14.0,1.7,2.0,36.0,240.78,51.39
2016,12,28,8,0,458.0,28.0,1.9,3.0,72.0,474.84,377.98
2016,12,28,8,15,543.0,34.5,1.95,3.5,112.5,571.17,473.57
2016,12,28,8,30,628.0,41.0,2.0,4.0,153.0,669.18,556.56
2016,12,28,8,45,682.0,45.0,2.05,4.5,194.0,736.26,611.25
2016,12,28,9,0,736.0,49.0,2.1,5.0,235.0,802.14,662.32
2016,12,28,9,15,768.5,52.0,2.1,5.5,272.5,844.38,693.01
2016,12,28,9,30,801.0,55.0,2.1,6.0,310.0,884.05,720.61
2016,12,28,9,45,828.5,56.0,2.15,7.0,343.5,913.06,738.69
2016,12,28,10,0,856.0,57.0,2.2,8.0,377.0,927.69,745.94
2016,12,28,10,15,870.5,58.5,2.25,8.5,404.5,937.94,751.33
2016,12,28,10,30,885.0,60.0,2.3,9.0,432.0,944.63,754.19
2016,12,28,10,45,895.5,60.5,2.35,9.5,452.5,942.41,750.76
2016,12,28,11,0,906.0,61.0,2.4,10.0,473.0,936.48,744.9
2016,12,28,11,15,911.5,62.0,2.4,10.5,486.5,922.89,733.26
2016,12,28,11,30,917.0,63.0,2.4,11.0,500.0,905.67,719.28
2016,12,28,11,45,919.5,63.0,2.4,11.5,506.5,880.96,700.13
2016,12,28,12,0,922.0,63.0,2.4,12.0,513.0,852.91,678.76
2016,12,28,12,15,921.5,63.0,2.4,12.0,511.5,819.21,654.61
2016,12,28,12,30,921.0,63.0,2.4,12.0,510.0,782.59,628.28
2016,12,28,12,45,914.0,63.5,2.45,12.5,500.5,739.1,595.97
2016,12,28,13,0,907.0,64.0,2.5,13.0,491.0,693.51,561.11
2016,12,28,13,15,899.5,63.0,2.5,13.0,474.5,644.02,521.8
2016,12,28,13,30,892.0,62.0,2.5,13.0,458.0,592.99,480.27
2016,12,28,13,45,880.5,60.5,2.5,13.0,435.0,537.99,434.46
2016,12,28,14,0,869.0,59.0,2.5,13.0,412.0,482.35,386.77
2016,12,28,14,15,852.0,57.5,2.35,12.5,382.5,424.0,335.82
2016,12,28,14,30,835.0,56.0,2.2,12.0,353.0,366.11,283.8
2016,12,28,14,45,810.0,53.5,2.1,12.0,318.5,305.56,228.32
2016,12,28,15,0,785.0,51.0,2.0,12.0,284.0,246.28,173.7
2016,12,28,15,15,747.5,47.5,1.75,11.0,245.0,186.04,120.47
2016,12,28,15,30,710.0,44.0,1.5,10.0,206.0,129.88,74.34
2016,12,28,15,45,651.5,39.5,1.25,9.0,165.0,75.85,38.6
2016,12,28,16,0,593.0,35.0,1.0,8.0,124.0,32.5,23.52
2016,12,28,16,15,491.5,28.0,1.05,7.5,85.5,25.79,16.86
2016,12,28,16,30,390.0,21.0,1.1,7.0,47.0,19.21,6.99
2016,12,28,16,45,195.0,10.5,1.15,6.5,23.5,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,214.0,15.0,2.2,4.5,35.5,234.99,42.83
2016,12,29,8,0,428.0,30.0,2.3,5.0,71.0,464.38,367.81
2016,12,29,8,15,517.0,37.0,2.25,5.0,111.5,561.84,465.05
2016,12,29,8,30,606.0,44.0,2.2,5.0,152.0,651.8,542.39
2016,12,29,8,45,657.5,49.5,2.2,5.5,193.0,718.52,596.77
2016,12,29,9,0,709.0,55.0,2.2,6.0,234.0,783.98,647.33
2016,12,29,9,15,744.0,58.5,2.2,6.5,272.0,829.48,680.61
2016,12,29,9,30,779.0,62.0,2.2,7.0,310.0,872.36,710.64
2016,12,29,9,45,784.5,69.0,2.25,8.0,341.0,888.03,719.03
2016,12,29,10,0,790.0,76.0,2.3,9.0,372.0,900.23,724.77
2016,12,29,10,15,807.5,78.0,2.3,9.5,399.5,914.57,732.7
2016,12,29,10,30,825.0,80.0,2.3,10.0,427.0,925.23,737.87
2016,12,29,10,45,840.0,80.5,2.3,10.5,448.5,927.87,737.37
2016,12,29,11,0,855.0,81.0,2.3,11.0,470.0,926.65,734.32
2016,12,29,11,15,861.5,82.0,2.25,11.5,484.0,914.34,723.09
2016,12,29,11,30,868.0,83.0,2.2,12.0,498.0,898.4,709.59
2016,12,29,11,45,872.0,83.0,2.15,12.5,504.5,875.51,691.37
2016,12,29,12,0,876.0,83.0,2.1,13.0,511.0,849.24,670.96
2016,12,29,12,15,875.0,83.0,2.05,13.5,509.5,815.68,645.5
2016,12,29,12,30,874.0,83.0,2.0,14.0,508.0,779.29,618.13
2016,12,29,12,45,878.0,79.5,1.95,14.5,500.0,739.87,588.59
2016,12,29,13,0,882.0,76.0,1.9,15.0,492.0,697.62,555.57
2016,12,29,13,15,873.0,75.0,1.85,15.0,475.5,647.26,516.21
2016,12,29,13,30,864.0,74.0,1.8,15.0,459.0,595.54,474.92
2016,12,29,13,45,850.0,72.5,1.75,15.0,435.5,539.51,429.26
2016,12,29,14,0,836.0,71.0,1.7,15.0,412.0,483.16,382.05
2016,12,29,14,15,817.0,69.0,1.55,14.5,382.0,424.14,331.73
2016,12,29,14,30,798.0,67.0,1.4,14.0,352.0,365.89,280.64
2016,12,29,14,45,769.0,64.0,1.25,14.0,317.0,304.7,225.92
2016,12,29,15,0,740.0,61.0,1.1,14.0,282.0,246.05,173.09
2016,12,29,15,15,699.0,57.0,1.05,13.0,243.0,187.1,122.21
2016,12,29,15,30,658.0,53.0,1.0,12.0,204.0,132.71,78.24
2016,12,29,15,45,590.5,47.5,1.0,11.5,163.0,77.64,41.3
2016,12,29,16,0,523.0,42.0,1.0,11.0,122.0,35.13,25.56
2016,12,29,16,15,416.0,33.0,1.05,10.5,84.0,27.48,18.14
2016,12,29,16,30,309.0,24.0,1.1,10.0,46.0,19.92,7.92
2016,12,29,16,45,154.5,12.0,1.15,9.5,23.0,9.44,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,45,164.0,16.0,1.05,7.5,32.0,194.79,29.23
2016,12,30,8,0,328.0,32.0,1.0,8.0,64.0,379.59,296.49
2016,12,30,8,15,418.0,41.0,1.25,8.5,102.0,478.36,391.0
2016,12,30,8,30,508.0,50.0,1.5,9.0,140.0,580.62,476.88
2016,12,30,8,45,562.0,56.0,1.75,10.0,179.0,647.61,531.19
2016,12,30,9,0,616.0,62.0,2.0,11.0,218.0,714.05,582.82
2016,12,30,9,15,653.5,66.5,2.0,11.5,254.5,761.52,617.44
2016,12,30,9,30,691.0,71.0,2.0,12.0,291.0,806.96,649.28
2016,12,30,9,45,734.5,70.5,2.05,12.5,326.5,841.53,672.67
2016,12,30,10,0,778.0,70.0,2.1,13.0,362.0,881.56,699.46
2016,12,30,10,15,795.0,72.0,2.15,13.5,389.0,895.49,707.2
2016,12,30,10,30,812.0,74.0,2.2,14.0,416.0,905.87,712.63
2016,12,30,10,45,824.5,75.0,2.3,14.5,437.0,907.0,712.1
2016,12,30,11,0,837.0,76.0,2.4,15.0,458.0,904.44,709.13
2016,12,30,11,15,844.0,77.0,2.4,15.0,471.5,893.11,700.5
2016,12,30,11,30,851.0,78.0,2.4,15.0,485.0,878.21,689.57
2016,12,30,11,45,443.0,138.5,2.45,15.5,350.5,565.19,456.95
2016,12,30,12,0,35.0,199.0,2.5,16.0,216.0,218.87,175.72
2016,12,30,12,15,35.5,198.5,2.5,16.0,215.5,215.03,173.5
2016,12,30,12,30,36.0,198.0,2.5,16.0,215.0,211.3,170.43
2016,12,30,12,45,441.0,138.5,2.5,16.0,347.0,484.39,395.64
2016,12,30,13,0,846.0,79.0,2.5,16.0,479.0,678.12,544.65
2016,12,30,13,15,838.0,77.5,2.5,15.5,463.5,629.48,505.56
2016,12,30,13,30,830.0,76.0,2.5,15.0,448.0,579.47,466.21
2016,12,30,13,45,816.5,75.0,2.5,15.0,425.0,525.93,422.06
2016,12,30,14,0,803.0,74.0,2.5,15.0,402.0,472.03,376.38
2016,12,30,14,15,784.5,71.5,2.45,14.5,373.0,414.45,327.06
2016,12,30,14,30,766.0,69.0,2.4,14.0,344.0,357.67,276.94
2016,12,30,14,45,735.5,66.5,2.4,14.0,309.5,298.25,223.48
2016,12,30,15,0,705.0,64.0,2.4,14.0,275.0,241.55,172.04
2016,12,30,15,15,665.0,59.5,2.1,13.0,237.5,182.57,120.57
2016,12,30,15,30,625.0,55.0,1.8,12.0,200.0,129.41,77.06
2016,12,30,15,45,556.0,49.5,1.55,11.5,159.5,78.17,42.6
2016,12,30,16,0,487.0,44.0,1.3,11.0,119.0,36.49,26.78
2016,12,30,16,15,384.5,34.5,1.35,10.0,82.0,28.54,19.16
2016,12,30,16,30,282.0,25.0,1.4,9.0,45.0,20.65,9.03
2016,12,30,16,45,141.0,12.5,1.45,8.5,22.5,9.83,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
